Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/08  12:00:00,3.50105535529060,0.000000000000000E+000,2.11430916188196,0.000000000000000E+000,6.601647324597135E-002,2.18032563512793,6.601647324597135E-002,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.416010443795789 
 01/08  13:00:00,2.89214261729874,0.000000000000000E+000,1.59534010557927,0.000000000000000E+000,5.008299612708013E-002,1.64542310170635,5.008299612708013E-002,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.361905075173673 
 01/08  14:00:00,2.86149849143935,0.000000000000000E+000,1.62322606103161,0.000000000000000E+000,5.044133751423911E-002,1.67366739854585,5.044133751423911E-002,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.329223475595567 
 01/08  15:00:00,2.85927477984094,0.000000000000000E+000,1.65426415917441,0.000000000000000E+000,5.159330526796314E-002,1.70585746444237,5.159330526796314E-002,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.297782674097865 
 01/08  16:00:00,2.98555332747522,0.000000000000000E+000,1.71306369781830,0.000000000000000E+000,5.349598709045460E-002,1.76655968490876,5.349598709045460E-002,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.301821187840049 
 01/08  17:00:00,3.11481600362978,0.000000000000000E+000,1.57298019585521,0.000000000000000E+000,4.904684228407633E-002,1.62202703813929,4.904684228407633E-002,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.342883147677246 
 01/08  18:00:00,4.32694648342447,0.000000000000000E+000,2.25561245683687,0.000000000000000E+000,7.062234761725734E-002,2.32623480445413,7.062234761725734E-002,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.425777291945680 
 01/08  19:00:00,4.64803881806244,0.000000000000000E+000,2.21814639375578,0.000000000000000E+000,6.959503354153257E-002,2.28774142729731,6.959503354153257E-002,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.508527629405111 
 01/08  20:00:00,3.65512677752686,0.000000000000000E+000,1.28465398279032,0.000000000000000E+000,3.963548581650912E-002,1.32428946860682,3.963548581650912E-002,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.526751155255498 
 01/08  21:00:00,3.35363094987359,0.000000000000000E+000,1.15864668636345,0.000000000000000E+000,3.555088042988270E-002,1.19419756679333,3.555088042988270E-002,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.481763285967690 
 01/08  22:00:00,3.18110011748478,0.000000000000000E+000,1.18692372894740,0.000000000000000E+000,3.657620007102331E-002,1.22349992901842,3.657620007102331E-002,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.422040346930277 
 01/08  23:00:00,2.99861792937845,0.000000000000000E+000,1.37690853087266,0.000000000000000E+000,4.265963060791080E-002,1.41956816148057,4.265963060791080E-002,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.333063039494002 
 01/08  24:00:00,2.82276253074866,0.000000000000000E+000,1.58527638968263,0.000000000000000E+000,4.938621758018495E-002,1.63466260726281,4.938621758018495E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.234320393195235 
 01/09  01:00:00,2.63867918601458,0.000000000000000E+000,1.79967895799881,0.000000000000000E+000,5.611776758639010E-002,1.85579672558520,5.611776758639010E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.120956834287854 
 01/09  02:00:00,2.43849736084156,0.000000000000000E+000,1.75400521166928,0.000000000000000E+000,5.464515249328258E-002,1.80865036416256,5.464515249328258E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.875204791688986E-002 
 01/09  03:00:00,2.68887068712551,0.000000000000000E+000,2.04888901828206,0.000000000000000E+000,6.392631404087226E-002,2.11281533232293,6.392631404087226E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.763525092764022E-002 
 01/09  04:00:00,2.80342700261817,0.000000000000000E+000,2.16888031009905,0.000000000000000E+000,6.756626089288435E-002,2.23644657099193,6.756626089288435E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.085974994710238E-002 
 01/09  05:00:00,2.88809145590559,0.000000000000000E+000,2.22204180058233,0.000000000000000E+000,6.913377952593243E-002,2.29117558010826,6.913377952593243E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104000104481708 
 01/09  06:00:00,3.12283005023546,0.000000000000000E+000,2.25579724965232,0.000000000000000E+000,6.996212805020599E-002,2.32575937770252,6.996212805020599E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.250737706766993 
 01/09  07:00:00,3.40999358396805,0.000000000000000E+000,2.07675941555938,0.000000000000000E+000,6.437178419957311E-002,2.14113119975895,6.437178419957311E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.524112576244978 
 01/09  08:00:00,4.60388609516824,0.000000000000000E+000,2.88209699219617,0.000000000000000E+000,8.897622878011968E-002,2.97107322097629,8.897622878011968E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.597234294423017 
 01/09  09:00:00,3.71348649518549,0.000000000000000E+000,2.09317299021821,0.000000000000000E+000,6.455956574861434E-002,2.15773255596682,6.455956574861434E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.575941262156241 
 01/09  10:00:00,3.34091921613698,0.000000000000000E+000,1.92826652911003,0.000000000000000E+000,5.941540806913259E-002,1.98768193717916,5.941540806913259E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.514496730099110 
 01/09  11:00:00,3.69296905392627,0.000000000000000E+000,2.34125999423465,0.000000000000000E+000,7.290376486805995E-002,2.41416375910271,7.290376486805995E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.442926172019612 
 01/09  12:00:00,2.79275431102394,0.000000000000000E+000,1.51392189062055,0.000000000000000E+000,4.681947606920812E-002,1.56074136668976,4.681947606920812E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.379782469477335 
 01/09  13:00:00,2.42571062372527,0.000000000000000E+000,1.22026272494719,0.000000000000000E+000,3.789780022669593E-002,1.25816052517388,3.789780022669593E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330546202472162 
 01/09  14:00:00,2.20659859228869,0.000000000000000E+000,1.05654779844559,0.000000000000000E+000,3.300687734493019E-002,1.08955467579052,3.300687734493019E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302024366585378 
 01/09  15:00:00,2.11037456834422,0.000000000000000E+000,0.989762865346559,0.000000000000000E+000,3.097071928247366E-002,1.02073358462903,3.097071928247366E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.273131945890159 
 01/09  16:00:00,2.15483255217435,0.000000000000000E+000,0.967078100833031,0.000000000000000E+000,3.041208904264066E-002,0.997490189875672,3.041208904264066E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.277228910074705 
 01/09  17:00:00,2.34512329154233,0.000000000000000E+000,0.890533217968610,0.000000000000000E+000,2.807923444493875E-002,0.918612452413549,2.807923444493875E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312522969297598 
 01/09  18:00:00,3.45629028280671,0.000000000000000E+000,1.48083433501118,0.000000000000000E+000,4.689685093507823E-002,1.52773118594626,4.689685093507823E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.388976668332502 
 01/09  19:00:00,3.03212751755830,0.000000000000000E+000,0.731362590170848,0.000000000000000E+000,2.288721591913225E-002,0.754249806089981,2.288721591913225E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460418293096095 
 01/09  20:00:00,2.82100988137441,0.000000000000000E+000,0.560979090081346,0.000000000000000E+000,1.744203866409704E-002,0.578421128745444,1.744203866409704E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.472747380553774 
 01/09  21:00:00,2.70215894388949,0.000000000000000E+000,0.609914175372367,0.000000000000000E+000,1.899736131212228E-002,0.628911536684488,1.899736131212228E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430432708304319 
 01/09  22:00:00,2.61467400560771,0.000000000000000E+000,0.713304197514043,0.000000000000000E+000,2.227000010216861E-002,0.735574197616212,2.227000010216861E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.379146852409209 
 01/09  23:00:00,2.46647866036667,0.000000000000000E+000,0.920702843630277,0.000000000000000E+000,2.882877731272340E-002,0.949531620943003,2.882877731272340E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299253545578625 
 01/09  24:00:00,2.33720933014416,0.000000000000000E+000,1.14969169714798,0.000000000000000E+000,3.609447195308363E-002,1.18578616910106,3.609447195308363E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213178488516138 
 01/10  01:00:00,2.19545689673626,0.000000000000000E+000,1.36950024033776,0.000000000000000E+000,4.301141027245652E-002,1.41251165061022,4.301141027245652E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121019619984518 
 01/10  02:00:00,2.16796655886066,0.000000000000000E+000,1.49129093698479,0.000000000000000E+000,4.679756137473970E-002,1.53808849835953,4.679756137473970E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.878311173901648E-002 
 01/10  03:00:00,2.19536037966935,0.000000000000000E+000,1.57010716491647,0.000000000000000E+000,4.917601034183847E-002,1.61928317525831,4.917601034183847E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.765710053610517E-002 
 01/10  04:00:00,2.18019468545524,0.000000000000000E+000,1.56426669652555,0.000000000000000E+000,4.892319725830122E-002,1.61318989378385,4.892319725830122E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.088410999225735E-002 
 01/10  05:00:00,2.15544055994949,0.000000000000000E+000,1.51123614329654,0.000000000000000E+000,4.723892755790070E-002,1.55847507085444,4.723892755790070E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104049717779432 
 01/10  06:00:00,2.24437203595755,0.000000000000000E+000,1.40327571809740,0.000000000000000E+000,4.386893587849285E-002,1.44714465397589,4.386893587849285E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.250894416215726 
 01/10  07:00:00,2.53772847364493,0.000000000000000E+000,1.23005052155215,0.000000000000000E+000,3.845763202408239E-002,1.26850815357624,3.845763202408239E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.524470512104594 
 01/10  08:00:00,3.28293631396356,0.000000000000000E+000,1.59969120040249,0.000000000000000E+000,5.001417849654078E-002,1.64970537889903,5.001417849654078E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.597652355295585 
 01/10  09:00:00,2.68282659676282,0.000000000000000E+000,1.09243828613951,0.000000000000000E+000,3.422749685254085E-002,1.12666578299205,3.422749685254085E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.576348136708354 
 01/10  10:00:00,2.42280281153195,0.000000000000000E+000,1.03679994255418,0.000000000000000E+000,3.240019161946922E-002,1.06920013417365,3.240019161946922E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.514862128499587 
 01/10  11:00:00,2.71908130282632,0.000000000000000E+000,1.39610422457729,0.000000000000000E+000,4.385808039323847E-002,1.43996230497053,4.385808039323847E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.443239875051855 
 01/10  12:00:00,2.68114959903201,0.000000000000000E+000,1.40457937811683,0.000000000000000E+000,4.429138069823815E-002,1.44887075881507,4.429138069823815E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380048365360094 
 01/10  13:00:00,2.18224710170925,0.000000000000000E+000,0.983489631415656,0.000000000000000E+000,3.097881457707211E-002,1.01446844599273,3.097881457707211E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330774759637302 
 01/10  14:00:00,2.01364507335344,0.000000000000000E+000,0.869163670965092,0.000000000000000E+000,2.723260738958962E-002,0.896396278354682,2.723260738958962E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302229245085978 
 01/10  15:00:00,1.95372376082191,0.000000000000000E+000,0.837618643324573,0.000000000000000E+000,2.628159444605984E-002,0.863900237770632,2.628159444605984E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.273314485226248 
 01/10  16:00:00,2.08874337737451,0.000000000000000E+000,0.902815295706028,0.000000000000000E+000,2.840115635232496E-002,0.931216452058355,2.840115635232496E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.277413473092182 
 01/10  17:00:00,2.40551929388378,0.000000000000000E+000,0.948922800863336,0.000000000000000E+000,2.987503238688234E-002,0.978797833250218,2.987503238688234E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312733590802384 
 01/10  18:00:00,2.73301461314137,0.000000000000000E+000,0.779651303678344,0.000000000000000E+000,2.453993523132164E-002,0.804191238909665,2.453993523132164E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389240945703755 
 01/10  19:00:00,3.37908898609597,0.000000000000000E+000,1.06744048735355,0.000000000000000E+000,3.345895309587662E-002,1.10089944044943,3.345895309587662E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460730127274335 
 01/10  20:00:00,2.81936213800385,0.000000000000000E+000,0.558953836994298,0.000000000000000E+000,1.750156432389792E-002,0.576455401318197,1.750156432389792E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.473065364610486 
 01/10  21:00:00,2.60980433882221,0.000000000000000E+000,0.520085584432260,0.000000000000000E+000,1.618173086587820E-002,0.536267315298140,1.618173086587820E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430722324623387 
 01/10  22:00:00,2.43674433241911,0.000000000000000E+000,0.540529661780395,0.000000000000000E+000,1.686033580355093E-002,0.557389997583944,1.686033580355093E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.379401379252869 
 01/10  23:00:00,2.19501305857521,0.000000000000000E+000,0.657309142714930,0.000000000000000E+000,2.056250949370885E-002,0.677871652208638,2.056250949370885E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299447912521530 
 01/10  24:00:00,1.97730487223888,0.000000000000000E+000,0.800627340191646,0.000000000000000E+000,2.512567180297875E-002,0.825753011994625,2.512567180297875E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213307187717294 
 01/11  01:00:00,1.86286904411681,0.000000000000000E+000,1.04695312364481,0.000000000000000E+000,3.291275055490855E-002,1.07986587419972,3.291275055490855E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121077543775569 
 01/11  02:00:00,1.82847821735853,0.000000000000000E+000,1.16198357018791,0.000000000000000E+000,3.658797590631481E-002,1.19857154609423,3.658797590631481E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.881172250219033E-002 
 01/11  03:00:00,1.85695345027432,0.000000000000000E+000,1.24181985036962,0.000000000000000E+000,3.903627829037793E-002,1.28085612866000,3.903627829037793E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.767721773938977E-002 
 01/11  04:00:00,1.95237612830810,0.000000000000000E+000,1.34318159986557,0.000000000000000E+000,4.216731225663865E-002,1.38534891212221,4.216731225663865E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.090653450675750E-002 
 01/11  05:00:00,2.04339324794778,0.000000000000000E+000,1.40237204982818,0.000000000000000E+000,4.401000717168174E-002,1.44638205699986,4.401000717168174E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104095419632311 
 01/11  06:00:00,2.17693932931225,0.000000000000000E+000,1.33761976883119,0.000000000000000E+000,4.194788761325240E-002,1.37956765644444,4.194788761325240E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251038707101878 
 01/11  07:00:00,3.19710225598629,0.000000000000000E+000,1.86884964140138,0.000000000000000E+000,5.870287959159832E-002,1.92755252099298,5.870287959159832E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.524799927029200 
 01/11  08:00:00,2.91683270500288,0.000000000000000E+000,1.24433049919431,0.000000000000000E+000,3.888652657454442E-002,1.28321702576885,3.888652657454442E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.598037099465083 
 01/11  09:00:00,2.84748330259724,0.000000000000000E+000,1.25202508140861,0.000000000000000E+000,3.892294469674529E-002,1.29094802610535,3.892294469674529E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.576722599429469 
 01/11  10:00:00,2.14593028356966,0.000000000000000E+000,0.768220834715682,0.000000000000000E+000,2.377046554197064E-002,0.791991300257653,2.377046554197064E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.515198434453293 
 01/11  11:00:00,2.15131702943265,0.000000000000000E+000,0.845602500865334,0.000000000000000E+000,2.630673510528911E-002,0.871909235970622,2.630673510528911E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.443528670658089 
 01/11  12:00:00,1.36199539466099,0.000000000000000E+000,0.125611251051762,0.000000000000000E+000,3.860584812874296E-003,0.129471835864636,3.860584812874296E-003,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380293083939504 
 01/11  13:00:00,1.16762180732580,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330617911246581 
 01/11  14:00:00,1.11669774545778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.301678195545002 
 01/11  15:00:00,1.08911709982225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272608061997222 
 01/11  16:00:00,1.15656156745437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.276448115230398 
 01/11  17:00:00,1.42581021258062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.311822342749441 
 01/11  18:00:00,2.09079698972020,0.000000000000000E+000,0.157220321163567,0.000000000000000E+000,4.852172324366921E-003,0.162072493487934,4.852172324366921E-003,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389142067704316 
 01/11  19:00:00,2.27812088697490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460661468602686 
 01/11  20:00:00,2.24295721865341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.473115846578227 
 01/11  21:00:00,2.21421768403341,0.000000000000000E+000,0.136195958249632,0.000000000000000E+000,4.218257382495428E-003,0.140414215632128,4.218257382495428E-003,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430988769500604 
 01/11  22:00:00,2.28996977160580,0.000000000000000E+000,0.397948596395278,0.000000000000000E+000,1.243259638190326E-002,0.410381192777180,1.243259638190326E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.379635623246328 
 01/11  23:00:00,2.23013044803941,0.000000000000000E+000,0.691148080133438,0.000000000000000E+000,2.166208411647096E-002,0.712810164249909,2.166208411647096E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299626789944454 
 01/11  24:00:00,2.25674107155054,0.000000000000000E+000,1.07152121321292,0.000000000000000E+000,3.354955541596147E-002,1.10507076862888,3.354955541596147E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213425630394700 
 01/12  01:00:00,2.28405080741313,0.000000000000000E+000,1.45561145031351,0.000000000000000E+000,4.538313155119925E-002,1.50099458186471,4.538313155119925E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121130599406900 
 01/12  02:00:00,2.40788282285066,0.000000000000000E+000,1.72441946367965,0.000000000000000E+000,5.353053297358185E-002,1.77794999665323,5.353053297358185E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.883787743531510E-002 
 01/12  03:00:00,2.64827649825242,0.000000000000000E+000,2.01005343525822,0.000000000000000E+000,6.210733757525948E-002,2.07216077283348,6.210733757525948E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.769562154400280E-002 
 01/12  04:00:00,2.85235002714378,0.000000000000000E+000,2.21690641149326,0.000000000000000E+000,6.839591489423565E-002,2.28530232638750,6.839591489423565E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.092701907715014E-002 
 01/12  05:00:00,3.00487579741874,0.000000000000000E+000,2.33604877145835,0.000000000000000E+000,7.177411611002167E-002,2.40782288756837,7.177411611002167E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104137138534769 
 01/12  06:00:00,3.27738104064143,0.000000000000000E+000,2.40604060130428,0.000000000000000E+000,7.383704271345358E-002,2.47987764401773,7.383704271345358E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251170430857772 
 01/12  07:00:00,4.81525739878270,0.000000000000000E+000,3.43936130424023,0.000000000000000E+000,0.106045569765151,3.54540687400540,0.106045569765151,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.525100716813207 
 01/12  08:00:00,4.18199057358287,0.000000000000000E+000,2.47212349536458,0.000000000000000E+000,7.589996816619929E-002,2.54802346353078,7.589996816619929E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.598388530283155 
 01/12  09:00:00,3.52082202847326,0.000000000000000E+000,1.90597638553143,0.000000000000000E+000,5.796844595360327E-002,1.96394483148503,5.796844595360327E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.577064519925808 
 01/12  10:00:00,2.47665267666043,0.000000000000000E+000,1.08927730102809,0.000000000000000E+000,3.312932564771932E-002,1.12240662667581,3.312932564771932E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.515505501125913 
 01/12  11:00:00,2.05241833059686,0.000000000000000E+000,0.749938223094782,0.000000000000000E+000,2.280865265908839E-002,0.772746875753870,2.280865265908839E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.443792332039059 
 01/12  12:00:00,1.23269374493860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380463270081753 
 01/12  13:00:00,1.16763505019514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330631154115917 
 01/12  14:00:00,1.11655896356729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.301539413654507 
 01/12  15:00:00,1.08852897924366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272019941418640 
 01/12  16:00:00,1.15611049770762,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.275997045483652 
 01/12  17:00:00,1.42502687850417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.311039008672994 
 01/12  18:00:00,1.92765155110108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.388069122573127 
 01/12  19:00:00,2.27714235901466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.459682940642442 
 01/12  20:00:00,2.24185351691667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.472012144841489 
 01/12  21:00:00,2.07294002038770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430125321487021 
 01/12  22:00:00,1.87879537711058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.378842421528289 
 01/12  23:00:00,1.51693092531485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299237431469806 
 01/12  24:00:00,1.30462604432395,0.000000000000000E+000,0.148489192800043,0.000000000000000E+000,4.516156555173409E-003,0.153005349355216,4.516156555173409E-003,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213376022441775 
 01/13  01:00:00,1.18462600739997,0.000000000000000E+000,0.389639805685595,0.000000000000000E+000,1.190111038767442E-002,0.401540916073270,1.190111038767442E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121159465185183 
 01/13  02:00:00,1.35981316016823,0.000000000000000E+000,0.708011821513410,0.000000000000000E+000,2.184491327726161E-002,0.729856734790671,2.184491327726161E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.886147661545416E-002 
 01/13  03:00:00,1.60237303915079,0.000000000000000E+000,0.995201327460511,0.000000000000000E+000,3.103936377706865E-002,1.02624069123758,3.103936377706865E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.771224403827328E-002 
 01/13  04:00:00,1.87101279877659,0.000000000000000E+000,1.26442968400033,0.000000000000000E+000,3.951685718888463E-002,1.30394654118921,3.951685718888463E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.094557590825282E-002 
 01/13  05:00:00,2.08178495263480,0.000000000000000E+000,1.43971524762628,0.000000000000000E+000,4.497905084704522E-002,1.48469429847332,4.497905084704522E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104174882845860 
 01/13  06:00:00,2.47438908123843,0.000000000000000E+000,1.62616766945296,0.000000000000000E+000,5.059886221846627E-002,1.67676653167143,5.059886221846627E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251289583801069 
 01/13  07:00:00,2.85779730784163,0.000000000000000E+000,1.53980476351820,0.000000000000000E+000,4.786994176042166E-002,1.58767470527862,4.786994176042166E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.525372794598897 
 01/13  08:00:00,3.20391591138854,0.000000000000000E+000,1.52259149916798,0.000000000000000E+000,4.703964121072397E-002,1.56963114037870,4.703964121072397E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.598706191240903 
 01/13  09:00:00,2.85055530268489,0.000000000000000E+000,1.25480526140586,0.000000000000000E+000,3.856358997286868E-002,1.29336885137873,3.856358997286868E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.577373774243761 
 01/13  10:00:00,2.08587506478019,0.000000000000000E+000,0.709717735750612,0.000000000000000E+000,2.163351911147092E-002,0.731351254862083,2.163351911147092E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.515783261059387 
 01/13  11:00:00,2.02761821163619,0.000000000000000E+000,0.725363217788710,0.000000000000000E+000,2.234504745666750E-002,0.747708265245378,2.234504745666750E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444030823586875 
 01/13  12:00:00,1.23292591609405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380695441237201 
 01/13  13:00:00,1.16798627735226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330982381273038 
 01/13  14:00:00,1.11720523480499,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302185684892207 
 01/13  15:00:00,1.08946674666539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272957708840368 
 01/13  16:00:00,1.15690781602967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.276794363805698 
 01/13  17:00:00,1.42605074375202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312062873920838 
 01/13  18:00:00,2.01348002863171,0.000000000000000E+000,8.191063146274331E-002,0.000000000000000E+000,2.496928398924335E-003,8.440755986166748E-002,2.496928398924335E-003,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389490040242091 
 01/13  19:00:00,2.27846901597050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.461009597598286 
 01/13  20:00:00,2.24312264422242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.473281272147243 
 01/13  21:00:00,2.07404636431068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.431231665410001 
 01/13  22:00:00,2.07413617742590,0.000000000000000E+000,0.188357313038035,0.000000000000000E+000,5.783080542532538E-003,0.194140393580567,5.783080542532538E-003,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380042828263042 
 01/13  23:00:00,2.20683018132242,0.000000000000000E+000,0.668321282117276,0.000000000000000E+000,2.087753611803903E-002,0.689198818235313,2.087753611803903E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299937869242053 
 01/13  24:00:00,2.24557848898662,0.000000000000000E+000,1.06044117824046,0.000000000000000E+000,3.326102885323151E-002,1.09370220709369,3.326102885323151E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213631609365970 
 01/14  01:00:00,2.14577981499169,0.000000000000000E+000,1.30727024879867,0.000000000000000E+000,4.084095977752446E-002,1.34811120857620,4.084095977752446E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.129169291938226 
 01/14  02:00:00,2.48832272659936,0.000000000000000E+000,1.79433630914450,0.000000000000000E+000,5.592084099511867E-002,1.85025715013962,5.592084099511867E-002,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,8.302360046466918E-002 
 01/14  03:00:00,2.85077193028225,0.000000000000000E+000,2.20063805635453,0.000000000000000E+000,6.829594038251220E-002,2.26893399673704,6.829594038251220E-002,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,7.080658915404961E-002 
 01/14  04:00:00,3.19168402947860,0.000000000000000E+000,2.54139344071887,0.000000000000000E+000,7.853186541752789E-002,2.61992530613640,7.853186541752789E-002,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.427263639877546E-002 
 01/14  05:00:00,3.47498601541842,0.000000000000000E+000,2.78280948285653,0.000000000000000E+000,8.561525470719925E-002,2.86842473756373,8.561525470719925E-002,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.110974348786676 
 01/14  06:00:00,3.80978456201210,0.000000000000000E+000,2.89936225106895,0.000000000000000E+000,8.885060624499619E-002,2.98821285731396,8.885060624499619E-002,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.271142043054684 
 01/14  07:00:00,4.23040730725094,0.000000000000000E+000,2.81782273524866,0.000000000000000E+000,8.624435509393498E-002,2.90406709034259,8.624435509393498E-002,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.570964888226337 
 01/14  08:00:00,4.59116578932164,0.000000000000000E+000,2.79561700709251,0.000000000000000E+000,8.513261811032306E-002,2.88074962520283,8.513261811032306E-002,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.653676205501210 
 01/14  09:00:00,4.17822395842177,0.000000000000000E+000,2.45688000445253,0.000000000000000E+000,7.473732447318869E-002,2.53161732892572,7.473732447318869E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.634356625591600 
 01/14  10:00:00,3.30924775535142,0.000000000000000E+000,1.80276403870797,0.000000000000000E+000,5.482934129627461E-002,1.85759338000425,5.482934129627461E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.567882731997736 
 01/14  11:00:00,3.36469351868780,0.000000000000000E+000,1.93008859732318,0.000000000000000E+000,5.925640342546593E-002,1.98934500074865,5.925640342546593E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.488553125112918 
 01/14  12:00:00,2.22619200280707,0.000000000000000E+000,0.877164401235604,0.000000000000000E+000,2.672826825464013E-002,0.903892669490243,2.672826825464013E-002,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.417580056949962 
 01/14  13:00:00,1.58908849680917,0.000000000000000E+000,0.330952276850526,0.000000000000000E+000,1.006559646775612E-002,0.341017873318283,1.006559646775612E-002,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.363256183072167 
 01/14  14:00:00,1.18892433386183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.330316716563898 
 01/14  15:00:00,1.15398594616480,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.298351304864114 
 01/14  16:00:00,1.21940604489737,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.302233590170962 
 01/14  17:00:00,1.49318094707434,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.343275129261098 
 01/14  18:00:00,2.01385473392159,0.000000000000000E+000,1.155451422919274E-002,0.000000000000000E+000,3.514194817415550E-004,1.190593371093429E-002,3.514194817415550E-004,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.427014413185988 
 01/14  19:00:00,2.36166234052921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.509892579169187 
 01/14  20:00:00,2.33197765060440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.527891496939868 
 01/14  21:00:00,2.16070421097705,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.483034113864493 
 01/14  22:00:00,1.95887476882285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.423314927286771 
 01/14  23:00:00,1.69824843519759,0.000000000000000E+000,0.114592592220108,0.000000000000000E+000,3.493418972368636E-003,0.118086011192477,3.493418972368636E-003,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.334175695601232 
 01/14  24:00:00,1.58009962617987,0.000000000000000E+000,0.379531482294962,0.000000000000000E+000,1.170209665811542E-002,0.391233578953077,1.170209665811542E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.235086516936186 
 01/15  01:00:00,1.53569222144593,0.000000000000000E+000,0.715645485968611,0.000000000000000E+000,2.233598441827754E-002,0.737981470386890,2.233598441827754E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.129211436581775 
 01/15  02:00:00,1.65311857361028,0.000000000000000E+000,0.984088423167928,0.000000000000000E+000,3.094379681604820E-002,1.01503221998398,3.094379681604820E-002,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,8.304437763123590E-002 
 01/15  03:00:00,1.97061509809572,0.000000000000000E+000,1.34640993777622,0.000000000000000E+000,4.235265054036860E-002,1.38876258831659,4.235265054036860E-002,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,7.082116538797309E-002 
 01/15  04:00:00,2.22018721687065,0.000000000000000E+000,1.59831305595276,0.000000000000000E+000,5.009925926528229E-002,1.64841231521804,5.009925926528229E-002,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.428881470918255E-002 
 01/15  05:00:00,2.53782812685087,0.000000000000000E+000,1.87273446752831,0.000000000000000E+000,5.849943273054375E-002,1.93123390025885,5.849943273054375E-002,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.111007297524009 
 01/15  06:00:00,2.89682273929550,0.000000000000000E+000,2.01255936436525,0.000000000000000E+000,6.258882482318119E-002,2.07514818918843,6.258882482318119E-002,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.271244888463612 
 01/15  07:00:00,4.39604395912241,0.000000000000000E+000,2.97659969568082,0.000000000000000E+000,9.286909695637119E-002,3.06946879263721,9.286909695637119E-002,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.571199837803199 
 01/15  08:00:00,3.80158285904822,0.000000000000000E+000,2.02863881015357,0.000000000000000E+000,6.225182538403297E-002,2.09089063553761,6.225182538403297E-002,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.653952264893013 
 01/15  09:00:00,3.17604323366194,0.000000000000000E+000,1.48403014273353,0.000000000000000E+000,4.513535517838026E-002,1.52916549791191,4.513535517838026E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.634627731845590 
 01/15  10:00:00,2.26347374564559,0.000000000000000E+000,0.787620004611550,0.000000000000000E+000,2.395470794700905E-002,0.811574712558559,2.395470794700905E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.568127389737595 
 01/15  11:00:00,2.01213549444887,0.000000000000000E+000,0.617722232976735,0.000000000000000E+000,1.885434835294850E-002,0.636576581329683,1.885434835294850E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.488763520292973 
 01/15  12:00:00,1.32810108671352,0.000000000000000E+000,5.457576466324235E-003,0.000000000000000E+000,1.661049330105759E-004,5.623681399334826E-003,1.661049330105759E-004,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.417758128947316 
 01/15  13:00:00,1.24780016159608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.362985721177367 
 01/15  14:00:00,1.18830025348000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.329692636182076 
 01/15  15:00:00,1.15347666559597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.297842024295282 
 01/15  16:00:00,1.21915106322867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.301978608502257 
 01/15  17:00:00,1.49322837199511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.343322554181874 
 01/15  18:00:00,2.15287787348319,0.000000000000000E+000,0.146255514679715,0.000000000000000E+000,4.459262201788630E-003,0.150714776881503,4.459262201788630E-003,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.427228709577016 
 01/15  19:00:00,2.36188820860848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.510118447248459 
 01/15  20:00:00,2.33226075600800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.528174602343472 
 01/15  21:00:00,2.16090865600791,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.483238558895349 
 01/15  22:00:00,1.96926010615753,0.000000000000000E+000,9.759234878169628E-003,0.000000000000000E+000,2.968326249662267E-004,1.005606750313587E-002,2.968326249662267E-004,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.423644197118314 
 01/15  23:00:00,1.77986941862446,0.000000000000000E+000,0.193598034282360,0.000000000000000E+000,5.942021327222342E-003,0.199540055609582,5.942021327222342E-003,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.334342634610994 
 01/15  24:00:00,1.74074952029549,0.000000000000000E+000,0.535156018163614,0.000000000000000E+000,1.664052562173551E-002,0.551796543785348,1.664052562173551E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.235173446219535 
 01/16  01:00:00,1.67108012798193,0.000000000000000E+000,0.860885792209819,0.000000000000000E+000,2.697502691973516E-002,0.887860819129554,2.697502691973516E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121293682710855 
