Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/23  12:00:00,1.23320676021606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380976285359215 
 01/23  13:00:00,1.16779374244829,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330789846369071 
 01/23  14:00:00,1.11659502660055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.301575476687763 
 01/23  15:00:00,1.08859133280094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272082294975909 
 01/23  16:00:00,1.15649642523466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.276382973010691 
 01/23  17:00:00,1.42594704047394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.311959170642762 
 01/23  18:00:00,1.92879123232658,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389208803798633 
 01/23  19:00:00,2.27846286385509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.461003445482870 
 01/23  20:00:00,2.24295886412624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.473117492051060 
 01/23  21:00:00,2.07355519136845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430740492467768 
 01/23  22:00:00,1.87946163517156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.379508679589265 
 01/23  23:00:00,1.51741551946227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299722025617229 
 01/23  24:00:00,1.15176342378476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213518751257799 
 01/24  01:00:00,0.914173819896421,0.000000000000000E+000,0.127204830647738,0.000000000000000E+000,3.882204960586539E-003,0.131087035608325,3.882204960586539E-003,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121161158146577 
 01/24  02:00:00,1.11633964073119,0.000000000000000E+000,0.471671111214498,0.000000000000000E+000,1.461624184021912E-002,0.486287353054718,1.461624184021912E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.895733891436310E-002 
 01/24  03:00:00,1.23690406002778,0.000000000000000E+000,0.640692446175286,0.000000000000000E+000,2.001242375027641E-002,0.660704869925562,2.001242375027641E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.777908622728004E-002 
 01/24  04:00:00,1.42366431045141,0.000000000000000E+000,0.830513058020159,0.000000000000000E+000,2.601087916922763E-002,0.856523937189385,2.601087916922763E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.101969158289143E-002 
 01/24  05:00:00,1.70810304140483,0.000000000000000E+000,1.07709610706379,0.000000000000000E+000,3.376587344777770E-002,1.11086198051157,3.376587344777770E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104325289577641 
 01/24  06:00:00,2.03524472329731,0.000000000000000E+000,1.19960508931452,0.000000000000000E+000,3.754348836109304E-002,1.23714857767561,3.754348836109304E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251763179855762 
 01/24  07:00:00,3.40071647400506,0.000000000000000E+000,2.06474971010344,0.000000000000000E+000,6.476322176553596E-002,2.12951293186897,6.476322176553596E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526453734171978 
 01/24  08:00:00,3.87288328337198,0.000000000000000E+000,2.16915292953947,0.000000000000000E+000,6.818308541175497E-002,2.23733601495122,6.818308541175497E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599968688651823 
 01/24  09:00:00,2.96314594431083,0.000000000000000E+000,1.36280774444626,0.000000000000000E+000,4.192303281042969E-002,1.40473077725669,4.192303281042969E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578602489991724 
 01/24  10:00:00,2.25851496859560,0.000000000000000E+000,0.876131759507611,0.000000000000000E+000,2.675590194500857E-002,0.902887661452618,2.675590194500857E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516886758284265 
 01/24  11:00:00,2.44681872015249,0.000000000000000E+000,1.13090479863777,0.000000000000000E+000,3.505648456379271E-002,1.16596128320157,3.505648456379271E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444978314146983 
 01/24  12:00:00,1.99314903591003,0.000000000000000E+000,0.736514606514614,0.000000000000000E+000,2.288229580457178E-002,0.759396902319186,2.288229580457178E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381521658733994 
 01/24  13:00:00,1.80918122675329,0.000000000000000E+000,0.620775321611182,0.000000000000000E+000,1.936088417477545E-002,0.640136205785958,1.936088417477545E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.332041124888115 
 01/24  14:00:00,1.64669892170277,0.000000000000000E+000,0.512289537660080,0.000000000000000E+000,1.602542549877197E-002,0.528314963158852,1.602542549877197E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.303364408631136 
 01/24  15:00:00,1.44470409019375,0.000000000000000E+000,0.343113351383848,0.000000000000000E+000,1.075582500212770E-002,0.353869176385976,1.075582500212770E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.274325875982746 
 01/24  16:00:00,1.57579668957934,0.000000000000000E+000,0.404534351539869,0.000000000000000E+000,1.271280728579250E-002,0.417247158825663,1.271280728579250E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.278436078529710 
 01/24  17:00:00,1.83443106763070,0.000000000000000E+000,0.394113349410772,0.000000000000000E+000,1.242923695138811E-002,0.406542586362159,1.242923695138811E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.313900611437360 
 01/24  18:00:00,2.76661415828663,0.000000000000000E+000,0.810649815270528,0.000000000000000E+000,2.567669710617525E-002,0.836326512376705,2.567669710617525E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.390705217381982 
 01/24  19:00:00,2.48406258167471,0.000000000000000E+000,0.197948297581319,0.000000000000000E+000,6.196970671043043E-003,0.204145268252362,6.196970671043043E-003,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.462457895050128 
 01/24  20:00:00,2.27785507654174,0.000000000000000E+000,3.218579823066132E-002,0.000000000000000E+000,1.000699905402553E-003,3.318649813606393E-002,1.000699905402553E-003,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.474827206330500 
 01/24  21:00:00,2.13475963876018,0.000000000000000E+000,5.782489794902246E-002,0.000000000000000E+000,1.793096653456700E-003,5.961799460247919E-002,1.793096653456700E-003,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.432326945257021 
 01/24  22:00:00,1.99307216769197,0.000000000000000E+000,0.108927246117543,0.000000000000000E+000,3.380341566555979E-003,0.112307587684099,3.380341566555979E-003,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380811624425578 
 01/24  23:00:00,1.78292136879311,0.000000000000000E+000,0.256711902075351,0.000000000000000E+000,7.991139370158992E-003,0.264703041445510,7.991139370158992E-003,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300524833502552 
 01/24  24:00:00,1.60572997323544,0.000000000000000E+000,0.439696891069095,0.000000000000000E+000,1.376814349656582E-002,0.453465034565662,1.376814349656582E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.214020266142813 
 01/25  01:00:00,1.44684093952998,0.000000000000000E+000,0.643310826940717,0.000000000000000E+000,2.023349583033105E-002,0.663544322771047,2.023349583033105E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121370990617411 
 01/25  02:00:00,1.43534949131928,0.000000000000000E+000,0.780702373256310,0.000000000000000E+000,2.460087097112395E-002,0.805303244227433,2.460087097112395E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.895129832973369E-002 
 01/25  03:00:00,1.51010769055915,0.000000000000000E+000,0.905411756840318,0.000000000000000E+000,2.850126213373952E-002,0.933913018974056,2.850126213373952E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.777456771015718E-002 
 01/25  04:00:00,1.60209659497312,0.000000000000000E+000,1.00341120972675,0.000000000000000E+000,3.155011751728521E-002,1.03496132724404,3.155011751728521E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.101458604995062E-002 
 01/25  05:00:00,1.71188920507700,0.000000000000000E+000,1.08072272775382,0.000000000000000E+000,3.393591733705104E-002,1.11465864509087,3.393591733705104E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104314788670516 
 01/25  06:00:00,1.93593289427799,0.000000000000000E+000,1.10328925315508,0.000000000000000E+000,3.458087146534170E-002,1.13787012462042,3.458087146534170E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251729803891641 
 01/25  07:00:00,3.02633120600717,0.000000000000000E+000,1.70177342380758,0.000000000000000E+000,5.343054849684072E-002,1.75520397230442,5.343054849684072E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526377425738643 
 01/25  08:00:00,3.46630332795911,0.000000000000000E+000,1.77496105573649,0.000000000000000E+000,5.588412202741241E-002,1.83084517776390,5.588412202741241E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599879570426267 
 01/25  09:00:00,2.67779027737569,0.000000000000000E+000,1.08571322825769,0.000000000000000E+000,3.374861507967546E-002,1.11946184333737,3.374861507967546E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578515756975908 
 01/25  10:00:00,2.33719729930062,0.000000000000000E+000,0.952163599023878,0.000000000000000E+000,2.948428737154325E-002,0.981647886395422,2.948428737154325E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516808864046488 
 01/25  11:00:00,2.91770341368711,0.000000000000000E+000,1.58723293441748,0.000000000000000E+000,4.967992592702950E-002,1.63691286034451,4.967992592702950E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444911430538679 
 01/25  12:00:00,2.24651237995361,0.000000000000000E+000,0.982146076804011,0.000000000000000E+000,3.067086472619187E-002,1.01281694153020,3.067086472619187E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381464963566563 
 01/25  13:00:00,1.85280664266330,0.000000000000000E+000,0.663187649016836,0.000000000000000E+000,2.062269696774124E-002,0.683810345984578,2.062269696774124E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.331992400599502 
 01/25  14:00:00,1.67575123723928,0.000000000000000E+000,0.540545271477474,0.000000000000000E+000,1.686568101105790E-002,0.557410952488530,1.686568101105790E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.303320734837963 
 01/25  15:00:00,1.42183894848995,0.000000000000000E+000,0.321009206331299,0.000000000000000E+000,1.003374358277211E-002,0.331042949914070,1.003374358277211E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.274286960750851 
 01/25  16:00:00,1.19483248674543,0.000000000000000E+000,3.522377090814529E-002,0.000000000000000E+000,1.098533010764228E-003,3.632230391890961E-002,1.098533010764228E-003,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.278396730602551 
 01/25  17:00:00,1.42784358091155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.313855711080368 
 01/25  18:00:00,2.17800317790155,0.000000000000000E+000,0.240252465987081,0.000000000000000E+000,7.537565111126459E-003,0.247790031098207,7.537565111126459E-003,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.390630718275391 
 01/25  19:00:00,2.27950806601034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.462048647638120 
 01/25  20:00:00,2.24409578708639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.474254415011212 
 01/25  21:00:00,2.07452958588406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.431714886983378 
 01/25  22:00:00,1.88020421323935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380251257657054 
 01/25  23:00:00,1.51775309349710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300059599652057 
 01/25  24:00:00,1.22001914814787,0.000000000000000E+000,6.586877982733476E-002,0.000000000000000E+000,2.066482822079032E-003,6.793526264941357E-002,2.066482822079032E-003,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213839212971492 
 01/26  01:00:00,1.11952746252429,0.000000000000000E+000,0.325970750438361,0.000000000000000E+000,1.027646599419769E-002,0.336247216432558,1.027646599419769E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121354619950216 
 01/26  02:00:00,1.17242953230066,0.000000000000000E+000,0.525780858062175,0.000000000000000E+000,1.661127579838267E-002,0.542392133860557,1.661127579838267E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.894244967799421E-002 
 01/26  03:00:00,1.28266767394981,0.000000000000000E+000,0.684856026571166,0.000000000000000E+000,2.162327044054712E-002,0.706479297011713,2.162327044054712E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.776827306315480E-002 
 01/26  04:00:00,1.38063683787216,0.000000000000000E+000,0.788636757414029,0.000000000000000E+000,2.487189255559488E-002,0.813508649969624,2.487189255559488E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.100750622340619E-002 
 01/26  05:00:00,1.45441135971019,0.000000000000000E+000,0.831051906800846,0.000000000000000E+000,2.614342231214048E-002,0.857195329112987,2.614342231214048E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104300259281588 
 01/26  06:00:00,1.70392841807245,0.000000000000000E+000,0.878349218990905,0.000000000000000E+000,2.756254177930514E-002,0.905911760770209,2.756254177930514E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251683691536305 
 01/26  07:00:00,2.58524422026582,0.000000000000000E+000,1.27419921490002,0.000000000000000E+000,4.002315384464690E-002,1.31422236874467,4.002315384464690E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526272043557048 
 01/26  08:00:00,2.38954780281122,0.000000000000000E+000,0.731374858985319,0.000000000000000E+000,2.283788700844301E-002,0.754212745993761,2.283788700844301E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599756477048520 
 01/26  09:00:00,2.23474400604000,0.000000000000000E+000,0.656098573880895,0.000000000000000E+000,2.043679839172769E-002,0.676535372272623,2.043679839172769E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578395956704962 
 01/26  10:00:00,1.99928042914561,0.000000000000000E+000,0.624324929816289,0.000000000000000E+000,1.951367813757833E-002,0.643838607953869,1.951367813757833E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516701272333023 
 01/26  11:00:00,2.18654414647447,0.000000000000000E+000,0.878223516278307,0.000000000000000E+000,2.762245790532014E-002,0.905845974183627,2.762245790532014E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444819049486908 
 01/26  12:00:00,1.86126524109444,0.000000000000000E+000,0.608515682007273,0.000000000000000E+000,1.913240510129139E-002,0.627648087108565,1.913240510129139E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381386679129024 
 01/26  13:00:00,2.00522350630112,0.000000000000000E+000,0.810708657527407,0.000000000000000E+000,2.558584716981669E-002,0.836294504697224,2.558584716981669E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.331925105524669 
 01/26  14:00:00,1.98195843216581,0.000000000000000E+000,0.837260932724708,0.000000000000000E+000,2.641753926844159E-002,0.863678471993150,2.641753926844159E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.303260410259873 
 01/26  15:00:00,1.52896351202739,0.000000000000000E+000,0.424922831090623,0.000000000000000E+000,1.329842826940258E-002,0.438221259360024,1.329842826940258E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.274233214842335 
 01/26  16:00:00,1.39312748928555,0.000000000000000E+000,0.227573904374297,0.000000000000000E+000,7.097742371714465E-003,0.234671646746011,7.097742371714465E-003,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.278342390315567 
 01/26  17:00:00,1.67035878404864,0.000000000000000E+000,0.235242987102728,0.000000000000000E+000,7.334233190535525E-003,0.242577220293263,7.334233190535525E-003,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.313793693924190 
 01/26  18:00:00,2.60980927739303,0.000000000000000E+000,0.658868217674761,0.000000000000000E+000,2.078756264284214E-002,0.679655780317603,2.078756264284214E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.390571068547477 
 01/26  19:00:00,2.41445257342447,0.000000000000000E+000,0.130608721445655,0.000000000000000E+000,4.084829265798965E-003,0.134693550711454,4.084829265798965E-003,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.462299604340799 
 01/26  20:00:00,2.39822055131930,0.000000000000000E+000,0.149056942823501,0.000000000000000E+000,4.656441744495888E-003,0.153713384567997,4.656441744495888E-003,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.474665794676129 
 01/26  21:00:00,2.39927928464156,0.000000000000000E+000,0.314420835304239,0.000000000000000E+000,9.863810227624869E-003,0.324284645531864,9.863810227624869E-003,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.432179940209020 
 01/26  22:00:00,2.40557489255161,0.000000000000000E+000,0.508940761405714,0.000000000000000E+000,1.599875077905230E-002,0.524939512184765,1.599875077905230E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380682424784555 
 01/26  23:00:00,2.22816077209951,0.000000000000000E+000,0.688415890334083,0.000000000000000E+000,2.162521687123563E-002,0.710041107205317,2.162521687123563E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300426171049147 
 01/26  24:00:00,2.25464396349142,0.000000000000000E+000,1.06889660088736,0.000000000000000E+000,3.354772316330650E-002,1.10244432405067,3.354772316330650E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213954966913789 
 01/27  01:00:00,2.58006848014574,0.000000000000000E+000,1.74210531514985,0.000000000000000E+000,5.470391946520584E-002,1.79680923461506,5.470391946520584E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121333619389166 
 01/27  02:00:00,2.58147055401472,0.000000000000000E+000,1.89235257312775,0.000000000000000E+000,5.909177709882969E-002,1.95144435022658,5.909177709882969E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.893125502602934E-002 
 01/27  03:00:00,2.69384665041560,0.000000000000000E+000,2.05390070893996,0.000000000000000E+000,6.376561898373714E-002,2.11766632792369,6.376561898373714E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.776021861697153E-002 
 01/27  04:00:00,2.87715672289515,0.000000000000000E+000,2.24063779831811,0.000000000000000E+000,6.939978825169979E-002,2.31003758656981,6.939978825169979E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.099845464620938E-002 
 01/27  05:00:00,3.06518355642438,0.000000000000000E+000,2.39398168979728,0.000000000000000E+000,7.400438957834708E-002,2.46798607937563,7.400438957834708E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104281705733148 
 01/27  06:00:00,3.53558077301516,0.000000000000000E+000,2.65563245917370,0.000000000000000E+000,8.199040451061558E-002,2.73762286368431,8.199040451061558E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251624943564908 
 01/27  07:00:00,4.93140407728497,0.000000000000000E+000,3.55060316067270,0.000000000000000E+000,0.109913320726324,3.66051648139901,0.109913320726324,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.526137787921844 
 01/27  08:00:00,5.31892947941685,0.000000000000000E+000,3.57283632067580,0.000000000000000E+000,0.110915108636224,3.68375142931204,0.110915108636224,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.599599470335893 
 01/27  09:00:00,4.33490892078378,0.000000000000000E+000,2.69465956235505,0.000000000000000E+000,8.219355615677064E-002,2.77685311851182,8.219355615677064E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.578243125209558 
 01/27  10:00:00,4.05003645475268,0.000000000000000E+000,2.61469526437051,0.000000000000000E+000,8.003662650877998E-002,2.69473189087929,8.003662650877998E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.516564015014679 
 01/27  11:00:00,4.27284116554636,0.000000000000000E+000,2.90255546789302,0.000000000000000E+000,8.970537808383061E-002,2.99226084597687,8.970537808383061E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444701196765567 
 01/27  12:00:00,3.90679836046105,0.000000000000000E+000,2.59311778550178,0.000000000000000E+000,8.016330125284135E-002,2.67328108675463,8.016330125284135E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.381286798849578 
 01/27  13:00:00,3.31045980492606,0.000000000000000E+000,2.07766291771981,0.000000000000000E+000,6.395373775561872E-002,2.14161665547543,6.395373775561872E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.331839253371418 
 01/27  14:00:00,2.93293551356109,0.000000000000000E+000,1.76042863981353,0.000000000000000E+000,5.430387108866600E-002,1.81473251090219,5.430387108866600E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.303183452746124 
 01/27  15:00:00,3.12446753852648,0.000000000000000E+000,1.97241553022572,0.000000000000000E+000,6.137832190105296E-002,2.03379385212677,6.137832190105296E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.274164648574693 
 01/27  16:00:00,3.15385393405477,0.000000000000000E+000,1.93522984122095,0.000000000000000E+000,6.023750770340539E-002,1.99546734892436,6.023750770340539E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.278273132906442 
 01/27  17:00:00,3.46491366911538,0.000000000000000E+000,1.97580898057619,0.000000000000000E+000,6.140214627190632E-002,2.03721112684810,6.140214627190632E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.313714672436090 
 01/27  18:00:00,5.24455217883303,0.000000000000000E+000,3.21384073453756,0.000000000000000E+000,0.100657199816479,3.31449793435403,0.100657199816479,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.390471815951058 
 01/27  19:00:00,4.83488788943458,0.000000000000000E+000,2.47912085478135,0.000000000000000E+000,7.612509318461000E-002,2.55524594796596,7.612509318461000E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.462182523096389 
 01/27  20:00:00,4.79639289602877,0.000000000000000E+000,2.47612003596219,0.000000000000000E+000,7.588508845404469E-002,2.55200512441623,7.588508845404469E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.474546399537374 
 01/27  21:00:00,5.08362159023930,0.000000000000000E+000,2.91893142143269,0.000000000000000E+000,8.980428016043415E-002,3.00873570159314,8.980428016043415E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.432071189745489 
 01/27  22:00:00,5.10678578471133,0.000000000000000E+000,3.13026970665848,0.000000000000000E+000,9.597629198472966E-002,3.22624599864321,9.597629198472966E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380586830485824 
 01/27  23:00:00,4.96497765836062,0.000000000000000E+000,3.34472487678459,0.000000000000000E+000,0.102206125317218,3.44693100210182,0.102206125317218,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300353162413774 
 01/27  24:00:00,4.89171382359557,0.000000000000000E+000,3.62883056564094,0.000000000000000E+000,0.110731990774172,3.73956255641512,0.110731990774172,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213906594653485 
 01/28  01:00:00,4.56480645183732,0.000000000000000E+000,3.65579282697420,0.000000000000000E+000,0.111252372659454,3.76704519963364,0.111252372659454,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.129261937726402 
 01/28  02:00:00,5.04461761747412,0.000000000000000E+000,4.27555440602512,0.000000000000000E+000,0.130959708178224,4.40651411420333,0.130959708178224,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,8.306152727570615E-002 
 01/28  03:00:00,5.35054754190266,0.000000000000000E+000,4.62731755577731,0.000000000000000E+000,0.141366509338368,4.76868406511567,0.141366509338368,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,7.083213239584030E-002 
 01/28  04:00:00,5.56121098982671,0.000000000000000E+000,4.84193902298823,0.000000000000000E+000,0.147485485537665,4.98942450852589,0.147485485537665,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.430039435738349E-002 
 01/28  05:00:00,5.85984334930873,0.000000000000000E+000,5.09817028136060,0.000000000000000E+000,0.155055965362822,5.25322624672344,0.155055965362822,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.111030173517291 
 01/28  06:00:00,6.12711773570688,0.000000000000000E+000,5.14877881594778,0.000000000000000E+000,0.156595175462317,5.30537399141010,0.156595175462317,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.271314082653314 
 01/28  07:00:00,6.50708126102682,0.000000000000000E+000,5.02744382393462,0.000000000000000E+000,0.152904887911962,5.18034871184657,0.152904887911962,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.571357220498211 
 01/28  08:00:00,6.75936307708555,0.000000000000000E+000,4.89947316708037,0.000000000000000E+000,0.149012782972040,5.04848595005239,0.149012782972040,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.654137168415560 
 01/28  09:00:00,6.47927679157890,0.000000000000000E+000,4.68958814211207,0.000000000000000E+000,0.142629330995035,4.83221747310711,0.142629330995035,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.634809314567351 
 01/28  10:00:00,5.81467171588760,0.000000000000000E+000,4.23384060396522,0.000000000000000E+000,0.128768206201409,4.36260881016662,0.128768206201409,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.568291262371541 
 01/28  11:00:00,6.31589521957908,0.000000000000000E+000,4.79359157833614,0.000000000000000E+000,0.146603762824417,4.94019534116056,0.146603762824417,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.488904485592320 
 01/28  12:00:00,4.69546597746636,0.000000000000000E+000,3.27320788297029,0.000000000000000E+000,9.966134362098250E-002,3.37286922659125,9.966134362098250E-002,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.417877474508237 
 01/28  13:00:00,3.95981854814086,0.000000000000000E+000,2.63124932403677,0.000000000000000E+000,8.024260261498546E-002,2.71149192665175,8.024260261498546E-002,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.363512181070390 
 01/28  14:00:00,3.39129029979443,0.000000000000000E+000,2.13636530989626,0.000000000000000E+000,6.565818489350506E-002,2.20202349478977,6.565818489350506E-002,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.330659187706727 
 01/28  15:00:00,2.86194415519335,0.000000000000000E+000,1.65605170036947,0.000000000000000E+000,5.119429631684623E-002,1.70724599668632,5.119429631684623E-002,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.299063517206358 
 01/28  16:00:00,2.57951642681952,0.000000000000000E+000,1.31827405213673,0.000000000000000E+000,4.095698803750644E-002,1.35923104017423,4.095698803750644E-002,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.303112931918877 
 01/28  17:00:00,2.81583338139054,0.000000000000000E+000,1.28168273051716,0.000000000000000E+000,3.987906344940829E-002,1.32156179396656,3.987906344940829E-002,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.344365769610734 
 01/28  18:00:00,4.14227097898458,0.000000000000000E+000,2.07413852986948,0.000000000000000E+000,6.557291125535426E-002,2.13971144112483,6.557291125535426E-002,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.427625150835072 
 01/28  19:00:00,3.83535068233423,0.000000000000000E+000,1.42824053704341,0.000000000000000E+000,4.461625343705447E-002,1.47285679048047,4.461625343705447E-002,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.510724130493753 
 01/28  20:00:00,3.92961291448979,0.000000000000000E+000,1.54820120314663,0.000000000000000E+000,4.831355197351594E-002,1.59651475512015,4.831355197351594E-002,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.529012005705122 
 01/28  21:00:00,4.00350172718882,0.000000000000000E+000,1.78632595691305,0.000000000000000E+000,5.567101962396757E-002,1.84199697653702,5.567101962396757E-002,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.483834653539244 
 01/28  22:00:00,3.88329508618403,0.000000000000000E+000,1.86602457821345,0.000000000000000E+000,5.785758385950061E-002,1.92388216207295,5.785758385950061E-002,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.423853082574989 
 01/28  23:00:00,3.68332898227211,0.000000000000000E+000,2.03979732422043,0.000000000000000E+000,6.309414936618772E-002,2.10289147358662,6.309414936618772E-002,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.334450780281596 
 01/28  24:00:00,3.61960940112134,0.000000000000000E+000,2.35771276150503,0.000000000000000E+000,7.288543135183037E-002,2.43059819285686,7.288543135183037E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.235231677973875 
 01/29  01:00:00,3.66780954598998,0.000000000000000E+000,2.78392202616364,0.000000000000000E+000,8.616065151960273E-002,2.87008267768325,8.616065151960273E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.405549349774837,0.129227553829446 
 01/29  02:00:00,3.82021984515013,0.000000000000000E+000,3.08672591448573,0.000000000000000E+000,9.540855848088600E-002,3.18213447296660,9.540855848088600E-002,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.373404125092925,8.304339618844769E-002 
 01/29  03:00:00,4.08153753738061,0.000000000000000E+000,3.39504097095588,0.000000000000000E+000,0.104645984358140,3.49968695531402,0.104645984358140,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.369074801903441,7.081923767542843E-002 
 01/29  04:00:00,4.24588502693678,0.000000000000000E+000,3.56450510014819,0.000000000000000E+000,0.109607858730144,3.67411295887832,0.109607858730144,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.363879614076061,7.428598111501762E-002 
 01/29  05:00:00,4.30554853101818,0.000000000000000E+000,3.58881456212707,0.000000000000000E+000,0.110146536884717,3.69896109901179,0.110146536884717,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.350134012949453,0.111000502938393 
 01/29  06:00:00,4.45859941815463,0.000000000000000E+000,3.52896664521997,0.000000000000000E+000,0.107981367345815,3.63694801256578,0.107981367345815,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.390721417850856,0.271221743945382 
 01/29  07:00:00,4.80287337237626,0.000000000000000E+000,3.37327113464642,0.000000000000000E+000,0.103080561304843,3.47635169595124,0.103080561304843,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.451440175583357,0.571146347743002 
 01/29  08:00:00,4.88322348255083,0.000000000000000E+000,3.07876379675009,0.000000000000000E+000,9.383032134993369E-002,3.17259411810001,9.383032134993369E-002,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.479689009394737,0.653889405833226 
 01/29  09:00:00,4.35491568319312,0.000000000000000E+000,2.62811802067617,0.000000000000000E+000,7.998165938516298E-002,2.70809968006134,7.998165938516298E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.405549349774837,0.634565999227352 
 01/29  10:00:00,3.37767226158020,0.000000000000000E+000,1.86898149698600,0.000000000000000E+000,5.684744745500185E-002,1.92582894444100,5.684744745500185E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.345155291281545,0.568071673789764 
 01/29  11:00:00,3.05171084379542,0.000000000000000E+000,1.62616053560349,0.000000000000000E+000,5.003931325821552E-002,1.67619984886170,5.003931325821552E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.353272772261828,0.488715602107494 
 01/29  12:00:00,1.98459088950769,0.000000000000000E+000,0.642474898013796,0.000000000000000E+000,1.967914268792042E-002,0.662154040701717,1.967914268792042E-002,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.353381005341564,0.417717572439107 
 01/29  13:00:00,1.36196618182093,0.000000000000000E+000,0.110412223569247,0.000000000000000E+000,3.364950344572677E-003,0.113777173913819,3.364950344572677E-003,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.347428185956024,0.363374567488396 
 01/29  14:00:00,1.18888760497040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.359442057806841,0.330279987672473 
 01/29  15:00:00,1.15424833162291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.379681643717675,0.298613690322217 
 01/29  16:00:00,1.21979937692712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.400787094266405,0.302626922200705 
 01/29  17:00:00,1.49364417327568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.474060889248408,0.343738355462437 
 01/29  18:00:00,2.00189691728883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.575908217281000,0.426962530264162 
 01/29  19:00:00,2.36137956661902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.625262501641109,0.509609805259001 
 01/29  20:00:00,2.33175816305627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.645393854472204,0.527672009391745 
 01/29  21:00:00,2.16028768125175,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.667581635818306,0.482617584139189 
 01/29  22:00:00,1.95837500816075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.651996072336166,0.422815166624668 
 01/29  23:00:00,1.57963252754406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.564219044669394,0.333645799140167 
 01/29  24:00:00,1.18871867326844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.490295851208970,0.234939142977833 
 01/30  01:00:00,1.01061920516905,0.000000000000000E+000,0.220668073211328,0.000000000000000E+000,6.785872509330358E-003,0.227453945720658,6.785872509330358E-003,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121239633306877 
 01/30  02:00:00,1.10920144997541,0.000000000000000E+000,0.464775467390557,0.000000000000000E+000,1.444878231898155E-002,0.479224249709537,1.444878231898155E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.888225150375960E-002 
 01/30  03:00:00,1.21533358915119,0.000000000000000E+000,0.619730482284045,0.000000000000000E+000,1.945753812527793E-002,0.639188020409324,1.945753812527793E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.772546486693104E-002 
 01/30  04:00:00,1.33058177815405,0.000000000000000E+000,0.740190229458646,0.000000000000000E+000,2.331136977465621E-002,0.763501599233305,2.331136977465621E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.095949724161793E-002 
 01/30  05:00:00,1.43652696704525,0.000000000000000E+000,0.813729238347231,0.000000000000000E+000,2.567999629856077E-002,0.839409234645792,2.567999629856077E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104201961083843 
 01/30  06:00:00,1.60400689250734,0.000000000000000E+000,0.781629228441852,0.000000000000000E+000,2.467249033152459E-002,0.806301718773376,2.467249033152459E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251372207968029 
 01/30  07:00:00,2.74216694639461,0.000000000000000E+000,1.42668979082150,0.000000000000000E+000,4.516701302562096E-002,1.47185680384713,4.516701302562096E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.525560334583381 
 01/30  08:00:00,2.50938129037696,0.000000000000000E+000,0.848171495768282,0.000000000000000E+000,2.670599832138504E-002,0.874877494089666,2.670599832138504E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.598925216518357 
 01/30  09:00:00,2.21040131596505,0.000000000000000E+000,0.633247146562562,0.000000000000000E+000,1.975456237899484E-002,0.653001708941558,1.975456237899484E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.577586929961080 
 01/30  10:00:00,1.68448438467770,0.000000000000000E+000,0.319845211809920,0.000000000000000E+000,9.923925858661446E-003,0.329769137668582,9.923925858661446E-003,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.515974698150409 
 01/30  11:00:00,1.57800979254499,0.000000000000000E+000,0.288957916800035,0.000000000000000E+000,8.996196675798082E-003,0.297954113475833,8.996196675798082E-003,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.444176556265222 
 01/30  12:00:00,1.23277348080129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380543005944447 
 01/30  13:00:00,1.16771783548746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.330713939408240 
 01/30  14:00:00,1.11709212872426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.302072578811475 
 01/30  15:00:00,1.08943456294447,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272925525119444 
 01/30  16:00:00,1.15708142138166,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.276967969157688 
 01/30  17:00:00,1.42631228473107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.312324414899888 
 01/30  18:00:00,2.13571609218804,0.000000000000000E+000,0.200134200026136,0.000000000000000E+000,6.258057806807268E-003,0.206392257832943,6.258057806807268E-003,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389741405827153 
 01/30  19:00:00,2.27869211979165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.461232701419424 
 01/30  20:00:00,2.24349539609722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.473654024022044 
 01/30  21:00:00,2.12417836778875,0.000000000000000E+000,4.827365056508928E-002,0.000000000000000E+000,1.506370567736301E-003,4.978002113282560E-002,1.506370567736301E-003,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.431583647755248 
 01/30  22:00:00,2.20361624562702,0.000000000000000E+000,0.313623961853458,0.000000000000000E+000,9.863014464135258E-003,0.323486976317591,9.863014464135258E-003,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.380176313727133 
 01/30  23:00:00,2.19323729297605,0.000000000000000E+000,0.654834074336726,0.000000000000000E+000,2.067002830061335E-002,0.675504102637339,2.067002830061335E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.300039696493665 
 01/30  24:00:00,2.24266649277373,0.000000000000000E+000,1.05742126115202,0.000000000000000E+000,3.330152387048528E-002,1.09072278502250,3.330152387048528E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213699035224258 
 01/31  01:00:00,2.30182856368447,0.000000000000000E+000,1.47254518641604,0.000000000000000E+000,4.615856213698906E-002,1.51870374855303,4.615856213698906E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.405549349774837,0.121199188989924 
 01/31  02:00:00,2.53707165350614,0.000000000000000E+000,1.84941558783060,0.000000000000000E+000,5.769997626351825E-002,1.90711556409412,5.769997626351825E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.373404125092925,7.886114064990983E-002 
