Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/31  03:00:00,2.71116050010204,0.000000000000000E+000,2.07062414366725,0.000000000000000E+000,6.440585953760501E-002,2.13503000320486,6.440585953760501E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.369074801903441,6.771039302224387E-002 
 01/31  04:00:00,2.99597301662044,0.000000000000000E+000,2.35604163484643,0.000000000000000E+000,7.286810900144640E-002,2.42890974384787,7.286810900144640E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.363879614076061,7.094259109343858E-002 
 01/31  05:00:00,3.27945125772777,0.000000000000000E+000,2.60202441928393,0.000000000000000E+000,8.034367553351622E-002,2.68236809481745,8.034367553351622E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.350134012949453,0.104167391594721 
 01/31  06:00:00,3.56720518635137,0.000000000000000E+000,2.68690708225229,0.000000000000000E+000,8.270242529019507E-002,2.76960950754248,8.270242529019507E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.390721417850856,0.251262713042938 
 01/31  07:00:00,3.93641802198279,0.000000000000000E+000,2.58689807867765,0.000000000000000E+000,7.945999931540054E-002,2.66635807799305,7.945999931540054E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.451440175583357,0.525310136025634 
 01/31  08:00:00,4.22408456752381,0.000000000000000E+000,2.51305488037538,0.000000000000000E+000,7.681811932146546E-002,2.58987299969684,7.681811932146546E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.479689009394737,0.598632988058024 
 01/31  09:00:00,3.67133441113346,0.000000000000000E+000,2.05176926493844,0.000000000000000E+000,6.244993938658987E-002,2.11421920432503,6.244993938658987E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.405549349774837,0.577302529746010 
 01/31  10:00:00,2.62095360915217,0.000000000000000E+000,1.22911153988245,0.000000000000000E+000,3.738225006956724E-002,1.26649378995202,3.738225006956724E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.345155291281545,0.515719270341439 
 01/31  11:00:00,2.14102671106471,0.000000000000000E+000,0.835751471851682,0.000000000000000E+000,2.542023828113977E-002,0.861171710132820,2.542023828113977E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.353272772261828,0.443975878127954 
 01/31  12:00:00,1.37590995651578,0.000000000000000E+000,0.138786335510678,0.000000000000000E+000,4.221053445479165E-003,0.143007388956157,4.221053445479165E-003,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.353381005341564,0.380672092702778 
 01/31  13:00:00,1.16801842329537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.347428185956024,0.331014527216143 
 01/31  14:00:00,1.11700584124661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.359442057806841,0.301986291333826 
 01/31  15:00:00,1.08924813651495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.379681643717675,0.272739098689928 
 01/31  16:00:00,1.15673922073075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.400787094266405,0.276625768506779 
 01/31  17:00:00,1.42581432855862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.474060889248408,0.311826458727434 
 01/31  18:00:00,1.92869425505524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.575908217281000,0.389111826527296 
 01/31  19:00:00,2.27811139204954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.625262501641109,0.460651973677326 
 01/31  20:00:00,2.24259176654159,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.645393854472204,0.472750394466416 
 01/31  21:00:00,2.07339246343200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.667581635818306,0.430577764531317 
 01/31  22:00:00,1.87945854041368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.651996072336166,0.379505584831383 
 01/31  23:00:00,1.52586889327979,0.000000000000000E+000,8.266979922625452E-003,0.000000000000000E+000,2.514322750701961E-004,8.518412197695639E-003,2.514322750701961E-004,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.564219044669394,0.299656987237048 
 01/31  24:00:00,1.35926049078035,0.000000000000000E+000,0.201307522877107,0.000000000000000E+000,6.141823271756215E-003,0.207449346148864,6.141823271756215E-003,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.490295851208970,0.213566472104522 
 02/01  01:00:00,1.19193831862811,0.000000000000000E+000,0.396537140000236,0.000000000000000E+000,1.218758814817599E-002,0.408724728148413,1.218758814817599E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.121153243319883 
 02/01  02:00:00,1.23278393337252,0.000000000000000E+000,0.582551255775890,0.000000000000000E+000,1.812851888715648E-002,0.600679774663046,1.812851888715648E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.883740617821726E-002 
 02/01  03:00:00,1.33360678410923,0.000000000000000E+000,0.734842896074049,0.000000000000000E+000,2.301920450673623E-002,0.757862100580784,2.301920450673623E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.769355275711415E-002 
 02/01  04:00:00,1.40707361034909,0.000000000000000E+000,0.814862268396849,0.000000000000000E+000,2.556039978570669E-002,0.840422668182555,2.556039978570669E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.092372505169547E-002 
 02/01  05:00:00,1.50101680385437,0.000000000000000E+000,0.876912911551674,0.000000000000000E+000,2.752293647350937E-002,0.904435848025183,2.752293647350937E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.104128795487405 
 02/01  06:00:00,1.64582386991732,0.000000000000000E+000,0.817288630786032,0.000000000000000E+000,2.564603040070074E-002,0.842934661186731,2.564603040070074E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.251140574488828 
 02/01  07:00:00,2.38270869451964,0.000000000000000E+000,1.09431882435261,0.000000000000000E+000,3.444962947463042E-002,1.12876845382724,3.444962947463042E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.525031159182391 
 02/01  08:00:00,2.22558723350703,0.000000000000000E+000,0.612769147181026,0.000000000000000E+000,1.918863585831232E-002,0.631957783039339,1.918863585831232E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.598307152198055 
 02/01  09:00:00,2.07171166880341,0.000000000000000E+000,0.553648844123490,0.000000000000000E+000,1.733925939276989E-002,0.570988103516259,1.733925939276989E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.576985412606852 
 02/01  10:00:00,1.96237032960718,0.000000000000000E+000,0.622048265394531,0.000000000000000E+000,1.955279065309473E-002,0.641601056047626,1.955279065309473E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.515434473562196 
 02/01  11:00:00,2.20037946619992,0.000000000000000E+000,0.921813150434314,0.000000000000000E+000,2.916796899791792E-002,0.950981119432231,2.916796899791792E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.443731343017957 
 02/01  12:00:00,1.65183938048598,0.000000000000000E+000,0.435630837652072,0.000000000000000E+000,1.372477778974492E-002,0.449355615441816,1.372477778974492E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.380464846991756 
 02/01  13:00:00,1.44044623253615,0.000000000000000E+000,0.293317656932243,0.000000000000000E+000,9.238790347473949E-003,0.302556447279720,9.238790347473949E-003,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.331132744166056 
 02/01  14:00:00,1.30934569767626,0.000000000000000E+000,0.215173182864726,0.000000000000000E+000,6.787269336107820E-003,0.221960452200834,6.787269336107820E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.302550140827583 
 02/01  15:00:00,1.13959456561507,0.000000000000000E+000,7.789202759789028E-002,0.000000000000000E+000,2.458270377399095E-003,8.035029797528946E-002,2.458270377399095E-003,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.273600391332081 
 02/01  16:00:00,1.12161376411011,0.000000000000000E+000,9.526218151134840E-003,0.000000000000000E+000,3.005365558823690E-004,9.826754707017198E-003,3.005365558823690E-004,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.277702548831666 
 02/01  17:00:00,1.33388309072094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.312939210280557 
 02/01  18:00:00,1.76852145232525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.389476691460476 
 02/01  19:00:00,2.11644484737722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.460835969776072 
 02/01  20:00:00,2.20028346742032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.472988799649873 
 02/01  21:00:00,2.08963476173092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.430520832159004 
 02/01  22:00:00,1.88605585201887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.379176337375594 
 02/01  23:00:00,1.51802531476324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.299215261098640 
 02/01  24:00:00,1.20233888982477,0.000000000000000E+000,4.343612018682223E-002,0.000000000000000E+000,1.371586478433563E-003,4.480770666525582E-002,1.371586478433563E-003,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.213356243290309 
 02/02  01:00:00,1.12665584818677,0.000000000000000E+000,0.332947734580375,0.000000000000000E+000,1.056166627642429E-002,0.343509400856798,1.056166627642429E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.121086100170162 
 02/02  02:00:00,1.24628452991597,0.000000000000000E+000,0.595303254923790,0.000000000000000E+000,1.890332714335800E-002,0.614206582067148,1.890332714335800E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.881119531756470E-002 
 02/02  03:00:00,1.38093355273332,0.000000000000000E+000,0.780484796189826,0.000000000000000E+000,2.472265623045346E-002,0.805207452420280,2.472265623045346E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.767496954170538E-002 
 02/02  04:00:00,1.65868485431634,0.000000000000000E+000,1.05860742428925,0.000000000000000E+000,3.344728939130844E-002,1.09205471368056,3.344728939130844E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.090292352093816E-002 
 02/02  05:00:00,1.82050621429675,0.000000000000000E+000,1.18658242925454,0.000000000000000E+000,3.738535625498357E-002,1.22396778550953,3.738535625498357E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.104086268445445 
 02/02  06:00:00,2.07812172272275,0.000000000000000E+000,1.23656830632663,0.000000000000000E+000,3.879888667559284E-002,1.27536719300223,3.879888667559284E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.251005895478761 
 02/02  07:00:00,2.40832547255612,0.000000000000000E+000,1.11962843097779,0.000000000000000E+000,3.506446763292166E-002,1.15469289861071,3.506446763292166E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.524723492435394 
 02/02  08:00:00,3.39661135115774,0.000000000000000E+000,1.74880392275076,0.000000000000000E+000,5.453732451681776E-002,1.80334124726758,5.453732451681776E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.597947805620523 
 02/02  09:00:00,2.69997208297056,0.000000000000000E+000,1.16339944736505,0.000000000000000E+000,3.619880154779390E-002,1.19959824891284,3.619880154779390E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.576635681377418 
 02/02  10:00:00,2.38040928999721,0.000000000000000E+000,1.02798114306699,0.000000000000000E+000,3.197296428906958E-002,1.05995410735605,3.197296428906958E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.515120382643801 
 02/02  11:00:00,2.52732968069567,0.000000000000000E+000,1.23934258752504,0.000000000000000E+000,3.885843305850436E-002,1.27820102058355,3.885843305850436E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.443461656362397 
 02/02  12:00:00,1.91969266143038,0.000000000000000E+000,0.695676671847553,0.000000000000000E+000,2.176078991802181E-002,0.717437461765577,2.176078991802181E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.380236281612396 
 02/02  13:00:00,1.62109874452343,0.000000000000000E+000,0.468708077608468,0.000000000000000E+000,1.469734367625942E-002,0.483405421284728,1.469734367625942E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.330936282148325 
 02/02  14:00:00,1.21316333367866,0.000000000000000E+000,0.122126134026248,0.000000000000000E+000,3.828059508267628E-003,0.125954193534516,3.828059508267628E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.302374035496301 
 02/02  15:00:00,1.05895406579797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.273310189490273 
 02/02  16:00:00,1.11111249059462,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.277028030023196 
 02/02  17:00:00,1.33324388687316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.312300006432775 
 02/02  18:00:00,1.79440052338190,0.000000000000000E+000,2.534264985127527E-002,0.000000000000000E+000,7.944522094650868E-004,2.613710206074036E-002,7.944522094650868E-004,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.389218660456385 
 02/02  19:00:00,2.11607543276155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.460466555160399 
 02/02  20:00:00,2.19976995994084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.472475292170392 
 02/02  21:00:00,2.08911989031326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.430005960741343 
 02/02  22:00:00,1.88554123539643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.378661720753151 
 02/02  23:00:00,1.51768129270174,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.298871239037144 
 02/02  24:00:00,1.15697221290924,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.212797273040038 
 02/03  01:00:00,0.782765157503250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120704810343434 
 02/03  02:00:00,0.801749031759343,0.000000000000000E+000,0.164631472980289,0.000000000000000E+000,5.160889696599871E-003,0.169792362676888,5.160889696599871E-003,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.868991655120287E-002 
 02/03  03:00:00,0.852864128581915,0.000000000000000E+000,0.268689000531798,0.000000000000000E+000,8.469945352541416E-003,0.277158945884339,8.469945352541416E-003,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.765405192623852E-002 
 02/03  04:00:00,0.931530311594253,0.000000000000000E+000,0.353750981568992,0.000000000000000E+000,1.117194114077859E-002,0.364922922709771,1.117194114077859E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.088017176964621E-002 
 02/03  05:00:00,1.02994097919315,0.000000000000000E+000,0.420173591031551,0.000000000000000E+000,1.327546149970240E-002,0.433449052531253,1.327546149970240E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.104039766320116 
 02/03  06:00:00,1.20471485483252,0.000000000000000E+000,0.389796307823936,0.000000000000000E+000,1.231120078606819E-002,0.402107508610002,1.231120078606819E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.250858711980750 
 02/03  07:00:00,1.87860975399472,0.000000000000000E+000,0.606179062439734,0.000000000000000E+000,1.913438323231214E-002,0.625313445672045,1.913438323231214E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.524387226812660 
 02/03  08:00:00,1.72536614993081,0.000000000000000E+000,0.128466146342783,0.000000000000000E+000,4.022650576871832E-003,0.132488796919655,4.022650576871832E-003,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.597555054741522 
 02/03  09:00:00,1.52918205159225,0.000000000000000E+000,2.830766930391038E-002,0.000000000000000E+000,8.827899805105610E-004,2.919045928442097E-002,8.827899805105610E-004,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.576253439627525 
 02/03  10:00:00,1.34775505345837,0.000000000000000E+000,2.680705084068001E-002,0.000000000000000E+000,8.361083430025865E-004,2.764315918368260E-002,8.361083430025865E-004,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.514777094277326 
 02/03  11:00:00,1.24881021128465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.443143207534916 
 02/03  12:00:00,1.20173314374514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.379714225692732 
 02/03  13:00:00,1.13691598744341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.330158946353032 
 02/03  14:00:00,1.08625499328774,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.301419888639904 
 02/03  15:00:00,1.05794863434975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.272304758042054 
 02/03  16:00:00,1.11026812635448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.276183665783056 
 02/03  17:00:00,1.33233824534539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.311394364905004 
 02/03  18:00:00,1.76725038317566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.388205622310877 
 02/03  19:00:00,2.11495241209703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.459343534495881 
 02/03  20:00:00,2.19893739474804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.471642726977596 
 02/03  21:00:00,2.08909459183964,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.429980662267724 
 02/03  22:00:00,1.88584849836541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.378968983722128 
 02/03  23:00:00,1.51798411379782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.299174060133223 
 02/03  24:00:00,1.44303930148361,0.000000000000000E+000,0.276913275885098,0.000000000000000E+000,8.697676623470900E-003,0.285610952508568,8.697676623470900E-003,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.213253409105840 
 02/04  01:00:00,1.49704709804946,0.000000000000000E+000,0.678118178775970,0.000000000000000E+000,2.138784164142351E-002,0.699506020417394,2.138784164142351E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.128907042136501 
 02/04  02:00:00,1.65609550291680,0.000000000000000E+000,0.985020310354829,0.000000000000000E+000,3.098491433609803E-002,1.01600522469093,3.098491433609803E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.287649846166323E-002 
 02/04  03:00:00,1.94503175507370,0.000000000000000E+000,1.32224238046202,0.000000000000000E+000,4.142611673937993E-002,1.36366849720139,4.142611673937993E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.070088658474347E-002 
 02/04  04:00:00,2.42097364352560,0.000000000000000E+000,1.79370785995135,0.000000000000000E+000,5.601913513566587E-002,1.84972699508702,5.601913513566587E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.415402605943977E-002 
 02/04  05:00:00,2.72502651507097,0.000000000000000E+000,2.05528059007757,0.000000000000000E+000,6.389194830883137E-002,2.11917253838640,6.389194830883137E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.110730658590387 
 02/04  06:00:00,3.08315680744814,0.000000000000000E+000,2.18923567386748,0.000000000000000E+000,6.769792539922755E-002,2.25693359926671,6.769792539922755E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.270377878062147 
 02/04  07:00:00,4.64274880396793,0.000000000000000E+000,3.23365049994147,0.000000000000000E+000,0.100344968004597,3.33399546794607,0.100344968004597,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.569218733793937 
 02/04  08:00:00,5.23962050526641,0.000000000000000E+000,3.46373355501282,0.000000000000000E+000,0.107778843593922,3.57151239860674,0.107778843593922,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.651624429541363 
 02/04  09:00:00,4.10657381732070,0.000000000000000E+000,2.44348824593595,0.000000000000000E+000,7.456841600374368E-002,2.51805666193969,7.456841600374368E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.632341675858669 
 02/04  10:00:00,3.27083634612693,0.000000000000000E+000,1.79967088898985,0.000000000000000E+000,5.473526611065202E-002,1.85440615510050,5.473526611065202E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.566064296538342 
 02/04  11:00:00,3.42457889350078,0.000000000000000E+000,2.01879505019891,0.000000000000000E+000,6.221124102170133E-002,2.08100629122061,6.221124102170133E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.486989328508154 
 02/04  12:00:00,2.40429548039542,0.000000000000000E+000,1.08045184048523,0.000000000000000E+000,3.307942597691488E-002,1.11353126646214,3.307942597691488E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.416256494370854 
 02/04  13:00:00,1.81560399431254,0.000000000000000E+000,0.581115950905514,0.000000000000000E+000,1.780359908078767E-002,0.598919549986304,1.780359908078767E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.362116858896364 
 02/04  14:00:00,1.46676509245987,0.000000000000000E+000,0.299705845545440,0.000000000000000E+000,9.223405649660645E-003,0.308929251195100,9.223405649660645E-003,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.329412669231786 
 02/04  15:00:00,1.19233741354424,0.000000000000000E+000,6.753807363116263E-002,0.000000000000000E+000,2.078402659377919E-003,6.961647629054064E-002,2.078402659377919E-003,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.297951457470339 
 02/04  16:00:00,1.17313487158368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.301991408509817 
 02/04  17:00:00,1.39985843313509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.342996604712650 
 02/04  18:00:00,2.65044940287071,0.000000000000000E+000,0.785389073525920,0.000000000000000E+000,2.466318166465235E-002,0.810052255190572,2.466318166465235E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.426000428318639 
 02/04  19:00:00,2.47505348196321,0.000000000000000E+000,0.267951162200243,0.000000000000000E+000,8.366017499142312E-003,0.276317179699385,8.366017499142312E-003,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.508817081674876 
 02/04  20:00:00,2.54433040067319,0.000000000000000E+000,0.248007724360254,0.000000000000000E+000,7.734142168845341E-003,0.255741866529099,7.734142168845341E-003,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.527049084784292 
 02/04  21:00:00,2.69957195714089,0.000000000000000E+000,0.507641186090388,0.000000000000000E+000,1.592520083361500E-002,0.523566386924002,1.592520083361500E-002,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.482036242433097 
 02/04  22:00:00,2.73422141918959,0.000000000000000E+000,0.746034221205194,0.000000000000000E+000,2.342156977839441E-002,0.769455790983588,2.342156977839441E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.422279227608942 
 02/04  23:00:00,2.76193576643592,0.000000000000000E+000,1.14565536264351,0.000000000000000E+000,3.593120361323100E-002,1.18158656625674,3.593120361323100E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.333245911955738 
 02/04  24:00:00,2.71645540147024,0.000000000000000E+000,1.47619853673748,0.000000000000000E+000,4.610658817438020E-002,1.52230512491186,4.610658817438020E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.234440478925533 
 02/05  01:00:00,2.75616371845436,0.000000000000000E+000,1.89958729968363,0.000000000000000E+000,5.910755040451027E-002,1.95869485008814,5.910755040451027E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.128834832870655 
 02/05  02:00:00,3.00833518512303,0.000000000000000E+000,2.29702784548901,0.000000000000000E+000,7.125437070519457E-002,2.36828221619420,7.125437070519457E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.283918916462164E-002 
 02/05  03:00:00,3.22928741406748,0.000000000000000E+000,2.56853369236197,0.000000000000000E+000,7.941690724468663E-002,2.64795059960666,7.941690724468663E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.067444317325625E-002 
 02/05  04:00:00,3.50979123666113,0.000000000000000E+000,2.85073271772502,0.000000000000000E+000,8.784138008859313E-002,2.93857409781362,8.784138008859313E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.412451646837741E-002 
 02/05  05:00:00,3.78624013225740,0.000000000000000E+000,3.08558106734793,0.000000000000000E+000,9.486535067326760E-002,3.18044641802118,9.486535067326760E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.110670396142027 
 02/05  06:00:00,4.15137660520649,0.000000000000000E+000,3.22636622114158,0.000000000000000E+000,9.897580130153881E-002,3.32534202244313,9.897580130153881E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.270189252644069 
 02/05  07:00:00,5.96347462842194,0.000000000000000E+000,4.51589916001494,0.000000000000000E+000,0.139253044035383,4.65515220405031,0.139253044035383,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.568787822143685 
 02/05  08:00:00,5.15355354538793,0.000000000000000E+000,3.38220870873019,0.000000000000000E+000,0.103742917390979,3.48595162612115,0.103742917390979,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.651118242148469 
 02/05  09:00:00,4.62228483702430,0.000000000000000E+000,2.94470441865098,0.000000000000000E+000,8.956036404108531E-002,3.03426478269208,8.956036404108531E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.631844574809897 
 02/05  10:00:00,4.02446567843438,0.000000000000000E+000,2.53149120865071,0.000000000000000E+000,7.699288009267452E-002,2.60848408874339,7.699288009267452E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.565615695202905 
 02/05  11:00:00,4.28741695971430,0.000000000000000E+000,2.85616410963602,0.000000000000000E+000,8.806604558589899E-002,2.94423015522193,8.806604558589899E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.486603530720349 
 02/05  12:00:00,3.24193690765703,0.000000000000000E+000,1.89335810963991,0.000000000000000E+000,5.814112296660533E-002,1.95149923260651,5.814112296660533E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.415929955488090 
 02/05  13:00:00,2.78449120094476,0.000000000000000E+000,1.52101108941730,0.000000000000000E+000,4.707674631472053E-002,1.56808783573202,4.707674631472053E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.361835779782881 
 02/05  14:00:00,2.39854316903309,0.000000000000000E+000,1.20344825732238,0.000000000000000E+000,3.751017492950066E-002,1.24095843225188,3.751017492950066E-002,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.329161564748222 
 02/05  15:00:00,1.96892836627909,0.000000000000000E+000,0.820773807569240,0.000000000000000E+000,2.565763778763095E-002,0.846431445356870,2.565763778763095E-002,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.297727441138857 
 02/05  16:00:00,1.73216918991033,0.000000000000000E+000,0.542266141809825,0.000000000000000E+000,1.699410346171770E-002,0.559260245271544,1.699410346171770E-002,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.301765481564925 
 02/05  17:00:00,1.91779440583158,0.000000000000000E+000,0.502303234834953,0.000000000000000E+000,1.581017543745215E-002,0.518113410272405,1.581017543745215E-002,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.342819167136731 
 02/05  18:00:00,3.10452466150685,0.000000000000000E+000,1.22545851692759,0.000000000000000E+000,3.897183462798443E-002,1.26443035155557,3.897183462798443E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.425697590589778 
 02/05  19:00:00,2.81649139329317,0.000000000000000E+000,0.599290834911154,0.000000000000000E+000,1.884843238840457E-002,0.618139267299557,1.884843238840457E-002,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.508432905404666 
 02/05  20:00:00,2.85179651180755,0.000000000000000E+000,0.546476529538774,0.000000000000000E+000,1.712687818754803E-002,0.563603407726321,1.712687818754803E-002,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.526653654721439 
 02/05  21:00:00,2.91464083172480,0.000000000000000E+000,0.716504966450773,0.000000000000000E+000,2.249258487711537E-002,0.738997551327887,2.249258487711537E-002,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.481673952613118 
 02/05  22:00:00,2.90910847019339,0.000000000000000E+000,0.915926522853179,0.000000000000000E+000,2.873337555018816E-002,0.944659898403367,2.873337555018816E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.421962171192956 
 02/05  23:00:00,2.83246669074073,0.000000000000000E+000,1.21431899969469,0.000000000000000E+000,3.804121062304081E-002,1.25236021031773,3.804121062304081E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.333003192199560 
 02/05  24:00:00,2.76223554308581,0.000000000000000E+000,1.52072896920214,0.000000000000000E+000,4.751568284585919E-002,1.56824465204800,4.751568284585919E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.234281093404965 
 02/06  01:00:00,2.74096801938233,0.000000000000000E+000,1.89888205422850,0.000000000000000E+000,5.917505208623046E-002,1.95805710631473,5.917505208623046E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120850565907785 
 02/06  02:00:00,2.85544342651769,0.000000000000000E+000,2.15648534817154,0.000000000000000E+000,6.700939663496136E-002,2.22349474480650,6.700939663496136E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.868192917994743E-002 
 02/06  03:00:00,2.96119536572840,0.000000000000000E+000,2.31394537847510,0.000000000000000E+000,7.161550480334523E-002,2.38556088327845,7.161550480334523E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.758335167860781E-002 
 02/06  04:00:00,3.05216444289105,0.000000000000000E+000,2.41115563544234,0.000000000000000E+000,7.448122903446557E-002,2.48563686447681,7.448122903446557E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.080036129939067E-002 
 02/06  05:00:00,3.17684623909593,0.000000000000000E+000,2.50336489516910,0.000000000000000E+000,7.715254399376581E-002,2.58051743916287,7.715254399376581E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103876639591284 
 02/06  06:00:00,3.27510226108818,0.000000000000000E+000,2.39920599696999,0.000000000000000E+000,7.380518279071706E-002,2.47301117976071,7.380518279071706E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.250342447085709 
 02/06  07:00:00,4.56617638532307,0.000000000000000E+000,3.21473264410781,0.000000000000000E+000,9.932682309880324E-002,3.31405946720659,9.932682309880324E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.523207836606459 
 02/06  08:00:00,3.94780543775510,0.000000000000000E+000,2.28640614479157,0.000000000000000E+000,6.989941243172938E-002,2.35630555722330,6.989941243172938E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.596177582262173 
 02/06  09:00:00,3.24769266190575,0.000000000000000E+000,1.69732285486059,0.000000000000000E+000,5.171882323899827E-002,1.74904167809959,5.171882323899827E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.574912831125866 
 02/06  10:00:00,2.23957184556155,0.000000000000000E+000,0.893480424683157,0.000000000000000E+000,2.718352127553765E-002,0.920663945958692,2.718352127553765E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.513573099605504 
 02/06  11:00:00,1.64162621662597,0.000000000000000E+000,0.382201791836539,0.000000000000000E+000,1.162430137205985E-002,0.393826093208598,1.162430137205985E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.442133119667646 
 02/06  12:00:00,1.20097501162754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.378956093575130 
 02/06  13:00:00,1.13597781153057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.329220770440195 
 02/06  14:00:00,1.08530484502577,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.300469740377931 
 02/06  15:00:00,1.05717713066679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.271533254359091 
 02/06  16:00:00,1.10899573329810,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274911272726674 
 02/06  17:00:00,1.33124050517205,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.310296624731668 
 02/06  18:00:00,1.76580715881569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.386762397950907 
 02/06  19:00:00,2.11337145398285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.457762576381699 
 02/06  20:00:00,2.19739538261607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.470100714845618 
 02/06  21:00:00,2.08676207764680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.427648148074881 
 02/06  22:00:00,1.88326634655290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.376386831909619 
 02/06  23:00:00,1.51564306732219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296833013657596 
 02/06  24:00:00,1.15524791284382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.211072972974617 
 02/07  01:00:00,0.781264074074831,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119203726915018 
 02/07  02:00:00,0.630669216313211,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.740246378195871E-002 
 02/07  03:00:00,0.574667592995345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.661646222400826E-002 
 02/07  04:00:00,0.565691918302145,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.996470118730645E-002 
 02/07  05:00:00,0.595614588436912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103162428095132 
 02/07  06:00:00,0.801409919374831,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.249661285133067 
 02/07  07:00:00,1.41568256289738,0.000000000000000E+000,0.159397759819257,0.000000000000000E+000,4.847930171302562E-003,0.164245689990559,4.847930171302562E-003,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.522527791396810 
 02/07  08:00:00,1.59087567249419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.595553374224557 
 02/07  09:00:00,1.49781211778814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.574073965107841 
 02/07  10:00:00,1.31817507971050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.512840279713143 
 02/07  11:00:00,1.29785936671181,0.000000000000000E+000,4.902925303672021E-002,0.000000000000000E+000,1.499830591353124E-003,5.052908362807345E-002,1.499830591353124E-003,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.441663279334007 
 02/07  12:00:00,1.20054793306046,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.378529015008050 
 02/07  13:00:00,1.13592792079628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.329170879705904 
 02/07  14:00:00,1.08546587425115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.300630769603312 
