Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/07  15:00:00,1.05728319090449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.271639314596795 
 02/07  16:00:00,1.10960680009330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.275522339521878 
 02/07  17:00:00,1.33146813880240,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.310524258362011 
 02/07  18:00:00,1.76583590832727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.386791147462493 
 02/07  19:00:00,2.11328254932548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.457673671724331 
 02/07  20:00:00,2.19702544579698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.469730778026530 
 02/07  21:00:00,2.08671369864140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.427599769069480 
 02/07  22:00:00,1.88340944990239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.376529935259110 
 02/07  23:00:00,1.51591948666195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.297109432997351 
 02/07  24:00:00,1.15564708054828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.211472140679078 
 02/08  01:00:00,0.781994975728419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119934628568604 
 02/08  02:00:00,0.631413487915964,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.814673538471163E-002 
 02/08  03:00:00,0.697651311310658,0.000000000000000E+000,0.118434600602702,0.000000000000000E+000,3.638972758648572E-003,0.122073573361351,3.638972758648572E-003,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.752660717797085E-002 
 02/08  04:00:00,0.872296267486525,0.000000000000000E+000,0.296640355265128,0.000000000000000E+000,9.191114706923050E-003,0.305831469972052,9.191114706923050E-003,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.073758039963460E-002 
 02/08  05:00:00,1.08434000470162,0.000000000000000E+000,0.473354058316477,0.000000000000000E+000,1.478541817126888E-002,0.488139476487747,1.478541817126888E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103748367872093 
 02/08  06:00:00,1.41368680165473,0.000000000000000E+000,0.593378119146588,0.000000000000000E+000,1.862349016421071E-002,0.612001609310799,1.862349016421071E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.249936558102166 
 02/08  07:00:00,2.45626898571223,0.000000000000000E+000,1.16829174972983,0.000000000000000E+000,3.678748347831601E-002,1.20507923320815,3.678748347831601E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.522280670994072 
 02/08  08:00:00,2.80102728109273,0.000000000000000E+000,1.17354901397988,0.000000000000000E+000,3.706131878136797E-002,1.21061033276125,3.706131878136797E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.595094650061850 
 02/08  09:00:00,2.27779711609480,0.000000000000000E+000,0.756630671063619,0.000000000000000E+000,2.356942237283409E-002,0.780200093436453,2.356942237283409E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.573858869978045 
 02/08  10:00:00,2.12590945054819,0.000000000000000E+000,0.783534945560188,0.000000000000000E+000,2.441315561951887E-002,0.807948101179705,2.441315561951887E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.512626549371128 
 02/08  11:00:00,2.53391614339006,0.000000000000000E+000,1.24775040078233,0.000000000000000E+000,3.917834947153367E-002,1.28692875025387,3.917834947153367E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.441320389386468 
 02/08  12:00:00,2.66936865531849,0.000000000000000E+000,1.42407606054112,0.000000000000000E+000,4.485211747553139E-002,1.46892817801665,4.485211747553139E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.378421559249433 
 02/08  13:00:00,2.03818279907249,0.000000000000000E+000,0.874654694506665,0.000000000000000E+000,2.739462850123288E-002,0.902049323007898,2.739462850123288E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.329376434974218 
 02/08  14:00:00,1.83941864435385,0.000000000000000E+000,0.730760928499497,0.000000000000000E+000,2.284681864707593E-002,0.753607747146571,2.284681864707593E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.300975792559439 
 02/08  15:00:00,1.80195672340698,0.000000000000000E+000,0.721528213528853,0.000000000000000E+000,2.258692768715872E-002,0.744115141216012,2.258692768715872E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.272197705883272 
 02/08  16:00:00,1.89535145142135,0.000000000000000E+000,0.761045231475251,0.000000000000000E+000,2.393744654858170E-002,0.784982678023832,2.393744654858170E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.276284312826090 
 02/08  17:00:00,2.02479440762403,0.000000000000000E+000,0.671284776187164,0.000000000000000E+000,2.112076651263839E-002,0.692405542699802,2.112076651263839E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.311444984483838 
 02/08  18:00:00,3.04340782078253,0.000000000000000E+000,1.23762783989530,0.000000000000000E+000,3.911112797641957E-002,1.27673896787172,3.911112797641957E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.387624092046042 
 02/08  19:00:00,2.76774692281079,0.000000000000000E+000,0.633515719360692,0.000000000000000E+000,1.980000639365916E-002,0.653315725754351,1.980000639365916E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.458822319455290 
 02/08  20:00:00,2.67813095738896,0.000000000000000E+000,0.465255263288977,0.000000000000000E+000,1.446109459657784E-002,0.479716357885554,1.446109459657784E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.471119931732952 
 02/08  21:00:00,2.56864707374022,0.000000000000000E+000,0.466105433382696,0.000000000000000E+000,1.447721616009419E-002,0.480582649542790,1.447721616009419E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.428950494625513 
 02/08  22:00:00,2.43510900848318,0.000000000000000E+000,0.533768271516556,0.000000000000000E+000,1.661704194797442E-002,0.550385313464532,1.661704194797442E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.377844180375372 
 02/08  23:00:00,2.19599138806427,0.000000000000000E+000,0.658365920849907,0.000000000000000E+000,2.055664187527220E-002,0.678922562725179,2.055664187527220E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.298258771674485 
 02/08  24:00:00,2.02515139598778,0.000000000000000E+000,0.842096943844816,0.000000000000000E+000,2.635970886586366E-002,0.868456652710680,2.635970886586366E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.212519803407894 
 02/09  01:00:00,1.92452599672695,0.000000000000000E+000,1.10713058804582,0.000000000000000E+000,3.472404055812939E-002,1.14185462860395,3.472404055812939E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120611020963190 
 02/09  02:00:00,1.93330283400587,0.000000000000000E+000,1.26185507533784,0.000000000000000E+000,3.962152241004090E-002,1.30147659774788,3.962152241004090E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.855948372674280E-002 
 02/09  03:00:00,2.03760678273539,0.000000000000000E+000,1.41765071646262,0.000000000000000E+000,4.440829435009456E-002,1.46205901081271,4.440829435009456E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.749664115134027E-002 
 02/09  04:00:00,2.11037445548224,0.000000000000000E+000,1.49707137922842,0.000000000000000E+000,4.687250686341410E-002,1.54394388609183,4.687250686341410E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.070335227556934E-002 
 02/09  05:00:00,2.25862179881180,0.000000000000000E+000,1.61214172304396,0.000000000000000E+000,5.034948315448208E-002,1.66249120619844,5.034948315448208E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103678432271585 
 02/09  06:00:00,2.50324195761591,0.000000000000000E+000,1.65030812801690,0.000000000000000E+000,5.146990054529806E-002,1.70177802856219,5.146990054529806E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.249715294811952 
 02/09  07:00:00,3.82409725842086,0.000000000000000E+000,2.49541418232963,0.000000000000000E+000,7.799876560032505E-002,2.57341294792996,7.799876560032505E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.521775228980894 
 02/09  08:00:00,3.49119182930873,0.000000000000000E+000,1.84400531495603,0.000000000000000E+000,5.735986685780733E-002,1.90136518181383,5.735986685780733E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.594504349225266 
 02/09  09:00:00,3.35241359428217,0.000000000000000E+000,1.79990459984970,0.000000000000000E+000,5.548655775014540E-002,1.85539115759985,5.548655775014540E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.573284284002021 
 02/09  10:00:00,3.23484007484960,0.000000000000000E+000,1.85988377096911,0.000000000000000E+000,5.751099156683728E-002,1.91739476253594,5.751099156683728E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.512110512316302 
 02/09  11:00:00,3.90370965427681,0.000000000000000E+000,2.57677270843162,0.000000000000000E+000,8.039263920045407E-002,2.65716534763207,8.039263920045407E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.440877302895016 
 02/09  12:00:00,3.20974895915634,0.000000000000000E+000,1.94919433490583,0.000000000000000E+000,6.048961238592425E-002,2.00968394729175,6.048961238592425E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.378046093812172 
 02/09  13:00:00,2.89799721473519,0.000000000000000E+000,1.70922399619462,0.000000000000000E+000,5.296250554191553E-002,1.76218650173654,5.296250554191553E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.329053671908291 
 02/09  14:00:00,2.69586313489245,0.000000000000000E+000,1.56175629938249,0.000000000000000E+000,4.858527058680565E-002,1.61034156996930,4.858527058680565E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.300686460275306 
 02/09  15:00:00,2.63725818834550,0.000000000000000E+000,1.53195990388331,0.000000000000000E+000,4.771448657630539E-002,1.57967439045961,4.771448657630539E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.271939921578196 
 02/09  16:00:00,2.76712458665267,0.000000000000000E+000,1.60667835134844,0.000000000000000E+000,5.033810407951855E-002,1.65701645542796,5.033810407951855E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.276023670653290 
 02/09  17:00:00,2.94402488621666,0.000000000000000E+000,1.56303510217187,0.000000000000000E+000,4.889837910231921E-002,1.61193348127419,4.889837910231921E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.311147524502104 
 02/09  18:00:00,4.12663250061616,0.000000000000000E+000,2.28850036481058,0.000000000000000E+000,7.183650103435429E-002,2.36033686584493,7.183650103435429E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.387250873906448 
 02/09  19:00:00,3.68875499231258,0.000000000000000E+000,1.52735196291418,0.000000000000000E+000,4.741220843898779E-002,1.57476417135317,4.741220843898779E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.458381943358253 
 02/09  20:00:00,3.57895957901398,0.000000000000000E+000,1.33962162101118,0.000000000000000E+000,4.137241393229133E-002,1.38099403494347,4.137241393229133E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.470670876300069 
 02/09  21:00:00,3.46276320272921,0.000000000000000E+000,1.33383760846707,0.000000000000000E+000,4.127015573870179E-002,1.37510776420578,4.127015573870179E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.428541508951511 
 02/09  22:00:00,3.44513911434234,0.000000000000000E+000,1.51379802881623,0.000000000000000E+000,4.697681288880080E-002,1.56077484170504,4.697681288880080E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.377484757994031 
 02/09  23:00:00,3.33504583670709,0.000000000000000E+000,1.76340505574925,0.000000000000000E+000,5.484639236229157E-002,1.81825144811155,5.484639236229157E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.297984334930944 
 02/09  24:00:00,3.21115783635266,0.000000000000000E+000,1.99263078348465,0.000000000000000E+000,6.201405627556644E-002,2.05464483976022,6.201405627556644E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.212338056723239 
 02/10  01:00:00,3.12717521854353,0.000000000000000E+000,2.27392241348858,0.000000000000000E+000,7.067080081881014E-002,2.34459321430738,7.067080081881014E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120521657076332 
 02/10  02:00:00,3.18982576642799,0.000000000000000E+000,2.48096148058892,0.000000000000000E+000,7.708365363775024E-002,2.55804513422667,7.708365363775024E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.851387967007877E-002 
 02/10  03:00:00,3.23632390809856,0.000000000000000E+000,2.58074841221900,0.000000000000000E+000,8.006000638030526E-002,2.66080841859930,8.006000638030526E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.746435872791380E-002 
 02/10  04:00:00,3.28938529767436,0.000000000000000E+000,2.64123480449449,0.000000000000000E+000,8.175603675508791E-002,2.72299084124957,8.175603675508791E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.066723930994927E-002 
 02/10  05:00:00,3.55443240095834,0.000000000000000E+000,2.86955799014797,0.000000000000000E+000,8.881759427376162E-002,2.95837558442171,8.881759427376162E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103604656194843 
 02/10  06:00:00,3.76473090037098,0.000000000000000E+000,2.87466215220824,0.000000000000000E+000,8.883826166697442E-002,2.96350041387521,8.883826166697442E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.249481852254014 
 02/10  07:00:00,4.04614860377410,0.000000000000000E+000,2.71235793653467,0.000000000000000E+000,8.363960700093208E-002,2.79599754353561,8.363960700093208E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.521241978728477 
 02/10  08:00:00,4.25793838400562,0.000000000000000E+000,2.58917435061060,0.000000000000000E+000,7.956025130441623E-002,2.66873460191502,7.956025130441623E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.593881483820963 
 02/10  09:00:00,3.91955396577241,0.000000000000000E+000,2.35099484928095,0.000000000000000E+000,7.214279840744116E-002,2.42313764768840,7.214279840744116E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.572678165403705 
 02/10  10:00:00,3.18702535154074,0.000000000000000E+000,1.81452447813068,0.000000000000000E+000,5.559990205295522E-002,1.87012438018363,5.559990205295522E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.511566171359754 
 02/10  11:00:00,3.10158231859156,0.000000000000000E+000,1.79974255215707,0.000000000000000E+000,5.576284599649166E-002,1.85550539815356,5.576284599649166E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.440409916688274 
 02/10  12:00:00,2.30995379175947,0.000000000000000E+000,1.07686940566255,0.000000000000000E+000,3.341553470756832E-002,1.11028494037012,3.341553470756832E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.377649933336941 
 02/10  13:00:00,1.89175065662418,0.000000000000000E+000,0.733392241069529,0.000000000000000E+000,2.288819172383709E-002,0.756280432793365,2.288819172383709E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.328713182740433 
 02/10  14:00:00,1.76712199941797,0.000000000000000E+000,0.661242108024921,0.000000000000000E+000,2.066352956317453E-002,0.681905637588096,2.066352956317453E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.300381257182030 
 02/10  15:00:00,1.68156361497675,0.000000000000000E+000,0.605133970281578,0.000000000000000E+000,1.911777129835255E-002,0.624251741579933,1.911777129835255E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.271667997089121 
 02/10  16:00:00,1.75316685323509,0.000000000000000E+000,0.623554634818231,0.000000000000000E+000,1.977902631090817E-002,0.643333661129139,1.977902631090817E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.275748731534522 
 02/10  17:00:00,1.97762014059542,0.000000000000000E+000,0.625971440590052,0.000000000000000E+000,1.987106141773681E-002,0.645842502007788,1.987106141773681E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.310833758147247 
 02/10  18:00:00,2.88171687760527,0.000000000000000E+000,1.08141671928387,0.000000000000000E+000,3.439821163425062E-002,1.11581493091812,3.439821163425062E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.386857185822368 
 02/10  19:00:00,2.65348983389051,0.000000000000000E+000,0.523499857088901,0.000000000000000E+000,1.646368777874627E-002,0.539963544867649,1.646368777874627E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.457917411421711 
 02/10  20:00:00,2.65948546458509,0.000000000000000E+000,0.447959954591596,0.000000000000000E+000,1.403366475679413E-002,0.461993619348391,1.403366475679413E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.470197177466249 
 02/10  21:00:00,2.56129781979520,0.000000000000000E+000,0.459677556102973,0.000000000000000E+000,1.439625075190016E-002,0.474073806854873,1.439625075190016E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.428110083368407 
 02/10  22:00:00,2.38172538566027,0.000000000000000E+000,0.482616390672504,0.000000000000000E+000,1.512390777447315E-002,0.497740298446978,1.512390777447315E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.377105572570011 
 02/10  23:00:00,2.18980129735626,0.000000000000000E+000,0.652828380027442,0.000000000000000E+000,2.046812316390990E-002,0.673296503191352,2.046812316390990E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.297694740500310 
 02/10  24:00:00,2.06070408177065,0.000000000000000E+000,0.876810262284585,0.000000000000000E+000,2.757254693589107E-002,0.904382809220474,2.757254693589107E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.212146332680973 
 02/11  01:00:00,1.90795095129353,0.000000000000000E+000,1.07710440004639,0.000000000000000E+000,3.392229036076030E-002,1.11102669040715,3.392229036076030E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.128290225390814 
 02/11  02:00:00,1.93597080794300,0.000000000000000E+000,1.25664670143901,0.000000000000000E+000,3.955183674210824E-002,1.29619853818112,3.955183674210824E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.255848999767278E-002 
 02/11  03:00:00,1.97693016681277,0.000000000000000E+000,1.35324664106656,0.000000000000000E+000,4.254542727009376E-002,1.39579206833665,4.254542727009376E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.047572718855998E-002 
 02/11  04:00:00,2.01934269891964,0.000000000000000E+000,1.40427136627439,0.000000000000000E+000,4.407556733679622E-002,1.44834693361118,4.407556733679622E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.390314292931704E-002 
 02/11  05:00:00,2.10667199262917,0.000000000000000E+000,1.45570939902627,0.000000000000000E+000,4.562134814083765E-002,1.50133074716711,4.562134814083765E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.110217927367879 
 02/11  06:00:00,2.30220212339172,0.000000000000000E+000,1.43269456583647,0.000000000000000E+000,4.488731359310048E-002,1.47758187942957,4.488731359310048E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.268774913842851 
 02/11  07:00:00,2.70501099376638,0.000000000000000E+000,1.35742556067726,0.000000000000000E+000,4.249345450028251E-002,1.39991901517754,4.249345450028251E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.565557376360903 
 02/11  08:00:00,3.01023729095382,0.000000000000000E+000,1.30561352300020,0.000000000000000E+000,4.081747662448489E-002,1.34643099962469,4.081747662448489E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.647322614210833 
 02/11  09:00:00,2.99727473309012,0.000000000000000E+000,1.37016146789529,0.000000000000000E+000,4.282071148662094E-002,1.41298217938191,4.282071148662094E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.628117074185860 
 02/11  10:00:00,2.86918738457171,0.000000000000000E+000,1.41239981227875,0.000000000000000E+000,4.416995052489493E-002,1.45656976280364,4.416995052489493E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.562251727279989 
 02/11  11:00:00,3.05465554890843,0.000000000000000E+000,1.66221068464826,0.000000000000000E+000,5.215100333798652E-002,1.71436168798625,5.215100333798652E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.483710587150157 
 02/11  12:00:00,2.43773070581338,0.000000000000000E+000,1.11492470320588,0.000000000000000E+000,3.481688237636279E-002,1.14974158558224,3.481688237636279E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.413481400668709 
 02/11  13:00:00,2.32707591102150,0.000000000000000E+000,1.07912225622158,0.000000000000000E+000,3.365797413813360E-002,1.11278023035971,3.365797413813360E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.359728095231921 
 02/11  14:00:00,2.08729357808344,0.000000000000000E+000,0.903210394558582,0.000000000000000E+000,2.838136031451897E-002,0.931591754873099,2.838136031451897E-002,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.327278651177353 
 02/11  15:00:00,1.99544866478308,0.000000000000000E+000,0.847943606524834,0.000000000000000E+000,2.668794903917784E-002,0.874631555564012,2.668794903917784E-002,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.296047629435706 
 02/11  16:00:00,2.07888057362544,0.000000000000000E+000,0.879902165408408,0.000000000000000E+000,2.776360248204527E-002,0.907665767890453,2.776360248204527E-002,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.300071342661118 
 02/11  17:00:00,2.31615784968658,0.000000000000000E+000,0.890294614031752,0.000000000000000E+000,2.812675262432243E-002,0.918421366656075,2.812675262432243E-002,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.340874654608058 
 02/11  18:00:00,3.25359412605772,0.000000000000000E+000,1.37251793239140,0.000000000000000E+000,4.340536189225534E-002,1.41592329428365,4.340536189225534E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.423274112412563 
 02/11  19:00:00,3.48653115018497,0.000000000000000E+000,1.25143759827943,0.000000000000000E+000,3.962213538962129E-002,1.29105973366905,3.962213538962129E-002,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.505552195926983 
 02/11  20:00:00,2.88795155063011,0.000000000000000E+000,0.584505958680115,0.000000000000000E+000,1.821758673852181E-002,0.602723545418637,1.821758673852181E-002,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.523688555851685 
 02/11  21:00:00,2.72695547107768,0.000000000000000E+000,0.537318821832525,0.000000000000000E+000,1.670996292288145E-002,0.554028784755407,1.670996292288145E-002,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.478957358538478 
 02/11  22:00:00,2.57952740209796,0.000000000000000E+000,0.598779476615054,0.000000000000000E+000,1.867675267131985E-002,0.617456229286374,1.867675267131985E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.419584772214521 
 02/11  23:00:00,2.36208957454042,0.000000000000000E+000,0.760046712775462,0.000000000000000E+000,2.375640128474990E-002,0.783803114060212,2.375640128474990E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.331183172256768 
 02/11  24:00:00,2.16300091883741,0.000000000000000E+000,0.940701917272798,0.000000000000000E+000,2.950325912946675E-002,0.970205176402265,2.950325912946675E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.233085944802300 
 02/12  01:00:00,2.01401827847344,0.000000000000000E+000,1.18014461449891,0.000000000000000E+000,3.705842851330298E-002,1.21720304301221,3.705842851330298E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.128181199965669 
 02/12  02:00:00,2.06976035264990,0.000000000000000E+000,1.38649451420623,0.000000000000000E+000,4.354961225877054E-002,1.43004412646500,4.354961225877054E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.250244642069572E-002 
 02/12  03:00:00,2.12025555322439,0.000000000000000E+000,1.49230874149822,0.000000000000000E+000,4.684837249307217E-002,1.53915711399129,4.684837249307217E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.043606794553704E-002 
 02/12  04:00:00,2.15133677226860,0.000000000000000E+000,1.53239727509398,0.000000000000000E+000,4.798791055676579E-002,1.58038518565075,4.798791055676579E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.385896423872024E-002 
 02/12  05:00:00,2.17650419581829,0.000000000000000E+000,1.52363608463432,0.000000000000000E+000,4.761713673648808E-002,1.57125322137080,4.761713673648808E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.110127656353308 
 02/12  06:00:00,2.34457484215596,0.000000000000000E+000,1.47418317989180,0.000000000000000E+000,4.605359364676544E-002,1.52023677353857,4.605359364676544E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.268492738498103 
 02/12  07:00:00,2.66278094327547,0.000000000000000E+000,1.31718367884262,0.000000000000000E+000,4.114979914497353E-002,1.35833347798760,4.114979914497353E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.564912863059940 
 02/12  08:00:00,2.85947648802297,0.000000000000000E+000,1.16024884684453,0.000000000000000E+000,3.617862396188018E-002,1.19642747080641,3.617862396188018E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.646565340098255 
 02/12  09:00:00,2.73904383323707,0.000000000000000E+000,1.12051261750650,0.000000000000000E+000,3.498234390975329E-002,1.15549496141625,3.498234390975329E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.627373392298485 
 02/12  10:00:00,2.62833136556593,0.000000000000000E+000,1.17947063972293,0.000000000000000E+000,3.691425343636884E-002,1.21638489315930,3.691425343636884E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.561580577918539 
 02/12  11:00:00,2.93193707164753,0.000000000000000E+000,1.54364118478446,0.000000000000000E+000,4.857919873431984E-002,1.59222038351878,4.857919873431984E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.483133414356747 
 02/12  12:00:00,2.21947742456134,0.000000000000000E+000,0.903715949736290,0.000000000000000E+000,2.826085431152897E-002,0.931976804047819,2.826085431152897E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.412992900951095 
 02/12  13:00:00,1.84325420965932,0.000000000000000E+000,0.610273845015610,0.000000000000000E+000,1.910519415096237E-002,0.629379039166573,1.910519415096237E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.359307585062869 
 02/12  14:00:00,1.57164665683676,0.000000000000000E+000,0.403628787362735,0.000000000000000E+000,1.269171321720442E-002,0.416320500579940,1.269171321720442E-002,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.326902984223834 
 02/12  15:00:00,1.35690042823996,0.000000000000000E+000,0.229182156902680,0.000000000000000E+000,7.236298709897336E-003,0.236418455612578,7.236298709897336E-003,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.295712492844022 
 02/12  16:00:00,1.32885343471632,0.000000000000000E+000,0.153126917785900,0.000000000000000E+000,4.849685195884414E-003,0.157976602981784,4.849685195884414E-003,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.299733368660670 
 02/12  17:00:00,1.39732548001955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.340463651597112 
 02/12  18:00:00,2.01499848820822,0.000000000000000E+000,0.172388223506117,0.000000000000000E+000,5.477548953340324E-003,0.177865772459457,5.477548953340324E-003,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.422735996387263 
 02/12  19:00:00,2.19462670384471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.504707483255761 
 02/12  20:00:00,2.28405788127335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.522518431913547 
 02/12  21:00:00,2.17177010892475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.477800781140955 
 02/12  22:00:00,1.96096877314053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.418482372543469 
 02/12  23:00:00,1.57732791239556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.330224624172121 
 02/12  24:00:00,1.19206421039060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.232354412757754 
 02/13  01:00:00,0.781921038471772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119860691311956 
 02/13  02:00:00,0.728269023124108,0.000000000000000E+000,9.373640300739129E-002,0.000000000000000E+000,2.976152753127103E-003,9.671255576051827E-002,2.976152753127103E-003,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.828971483233899E-002 
 02/13  03:00:00,0.922546501623794,0.000000000000000E+000,0.336431630190369,0.000000000000000E+000,1.070624580128818E-002,0.347137875991659,1.070624580128818E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.735749486079862E-002 
 02/13  04:00:00,1.18062660742046,0.000000000000000E+000,0.595408721081307,0.000000000000000E+000,1.894294953666287E-002,0.614351670617968,1.894294953666287E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.054771968765559E-002 
 02/13  05:00:00,1.46584873018487,0.000000000000000E+000,0.843286241663623,0.000000000000000E+000,2.674981379566969E-002,0.870036055459290,2.674981379566969E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103360514383798 
 02/13  06:00:00,1.69980349795236,0.000000000000000E+000,0.871824864231936,0.000000000000000E+000,2.752054428349940E-002,0.899345408515437,2.752054428349940E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.248709455195162 
 02/13  07:00:00,2.74626149093613,0.000000000000000E+000,1.45206933315526,0.000000000000000E+000,4.580546657939978E-002,1.49787479973466,4.580546657939978E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.519477609691461 
 02/13  08:00:00,3.15092681697088,0.000000000000000E+000,1.51592605721039,0.000000000000000E+000,4.785771941965491E-002,1.56378377663005,4.785771941965491E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.591820742071212 
 02/13  09:00:00,2.52320788277532,0.000000000000000E+000,0.997686416274220,0.000000000000000E+000,3.111074924710949E-002,1.02879716552133,3.111074924710949E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.570672564573692 
 02/13  10:00:00,2.39432623006607,0.000000000000000E+000,1.04668760410344,0.000000000000000E+000,3.253886399593731E-002,1.07922646809938,3.253886399593731E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.509764961969332 
 02/13  11:00:00,2.83585583282363,0.000000000000000E+000,1.54291788919120,0.000000000000000E+000,4.840759247751911E-002,1.59132548166872,4.840759247751911E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.438863347405169 
 02/13  12:00:00,2.21987368997104,0.000000000000000E+000,0.990600295704580,0.000000000000000E+000,3.091526144158437E-002,1.02151555714617,3.091526144158437E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.376339214772464 
 02/13  13:00:00,2.01429902861482,0.000000000000000E+000,0.853292546703425,0.000000000000000E+000,2.666288627856073E-002,0.879955432981986,2.666288627856073E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.327586554542456 
 02/13  14:00:00,1.79837412613158,0.000000000000000E+000,0.692466487538566,0.000000000000000E+000,2.170117553448859E-002,0.714167663073054,2.170117553448859E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.299371358410684 
 02/13  15:00:00,1.54308068487979,0.000000000000000E+000,0.471863672129452,0.000000000000000E+000,1.480491992548549E-002,0.486668592054937,1.480491992548549E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.270768216517155 
 02/13  16:00:00,1.36519063776768,0.000000000000000E+000,0.248470409457523,0.000000000000000E+000,7.796795877546378E-003,0.256267205335070,7.796795877546378E-003,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274838971861188 
 02/13  17:00:00,1.43497645729627,0.000000000000000E+000,0.101066157264384,0.000000000000000E+000,3.170901124120648E-003,0.104237058388505,3.170901124120648E-003,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.309795518467383 
 02/13  18:00:00,2.12088262855662,0.000000000000000E+000,0.345388983212218,0.000000000000000E+000,1.089439857667611E-002,0.356283381788894,1.089439857667611E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.385554485902950 
 02/13  19:00:00,2.11863033235893,0.000000000000000E+000,6.438726766637764E-003,0.000000000000000E+000,2.024362881388440E-004,6.641163054776610E-003,2.024362881388440E-004,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.456380291703008 
 02/13  20:00:00,2.19587091060212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.468576242831669 
 02/13  21:00:00,2.11177776782469,0.000000000000000E+000,2.520554957249477E-002,0.000000000000000E+000,7.919165087632974E-004,2.599746608125806E-002,7.919165087632974E-004,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.426666372171519 
 02/13  22:00:00,2.18694469138480,0.000000000000000E+000,0.294898717534121,0.000000000000000E+000,9.315944432378305E-003,0.304214661966499,9.315944432378305E-003,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.375850514775018 
 02/13  23:00:00,2.16705993910287,0.000000000000000E+000,0.631518495143997,0.000000000000000E+000,1.999474029322771E-002,0.651513235437224,1.999474029322771E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.296736650001049 
 02/13  24:00:00,2.11910521599579,0.000000000000000E+000,0.933924764018230,0.000000000000000E+000,2.949357453132241E-002,0.963418338549551,2.949357453132241E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.211511937577038 
 02/14  01:00:00,2.04632860560484,0.000000000000000E+000,1.22560478439925,0.000000000000000E+000,3.854614758082089E-002,1.26415093198007,3.854614758082089E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120117326464952 
 02/14  02:00:00,2.20099167934543,0.000000000000000E+000,1.52174819336368,0.000000000000000E+000,4.766883618431843E-002,1.56941702954800,4.766883618431843E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.830789726617825E-002 
 02/14  03:00:00,2.37321059764959,0.000000000000000E+000,1.74339512509578,0.000000000000000E+000,5.444575064751511E-002,1.79784087574330,5.444575064751511E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.731859113495232E-002 
 02/14  04:00:00,2.57689840743500,0.000000000000000E+000,1.94999038892360,0.000000000000000E+000,6.067660899842753E-002,2.01066699792203,6.067660899842753E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.050419239813073E-002 
 02/14  05:00:00,2.81510700409972,0.000000000000000E+000,2.15256344294385,0.000000000000000E+000,6.681976602340199E-002,2.21938320896726,6.681976602340199E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103271634790685 
 02/14  06:00:00,3.13090970830282,0.000000000000000E+000,2.26075278140663,0.000000000000000E+000,6.998005082930282E-002,2.33073283223593,6.998005082930282E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.248428241825127 
 02/14  07:00:00,4.57319601709897,0.000000000000000E+000,3.22524042871425,0.000000000000000E+000,0.100211308437563,3.32545173715182,0.100211308437563,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.518835198437138 
 02/14  08:00:00,4.97091651269792,0.000000000000000E+000,3.28228339260372,0.000000000000000E+000,0.102240453664574,3.38452384626830,0.102240453664574,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.591070368160005 
 02/14  09:00:00,3.74976652472568,0.000000000000000E+000,2.18934483603803,0.000000000000000E+000,6.674126740418454E-002,2.25608610344221,6.674126740418454E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.569942268603178 
 02/14  10:00:00,2.93447696884678,0.000000000000000E+000,1.57216879396925,0.000000000000000E+000,4.786429202756354E-002,1.62003308599682,4.786429202756354E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.509109082852596 
 02/14  11:00:00,2.68719322168619,0.000000000000000E+000,1.40006581452085,0.000000000000000E+000,4.316019900899491E-002,1.44322601352985,4.316019900899491E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.438300204406616 
 02/14  12:00:00,1.90985513068438,0.000000000000000E+000,0.690640893875712,0.000000000000000E+000,2.133336445205238E-002,0.711974258327765,2.133336445205238E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.375861954304209 
 02/14  13:00:00,1.46483264071597,0.000000000000000E+000,0.320944635417639,0.000000000000000E+000,9.954644593535608E-003,0.330899280011173,9.954644593535608E-003,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.327176319614419 
 02/14  14:00:00,1.10093546556522,0.000000000000000E+000,1.658239162890077E-002,0.000000000000000E+000,5.143533583542185E-004,1.709674498725499E-002,5.143533583542185E-004,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.299003615930126 
 02/14  15:00:00,1.05577535916856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.270131482860867 
 02/14  16:00:00,1.10809221724783,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274007756676403 
 02/14  17:00:00,1.32962569136069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.308681810920304 
 02/14  18:00:00,1.76373265595850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.384687895093725 
 02/14  19:00:00,2.11068497112874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.455076093527595 
 02/14  20:00:00,2.19432226999712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.467027602226674 
 02/14  21:00:00,2.08428972014876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.425175790576846 
 02/14  22:00:00,1.88135784437215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.374478329728874 
 02/14  23:00:00,1.51461433699684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.295804283332240 
 02/14  24:00:00,1.15500488551450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.210829945645296 
 02/15  01:00:00,0.967069104259323,0.000000000000000E+000,0.179415649200676,0.000000000000000E+000,5.589443566303776E-003,0.185005092766980,5.589443566303776E-003,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.120003664332529 
 02/15  02:00:00,1.04135609493213,0.000000000000000E+000,0.397370074354544,0.000000000000000E+000,1.246871280939454E-002,0.409838787163940,1.246871280939454E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.825055523693439E-002 
 02/15  03:00:00,1.15787992176524,0.000000000000000E+000,0.564762002861813,0.000000000000000E+000,1.778875859492332E-002,0.582550761456736,1.778875859492332E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.727802953716640E-002 
