Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/15  04:00:00,1.38732828211139,0.000000000000000E+000,0.796026403191924,0.000000000000000E+000,2.511581969511260E-002,0.821142222887036,2.511581969511260E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.045884210951719E-002 
 02/15  05:00:00,1.55121868880775,0.000000000000000E+000,0.926388082074934,0.000000000000000E+000,2.919946649072645E-002,0.955587548565661,2.919946649072645E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103178979900308 
 02/15  06:00:00,1.78772162988172,0.000000000000000E+000,0.957698623115777,0.000000000000000E+000,3.013918567978259E-002,0.987837808795559,3.013918567978259E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.248135186844400 
 02/15  07:00:00,2.14458094865969,0.000000000000000E+000,0.870209545345279,0.000000000000000E+000,2.729648770744567E-002,0.897506033052727,2.729648770744567E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.518165834096947 
 02/15  08:00:00,3.07345003020681,0.000000000000000E+000,1.44275146790046,0.000000000000000E+000,4.508763832830514E-002,1.48783910622877,4.508763832830514E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.590288625708412 
 02/15  09:00:00,2.51681474065867,0.000000000000000E+000,0.992885257291679,0.000000000000000E+000,3.100988639604372E-002,1.02389514368772,3.100988639604372E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.569181444290647 
 02/15  10:00:00,2.26150101768819,0.000000000000000E+000,0.919093648673556,0.000000000000000E+000,2.864677918486946E-002,0.947740427858425,2.864677918486946E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.508425789832412 
 02/15  11:00:00,2.62460562646907,0.000000000000000E+000,1.33911533213972,0.000000000000000E+000,4.210978623283898E-002,1.38122511837256,4.210978623283898E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.437713504346776 
 02/15  12:00:00,1.96480843387284,0.000000000000000E+000,0.744143449986098,0.000000000000000E+000,2.328134038099543E-002,0.767424790367091,2.328134038099543E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.375364725453346 
 02/15  13:00:00,1.67984084221867,0.000000000000000E+000,0.529733530305474,0.000000000000000E+000,1.660134030375329E-002,0.546334870609227,1.660134030375329E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.326748930519060 
 02/15  14:00:00,1.39781530590770,0.000000000000000E+000,0.304784549112583,0.000000000000000E+000,9.575144300172089E-003,0.314359693412756,9.575144300172089E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.298620507847104 
 02/15  15:00:00,1.25635894446980,0.000000000000000E+000,0.194488219130562,0.000000000000000E+000,6.127613546531027E-003,0.200615832677093,6.127613546531027E-003,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.270099235485012 
 02/15  16:00:00,1.13904455928164,0.000000000000000E+000,2.985640214975094E-002,0.000000000000000E+000,9.411182862470489E-004,3.079752043599802E-002,9.411182862470489E-004,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.274162578274214 
 02/15  17:00:00,1.32989753537875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.308953654938371 
 02/15  18:00:00,1.91828836336961,0.000000000000000E+000,0.149962773577532,0.000000000000000E+000,4.741437042098043E-003,0.154704210619630,4.741437042098043E-003,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.384539391885203 
 02/15  19:00:00,2.11055051545995,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.454941637858805 
 02/15  20:00:00,2.19422890558062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.466934237810166 
 02/15  21:00:00,2.08426743609403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.425153506522119 
 02/15  22:00:00,1.88144835443273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.374568839789452 
 02/15  23:00:00,1.51456816992087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.295758116256273 
 02/15  24:00:00,1.26961111120329,0.000000000000000E+000,0.110885444278716,0.000000000000000E+000,3.510859486995426E-003,0.114396303765711,3.510859486995426E-003,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.211039867568378 
 02/16  01:00:00,1.16753879109740,0.000000000000000E+000,0.373735730247859,0.000000000000000E+000,1.185525517961297E-002,0.385590985427472,1.185525517961297E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119887458510113 
 02/16  02:00:00,1.17644239659576,0.000000000000000E+000,0.528206762304222,0.000000000000000E+000,1.677793737144894E-002,0.544984699675669,1.677793737144894E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.819094438883881E-002 
 02/16  03:00:00,1.27999192623996,0.000000000000000E+000,0.683063599827534,0.000000000000000E+000,2.164133791452284E-002,0.704704937742055,2.164133791452284E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.723585772656121E-002 
 02/16  04:00:00,1.37517374718004,0.000000000000000E+000,0.784248593107620,0.000000000000000E+000,2.478625430431997E-002,0.809034847411941,2.478625430431997E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.041168265326384E-002 
 02/16  05:00:00,1.47251905173937,0.000000000000000E+000,0.850184138862914,0.000000000000000E+000,2.680008723346002E-002,0.876984226096375,2.680008723346002E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.103082665301209 
 02/16  06:00:00,1.68874778424203,0.000000000000000E+000,0.862048117561528,0.000000000000000E+000,2.712053032602749E-002,0.889168647887558,2.712053032602749E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.247830502112712 
 02/16  07:00:00,2.00971342699852,0.000000000000000E+000,0.740091000607116,0.000000000000000E+000,2.324348347960324E-002,0.763334484086718,2.324348347960324E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.517469861401783 
 02/16  08:00:00,2.81627651427613,0.000000000000000E+000,1.19410047541381,0.000000000000000E+000,3.737799304601413E-002,1.23147846845983,3.737799304601413E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.589475747546674 
 02/16  09:00:00,2.23747214599017,0.000000000000000E+000,0.722763344308038,0.000000000000000E+000,2.258033203704684E-002,0.745343676345083,2.258033203704684E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.568390316964787 
 02/16  10:00:00,2.00171131800149,0.000000000000000E+000,0.667795694778276,0.000000000000000E+000,2.086553874050283E-002,0.688661233518779,2.086553874050283E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.507715284485355 
 02/16  11:00:00,2.08140206331358,0.000000000000000E+000,0.813069060728320,0.000000000000000E+000,2.556255291319247E-002,0.838631613641512,2.556255291319247E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.437103445922333 
 02/16  12:00:00,1.67006907192495,0.000000000000000E+000,0.458783006479789,0.000000000000000E+000,1.441945470181584E-002,0.473202461181608,1.441945470181584E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.374847692690936 
 02/16  13:00:00,1.53751225158803,0.000000000000000E+000,0.392130863317762,0.000000000000000E+000,1.231982615799085E-002,0.404450689475751,1.231982615799085E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.326304521021894 
 02/16  14:00:00,1.37928141038457,0.000000000000000E+000,0.287165142924153,0.000000000000000E+000,9.059021166561302E-003,0.296224164090714,9.059021166561302E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.298222141646014 
 02/16  15:00:00,1.23922190567123,0.000000000000000E+000,0.178200928456306,0.000000000000000E+000,5.632795040659371E-003,0.183833723496965,5.632795040659371E-003,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.269744305866570 
 02/16  16:00:00,1.28206736654629,0.000000000000000E+000,0.168834694447466,0.000000000000000E+000,5.344497785536391E-003,0.174179192233003,5.344497785536391E-003,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.273803713741865 
 02/16  17:00:00,1.42535281740819,0.000000000000000E+000,9.285389644769190E-002,0.000000000000000E+000,2.940977939177108E-003,9.579487438686875E-002,2.940977939177108E-003,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.308614062580939 
 02/16  18:00:00,2.15158533659876,0.000000000000000E+000,0.376519547815989,0.000000000000000E+000,1.194893259755976E-002,0.388468480413550,1.194893259755976E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.384072095320430 
 02/16  19:00:00,2.11015506372009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.454546186118938 
 02/16  20:00:00,2.19389715276820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.466602484997750 
 02/16  21:00:00,2.08388919250642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.424775262934508 
 02/16  22:00:00,1.88103998600550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.374160471362221 
 02/16  23:00:00,1.51425579837246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.295445744707859 
 02/16  24:00:00,1.32410072652969,0.000000000000000E+000,0.163966510579435,0.000000000000000E+000,5.188171979035429E-003,0.169154682558471,5.188171979035429E-003,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.210771104102014 
 02/17  01:00:00,1.19317493252262,0.000000000000000E+000,0.398704270819895,0.000000000000000E+000,1.264459820972597E-002,0.411348869029621,1.264459820972597E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119765716333186 
 02/17  02:00:00,1.21031202356547,0.000000000000000E+000,0.561105996902441,0.000000000000000E+000,1.781022188356089E-002,0.578916218786002,1.781022188356089E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.812905224822068E-002 
 02/17  03:00:00,1.26833684127055,0.000000000000000E+000,0.671800597860501,0.000000000000000E+000,2.129303414239663E-002,0.693093632002898,2.129303414239663E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.719207849631480E-002 
 02/17  04:00:00,1.33854509883236,0.000000000000000E+000,0.748778456040891,0.000000000000000E+000,2.367669780530117E-002,0.772455153846190,2.367669780530117E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.036272787133337E-002 
 02/17  05:00:00,1.42427537997618,0.000000000000000E+000,0.803488786319868,0.000000000000000E+000,2.535174832675374E-002,0.828840534646622,2.535174832675374E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102982684987778 
 02/17  06:00:00,1.61292885152565,0.000000000000000E+000,0.788812807824905,0.000000000000000E+000,2.485317366047755E-002,0.813665981485384,2.485317366047755E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.247514235798498 
 02/17  07:00:00,1.89226033034691,0.000000000000000E+000,0.626883656778724,0.000000000000000E+000,1.972015553304939E-002,0.646603812311772,1.972015553304939E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.516747436525121 
 02/17  08:00:00,2.11076799500223,0.000000000000000E+000,0.510803225664598,0.000000000000000E+000,1.601049711146705E-002,0.526813722776066,1.601049711146705E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.588631973956527 
 02/17  09:00:00,2.02254518338195,0.000000000000000E+000,0.515080638442395,0.000000000000000E+000,1.615727135478077E-002,0.531237909797174,1.615727135478077E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.567569120904478 
 02/17  10:00:00,1.81663939823347,0.000000000000000E+000,0.488961772469619,0.000000000000000E+000,1.536505112660015E-002,0.504326823596217,1.536505112660015E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.506977774639895 
 02/17  11:00:00,2.01699760353243,0.000000000000000E+000,0.751134185527773,0.000000000000000E+000,2.372621352376599E-002,0.774860399051540,2.372621352376599E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.436470200731156 
 02/17  12:00:00,1.52603417939405,0.000000000000000E+000,0.319627523665628,0.000000000000000E+000,1.007671759185085E-002,0.329704241257476,1.007671759185085E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.374311020084163 
 02/17  13:00:00,1.32123397742203,0.000000000000000E+000,0.182864649621666,0.000000000000000E+000,5.769066269502767E-003,0.188633715891169,5.769066269502767E-003,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.325843220440482 
 02/17  14:00:00,1.14083866188240,0.000000000000000E+000,5.641379934813032E-002,0.000000000000000E+000,1.781123851030283E-003,5.819492319916048E-002,1.781123851030283E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.297808634035397 
 02/17  15:00:00,1.05498598082940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.269342104521704 
 02/17  16:00:00,1.10740409254858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.273319631977151 
 02/17  17:00:00,1.32887157701212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.307927696571732 
 02/17  18:00:00,1.76227477219335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.383230011328567 
 02/17  19:00:00,2.10880677383501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.453197896233863 
 02/17  20:00:00,2.19244548843871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.465150820668264 
 02/17  21:00:00,2.08256091531795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.423446985746037 
 02/17  22:00:00,1.87980740825423,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.372927893610957 
 02/17  23:00:00,1.51332009583850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.294510042173901 
 02/17  24:00:00,1.15428143059789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.210106490728690 
 02/18  01:00:00,0.795736839519085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.127102804023524 
 02/18  02:00:00,0.820949981590618,0.000000000000000E+000,0.176084947520696,0.000000000000000E+000,5.569333105353837E-003,0.181654280626050,5.569333105353837E-003,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.208192120035414E-002 
 02/18  03:00:00,0.961954254315779,0.000000000000000E+000,0.369430365832217,0.000000000000000E+000,1.170161132748043E-002,0.381131977159696,1.170161132748043E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.015990586852479E-002 
 02/18  04:00:00,1.08369435763206,0.000000000000000E+000,0.497303521759507,0.000000000000000E+000,1.574683017164825E-002,0.513050351931156,1.574683017164825E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.355138332177069E-002 
 02/18  05:00:00,1.25599690905335,0.000000000000000E+000,0.631445201563868,0.000000000000000E+000,1.992914510893361E-002,0.651374346672802,1.992914510893361E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.109499244286368 
 02/18  06:00:00,1.54023335934768,0.000000000000000E+000,0.695949796059278,0.000000000000000E+000,2.190969477820508E-002,0.717859490837480,2.190969477820508E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.266528538390907 
 02/18  07:00:00,1.89588574957624,0.000000000000000E+000,0.577767316692834,0.000000000000000E+000,1.815732367399215E-002,0.595924640366825,1.815732367399215E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.560426506981489 
 02/18  08:00:00,2.72115619267428,0.000000000000000E+000,1.03114072009724,0.000000000000000E+000,3.223772126885972E-002,1.06337844136611,3.223772126885972E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.641294074189879 
 02/18  09:00:00,2.18200556900986,0.000000000000000E+000,0.585378623122868,0.000000000000000E+000,1.825472663249573E-002,0.603633349755366,1.825472663249573E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.622196739732157 
 02/18  10:00:00,1.73399146463598,0.000000000000000E+000,0.316889430715597,0.000000000000000E+000,9.827326583324698E-003,0.326716757298922,9.827326583324698E-003,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.556908812848972 
 02/18  11:00:00,1.38215007070989,0.000000000000000E+000,4.508495945504843E-002,0.000000000000000E+000,1.391383007204362E-003,4.647634246225283E-002,1.391383007204362E-003,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.479090454475618 
 02/18  12:00:00,1.28372857298263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.409220853420204 
 02/18  13:00:00,1.21038661875144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.355819033321566 
 02/18  14:00:00,1.15232855343232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.323905381399339 
 02/18  15:00:00,1.11751780998398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.292748330200618 
 02/18  16:00:00,1.16779644283667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.296652979762797 
 02/18  17:00:00,1.39361533109271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.336753502670270 
 02/18  18:00:00,1.83333400000047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.418937280638962 
 02/18  19:00:00,2.19038353441691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.500464313827959 
 02/18  20:00:00,2.27970375419808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.518164304838282 
 02/18  21:00:00,2.16786295146429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.473893623680493 
 02/18  22:00:00,1.95781446962293,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.415328069025864 
 02/18  23:00:00,1.65166259721059,0.000000000000000E+000,7.416941520208274E-002,0.000000000000000E+000,2.291877137217176E-003,7.646129233929994E-002,2.291877137217176E-003,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.328098016647853 
 02/18  24:00:00,1.57546847283588,0.000000000000000E+000,0.373001700370758,0.000000000000000E+000,1.160234571883881E-002,0.384604046089599,1.160234571883881E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.231154629113437 
 02/19  01:00:00,1.55672529844260,0.000000000000000E+000,0.737670212544312,0.000000000000000E+000,2.314498362552028E-002,0.760815196169831,2.314498362552028E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.127276066777205 
 02/19  02:00:00,1.76021102262346,0.000000000000000E+000,1.08682879267043,0.000000000000000E+000,3.413024888204171E-002,1.12095904155247,3.413024888204171E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,8.203820130677131E-002 
 02/19  03:00:00,2.06742277984631,0.000000000000000E+000,1.44148993365155,0.000000000000000E+000,4.516277032595457E-002,1.48665270397751,4.516277032595457E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,7.010770458124074E-002 
 02/19  04:00:00,2.23392832234877,0.000000000000000E+000,1.61298542614866,0.000000000000000E+000,5.035706447919269E-002,1.66334249062786,5.035706447919269E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.349320934178070E-002 
 02/19  05:00:00,2.48894449895766,0.000000000000000E+000,1.82759098348121,0.000000000000000E+000,5.684980080458204E-002,1.88444078428579,5.684980080458204E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.109380396577685 
 02/19  06:00:00,2.74889053907084,0.000000000000000E+000,1.86891823778504,0.000000000000000E+000,5.796994610434867E-002,1.92688818388939,5.796994610434867E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.266157025062159 
 02/19  07:00:00,4.21224516618494,0.000000000000000E+000,2.82519284092133,0.000000000000000E+000,8.794003801864497E-002,2.91313287893997,8.794003801864497E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.559577685017045 
 02/19  08:00:00,4.63010378492856,0.000000000000000E+000,2.88331495798323,0.000000000000000E+000,9.000846162260252E-002,2.97332341960583,9.000846162260252E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.640296688204421 
 02/19  09:00:00,3.88746613178692,0.000000000000000E+000,2.24137705913743,0.000000000000000E+000,6.869633743469543E-002,2.31007339657213,6.869633743469543E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.621217255692460 
 02/19  10:00:00,3.57642738652559,0.000000000000000E+000,2.10533268245832,0.000000000000000E+000,6.470390474826850E-002,2.17003658720659,6.470390474826850E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.556024904830910 
 02/19  11:00:00,3.90225395430530,0.000000000000000E+000,2.49003985363103,0.000000000000000E+000,7.727519135199806E-002,2.56731504498303,7.727519135199806E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.478355635550266 
 02/19  12:00:00,3.01937196848625,0.000000000000000E+000,1.68401442354110,0.000000000000000E+000,5.190076517478726E-002,1.73591518871589,5.190076517478726E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.408949060207925 
 02/19  13:00:00,2.73088389520816,0.000000000000000E+000,1.47481610861837,0.000000000000000E+000,4.567353161067327E-002,1.52048964022904,4.567353161067327E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.355826669549244 
 02/19  14:00:00,2.58277595029100,0.000000000000000E+000,1.38734899207730,0.000000000000000E+000,4.321050838166211E-002,1.43055950045896,4.321050838166211E-002,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.323793277799057 
 02/19  15:00:00,2.28317929141346,0.000000000000000E+000,1.13017779980803,0.000000000000000E+000,3.529371207246790E-002,1.16547151188050,3.529371207246790E-002,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.292938299749600 
 02/19  16:00:00,1.96855580318357,0.000000000000000E+000,0.776245892176909,0.000000000000000E+000,2.423091482748880E-002,0.800476807004397,2.423091482748880E-002,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.296935533105300 
 02/19  17:00:00,2.10405625113539,0.000000000000000E+000,0.688396317776258,0.000000000000000E+000,2.152280724657894E-002,0.709919125022837,2.152280724657894E-002,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.337275297690111 
 02/19  18:00:00,3.27601998959698,0.000000000000000E+000,1.39861481081330,0.000000000000000E+000,4.422034458772765E-002,1.44283515540103,4.422034458772765E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.418788114834441 
 02/19  19:00:00,3.05814315397807,0.000000000000000E+000,0.841680177926840,0.000000000000000E+000,2.632389629333013E-002,0.868004074220170,2.632389629333013E-002,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.500219859168945 
 02/19  20:00:00,3.03732308557977,0.000000000000000E+000,0.734703130252226,0.000000000000000E+000,2.288051487124592E-002,0.757583645123473,2.288051487124592E-002,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.518199991096514 
 02/19  21:00:00,3.06596879925460,0.000000000000000E+000,0.870899364383642,0.000000000000000E+000,2.717130392314166E-002,0.898070668306785,2.717130392314166E-002,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.473928803164039 
 02/19  22:00:00,3.11773114392506,0.000000000000000E+000,1.12491190799967,0.000000000000000E+000,3.514875835715864E-002,1.16006066635683,3.514875835715864E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.415184076971151 
 02/19  23:00:00,3.04368308345810,0.000000000000000E+000,1.42427232655294,0.000000000000000E+000,4.449325821890754E-002,1.46876558477185,4.449325821890754E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.327814210462800 
 02/19  24:00:00,2.90146272039560,0.000000000000000E+000,1.65914698316256,0.000000000000000E+000,5.173220481794852E-002,1.71087918798051,5.173220481794852E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.230873734782232 
 02/20  01:00:00,2.78578051073535,0.000000000000000E+000,1.94386249809089,0.000000000000000E+000,6.048385506482784E-002,2.00434635315572,6.048385506482784E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119373810419814 
 02/20  02:00:00,2.94964960118438,0.000000000000000E+000,2.24858250444085,0.000000000000000E+000,6.987032820878368E-002,2.31845283264964,6.987032820878368E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.793001600347958E-002 
 02/20  03:00:00,3.16837182629093,0.000000000000000E+000,2.51524918537283,0.000000000000000E+000,7.802015232282887E-002,2.59326933769566,7.802015232282887E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.705135782393418E-002 
 02/20  04:00:00,3.31136627888549,0.000000000000000E+000,2.66292002549944,0.000000000000000E+000,8.251378348486342E-002,2.74543380898430,8.251378348486342E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.020525278635979E-002 
 02/20  05:00:00,3.47879849552171,0.000000000000000E+000,2.79729074752925,0.000000000000000E+000,8.639452181359550E-002,2.88368526934284,8.639452181359550E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102661065837074 
 02/20  06:00:00,3.72575099706052,0.000000000000000E+000,2.83993017158318,0.000000000000000E+000,8.757522324246865E-002,2.92750539482564,8.757522324246865E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.246496967993124 
 02/20  07:00:00,5.17037992660691,0.000000000000000E+000,3.80922198518790,0.000000000000000E+000,0.117825060262703,3.92704704545062,0.117825060262703,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.514423799646299 
 02/20  08:00:00,4.45393453613211,0.000000000000000E+000,2.78732525280686,0.000000000000000E+000,8.536909560831268E-002,2.87269434841517,8.536909560831268E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.585917889447300 
 02/20  09:00:00,4.07393374284658,0.000000000000000E+000,2.50860375365112,0.000000000000000E+000,7.666423967962878E-002,2.58526799333075,7.666423967962878E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.564927596835522 
 02/20  10:00:00,3.56400516640632,0.000000000000000E+000,2.18692985631772,0.000000000000000E+000,6.713504908946742E-002,2.25406490540718,6.713504908946742E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.504605461001776 
 02/20  11:00:00,3.55629607137341,0.000000000000000E+000,2.24652372293046,0.000000000000000E+000,6.967206004020539E-002,2.31619578297067,6.967206004020539E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.434433284653030 
 02/20  12:00:00,2.48541944025010,0.000000000000000E+000,1.25216801395030,0.000000000000000E+000,3.864777358911303E-002,1.29081578753941,3.864777358911303E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.372584734658280 
 02/20  13:00:00,1.98033484390800,0.000000000000000E+000,0.823641265369741,0.000000000000000E+000,2.557716057232734E-002,0.849218425942069,2.557716057232734E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.324359376875549 
 02/20  14:00:00,1.52160284651903,0.000000000000000E+000,0.426959220472561,0.000000000000000E+000,1.333000432845765E-002,0.440289224801020,1.333000432845765E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.296478517070171 
 02/20  15:00:00,1.18740720909070,0.000000000000000E+000,0.129520814452088,0.000000000000000E+000,4.051718992678712E-003,0.133572533444767,4.051718992678712E-003,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.268190799338240 
 02/20  16:00:00,1.10628508624593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.272200625674508 
 02/20  17:00:00,1.32765354887335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.306709668432966 
 02/20  18:00:00,2.07784947451274,0.000000000000000E+000,0.307308926739756,0.000000000000000E+000,9.690738239134444E-003,0.316999664978890,9.690738239134444E-003,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.381805048669070 
 02/20  19:00:00,2.11864097611582,0.000000000000000E+000,1.071733970168912E-002,0.000000000000000E+000,3.375298367525783E-004,1.105486953844169E-002,3.375298367525783E-004,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.451977228976233 
 02/20  20:00:00,2.37954815790528,0.000000000000000E+000,0.182346854364901,0.000000000000000E+000,5.766748636288412E-003,0.188113603001190,5.766748636288412E-003,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.464139887133643 
 02/20  21:00:00,2.33010714178712,0.000000000000000E+000,0.240781044960540,0.000000000000000E+000,7.618844640316475E-003,0.248399889600856,7.618844640316475E-003,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.422593322614346 
 02/20  22:00:00,2.41360369771335,0.000000000000000E+000,0.518045218365985,0.000000000000000E+000,1.642187806437691E-002,0.534467096430363,1.642187806437691E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.372257086639706 
 02/20  23:00:00,2.52645506958464,0.000000000000000E+000,0.982529524521527,0.000000000000000E+000,3.112325211508761E-002,1.01365277663661,3.112325211508761E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.293992239283423 
 02/20  24:00:00,2.60527015163339,0.000000000000000E+000,1.40712156193357,0.000000000000000E+000,4.427890962623242E-002,1.45140047155980,4.427890962623242E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.209694740204381 
 02/21  01:00:00,2.69013776477486,0.000000000000000E+000,1.85097876792257,0.000000000000000E+000,5.786444732495527E-002,1.90884321524753,5.786444732495527E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119234202367516 
 02/21  02:00:00,2.87712986940933,0.000000000000000E+000,2.17834321280242,0.000000000000000E+000,6.766081670729089E-002,2.24600402950971,6.766081670729089E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.785908736838061E-002 
 02/21  03:00:00,3.15043226072688,0.000000000000000E+000,2.49812070129146,0.000000000000000E+000,7.725927386375298E-002,2.57537997515521,7.725927386375298E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.700115480033485E-002 
 02/21  04:00:00,3.38726439945360,0.000000000000000E+000,2.73701524724290,0.000000000000000E+000,8.437268163320437E-002,2.82138792887609,8.437268163320437E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.014925346267065E-002 
 02/21  05:00:00,3.64432864950839,0.000000000000000E+000,2.95832848870518,0.000000000000000E+000,9.100126200317997E-002,3.04932975070838,9.100126200317997E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102546738458253 
 02/21  06:00:00,4.00148136321481,0.000000000000000E+000,3.10822899477360,0.000000000000000E+000,9.536845421137316E-002,3.20359744898496,9.536845421137316E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.246135279988078 
 02/21  07:00:00,5.61746657551978,0.000000000000000E+000,4.24425852706922,0.000000000000000E+000,0.130701330559402,4.37495985762861,0.130701330559402,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.513597636381155 
 02/21  08:00:00,4.78022733835967,0.000000000000000E+000,3.10511435398169,0.000000000000000E+000,9.483762020487518E-002,3.19995197418659,9.483762020487518E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.584953065903464 
 02/21  09:00:00,3.98744394970466,0.000000000000000E+000,2.42593467265332,0.000000000000000E+000,7.378247916721499E-002,2.49971715182054,7.378247916721499E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.563988645203839 
 02/21  10:00:00,3.02537367351525,0.000000000000000E+000,1.66561850179206,0.000000000000000E+000,5.065819116826746E-002,1.71627669296033,5.065819116826746E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.503762180557569 
 02/21  11:00:00,2.63281684430884,0.000000000000000E+000,1.35194856114660,0.000000000000000E+000,4.149207115859121E-002,1.39344063230519,4.149207115859121E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.433709208253920 
 02/21  12:00:00,1.82896039352223,0.000000000000000E+000,0.615963243373337,0.000000000000000E+000,1.900715025868035E-002,0.634970393632017,1.900715025868035E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.371971081837805 
 02/21  13:00:00,1.32266851694159,0.000000000000000E+000,0.186301344518697,0.000000000000000E+000,5.778211662310437E-003,0.192079556181008,5.778211662310437E-003,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.323831919670206 
 02/21  14:00:00,1.08065353149582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.295818426847974 
 02/21  15:00:00,1.05291652374351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.267272647435816 
 02/21  16:00:00,1.10517496164166,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.271090501070230 
 02/21  17:00:00,1.32616772440281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.305223843962427 
 02/21  18:00:00,1.75930390001778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.380259139152998 
 02/21  19:00:00,2.10581915770164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.450210280100497 
 02/21  20:00:00,2.18943915459304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.462144486822588 
 02/21  21:00:00,2.07997975693381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.420865827361898 
 02/21  22:00:00,1.87795332079246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.371073806149180 
 02/21  23:00:00,1.55812141511146,0.000000000000000E+000,4.445054312926800E-002,0.000000000000000E+000,1.384213221670377E-003,4.583475635093824E-002,1.384213221670377E-003,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.293476605095921 
 02/21  24:00:00,1.49592551894376,0.000000000000000E+000,0.331940680161140,0.000000000000000E+000,1.042539096186046E-002,0.342366071122999,1.042539096186046E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.209384507951554 
 02/22  01:00:00,1.41819023653293,0.000000000000000E+000,0.617573436145756,0.000000000000000E+000,1.946608666038037E-002,0.637039522806138,1.946608666038037E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.119090366566975 
 02/22  02:00:00,1.62178663901068,0.000000000000000E+000,0.960456382308175,0.000000000000000E+000,3.027740719338693E-002,0.990733789501561,3.027740719338693E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.778609697786780E-002 
 02/22  03:00:00,1.95299858265488,0.000000000000000E+000,1.33601066401339,0.000000000000000E+000,4.198724810242633E-002,1.37799791211581,4.198724810242633E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.694953976773202E-002 
 02/22  04:00:00,2.22607683083174,0.000000000000000E+000,1.60990203139799,0.000000000000000E+000,5.035603329739524E-002,1.66025806469539,5.035603329739524E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,7.009154902151046E-002 
 02/22  05:00:00,2.51351314361302,0.000000000000000E+000,1.86071904717466,0.000000000000000E+000,5.791302917401349E-002,1.91863207634867,5.791302917401349E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.102428906922566 
 02/22  06:00:00,2.89107746970285,0.000000000000000E+000,2.03060468804133,0.000000000000000E+000,6.296156851615924E-002,2.09356625655748,6.296156851615924E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.245762578903592 
 02/22  07:00:00,4.44228823921886,0.000000000000000E+000,3.10398648496059,0.000000000000000E+000,9.664638808421723E-002,3.20063287304481,9.664638808421723E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.512746284664041 
 02/22  08:00:00,3.70856578366878,0.000000000000000E+000,2.06603974648677,0.000000000000000E+000,6.324500352072428E-002,2.12928475000749,6.324500352072428E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.583958735391665 
 02/22  09:00:00,3.06285797085811,0.000000000000000E+000,1.52957823270954,0.000000000000000E+000,4.652065670263197E-002,1.57609888941217,4.652065670263197E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.563020928765641 
 02/22  10:00:00,2.11802307441359,0.000000000000000E+000,0.785893012849557,0.000000000000000E+000,2.390218314692377E-002,0.809795195996480,2.390218314692377E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.502893078419749 
 02/22  11:00:00,1.64918479875699,0.000000000000000E+000,0.398434575840683,0.000000000000000E+000,1.212024544969466E-002,0.410554821290378,1.212024544969466E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.432962973716877 
 02/22  12:00:00,1.19320960846350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.371190690411087 
 02/22  13:00:00,1.12939391086216,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.322636869771781 
 02/22  14:00:00,1.07918335641594,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.294348251768102 
 02/22  15:00:00,1.05134118380714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.265697307499447 
