Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/22  16:00:00,1.10367548914596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.269591028574533 
 02/22  17:00:00,1.32464081853432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.303696938093939 
 02/22  18:00:00,1.75759970895915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.378554948094372 
 02/22  19:00:00,2.10409286362176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.448483986020613 
 02/22  20:00:00,2.18748339782482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.460188730054373 
 02/22  21:00:00,2.07777333603884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.418659406466927 
 02/22  22:00:00,1.87546135699724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.368581842353957 
 02/22  23:00:00,1.50955155046846,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.290741496803856 
 02/22  24:00:00,1.15108566170853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.206910721839323 
 02/23  01:00:00,0.779122112542494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.117061765382679 
 02/23  02:00:00,0.629660467020179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.639371448892825E-002 
 02/23  03:00:00,0.573960292788350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.590916201701465E-002 
 02/23  04:00:00,0.565081002244582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.935378512974455E-002 
 02/23  05:00:00,0.594334473957902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.101882313616121 
 02/23  06:00:00,0.796813011675747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.245064377433982 
 02/23  07:00:00,1.54767411534295,0.000000000000000E+000,0.297958833801696,0.000000000000000E+000,9.111536171375438E-003,0.307070369973072,9.111536171375438E-003,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.511694663859865 
 02/23  08:00:00,1.57817250067728,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.582850202407650 
 02/23  09:00:00,1.48544032446875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.561702171788453 
 02/23  10:00:00,1.30686609774173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.501531297744367 
 02/23  11:00:00,1.23717306854970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.431506064799973 
 02/23  12:00:00,1.19140415360142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.369385235549013 
 02/23  13:00:00,1.12755549420022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.320798453109838 
 02/23  14:00:00,1.07746311695812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.292628012310275 
 02/23  15:00:00,1.04994899517484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.264305118867145 
 02/23  16:00:00,1.10188249895759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.267798038386164 
 02/23  17:00:00,1.32307987284025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.302135992399864 
 02/23  18:00:00,1.75624718745472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.377202426589939 
 02/23  19:00:00,2.10245026674178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.446841389140636 
 02/23  20:00:00,2.18594716893956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.458652501169107 
 02/23  21:00:00,2.07651660128035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.417402671708437 
 02/23  22:00:00,1.87431727268422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.367437758040941 
 02/23  23:00:00,1.50862986508977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.289819811425169 
 02/23  24:00:00,1.15058064368377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.206405703814567 
 02/24  01:00:00,0.779005844907536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.116945497747722 
 02/24  02:00:00,0.629703544566805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.643679203555359E-002 
 02/24  03:00:00,0.573976318409162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.592518763782486E-002 
 02/24  04:00:00,0.565096170166747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.936895305190915E-002 
 02/24  05:00:00,0.594284820696651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.101832660354870 
 02/24  06:00:00,0.880078806753579,0.000000000000000E+000,8.089805606302723E-002,0.000000000000000E+000,2.467838877321700E-003,8.336589494034899E-002,2.467838877321700E-003,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.244964277571466 
 02/24  07:00:00,2.03679850207921,0.000000000000000E+000,0.772937044937044,0.000000000000000E+000,2.398366469125579E-002,0.796920709628299,2.398366469125579E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.510968710940900 
 02/24  08:00:00,1.82699495175601,0.000000000000000E+000,0.242261461897426,0.000000000000000E+000,7.528581598031293E-003,0.249790043495458,7.528581598031293E-003,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.581882609990918 
 02/24  09:00:00,1.48473799820934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.560999845529040 
 02/24  10:00:00,1.30616934021713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.500834540219767 
 02/24  11:00:00,1.23639136695541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.430724363205682 
 02/24  12:00:00,1.19084328479672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.368824366744318 
 02/24  13:00:00,1.12737032982656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.320613288736181 
 02/24  14:00:00,1.07724388568166,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.292408781033824 
 02/24  15:00:00,1.04973443590451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.264090559596810 
 02/24  16:00:00,1.10203160241871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.267947141847285 
 02/24  17:00:00,1.32287549976532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.301931619324938 
 02/24  18:00:00,1.75553428153174,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.376489520666962 
 02/24  19:00:00,2.10200384731431,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.446394969713165 
 02/24  20:00:00,2.18582822773387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.458533559963421 
 02/24  21:00:00,2.07645252115954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.417338591587626 
 02/24  22:00:00,1.87387388733569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.366994372692410 
 02/24  23:00:00,1.50805879807593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.289248744411327 
 02/24  24:00:00,1.14999067727701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.205815737407803 
 02/25  01:00:00,0.792770871023609,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.124136835528046 
 02/25  02:00:00,0.636973173233161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,7.975939346894872E-002 
 02/25  03:00:00,0.578847543317692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,6.818517203013454E-002 
 02/25  04:00:00,0.568907723946523,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.181510156738834E-002 
 02/25  05:00:00,0.602597058648500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.107473740554318 
 02/25  06:00:00,0.818636338306438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.262791008187148 
 02/25  07:00:00,1.29265737440751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.553122772179580 
 02/25  08:00:00,1.64921645236905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.632732775250760 
 02/25  09:00:00,1.56984960976355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.613674130241220 
 02/25  10:00:00,1.39902686338623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.548660968898146 
 02/25  11:00:00,1.32775576416974,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.471172490397721 
 02/25  12:00:00,1.27660479389894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.402097074336510 
 02/25  13:00:00,1.20371167128546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.349144085855587 
 02/25  14:00:00,1.18692223649376,0.000000000000000E+000,0.000000000000000E+000,3.147858041747502E-002,9.795610065741145E-003,4.127419048321625E-002,9.795610065741145E-003,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.317224873977554 
 02/25  15:00:00,1.24518389148344,0.000000000000000E+000,0.000000000000000E+000,0.101930432153993,3.176173577383357E-002,0.133692167927827,3.176173577383357E-002,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.286722243772253 
 02/25  16:00:00,1.36634948142629,0.000000000000000E+000,0.000000000000000E+000,0.155708408754530,4.880339574731175E-002,0.204511804501842,4.880339574731175E-002,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.290694213850579 
 02/25  17:00:00,1.67941677554526,0.000000000000000E+000,0.000000000000000E+000,0.224010554719388,6.795019255894751E-002,0.291960747278336,6.795019255894751E-002,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.330594199844482 
 02/25  18:00:00,2.18564617746091,0.000000000000000E+000,0.000000000000000E+000,0.274202501696721,8.578179055675615E-002,0.359984292253478,8.578179055675615E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.411265165845933 
 02/25  19:00:00,2.52143288314938,0.000000000000000E+000,0.000000000000000E+000,0.255025587071871,8.459457615806595E-002,0.339620163229935,8.459457615806595E-002,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.491893499330498 
 02/25  20:00:00,2.53902416948839,0.000000000000000E+000,0.000000000000000E+000,0.198547945925135,6.921144594106080E-002,0.267759391866196,6.921144594106080E-002,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.509725328262395 
 02/25  21:00:00,2.38987835872606,0.000000000000000E+000,0.000000000000000E+000,0.170532127466399,5.948611579946568E-002,0.230018243265864,5.948611579946568E-002,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.465890787676399 
 02/25  22:00:00,2.13835942154159,0.000000000000000E+000,0.000000000000000E+000,0.139461169078488,4.866976938920131E-002,0.188130938467690,4.866976938920131E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.407742082476841 
 02/25  23:00:00,1.67361366586096,0.000000000000000E+000,0.000000000000000E+000,7.794440237673533E-002,2.721447108035231E-002,0.105158873457088,2.721447108035231E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.321351504180437 
 02/25  24:00:00,1.20515997155598,0.000000000000000E+000,0.000000000000000E+000,1.477646695057449E-002,5.164900455853531E-003,1.994136740642802E-002,5.164900455853531E-003,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.225508806516709 
 02/26  01:00:00,0.791502339474418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.407656099643797,0.122868303978856 
 02/26  02:00:00,0.635563096826601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.375343886781719,7.834931706238794E-002 
 02/26  03:00:00,0.577507185180742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.370992073601641,6.684481389318443E-002 
 02/26  04:00:00,0.567567890013513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.365769897785548,7.047526763437621E-002 
 02/26  05:00:00,0.601308605616822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.351952890938799,0.106185287522640 
 02/26  06:00:00,0.817179838605987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.392751139502030,0.261334508486696 
 02/26  07:00:00,1.29117867910996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.453785319352623,0.551644076882033 
 02/26  08:00:00,1.64827116567264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.482180900352631,0.631787488554345 
 02/26  09:00:00,1.56822127034284,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.407656099643797,0.612045790820502 
 02/26  10:00:00,1.39717789503178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.346948305781711,0.546812000543692 
 02/26  11:00:00,1.32611462943366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.355107955494357,0.469531355661645 
 02/26  12:00:00,1.27524606783384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.355216750823857,0.400738348271414 
 02/26  13:00:00,1.31098741671726,0.000000000000000E+000,0.000000000000000E+000,8.329221757325631E-002,2.494764062480609E-002,0.108239858198062,2.494764062480609E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.349233007701252,0.348179973089322 
 02/26  14:00:00,1.35706444434971,0.000000000000000E+000,0.000000000000000E+000,0.163584938901417,4.844278249678999E-002,0.212027721398207,4.844278249678999E-002,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.361309289275967,0.316613550918513 
 02/26  15:00:00,1.38626226666426,0.000000000000000E+000,0.000000000000000E+000,0.210820789344769,6.449093364752564E-002,0.275311722992295,6.449093364752564E-002,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.381654015892832,0.286181063888604 
 02/26  16:00:00,1.47880126437275,0.000000000000000E+000,0.000000000000000E+000,0.244406713624948,7.310221760137507E-002,0.317508931226322,7.310221760137507E-002,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.402869105145710,0.290148870072555 
 02/26  17:00:00,1.74430252509897,0.000000000000000E+000,0.000000000000000E+000,0.273765768230472,8.370716728810275E-002,0.357472935518575,8.370716728810275E-002,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.476523543218530,0.329967761157956 
 02/26  18:00:00,2.20883494813066,0.000000000000000E+000,0.000000000000000E+000,0.291800955330666,9.215250536209142E-002,0.383953460692756,9.215250536209142E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.578899948279863,0.410484768076407 
 02/26  19:00:00,2.42826252461946,0.000000000000000E+000,0.000000000000000E+000,0.183604290030910,6.377381979858140E-002,0.247378109829491,6.377381979858140E-002,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.628510618532751,0.490965194201019 
 02/26  20:00:00,2.50404924064804,0.000000000000000E+000,0.000000000000000E+000,0.173455371531697,6.028447324772751E-002,0.233739844779425,6.028447324772751E-002,0.620884164887173,0.127349458009285,0.349484264583227,0.648746549820114,0.508769946508818 
 02/26  21:00:00,2.35408575877488,0.000000000000000E+000,0.000000000000000E+000,0.144764864207741,5.033608017033248E-002,0.195100944378074,5.033608017033248E-002,0.578551159690127,0.118666545377510,0.310627018288144,0.671049592368011,0.465015486613008 
 02/26  22:00:00,2.08542761247164,0.000000000000000E+000,0.000000000000000E+000,0.100874366704326,3.509084524998041E-002,0.135965211954307,3.509084524998041E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.655383064919733,0.406975999920267 
 02/26  23:00:00,1.62096294613290,0.000000000000000E+000,0.000000000000000E+000,3.938630421319510E-002,1.370840946885594E-002,5.309471368205113E-002,1.370840946885594E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.567150052693651,0.320764944227406 
 02/26  24:00:00,1.18488057600584,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.492842842643823,0.225170778372997 
 02/27  01:00:00,0.777367501618098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.115307154458284 
 02/27  02:00:00,0.628187966389963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.492121385871091E-002 
 02/27  03:00:00,0.572625019723613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.457388895227734E-002 
 02/27  04:00:00,0.563494919642003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.776770252716587E-002 
 02/27  05:00:00,0.592483285437144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.100031125095364 
 02/27  06:00:00,0.793826585054765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.242077950813002 
 02/27  07:00:00,1.23551141140155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.506602329891537 
 02/27  08:00:00,1.57236469786163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.577042399591995 
 02/27  09:00:00,1.48004368744276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.556305534762455 
 02/27  10:00:00,1.30217682010295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.496842020105590 
 02/27  11:00:00,1.23358755289394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.427920549144210 
 02/27  12:00:00,1.18870675926854,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.366687841216130 
 02/27  13:00:00,1.12556254583334,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.318805504742966 
 02/27  14:00:00,1.07612197792112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.291286873273276 
 02/27  15:00:00,1.04897733593771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.263333459630009 
 02/27  16:00:00,1.10137172717072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.267287266599294 
 02/27  17:00:00,1.32217238798162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.301228507541235 
 02/27  18:00:00,1.75456879903562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.375524038170846 
 02/27  19:00:00,2.10012152965216,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.444512652051009 
 02/27  20:00:00,2.18349359820515,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.456198930434705 
 02/27  21:00:00,2.07432999221534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.415216062643418 
 02/27  22:00:00,1.87250564672727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.365626132083988 
 02/27  23:00:00,1.50734563073495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.288535577070355 
 02/27  24:00:00,1.14998151336898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.205806573499778 
 02/28  01:00:00,0.778963644185761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.407656099643797,0.116903297025946 
 02/28  02:00:00,0.629456874077741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.375343886781719,7.619012154648930E-002 
 02/28  03:00:00,0.573804276830971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.370992073601641,6.575314605963421E-002 
 02/28  04:00:00,0.564847844103142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.365769897785548,6.912062698830429E-002 
 02/28  05:00:00,0.593761151077738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.351952890938799,0.101308990735956 
 02/28  06:00:00,0.794885478562546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.392751139502030,0.243136844320783 
 02/28  07:00:00,1.23594064603976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.453785319352623,0.507031564529747 
 02/28  08:00:00,1.57255671345542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.482180900352631,0.577234415185782 
 02/28  09:00:00,1.48023507788627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.407656099643797,0.556496925205973 
 02/28  10:00:00,1.30239457292666,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.346948305781711,0.497059772929306 
 02/28  11:00:00,1.38883039259933,0.000000000000000E+000,0.150073510447424,0.000000000000000E+000,5.096094533335560E-003,0.155169604980759,5.096094533335560E-003,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.355107955494357,0.427993783868845 
 02/28  12:00:00,1.18879908769233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.355216750823857,0.366780169639918 
 02/28  13:00:00,1.12561773306460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.349233007701252,0.318860691974227 
 02/28  14:00:00,1.07579123800675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.361309289275967,0.290956133358915 
 02/28  15:00:00,1.04809098780429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.381654015892832,0.262447111496590 
 02/28  16:00:00,1.10028233494905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.402869105145710,0.266197874377620 
 02/28  17:00:00,1.32097934600628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.476523543218530,0.300035465565900 
 02/28  18:00:00,1.75292321903529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.578899948279863,0.373878458170508 
 02/28  19:00:00,2.09844434022650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.628510618532751,0.442835462625348 
 02/28  20:00:00,2.18191559504152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.648746549820114,0.454620927271073 
 02/28  21:00:00,2.07286539849512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.671049592368011,0.413751468923202 
 02/28  22:00:00,1.87110283700919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.655383064919733,0.364223322365911 
 02/28  23:00:00,1.50618308686932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.567150052693651,0.287373033204723 
 02/28  24:00:00,1.14881453891974,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.492842842643823,0.204639599050542 
 03/01  01:00:00,0.738201444914500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.116006211376057 
 03/01  02:00:00,0.593281448215926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.590740985619762E-002 
 03/01  03:00:00,0.538172029637501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.559586765638270E-002 
 03/01  04:00:00,0.529598280582983,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.905055769869668E-002 
 03/01  05:00:00,0.559580056673629,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.101247938918016 
 03/01  06:00:00,0.753689366437136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.242657731069550 
 03/01  07:00:00,1.91263331004326,0.000000000000000E+000,0.727789554499792,0.000000000000000E+000,2.401120483261561E-002,0.751800759332407,2.401120483261561E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.506079756510523 
 03/01  08:00:00,1.65791883843595,0.000000000000000E+000,0.208441179219130,0.000000000000000E+000,6.668028655194073E-003,0.215109207874324,6.668028655194073E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.576196633755416 
 03/01  09:00:00,1.38686635435248,0.000000000000000E+000,3.592436135129914E-002,0.000000000000000E+000,1.127163899509040E-003,3.705152525080815E-002,1.127163899509040E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.555466612035348 
 03/01  10:00:00,1.22658596762167,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.495777922950852 
 03/01  11:00:00,1.16531855258519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.426544269386212 
 03/01  12:00:00,1.11942983987874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.365346329394744 
 03/01  13:00:00,1.05676587933468,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.317561558364052 
 03/01  14:00:00,1.00720066203056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.289913762479291 
 03/01  15:00:00,0.972174127643060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.262215343690855 
 03/01  16:00:00,1.01291959976597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.266326966552944 
 03/01  17:00:00,1.19552829321383,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.299929035441856 
 03/01  18:00:00,1.55278401163330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.373484593829094 
 03/01  19:00:00,1.85946925321013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.442575006549369 
 03/01  20:00:00,1.99465361513471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.454686806361729 
 03/01  21:00:00,1.98491413934400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.413959199793795 
 03/01  22:00:00,1.79535646842138,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.364416902740803 
 03/01  23:00:00,1.44583308392491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.287225105957287 
