Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/01  24:00:00,1.09836728574360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.203979421235909 
 03/02  01:00:00,0.737996077837195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.115800844298752 
 03/02  02:00:00,0.592982128018487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.560808965875861E-002 
 03/02  03:00:00,0.537852150760149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.527598877903035E-002 
 03/02  04:00:00,0.529177426021288,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.862970313700220E-002 
 03/02  05:00:00,0.615928502846639,0.000000000000000E+000,5.475763369905080E-002,0.000000000000000E+000,1.714532226602651E-003,5.647216592565354E-002,1.714532226602651E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.101124219165371 
 03/02  06:00:00,0.920900656662722,0.000000000000000E+000,0.162412544375316,0.000000000000000E+000,5.091526015234998E-003,0.167504070390551,5.091526015234998E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.242364950904584 
 03/02  07:00:00,2.09831466530356,0.000000000000000E+000,0.909721542405710,0.000000000000000E+000,2.878381467035943E-002,0.938505357076068,2.878381467035943E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.505056514027169 
 03/02  08:00:00,2.02707693378730,0.000000000000000E+000,0.567631125971660,0.000000000000000E+000,1.785553546960111E-002,0.585486661441263,1.785553546960111E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.574977275539830 
 03/02  09:00:00,1.88217674017374,0.000000000000000E+000,0.517445334383903,0.000000000000000E+000,1.610340074076862E-002,0.533548735124672,1.610340074076862E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.554279787982742 
 03/02  10:00:00,1.72993607390114,0.000000000000000E+000,0.488876043091010,0.000000000000000E+000,1.520925887839148E-002,0.504085301969402,1.520925887839148E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.495042727260923 
 03/02  11:00:00,2.04291255351147,0.000000000000000E+000,0.851208173400933,0.000000000000000E+000,2.670762962697933E-002,0.877915803027911,2.670762962697933E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.426222467284579 
 03/02  12:00:00,1.34171351218673,0.000000000000000E+000,0.215311165910522,0.000000000000000E+000,6.692777808681129E-003,0.222003943719203,6.692777808681129E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.365626057983535 
 03/02  13:00:00,1.20953829431879,0.000000000000000E+000,0.147374234424021,0.000000000000000E+000,4.581688472857596E-003,0.151955922896878,4.581688472857596E-003,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.318378050451287 
 03/02  14:00:00,1.00836284994732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.291075950396046 
 03/02  15:00:00,0.973270626087892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.263311842135687 
 03/02  16:00:00,1.01377232632082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.267179693107800 
 03/02  17:00:00,1.19656861880356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.300969361031591 
 03/02  18:00:00,1.77849102031488,0.000000000000000E+000,0.217564576594454,0.000000000000000E+000,6.808520459536260E-003,0.224373097053990,6.808520459536260E-003,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.374818505456684 
 03/02  19:00:00,1.86053564613644,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.443641399475675 
 03/02  20:00:00,1.99554402828928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.455577219516303 
 03/02  21:00:00,2.03073063268420,0.000000000000000E+000,4.343358387767208E-002,0.000000000000000E+000,1.357045375343182E-003,4.479062925301529E-002,1.357045375343182E-003,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.414985063880977 
 03/02  22:00:00,2.01663550704763,0.000000000000000E+000,0.213401429309567,0.000000000000000E+000,6.698339583463907E-003,0.220099768893031,6.698339583463907E-003,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.365596172474026 
 03/02  23:00:00,2.02705419212663,0.000000000000000E+000,0.561819600974982,0.000000000000000E+000,1.772090828079498E-002,0.579540509255778,1.772090828079498E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.288905704903226 
 03/02  24:00:00,1.99233133524702,0.000000000000000E+000,0.864412845235576,0.000000000000000E+000,2.720391489915478E-002,0.891616760134729,2.720391489915478E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.206326710604594 
 03/03  01:00:00,2.04254442355147,0.000000000000000E+000,1.26313138793510,0.000000000000000E+000,3.960942518390479E-002,1.30274081311901,3.960942518390479E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.117608376894022 
 03/03  02:00:00,2.27950300110183,0.000000000000000E+000,1.63408961400478,0.000000000000000E+000,5.100441291638185E-002,1.68509402692117,5.100441291638185E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.703493582094129E-002 
 03/03  03:00:00,2.48637378365925,0.000000000000000E+000,1.88868845322649,0.000000000000000E+000,5.869064756514799E-002,1.94737910079164,5.869064756514799E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.641852088649171E-002 
 03/03  04:00:00,2.72725114286279,0.000000000000000E+000,2.13126441079221,0.000000000000000E+000,6.594103927732839E-002,2.19720545006954,6.594103927732839E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.949796990896089E-002 
 03/03  05:00:00,2.99927950850949,0.000000000000000E+000,2.36668539070461,0.000000000000000E+000,7.304507380599257E-002,2.43973046451060,7.304507380599257E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.101216926243272 
 03/03  06:00:00,3.33996928582187,0.000000000000000E+000,2.50973090218983,0.000000000000000E+000,7.727767284874382E-002,2.58700857503857,7.727767284874382E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.241929075415728 
 03/03  07:00:00,5.04410650726639,0.000000000000000E+000,3.76867095195546,0.000000000000000E+000,0.116693066733604,3.88536401868906,0.116693066733604,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.503989694377008 
 03/03  08:00:00,4.33416590192125,0.000000000000000E+000,2.80781800234152,0.000000000000000E+000,8.600356411738735E-002,2.89382156645893,8.600356411738735E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.573731338656120 
 03/03  09:00:00,4.03861991584774,0.000000000000000E+000,2.61164470936637,0.000000000000000E+000,7.955989432767233E-002,2.69120460369404,7.955989432767233E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.553067095087375 
 03/03  10:00:00,3.52283343267082,0.000000000000000E+000,2.22999688858346,0.000000000000000E+000,6.807488823663368E-002,2.29807177682010,6.807488823663368E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.493953611179914 
 03/03  11:00:00,4.31012836447135,0.000000000000000E+000,3.05124377914704,0.000000000000000E+000,9.482296601286878E-002,3.14606674515991,9.482296601286878E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.425287336112466 
 03/03  12:00:00,3.21940977551932,0.000000000000000E+000,2.03767178304219,0.000000000000000E+000,6.282093377186321E-002,2.10049271681406,6.282093377186321E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.364833548221275 
 03/03  13:00:00,2.61024780839502,0.000000000000000E+000,1.50677237651220,0.000000000000000E+000,4.657427521037758E-002,1.55334665172258,4.657427521037758E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.317696835701821 
 03/03  14:00:00,2.19610009046509,0.000000000000000E+000,1.15235536351181,0.000000000000000E+000,3.595158703041967E-002,1.18830695054224,3.595158703041967E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.290506240371584 
 03/03  15:00:00,1.86293124778179,0.000000000000000E+000,0.862945662632992,0.000000000000000E+000,2.715707482883232E-002,0.890102737461823,2.715707482883232E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.262869726367766 
 03/03  16:00:00,1.64896427154446,0.000000000000000E+000,0.616040336908070,0.000000000000000E+000,1.947838590868221E-002,0.635518722816752,1.947838590868221E-002,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.266852915514683 
 03/03  17:00:00,1.73533774427563,0.000000000000000E+000,0.522477687126037,0.000000000000000E+000,1.657913817978532E-002,0.539056825305824,1.657913817978532E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.300681661197831 
 03/03  18:00:00,2.63445026835999,0.000000000000000E+000,1.04755363522200,0.000000000000000E+000,3.347804154930209E-002,1.08103167677130,3.347804154930209E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.374119173784483 
 03/03  19:00:00,2.48206611353906,0.000000000000000E+000,0.603107899865603,0.000000000000000E+000,1.917675516525230E-002,0.622284655030856,1.917675516525230E-002,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.442887211847439 
 03/03  20:00:00,2.61104349554666,0.000000000000000E+000,0.597304914226416,0.000000000000000E+000,1.890121851459946E-002,0.616206132741015,1.890121851459946E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.454870554032660 
 03/03  21:00:00,2.83831229140160,0.000000000000000E+000,0.827085665581975,0.000000000000000E+000,2.612054034860806E-002,0.853206205930583,2.612054034860806E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.414151145920813 
 03/03  22:00:00,2.88660845856214,0.000000000000000E+000,1.05759055856175,0.000000000000000E+000,3.324077774914148E-002,1.09083133631089,3.324077774914148E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.364837556570687 
 03/03  23:00:00,2.85465194369503,0.000000000000000E+000,1.36501252056485,0.000000000000000E+000,4.270506222127133E-002,1.40771758278612,4.270506222127133E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.288326382941297 
 03/03  24:00:00,2.87187098701270,0.000000000000000E+000,1.71799759932032,0.000000000000000E+000,5.354240820010424E-002,1.77154000752042,5.354240820010424E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.205943114984581 
 03/04  01:00:00,2.88834804416836,0.000000000000000E+000,2.07031805698762,0.000000000000000E+000,6.428546884180726E-002,2.13460352582943,6.428546884180726E-002,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.124975596464733 
 03/04  02:00:00,2.99780679365615,0.000000000000000E+000,2.32372850995411,0.000000000000000E+000,7.189556076918009E-002,2.39562407072329,7.189556076918009E-002,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,8.086165734016301E-002 
 03/04  03:00:00,3.18775094593655,0.000000000000000E+000,2.56415017789125,0.000000000000000E+000,7.913750381089683E-002,2.64328768170215,7.913750381089683E-002,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.927586173705366E-002 
 03/04  04:00:00,3.33583560660502,0.000000000000000E+000,2.71764426743396,0.000000000000000E+000,8.371118549155898E-002,2.80135545292551,8.371118549155898E-002,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.256702553092453E-002 
 03/04  05:00:00,3.41708573190929,0.000000000000000E+000,2.76371363850329,0.000000000000000E+000,8.488028473100791E-002,2.84859392323429,8.488028473100791E-002,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.107488533166969 
 03/04  06:00:00,3.62631476296657,0.000000000000000E+000,2.76604615028979,0.000000000000000E+000,8.489573172355799E-002,2.85094188201335,8.489573172355799E-002,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.260244549708111 
 03/04  07:00:00,4.95046568899985,0.000000000000000E+000,3.62707844580388,0.000000000000000E+000,0.111935248322635,3.73901369412653,0.111935248322635,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.546073679955106 
 03/04  08:00:00,4.30856967278523,0.000000000000000E+000,2.71341344773253,0.000000000000000E+000,8.295175153905120E-002,2.79636519927159,8.295175153905120E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.624430097858765 
 03/04  09:00:00,4.00158384373129,0.000000000000000E+000,2.49282669862207,0.000000000000000E+000,7.633616454341000E-002,2.56916286316548,7.633616454341000E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.605635436657448 
 03/04  10:00:00,3.65609987555737,0.000000000000000E+000,2.26849009955114,0.000000000000000E+000,6.980787588570019E-002,2.33829797543684,6.980787588570019E-002,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.541962760958967 
 03/04  11:00:00,4.04904652673066,0.000000000000000E+000,2.70877375064038,0.000000000000000E+000,8.431966397704610E-002,2.79309341461742,8.431966397704610E-002,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.466262558891982 
 03/04  12:00:00,3.10653063360346,0.000000000000000E+000,1.84410303495639,0.000000000000000E+000,5.714158279710383E-002,1.90124461775349,5.714158279710383E-002,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.398713703855947 
 03/04  13:00:00,2.97894863444511,0.000000000000000E+000,1.78921368719692,0.000000000000000E+000,5.570396666396129E-002,1.84491765386088,5.570396666396129E-002,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.347016115274117 
 03/04  14:00:00,2.90145997694926,0.000000000000000E+000,1.76911809637391,0.000000000000000E+000,5.554463378510510E-002,1.82466273015901,5.554463378510510E-002,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.315922279853824 
 03/04  15:00:00,2.42246883352941,0.000000000000000E+000,1.34551984394869,0.000000000000000E+000,4.194833216852917E-002,1.38746817611722,4.194833216852917E-002,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.285916269984327 
 03/04  16:00:00,2.44180761649320,0.000000000000000E+000,1.32673311850659,0.000000000000000E+000,4.156918629256576E-002,1.36830230479915,4.156918629256576E-002,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.289853675978580 
 03/04  17:00:00,2.52122446200028,0.000000000000000E+000,1.22213159348775,0.000000000000000E+000,3.842889520263712E-002,1.26056048869038,3.842889520263712E-002,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.329146767555864 
 03/04  18:00:00,3.45733243992943,0.000000000000000E+000,1.77766482337688,0.000000000000000E+000,5.635882760602185E-002,1.83402365098291,5.635882760602185E-002,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.408657412645602 
 03/04  19:00:00,3.03238509832297,0.000000000000000E+000,1.05970041875875,0.000000000000000E+000,3.330227871393193E-002,1.09300269747268,3.330227871393193E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.488177811201725 
 03/04  20:00:00,3.13872955631997,0.000000000000000E+000,1.02649089098093,0.000000000000000E+000,3.222188996674524E-002,1.05871278094767,3.222188996674524E-002,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.505805185009974 
 03/04  21:00:00,3.20829385616714,0.000000000000000E+000,1.10520604604256,0.000000000000000E+000,3.470465910068062E-002,1.13991070514324,3.470465910068062E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.462572813261821 
 03/04  22:00:00,3.16139928319229,0.000000000000000E+000,1.25038133243149,0.000000000000000E+000,3.922549688744296E-002,1.28960682931893,3.922549688744296E-002,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.405246002239004 
 03/04  23:00:00,3.01388902908616,0.000000000000000E+000,1.46099120389029,0.000000000000000E+000,4.579050870868516E-002,1.50678171259898,4.579050870868516E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.320206103960706 
 03/04  24:00:00,2.94937027154952,0.000000000000000E+000,1.75849689764820,0.000000000000000E+000,5.507301062821437E-002,1.81356990827642,5.507301062821437E-002,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.225877641001756 
 03/05  01:00:00,2.84603602022230,0.000000000000000E+000,2.02896625000817,0.000000000000000E+000,6.353312956950050E-002,2.09249937957768,6.353312956950050E-002,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.124767718770446 
 03/05  02:00:00,2.88723835715500,0.000000000000000E+000,2.21589875535095,0.000000000000000E+000,6.926303975097357E-002,2.28516179510193,6.926303975097357E-002,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,8.075549646038520E-002 
 03/05  03:00:00,2.94927146719434,0.000000000000000E+000,2.33213390432848,0.000000000000000E+000,7.274933446477046E-002,2.40488323879325,7.274933446477046E-002,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.920082590375810E-002 
 03/05  04:00:00,3.02226989873732,0.000000000000000E+000,2.41271935868359,0.000000000000000E+000,7.515392561867044E-002,2.48787328430226,7.515392561867044E-002,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.248348628647541E-002 
 03/05  05:00:00,3.11128704825090,0.000000000000000E+000,2.46622302364916,0.000000000000000E+000,7.674284260550053E-002,2.54296586625466,7.674284260550053E-002,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.107317906488232 
 03/05  06:00:00,3.28242206054749,0.000000000000000E+000,2.43197233093067,0.000000000000000E+000,7.561010785331372E-002,2.50758243878399,7.561010785331372E-002,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.259711290518403 
 03/05  07:00:00,3.57856747273974,0.000000000000000E+000,2.29702078885971,0.000000000000000E+000,7.131264438041292E-002,2.36833343324012,7.131264438041292E-002,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.544855724581387 
 03/05  08:00:00,3.73676463299076,0.000000000000000E+000,2.15909992562787,0.000000000000000E+000,6.689122233483588E-002,2.22599114796271,6.689122233483588E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.622999109373172 
 03/05  09:00:00,3.56144670036528,0.000000000000000E+000,2.06636857876534,0.000000000000000E+000,6.406242857644186E-002,2.13043100734178,6.406242857644186E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.604230149115138 
 03/05  10:00:00,3.15348982495192,0.000000000000000E+000,1.78170282675110,0.000000000000000E+000,5.525332547380446E-002,1.83695615222490,5.525332547380446E-002,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.540694533565464 
 03/05  11:00:00,3.39982624350765,0.000000000000000E+000,2.07985256460471,0.000000000000000E+000,6.511122759008123E-002,2.14496379219479,6.511122759008123E-002,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.465171898091596 
 03/05  12:00:00,2.62777324150307,0.000000000000000E+000,1.38029450933100,0.000000000000000E+000,4.311585136663433E-002,1.42341036069763,4.311585136663433E-002,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.397790568811423 
 03/05  13:00:00,2.24830111173978,0.000000000000000E+000,1.08115430141088,0.000000000000000E+000,3.391045022997376E-002,1.11506475164085,3.391045022997376E-002,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.346221494788796 
 03/05  14:00:00,2.01289502233117,0.000000000000000E+000,0.908163285632978,0.000000000000000E+000,2.864435751539268E-002,0.936807643148370,2.864435751539268E-002,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.315212412246384 
 03/05  15:00:00,1.82949261078720,0.000000000000000E+000,0.770719615804244,0.000000000000000E+000,2.440563767726377E-002,0.795125253481508,2.440563767726377E-002,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.285282969877824 
 03/05  16:00:00,1.73775553130495,0.000000000000000E+000,0.644428730805475,0.000000000000000E+000,2.046018665727331E-002,0.664888917462750,2.046018665727331E-002,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.289214978126739 
 03/05  17:00:00,1.71328931729698,0.000000000000000E+000,0.439384907592231,0.000000000000000E+000,1.397353446487899E-002,0.453358442057111,1.397353446487899E-002,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.328413669485839 
 03/05  18:00:00,2.40863937156995,0.000000000000000E+000,0.761944906689729,0.000000000000000E+000,2.429935499730050E-002,0.786244261687031,2.429935499730050E-002,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.407743733581993 
 03/05  19:00:00,2.43929487705288,0.000000000000000E+000,0.485509919172075,0.000000000000000E+000,1.548860164896480E-002,0.500998520821038,1.548860164896480E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.487091766583282 
 03/05  20:00:00,2.53697747519250,0.000000000000000E+000,0.443981205662283,0.000000000000000E+000,1.409735332509544E-002,0.458078558987379,1.409735332509544E-002,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.504687325842793 
 03/05  21:00:00,2.57274108671011,0.000000000000000E+000,0.489879850538361,0.000000000000000E+000,1.550225397471934E-002,0.505382104513080,1.550225397471934E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.461548644434945 
 03/05  22:00:00,2.62758033950391,0.000000000000000E+000,0.733492726610626,0.000000000000000E+000,2.319145166172079E-002,0.756684178272347,2.319145166172079E-002,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.404349709597203 
 03/05  23:00:00,2.50919844315403,0.000000000000000E+000,0.972138520250055,0.000000000000000E+000,3.063876393033070E-002,1.00277728418039,3.063876393033070E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.319519946447178 
 03/05  24:00:00,2.56283565324303,0.000000000000000E+000,1.38397346688703,0.000000000000000E+000,4.351238456652369E-002,1.42748585145356,4.351238456652369E-002,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.225427079518134 
 03/06  01:00:00,2.56983240228490,0.000000000000000E+000,1.77503150573275,0.000000000000000E+000,5.556249692566087E-002,1.83059400265841,5.556249692566087E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.117043166088047 
 03/06  02:00:00,2.75999922880504,0.000000000000000E+000,2.10045631950729,0.000000000000000E+000,6.542012287900087E-002,2.16587644238629,6.542012287900087E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.674874805902600E-002 
 03/06  03:00:00,2.99542790097371,0.000000000000000E+000,2.38273450853932,0.000000000000000E+000,7.390097066458617E-002,2.45663547920391,7.390097066458617E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.621625978868573E-002 
 03/06  04:00:00,3.13580484541173,0.000000000000000E+000,2.52786117217397,0.000000000000000E+000,7.812409625655813E-002,2.60598526843052,7.812409625655813E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.927185409692950E-002 
 03/06  05:00:00,3.39045413407119,0.000000000000000E+000,2.74670831622443,0.000000000000000E+000,8.465842088979336E-002,2.83136673711422,8.465842088979336E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100755279201351 
 03/06  06:00:00,3.66038511861839,0.000000000000000E+000,2.82208217059982,0.000000000000000E+000,8.680198188943078E-002,2.90888415248927,8.680198188943078E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.240469330761551 
 03/06  07:00:00,4.01182004024908,0.000000000000000E+000,2.77133765736097,0.000000000000000E+000,8.507395777408899E-002,2.85641161513505,8.507395777408899E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.500655630913681 
 03/06  08:00:00,4.00981118381452,0.000000000000000E+000,2.49724018878270,0.000000000000000E+000,7.612083297229126E-002,2.57336102175499,7.612083297229126E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.569837165253309 
 03/06  09:00:00,3.59880783173766,0.000000000000000E+000,2.18838019098316,0.000000000000000E+000,6.680220863969194E-002,2.25518239962286,6.680220863969194E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.549277215048487 
 03/06  10:00:00,2.80157141647570,0.000000000000000E+000,1.53338484507905,0.000000000000000E+000,4.682857073870939E-002,1.58021341581775,4.682857073870939E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.490549955987137 
 03/06  11:00:00,2.46949238061646,0.000000000000000E+000,1.26910054323926,0.000000000000000E+000,3.925270598462605E-002,1.30835324922388,3.925270598462605E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.422364848193592 
 03/06  12:00:00,1.73263253564377,0.000000000000000E+000,0.597566954306567,0.000000000000000E+000,1.862534388556144E-002,0.616192298192128,1.862534388556144E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.362356726967647 
 03/06  13:00:00,1.21578334497658,0.000000000000000E+000,0.156111952769888,0.000000000000000E+000,4.899172830712685E-003,0.161011125600600,4.899172830712685E-003,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.315567898405353 
 03/06  14:00:00,1.00571098957766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.288424090026393 
 03/06  15:00:00,0.970571015075766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.260612231123560 
 03/06  16:00:00,1.01086734804898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.264274714835962 
 03/06  17:00:00,1.19307950152803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.297480243756055 
 03/06  18:00:00,1.54998885891724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.370689441113035 
 03/06  19:00:00,1.85579018307999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.438895936419224 
 03/06  20:00:00,1.99040223930810,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.450435430535114 
 03/06  21:00:00,1.98101540063013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.410060461079918 
 03/06  22:00:00,1.79218904413035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.361249478449782 
 03/06  23:00:00,1.44429490687951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.285686928911885 
 03/06  24:00:00,1.09890220643999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.204514341932300 
 03/07  01:00:00,1.00350124147037,0.000000000000000E+000,0.256334094712527,0.000000000000000E+000,8.124782034905206E-003,0.264458876747432,8.124782034905206E-003,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.116847131184498 
 03/07  02:00:00,1.12014251310100,0.000000000000000E+000,0.509946050619975,0.000000000000000E+000,1.617283362884758E-002,0.526118884248821,1.617283362884758E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.664959049245222E-002 
 03/07  03:00:00,1.35305712595658,0.000000000000000E+000,0.789378811941083,0.000000000000000E+000,2.495594668805463E-002,0.814334758629139,2.495594668805463E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.614620534632389E-002 
 03/07  04:00:00,1.58094790251877,0.000000000000000E+000,1.01913876515882,0.000000000000000E+000,3.206785956539768E-002,1.05120662472422,3.206785956539768E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.919355491026215E-002 
 03/07  05:00:00,1.79963599350509,0.000000000000000E+000,1.20301293401524,0.000000000000000E+000,3.769551524529418E-002,1.24070844926054,3.769551524529418E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100595426488939 
 03/07  06:00:00,2.09235058136878,0.000000000000000E+000,1.30078552352382,0.000000000000000E+000,4.056964979913304E-002,1.34135517332295,4.056964979913304E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.239963772678245 
 03/07  07:00:00,2.45852764990676,0.000000000000000E+000,1.26491957899981,0.000000000000000E+000,3.935437826807909E-002,1.30427395726789,3.935437826807909E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.499500898438541 
 03/07  08:00:00,2.59387133630366,0.000000000000000E+000,1.12407770438668,0.000000000000000E+000,3.469216593513165E-002,1.15876987032181,3.469216593513165E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.568488469175631 
 03/07  09:00:00,2.31712911001664,0.000000000000000E+000,0.945650865863201,0.000000000000000E+000,2.916541988351113E-002,0.974816285746713,2.916541988351113E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.547964607203599 
 03/07  10:00:00,1.82056313342966,0.000000000000000E+000,0.582441720033667,0.000000000000000E+000,1.794225647114847E-002,0.600383976504814,1.794225647114847E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.489371112254029 
 03/07  11:00:00,1.34583893413650,0.000000000000000E+000,0.180178782585095,0.000000000000000E+000,5.533204807797221E-003,0.185711987392892,5.533204807797221E-003,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.421352663544631 
 03/07  12:00:00,1.11532147526502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.361237964781021 
 03/07  13:00:00,1.05340659572451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.314202274753885 
 03/07  14:00:00,1.00415871471236,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.286871815161091 
 03/07  15:00:00,0.969134769661315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.259175985709110 
 03/07  16:00:00,1.00949012838867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.262897495175646 
 03/07  17:00:00,1.19159635519746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.295997097425488 
 03/07  18:00:00,1.54771006592844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.368410648124235 
 03/07  19:00:00,1.85312893751668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.436234690855915 
 03/07  20:00:00,1.98789929407622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.447932485303240 
 03/07  21:00:00,1.97847931456252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.407524375012309 
 03/07  22:00:00,1.78962369953944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.358684133858866 
 03/07  23:00:00,1.44163251661693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.283024538649305 
 03/07  24:00:00,1.09598320286389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.201595338356201 
 03/08  01:00:00,0.736293698156404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.114098464617961 
 03/08  02:00:00,0.591580682459201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.420664409947252E-002 
 03/08  03:00:00,0.536552526022711,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.397636404159224E-002 
 03/08  04:00:00,0.527747044796659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.719932191237313E-002 
 03/08  05:00:00,0.557052390786073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.872027303045884E-002 
 03/08  06:00:00,0.749079554795039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.238047919427455 
 03/08  07:00:00,1.15202338158483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.497270587384507 
 03/08  08:00:00,1.43286679951003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.566253802703824 
 03/08  09:00:00,1.34016406590611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.545815848839788 
 03/08  10:00:00,1.21825440179279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.487446357121971 
 03/08  11:00:00,1.15854661488810,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.419772331689124 
 03/08  12:00:00,1.11382545909340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.359741948609404 
 03/08  13:00:00,1.05209402228782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.312889701317194 
 03/08  14:00:00,1.00342340629625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.286136506744978 
 03/08  15:00:00,0.968747303712106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.258788519759900 
 03/08  16:00:00,1.00916456575221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.262571932539187 
 03/08  17:00:00,1.19151704184702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.295917784075041 
 03/08  18:00:00,1.54809175518507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.368792337380862 
 03/08  19:00:00,1.85353150921473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.436637262553964 
 03/08  20:00:00,1.98851329190354,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.448546483130558 
 03/08  21:00:00,1.97937751548033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.408422575930116 
 03/08  22:00:00,1.79090944957859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.359969883898010 
 03/08  23:00:00,1.44329306293959,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.284685084971972 
 03/08  24:00:00,1.11007826340076,0.000000000000000E+000,1.173042821934965E-002,0.000000000000000E+000,3.592860911786958E-004,1.208971431052835E-002,3.592860911786958E-004,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.203600684582535 
 03/09  01:00:00,1.01471693911512,0.000000000000000E+000,0.267779741285874,0.000000000000000E+000,8.297398782448938E-003,0.276077140068323,8.297398782448938E-003,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.116444565508357 
 03/09  02:00:00,1.20130376563175,0.000000000000000E+000,0.589057455894599,0.000000000000000E+000,1.842640124375879E-002,0.607483857138358,1.842640124375879E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.644587013366246E-002 
 03/09  03:00:00,1.51088215104698,0.000000000000000E+000,0.942695306747195,0.000000000000000E+000,2.960839539589848E-002,0.972303702143095,2.960839539589848E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.600228692277063E-002 
 03/09  04:00:00,1.82098922331165,0.000000000000000E+000,1.25215434878202,0.000000000000000E+000,3.925446861826810E-002,1.29140881740029,3.925446861826810E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.903268302706836E-002 
 03/09  05:00:00,2.18384874960969,0.000000000000000E+000,1.57601394861455,0.000000000000000E+000,4.923567948124263E-002,1.62524962809579,4.923567948124263E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100267003758281 
 03/09  06:00:00,2.62011955703590,0.000000000000000E+000,1.81374781954447,0.000000000000000E+000,5.641497105941935E-002,1.87016279060389,5.641497105941935E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.238925131064426 
 03/09  07:00:00,4.19925187894882,0.000000000000000E+000,2.95515467987530,0.000000000000000E+000,9.221600235908370E-002,3.04737068223437,9.221600235908370E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.497128402514115 
 03/09  08:00:00,3.58798920569785,0.000000000000000E+000,2.09159436883219,0.000000000000000E+000,6.406439689835346E-002,2.15565876573055,6.406439689835346E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.565717443161101 
 03/09  09:00:00,3.18619254092091,0.000000000000000E+000,1.79186072270160,0.000000000000000E+000,5.471586861922099E-002,1.84657659132082,5.471586861922099E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.545267732533759 
 03/09  10:00:00,2.72246910931850,0.000000000000000E+000,1.45992782792487,0.000000000000000E+000,4.478416103383794E-002,1.50471198895870,4.478416103383794E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.486949075688982 
 03/09  11:00:00,2.86819368294992,0.000000000000000E+000,1.65856179672916,0.000000000000000E+000,5.158456111119088E-002,1.71014635784035,5.158456111119088E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.419273041910576 
