Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/09  12:00:00,2.13131819775908,0.000000000000000E+000,0.986817544403059,0.000000000000000E+000,3.068072582059296E-002,1.01749827022365,3.068072582059296E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.359736417051431 
 03/09  13:00:00,1.76986947618683,0.000000000000000E+000,0.695615347920516,0.000000000000000E+000,2.173420175332691E-002,0.717349549673842,2.173420175332691E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.313315605542359 
 03/09  14:00:00,1.47318450409792,0.000000000000000E+000,0.455018415478891,0.000000000000000E+000,1.430025914688528E-002,0.469318674625778,1.430025914688528E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.286578929920869 
 03/09  15:00:00,1.31401073468559,0.000000000000000E+000,0.334142603320352,0.000000000000000E+000,1.053870826909237E-002,0.344681311589445,1.053870826909237E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.259370639143944 
 03/09  16:00:00,1.29344724424955,0.000000000000000E+000,0.274829303001358,0.000000000000000E+000,8.710263804764303E-003,0.283539566806122,8.710263804764303E-003,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.263315044230402 
 03/09  17:00:00,1.42647986282760,0.000000000000000E+000,0.227016419426691,0.000000000000000E+000,7.220017878797015E-003,0.234236437305487,7.220017878797015E-003,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.296644167750144 
 03/09  18:00:00,2.24642647494637,0.000000000000000E+000,0.676461278812698,0.000000000000000E+000,2.161251849167757E-002,0.698073797304377,2.161251849167757E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.369053259837783 
 03/09  19:00:00,2.01581705774800,0.000000000000000E+000,0.157035768015876,0.000000000000000E+000,4.977359151878470E-003,0.162013127167755,4.977359151878470E-003,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.436909683919481 
 03/09  20:00:00,2.16700615585278,0.000000000000000E+000,0.172798199636687,0.000000000000000E+000,5.466004304738835E-003,0.178264203941426,5.466004304738835E-003,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.448775143138375 
 03/09  21:00:00,2.23068314272145,0.000000000000000E+000,0.243429704718055,0.000000000000000E+000,7.698830633633386E-003,0.251128535351689,7.698830633633386E-003,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.408599667819556 
 03/09  22:00:00,2.20598078960014,0.000000000000000E+000,0.402358919538711,0.000000000000000E+000,1.272374742781213E-002,0.415082666966523,1.272374742781213E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.359958556953046 
 03/09  23:00:00,2.13171503183869,0.000000000000000E+000,0.667419307851658,0.000000000000000E+000,2.108716932552536E-002,0.688506477177183,2.108716932552536E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.284600576693890 
 03/09  24:00:00,2.07605007233232,0.000000000000000E+000,0.948317456965525,0.000000000000000E+000,2.986866019351320E-002,0.978186117159040,2.986866019351320E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.203476090665591 
 03/10  01:00:00,2.08017407902491,0.000000000000000E+000,1.30091759422228,0.000000000000000E+000,4.082302857001451E-002,1.34174062279230,4.082302857001451E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.116238222694173 
 03/10  02:00:00,2.19783875600404,0.000000000000000E+000,1.55554300080000,0.000000000000000E+000,4.858026946529003E-002,1.60412327026529,4.858026946529003E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.634144737901764E-002 
 03/10  03:00:00,2.30223772872308,0.000000000000000E+000,1.71042063102424,0.000000000000000E+000,5.331250857500523E-002,1.76373313959924,5.331250857500523E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.592842714271480E-002 
 03/10  04:00:00,2.43051208361909,0.000000000000000E+000,1.84382388261939,0.000000000000000E+000,5.719033028889568E-002,1.90101421290829,5.719033028889568E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.895014782651997E-002 
 03/10  05:00:00,2.54483566366317,0.000000000000000E+000,1.92676781509584,0.000000000000000E+000,5.963722871279091E-002,1.98640504380863,5.963722871279091E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,0.100098502098932 
 03/10  06:00:00,2.71264448668896,0.000000000000000E+000,1.90442567598522,0.000000000000000E+000,5.879491104627065E-002,1.96322058703149,5.879491104627065E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.238392264289886 
 03/10  07:00:00,3.78232066537867,0.000000000000000E+000,2.55243397077726,0.000000000000000E+000,7.922258148139392E-002,2.63165655225865,7.922258148139392E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.495911318919688 
 03/10  08:00:00,3.20197810791841,0.000000000000000E+000,1.71839776203169,0.000000000000000E+000,5.267141554439400E-002,1.77106917757608,5.267141554439400E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.564295933536119 
 03/10  09:00:00,2.70868615402882,0.000000000000000E+000,1.32967052820745,0.000000000000000E+000,4.078315504482433E-002,1.37045368325227,4.078315504482433E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.543884253710227 
 03/10  10:00:00,1.93405463206907,0.000000000000000E+000,0.696223699489047,0.000000000000000E+000,2.131630976653923E-002,0.717540009255587,2.131630976653923E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.485706578142663 
 03/10  11:00:00,1.27209716094337,0.000000000000000E+000,0.111714995162102,0.000000000000000E+000,3.401682338277804E-003,0.115116677500380,3.401682338277804E-003,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.418206200244012 
 03/10  12:00:00,1.11268930267236,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.358605792188368 
 03/10  13:00:00,1.05106349125658,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.311859170285953 
 03/10  14:00:00,1.00206819757823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.284781298026956 
 03/10  15:00:00,0.967189141774025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.257230357821821 
 03/10  16:00:00,1.00751198951172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.260919356298704 
 03/10  17:00:00,1.18934752000531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.293748262233341 
 03/10  18:00:00,1.54508064375662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.365781225952416 
 03/10  19:00:00,1.85036438166874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.433470135007972 
 03/10  20:00:00,1.98533251914803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.445365710375050 
 03/10  21:00:00,1.97627680592196,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.405321866371753 
 03/10  22:00:00,1.78787931256342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.356939746882841 
 03/10  23:00:00,1.44019362646445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.281585648496833 
 03/10  24:00:00,1.09505826842543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.200670403917732 
 03/11  01:00:00,0.750051623251258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.121282701377066 
 03/11  02:00:00,0.599456226922845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.813516133015601E-002 
 03/11  03:00:00,0.542189704766825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.700230226948616E-002 
 03/11  04:00:00,0.532473558136517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.056042998793105E-002 
 03/11  05:00:00,0.566249128106201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.105245852598189 
 03/11  06:00:00,0.770655564309155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.255527233064042 
 03/11  07:00:00,1.27775554190523,0.000000000000000E+000,7.337740452085388E-002,0.000000000000000E+000,2.238502918456269E-003,7.561590743931006E-002,2.238502918456269E-003,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.536761319547676 
 03/11  08:00:00,1.50114914298519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.613374767330321 
 03/11  09:00:00,1.42123906982558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.594453525917221 
 03/11  10:00:00,1.30723713125066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.531397992089112 
 03/11  11:00:00,1.24619777377084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.456507220549579 
 03/11  12:00:00,1.19648029407037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.389907982076356 
 03/11  13:00:00,1.12573735932529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.338722494015170 
 03/11  14:00:00,1.06859286629634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.307717899359925 
 03/11  15:00:00,1.05806831395449,0.000000000000000E+000,0.000000000000000E+000,2.359049473164066E-002,7.320699098131898E-003,3.091119382977250E-002,7.320699098131898E-003,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.278072732696844 
 03/11  16:00:00,1.15717119045070,0.000000000000000E+000,0.000000000000000E+000,6.975569056461030E-002,2.189580356943537E-002,9.165149413404582E-002,2.189580356943537E-002,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.281868060601188 
 03/11  17:00:00,1.40877675027425,0.000000000000000E+000,0.000000000000000E+000,0.119303262924774,3.749945061335815E-002,0.156802713538132,3.749945061335815E-002,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.320456830982090 
 03/11  18:00:00,1.77112407199895,0.000000000000000E+000,0.000000000000000E+000,0.118708024270045,3.913374887219544E-002,0.157841773142240,3.913374887219544E-002,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.398630922555777 
 03/11  19:00:00,2.11031193070508,0.000000000000000E+000,0.000000000000000E+000,0.135667191814164,4.656462859208196E-002,0.182231820406246,4.656462859208196E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.476875520650270 
 03/11  20:00:00,2.24947034838511,0.000000000000000E+000,0.000000000000000E+000,0.134298638128570,4.669258462213197E-002,0.180991222750702,4.669258462213197E-002,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.494267535272084 
 03/11  21:00:00,2.22864677187981,0.000000000000000E+000,0.000000000000000E+000,0.126966389263080,4.414144813605664E-002,0.171107837399137,4.414144813605664E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.451728596718591 
 03/11  22:00:00,2.00004888265416,0.000000000000000E+000,0.000000000000000E+000,0.102509228558246,3.564502322759577E-002,0.138154251785842,3.564502322759577E-002,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.395348179233960 
 03/11  23:00:00,1.59534957602069,0.000000000000000E+000,0.000000000000000E+000,7.176934782159260E-002,2.481541572077850E-002,9.658476354237096E-002,2.481541572077850E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.311863599951855 
 03/11  24:00:00,1.16031393650257,0.000000000000000E+000,0.000000000000000E+000,2.308180361339975E-002,8.030921185962891E-003,3.111272479936271E-002,8.030921185962891E-003,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.219278489431869 
 03/12  01:00:00,0.748844689821900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.120075767947709 
 03/12  02:00:00,0.598500494861696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.717942926900458E-002 
 03/12  03:00:00,0.541123156426512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.593575392917178E-002 
 03/12  04:00:00,0.531370345519545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,6.945721737096083E-002 
 03/12  05:00:00,0.564764952417789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.103761676909777 
 03/12  06:00:00,0.768571691226394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.253443359981283 
 03/12  07:00:00,1.19892710328050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.533548788362259 
 03/12  08:00:00,1.49780602081172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.610031645156851 
 03/12  09:00:00,1.41809762053282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.591312076624469 
 03/12  10:00:00,1.30438334606300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.528544206901449 
 03/12  11:00:00,1.24354876901964,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.453858215798379 
 03/12  12:00:00,1.23265461184064,0.000000000000000E+000,0.000000000000000E+000,2.939116855894909E-002,9.117637336485339E-003,3.850880589543424E-002,9.117637336485339E-003,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.387573493951197 
 03/12  13:00:00,1.26881378267339,0.000000000000000E+000,0.000000000000000E+000,0.111483543422617,3.334293361961500E-002,0.144826477042232,3.334293361961500E-002,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.336972440321034 
 03/12  14:00:00,1.30334592950089,0.000000000000000E+000,0.000000000000000E+000,0.182560631523495,5.330854903273399E-002,0.235869180556229,5.330854903273399E-002,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.306601782008246 
 03/12  15:00:00,1.32844410041356,0.000000000000000E+000,0.000000000000000E+000,0.233171557539615,6.893891401285070E-002,0.302110471552464,6.893891401285070E-002,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.277249241433224 
 03/12  16:00:00,1.43692815784285,0.000000000000000E+000,0.000000000000000E+000,0.286547212872220,8.558854134202079E-002,0.372135754214240,8.558854134202079E-002,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.281140767913146 
 03/12  17:00:00,1.62425712308476,0.000000000000000E+000,0.000000000000000E+000,0.284404297077761,8.870732962723220E-002,0.373111626704993,8.870732962723220E-002,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.319628290625731 
 03/12  18:00:00,2.00397042715596,0.000000000000000E+000,0.000000000000000E+000,0.297029830205077,9.469062853447389E-002,0.391720458739550,9.469062853447389E-002,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.397598592115480 
 03/12  19:00:00,2.32550633726257,0.000000000000000E+000,0.000000000000000E+000,0.300327069130616,9.832625423330435E-002,0.398653323363920,9.832625423330435E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.475648424250085 
 03/12  20:00:00,2.43382322348109,0.000000000000000E+000,0.000000000000000E+000,0.274465764010663,9.214145886449866E-002,0.366607222875163,9.214145886449866E-002,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.493004410243596 
 03/12  21:00:00,2.40217440246677,0.000000000000000E+000,0.000000000000000E+000,0.258876651008513,8.691617459141265E-002,0.345792825599925,8.691617459141265E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.450571239104758 
 03/12  22:00:00,2.16283852070945,0.000000000000000E+000,0.000000000000000E+000,0.226051784964019,7.590472520014907E-002,0.301956510164168,7.590472520014907E-002,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.394335558910922 
 03/12  23:00:00,1.69733532497579,0.000000000000000E+000,0.000000000000000E+000,0.148436776489542,5.090920002085660E-002,0.199345976510399,5.090920002085660E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.311088135938926 
 03/12  24:00:00,1.26965803497057,0.000000000000000E+000,0.000000000000000E+000,0.105349446831157,3.561618456599153E-002,0.140965631397148,3.561618456599153E-002,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.218769681302080 
 03/13  01:00:00,0.805812434019470,0.000000000000000E+000,0.000000000000000E+000,5.327210851220966E-002,1.801045831000348E-002,7.128256682221311E-002,1.801045831000348E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.112334633658814 
 03/13  02:00:00,0.614172151519609,0.000000000000000E+000,0.000000000000000E+000,1.796862332601102E-002,6.075499823281692E-003,2.404412314929271E-002,6.075499823281692E-003,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.275399001058544E-002 
 03/13  03:00:00,0.535011486834883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.243532485376603E-002 
 03/13  04:00:00,0.526031046633781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.548332374949348E-002 
 03/13  05:00:00,0.554836125305126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.650400754951373E-002 
 03/13  06:00:00,0.744801137964297,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.233769502596712 
 03/13  07:00:00,1.14406422101935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.489311426819026 
 03/13  08:00:00,1.42364455923645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.557031562430241 
 03/13  09:00:00,1.33091574721761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.536567530151289 
 03/13  10:00:00,1.20953356088816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.478725516217340 
 03/13  11:00:00,1.23007212858384,0.000000000000000E+000,0.000000000000000E+000,6.056595567619911E-002,1.909430686307894E-002,7.966026253927792E-002,1.909430686307894E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.411637582845575 
 03/13  12:00:00,1.25255291055648,0.000000000000000E+000,0.000000000000000E+000,0.111636556757004,3.406518549637937E-002,0.145701742253383,3.406518549637937E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.352767657819103 
 03/13  13:00:00,1.30253148952430,0.000000000000000E+000,0.000000000000000E+000,0.198547950621034,5.791162338669054E-002,0.256459574007724,5.791162338669054E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.306867594545946 
 03/13  14:00:00,1.36098462065574,0.000000000000000E+000,0.000000000000000E+000,0.281889890080723,8.134675824527703E-002,0.363236648326000,8.134675824527703E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.280461072778473 
 03/13  15:00:00,1.41308974844829,0.000000000000000E+000,0.000000000000000E+000,0.348885280245807,0.100681649286443,0.449566929532248,0.100681649286443,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.253564034963839 
 03/13  16:00:00,1.43245076822420,0.000000000000000E+000,0.000000000000000E+000,0.327318060669233,0.101059566941024,0.428377627610256,0.101059566941024,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.257480507400925 
 03/13  17:00:00,1.68519805788678,0.000000000000000E+000,0.000000000000000E+000,0.384412157965203,0.114739778722780,0.499151936687983,0.114739778722780,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.290446863426824 
 03/13  18:00:00,2.18028583532845,0.000000000000000E+000,0.000000000000000E+000,0.492021654349978,0.146855315531915,0.638876969881895,0.146855315531915,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.362109447642346 
 03/13  19:00:00,2.43819361404932,0.000000000000000E+000,0.000000000000000E+000,0.452343433987013,0.139653744755157,0.591997178742170,0.139653744755157,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.429302188646390 
 03/13  20:00:00,2.47160889155569,0.000000000000000E+000,0.000000000000000E+000,0.371276729770063,0.119283472148605,0.490560201918667,0.119283472148605,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.441081880864042 
 03/13  21:00:00,2.28560942875118,0.000000000000000E+000,0.000000000000000E+000,0.236118761974536,7.723460835086947E-002,0.313353370325404,7.723460835086947E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.401301118875569 
 03/13  22:00:00,1.94291699929465,0.000000000000000E+000,0.000000000000000E+000,0.119193121211770,3.963614440595294E-002,0.158829265617723,3.963614440595294E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.353148167996356 
 03/13  23:00:00,1.43729088270999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.278682904742370 
 03/13  24:00:00,1.28434317864300,0.000000000000000E+000,0.000000000000000E+000,0.143417676410532,4.809110918627601E-002,0.191508785596808,4.809110918627601E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.198446528538497 
 03/14  01:00:00,0.878139908903193,0.000000000000000E+000,0.000000000000000E+000,0.107710790924927,3.611910647903568E-002,0.143829897403962,3.611910647903568E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.112114777960789 
 03/14  02:00:00,0.684553150608096,0.000000000000000E+000,0.000000000000000E+000,7.079535642867733E-002,2.374092080624056E-002,9.453627723491767E-002,2.374092080624056E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.264283501344791E-002 
 03/14  03:00:00,0.596562251408939,0.000000000000000E+000,0.000000000000000E+000,4.615146018068277E-002,1.547723677728926E-002,6.162869695797201E-002,1.547723677728926E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.235739246984740E-002 
 03/14  04:00:00,0.575721417452793,0.000000000000000E+000,0.000000000000000E+000,3.746247280407176E-002,1.236854006490633E-002,4.983101286897812E-002,1.236854006490633E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.534268169952936E-002 
 03/14  05:00:00,0.585354905919044,0.000000000000000E+000,0.000000000000000E+000,2.322268470617112E-002,7.667135859324558E-003,3.088982056549557E-002,7.667135859324558E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.613296759793477E-002 
 03/14  06:00:00,0.779332561764914,0.000000000000000E+000,0.000000000000000E+000,2.660645933027777E-002,8.784144676617979E-003,3.539060400689583E-002,8.784144676617979E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.232910322390432 
 03/14  07:00:00,1.22085311430254,0.000000000000000E+000,0.000000000000000E+000,5.903028919156801E-002,1.948822031050936E-002,7.851850950207735E-002,1.948822031050936E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.487581810600134 
 03/14  08:00:00,1.49037632962450,0.000000000000000E+000,0.000000000000000E+000,5.172717334276056E-002,1.692011438200048E-002,6.864728772476124E-002,1.692011438200048E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.555116045093531 
 03/14  09:00:00,1.44314269924788,0.000000000000000E+000,0.000000000000000E+000,8.640889301471938E-002,2.752317564190970E-002,0.113932068656629,2.752317564190970E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.534862413524925 
 03/14  10:00:00,1.34594556269717,0.000000000000000E+000,0.000000000000000E+000,0.104828693175796,3.303707074224517E-002,0.137865763918041,3.303707074224517E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.477271754108312 
 03/14  11:00:00,1.25512671863242,0.000000000000000E+000,0.000000000000000E+000,8.027716708837895E-002,2.557300860189449E-002,0.105850175690273,2.557300860189449E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.410502259743165 
 03/14  12:00:00,1.20403095134085,0.000000000000000E+000,0.000000000000000E+000,7.427438834460008E-002,2.386718453825833E-002,9.814157288285855E-002,2.386718453825833E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.351805867973994 
 03/14  13:00:00,1.18371211517070,0.000000000000000E+000,0.000000000000000E+000,0.105279944345471,3.318758879210785E-002,0.138467533137579,3.318758879210785E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.306040261062488 
 03/14  14:00:00,1.13350621511634,0.000000000000000E+000,0.000000000000000E+000,0.103299939854684,3.319995633018465E-002,0.136499896184869,3.319995633018465E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.279719419380198 
 03/14  15:00:00,1.08745757413986,0.000000000000000E+000,0.000000000000000E+000,9.387635702116331E-002,3.071878246242881E-002,0.124595139483592,3.071878246242881E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.252903650704060 
 03/14  16:00:00,1.16930853466672,0.000000000000000E+000,0.000000000000000E+000,0.125247960856353,4.065532511026657E-002,0.165903285966620,4.065532511026657E-002,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.256812615487079 
 03/14  17:00:00,1.35860730228438,0.000000000000000E+000,0.000000000000000E+000,0.130302286388537,4.302137288655133E-002,0.173323659275089,4.302137288655133E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.289684385237314 
 03/14  18:00:00,1.67592149341797,0.000000000000000E+000,0.000000000000000E+000,0.101452997372065,3.401811682190391E-002,0.135471114193969,3.401811682190391E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.361150961419796 
 03/14  19:00:00,2.00222229043202,0.000000000000000E+000,0.000000000000000E+000,0.116765032132349,4.039040630674725E-002,0.157155438439097,4.039040630674725E-002,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.428172605332157 
 03/14  20:00:00,2.09429789583290,0.000000000000000E+000,0.000000000000000E+000,8.499613594126686E-002,2.940483715993674E-002,0.114400973101204,2.940483715993674E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.439930113958721 
 03/14  21:00:00,2.03274072966792,0.000000000000000E+000,0.000000000000000E+000,4.571515752733592E-002,1.581827532969797E-002,6.153343285703413E-002,1.581827532969797E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.400252357260674 
 03/14  22:00:00,1.78316961606843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.352230050387862 
 03/14  23:00:00,1.43693557811259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.278327600144969 
 03/14  24:00:00,1.09346555712303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.199077692615336 
 03/15  01:00:00,0.736553232943615,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.114357999405173 
 03/15  02:00:00,0.592452480367711,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.507844200798276E-002 
 03/15  03:00:00,0.544457521049032,0.000000000000000E+000,6.392982099724255E-003,0.000000000000000E+000,2.204687664737437E-004,6.613450866197987E-003,2.204687664737437E-004,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.526790820171730E-002 
 03/15  04:00:00,0.767834174523820,0.000000000000000E+000,0.230975049063503,0.000000000000000E+000,7.823819633301005E-003,0.238798868696804,7.823819633301005E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.848758294273057E-002 
 03/15  05:00:00,1.10916570841371,0.000000000000000E+000,0.534097848291823,0.000000000000000E+000,1.752034429739445E-002,0.551618192589218,1.752034429739445E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.921539806887772E-002 
 03/15  06:00:00,1.57116476381884,0.000000000000000E+000,0.799005503428575,0.000000000000000E+000,2.552809530762557E-002,0.824533598736198,2.552809530762557E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.235599529715057 
 03/15  07:00:00,3.12935302636350,0.000000000000000E+000,1.92439321030010,0.000000000000000E+000,6.067461844374203E-002,1.98506782874384,6.067461844374203E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.489532403419323 
 03/15  08:00:00,2.55864425557266,0.000000000000000E+000,1.10146317824198,0.000000000000000E+000,3.372260388045930E-002,1.13518578212244,3.372260388045930E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.556845476644014 
 03/15  09:00:00,2.26112666164205,0.000000000000000E+000,0.902690818116196,0.000000000000000E+000,2.745447650873830E-002,0.930145294624935,2.745447650873830E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.536633149950790 
 03/15  10:00:00,1.84773044333703,0.000000000000000E+000,0.618904585161383,0.000000000000000E+000,1.882339008379771E-002,0.637727975245180,1.882339008379771E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.479194423421035 
 03/15  11:00:00,1.89932748195382,0.000000000000000E+000,0.725623171543770,0.000000000000000E+000,2.231533333860367E-002,0.747938504882372,2.231533333860367E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.412614693872463 
 03/15  12:00:00,1.13601674344735,0.000000000000000E+000,2.701609352081075E-002,0.000000000000000E+000,8.236847557022634E-004,2.783977827651313E-002,8.236847557022634E-004,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.354093454686840 
 03/15  13:00:00,1.04742460564963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.308220284679005 
 03/15  14:00:00,0.999132785635803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.281845886084531 
 03/15  15:00:00,0.964932876501392,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.254974092549187 
 03/15  16:00:00,1.00523149353230,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.258638860319282 
 03/15  17:00:00,1.18697130231565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.291372044543674 
 03/15  18:00:00,1.54216773582336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.362868318019150 
 03/15  19:00:00,1.84628362300912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.429389376348354 
 03/15  20:00:00,1.98064573352815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.440678924755172 
 03/15  21:00:00,1.97217671227180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.401221772721592 
 03/15  22:00:00,1.78435292732464,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.353413361644063 
 03/15  23:00:00,1.43803280987751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.279424831909887 
 03/15  24:00:00,1.09452382528908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.200135960781391 
 03/16  01:00:00,0.736906970104985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.114711736566544 
 03/16  02:00:00,0.659966139237936,0.000000000000000E+000,6.505756685515740E-002,0.000000000000000E+000,1.978663574609088E-003,6.703623042976645E-002,1.978663574609088E-003,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.555587044844161E-002 
 03/16  03:00:00,0.724578938711643,0.000000000000000E+000,0.181025734870541,0.000000000000000E+000,5.516797481486426E-003,0.186542532352028,5.516797481486426E-003,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.546024437849667E-002 
 03/16  04:00:00,0.755011618663115,0.000000000000000E+000,0.219281604025793,0.000000000000000E+000,6.755056541123520E-003,0.226036660566916,6.755056541123520E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.842723521191270E-002 
 03/16  05:00:00,0.813555870590381,0.000000000000000E+000,0.248495034850629,0.000000000000000E+000,7.697705186203861E-003,0.256192740036833,7.697705186203861E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.903101279793518E-002 
 03/16  06:00:00,0.939141822672990,0.000000000000000E+000,0.187282004333071,0.000000000000000E+000,5.811751886346650E-003,0.193093756219417,5.811751886346650E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.235016431085988 
 03/16  07:00:00,1.32531153242639,0.000000000000000E+000,0.176859415379153,0.000000000000000E+000,5.498842348818693E-003,0.182358257727971,5.498842348818693E-003,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.488200480498091 
 03/16  08:00:00,1.42169607771657,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.555083080910365 
 03/16  09:00:00,1.32914852669375,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.534800309627430 
 03/16  10:00:00,1.20834058663525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.477532541964433 
 03/16  11:00:00,1.21902920420291,0.000000000000000E+000,6.684582149194802E-002,0.000000000000000E+000,2.074974003106319E-003,6.892079549505423E-002,2.074974003106319E-003,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.411334125508873 
 03/16  12:00:00,1.10684040518010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.352756894696104 
 03/16  13:00:00,1.04635741288396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.307153091913330 
 03/16  14:00:00,0.998130411667688,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.280843512116419 
 03/16  15:00:00,0.964083323192283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.254124539240076 
 03/16  16:00:00,1.00454140880554,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.257948775592518 
 03/16  17:00:00,1.18619312975801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.290593871986037 
 03/16  18:00:00,1.54090588145862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.361606463654417 
 03/16  19:00:00,1.84523630451433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.428342057853569 
 03/16  20:00:00,1.97974783354066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.439781024767686 
 03/16  21:00:00,1.97078034970377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.399825410153558 
