Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/16  22:00:00,1.78303362078899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.352094055108419 
 03/16  23:00:00,1.43698896626065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.278380988293024 
 03/16  24:00:00,1.09334069896367,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.198952834455976 
 03/17  01:00:00,0.735713010252512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.113517776714069 
 03/17  02:00:00,0.592010593155637,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.463655479590883E-002 
 03/17  03:00:00,0.537115466311418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.453930433030104E-002 
 03/17  04:00:00,0.528148215674890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.760049279060430E-002 
 03/17  05:00:00,0.556563557736743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.823143998112967E-002 
 03/17  06:00:00,0.744937143350091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.233905507982505 
 03/17  07:00:00,1.24299104376462,0.000000000000000E+000,9.854212880700164E-002,0.000000000000000E+000,3.073273097364594E-003,0.101615401904366,3.073273097364594E-003,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.486622847659925 
 03/17  08:00:00,1.49491334688242,0.000000000000000E+000,7.232404062587454E-002,0.000000000000000E+000,2.262794488674279E-003,7.458683511454896E-002,2.262794488674279E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.553713514961660 
 03/17  09:00:00,1.32774298147942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.533394764413098 
 03/17  10:00:00,1.20696315243199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.476155107761173 
 03/17  11:00:00,1.42205053169098,0.000000000000000E+000,0.264773553445374,0.000000000000000E+000,8.302833202406719E-003,0.273076386647780,8.302833202406719E-003,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.410199861844219 
 03/17  12:00:00,1.10603769596001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.351954185476015 
 03/17  13:00:00,1.04558454730142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.306380226330791 
 03/17  14:00:00,0.997530019564274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.280243120013003 
 03/17  15:00:00,0.963537215958176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.253578432005969 
 03/17  16:00:00,1.00375712346001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.257164490246993 
 03/17  17:00:00,1.18528781819760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.289688560425632 
 03/17  18:00:00,1.54031144242118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.361012024616972 
 03/17  19:00:00,1.84408862711088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.427194380450117 
 03/17  20:00:00,1.97828876501047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.438321956237490 
 03/17  21:00:00,1.96989456554206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.398939625991857 
 03/17  22:00:00,1.78222625301721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.351286687336642 
 03/17  23:00:00,1.43637667123041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.277768693262790 
 03/17  24:00:00,1.09297493135736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.198587066849669 
 03/18  01:00:00,0.749579684448037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.120810762573848 
 03/18  02:00:00,0.599998773804524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.867770821183399E-002 
 03/18  03:00:00,0.542781376427545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.759397393020672E-002 
 03/18  04:00:00,0.532806293460052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,7.089316531146798E-002 
 03/18  05:00:00,0.565584419769402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.104581144261389 
 03/18  06:00:00,0.766888909822448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.251760578577335 
 03/18  07:00:00,1.19229264489540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.526914329977157 
 03/18  08:00:00,1.52683671840353,0.000000000000000E+000,3.616479394286562E-002,0.000000000000000E+000,1.131021637350705E-003,3.729581558021637E-002,1.131021637350705E-003,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.601766527168437 
 03/18  09:00:00,1.41018608442820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.583400540519840 
 03/18  10:00:00,1.29755484640521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.521715707243668 
 03/18  11:00:00,1.23843328226060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.448742729039338 
 03/18  12:00:00,1.19007002969984,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.383497717705829 
 03/18  13:00:00,1.12052110405429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.333506238744164 
 03/18  14:00:00,1.06446043082627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.303585463889852 
 03/18  15:00:00,1.02364242704471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.274558039616837 
 03/18  16:00:00,1.06187793103616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.278226295320694 
 03/18  17:00:00,1.24740915975886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.315891954004825 
 03/18  18:00:00,1.60708349156602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.392432115265088 
 03/18  19:00:00,1.92015301414492,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.468948424496353 
 03/18  20:00:00,2.06011535477388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.485903764411553 
 03/18  21:00:00,2.04987577431477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.444065436552687 
 03/18  22:00:00,1.85524549933486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.388699047700498 
 03/18  23:00:00,1.49385653169799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.306955319171520 
 03/18  24:00:00,1.12634095676457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.216418234493230 
 03/19  01:00:00,0.748037968245979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.119269046371790 
 03/19  02:00:00,0.598509190586208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.718812499351838E-002 
 03/19  03:00:00,0.541623701534251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.643629903691059E-002 
 03/19  04:00:00,0.531699943280300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,6.978681513171549E-002 
 03/19  05:00:00,0.564592446462879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.103589170954866 
 03/19  06:00:00,0.765507631710446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.250379300465332 
 03/19  07:00:00,1.19041848572998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.525040170811742 
 03/19  08:00:00,1.48755939736969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.599785021714817 
 03/19  09:00:00,1.40786093160649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.581075387698138 
 03/19  10:00:00,1.29536392464764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.519524785486093 
 03/19  11:00:00,1.23640925938808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.446718706166812 
 03/19  12:00:00,1.18824701506212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.381674703068110 
 03/19  13:00:00,1.11905814137312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.332043276062994 
 03/19  14:00:00,1.06304589068651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.302170923750096 
 03/19  15:00:00,1.02239695572838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.273312568300506 
 03/19  16:00:00,1.06046347761771,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.276811841902251 
 03/19  17:00:00,1.24586439294750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.314347187193465 
 03/19  18:00:00,1.60557449663412,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.390923120333193 
 03/19  19:00:00,1.91847497362461,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.467270383976044 
 03/19  20:00:00,2.05839525254514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.484183662182814 
 03/19  21:00:00,2.04843674182433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.442626404062248 
 03/19  22:00:00,1.85409483307313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.387548381438768 
 03/19  23:00:00,1.49328933711097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.306388124584509 
 03/19  24:00:00,1.12651874962249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.216596027351149 
 03/20  01:00:00,0.734811340339546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.112616106801104 
 03/20  02:00:00,0.591751163244871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.437712488514119E-002 
 03/20  03:00:00,0.542267361917192,0.000000000000000E+000,4.569133409977582E-003,0.000000000000000E+000,1.429863570635828E-004,4.712119767041186E-003,1.429863570635828E-004,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.497908016903199E-002 
 03/20  04:00:00,0.698824414595723,0.000000000000000E+000,0.165080447100959,0.000000000000000E+000,5.179317709650714E-003,0.170259764810610,5.179317709650714E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.801692690082549E-002 
 03/20  05:00:00,0.948224679171859,0.000000000000000E+000,0.379680419718115,0.000000000000000E+000,1.194274969961948E-002,0.391623169417735,1.194274969961948E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.826939199851070E-002 
 03/20  06:00:00,1.33953811296819,0.000000000000000E+000,0.577751510675561,0.000000000000000E+000,1.814702047860152E-002,0.595898531154163,1.814702047860152E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.232607946446438 
 03/20  07:00:00,2.51594424530060,0.000000000000000E+000,1.33650729045138,0.000000000000000E+000,4.198497146962141E-002,1.37849226192100,4.198497146962141E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.482699189179270 
 03/20  08:00:00,2.00945803295362,0.000000000000000E+000,0.576325759739767,0.000000000000000E+000,1.765477104815984E-002,0.593980530787928,1.765477104815984E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.548864505359484 
 03/20  09:00:00,1.70056660892223,0.000000000000000E+000,0.366197365128797,0.000000000000000E+000,1.115528359229840E-002,0.377352648721094,1.115528359229840E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.528865743134809 
 03/20  10:00:00,1.29003770050865,0.000000000000000E+000,8.444219018951395E-002,0.000000000000000E+000,2.568896117855567E-003,8.701108630736946E-002,2.568896117855567E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.472218569530467 
 03/20  11:00:00,1.14532356820773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.406549285008751 
 03/20  12:00:00,1.10258788608081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.348504375596814 
 03/20  13:00:00,1.04224500082556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.303040679854936 
 03/20  14:00:00,0.994334618702000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.277047719150729 
 03/20  15:00:00,0.960292787710074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.250334003757868 
 03/20  16:00:00,1.00035205692869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.253759423715665 
 03/20  17:00:00,1.18128329794415,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.285684040172177 
 03/20  18:00:00,1.53505267410028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.355753256296077 
 03/20  19:00:00,1.83896556390934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.422071317248573 
 03/20  20:00:00,1.97313864536029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.433171836587312 
 03/20  21:00:00,1.96486087532128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.393905935771069 
 03/20  22:00:00,1.77784129976263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.346901734082057 
 03/20  23:00:00,1.43296530066455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.274357322696921 
 03/20  24:00:00,1.09050328600454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.196115421496850 
 03/21  01:00:00,0.734154359503982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.111959125965540 
 03/21  02:00:00,0.591387422153968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.401338379423855E-002 
 03/21  03:00:00,0.536851689154708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.427552717358893E-002 
 03/21  04:00:00,0.528312308997717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.776458611343135E-002 
 03/21  05:00:00,0.691901088508711,0.000000000000000E+000,0.131486930968235,0.000000000000000E+000,4.008959936837800E-003,0.135495890905072,4.008959936837800E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.807307984802639E-002 
 03/21  06:00:00,1.03360720074709,0.000000000000000E+000,0.281946009068385,0.000000000000000E+000,8.641918546573667E-003,0.290587927614959,8.641918546573667E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.231987637764538 
 03/21  07:00:00,2.16063585162122,0.000000000000000E+000,0.993704056438576,0.000000000000000E+000,3.089656252411413E-002,1.02460061896269,3.089656252411413E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.481282438458201 
 03/21  08:00:00,1.70899027107809,0.000000000000000E+000,0.286402383934549,0.000000000000000E+000,8.765103886232582E-003,0.295167487820782,8.765103886232582E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.547209786451101 
 03/21  09:00:00,1.37092933880899,0.000000000000000E+000,4.786975231340538E-002,0.000000000000000E+000,1.456069352689459E-003,4.932582166609493E-002,1.456069352689459E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.527255300076569 
 03/21  10:00:00,1.20123876154903,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.470430716878209 
 03/21  11:00:00,1.14320381191518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.404429528716197 
 03/21  12:00:00,1.10066185897292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.346578348488924 
 03/21  13:00:00,1.04051330647702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.301308985506393 
 03/21  14:00:00,0.992393831428497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.275106931877226 
 03/21  15:00:00,0.958671586260433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.248712802308228 
 03/21  16:00:00,1.03025609615334,0.000000000000000E+000,0.000000000000000E+000,2.401832836194987E-002,7.663237864802499E-003,3.168156622675242E-002,7.663237864802499E-003,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.251981896713569 
 03/21  17:00:00,1.26718334069753,0.000000000000000E+000,0.000000000000000E+000,6.624462098069243E-002,2.127793802175280E-002,8.752255900244507E-002,2.127793802175280E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.284061523923107 
 03/21  18:00:00,1.61603502614851,0.000000000000000E+000,0.000000000000000E+000,6.189902575056987E-002,2.074719779499815E-002,8.264622354556815E-002,2.074719779499815E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.354089384798737 
 03/21  19:00:00,1.95707908710985,0.000000000000000E+000,0.000000000000000E+000,8.919085064341925E-002,3.115357240014048E-002,0.120344423043560,3.115357240014048E-002,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.419840417405521 
 03/21  20:00:00,2.10347454685106,0.000000000000000E+000,0.000000000000000E+000,9.788857607783570E-002,3.418537656719771E-002,0.132073952645033,3.418537656719771E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.431433785433049 
 03/21  21:00:00,2.09123376403763,0.000000000000000E+000,0.000000000000000E+000,9.469013870011812E-002,3.307418428693709E-002,0.127764322987055,3.307418428693709E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.392514501500367 
 03/21  22:00:00,1.86023648964844,0.000000000000000E+000,0.000000000000000E+000,6.215249931217273E-002,2.171808555972724E-002,8.387058487189977E-002,2.171808555972724E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.345426339095970 
 03/21  23:00:00,1.45237445390048,0.000000000000000E+000,0.000000000000000E+000,1.558479423540525E-002,5.450272056016240E-003,2.103506629142149E-002,5.450272056016240E-003,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.272731409641435 
 03/21  24:00:00,1.08920088973333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.194813025225639 
 03/22  01:00:00,0.733336346769686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.111141113231242 
 03/22  02:00:00,0.590252578079871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.287853972014208E-002 
 03/22  03:00:00,0.535668341677161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.309217969604254E-002 
 03/22  04:00:00,0.526863765711561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.631604282727627E-002 
 03/22  05:00:00,0.554889876701438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.655775894582397E-002 
 03/22  06:00:00,0.741393415076580,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.230361779708994 
 03/22  07:00:00,1.21304634584360,0.000000000000000E+000,7.634546231181154E-002,0.000000000000000E+000,2.660678817786204E-003,7.900614112959761E-002,2.660678817786204E-003,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.479287410513674 
 03/22  08:00:00,1.41171238912575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.545099392319546 
 03/22  09:00:00,1.31921991874382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.524871701677495 
 03/22  10:00:00,1.19918313914514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.468375094474323 
 03/22  11:00:00,1.14204778873271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.403273505533727 
 03/22  12:00:00,1.09985934377168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.345775833287690 
 03/22  13:00:00,1.04001841190744,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.300814090936811 
 03/22  14:00:00,0.992286674518318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.274999774967047 
 03/22  15:00:00,0.958609616888483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.248650832936277 
 03/22  16:00:00,0.998801847625303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.252209214412280 
 03/22  17:00:00,1.17966534787276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.284066090100785 
 03/22  18:00:00,1.53283789654141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.353538478737204 
 03/22  19:00:00,1.85321784791156,0.000000000000000E+000,0.000000000000000E+000,1.326191931352110E-002,4.339568202811118E-003,1.760148751633219E-002,4.339568202811118E-003,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.418722113734465 
 03/22  20:00:00,2.03047381117321,0.000000000000000E+000,0.000000000000000E+000,4.529159041688890E-002,1.504583252522975E-002,6.033742294211863E-002,1.504583252522975E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.430169579458113 
 03/22  21:00:00,2.06436598272417,0.000000000000000E+000,0.000000000000000E+000,7.663987334536657E-002,2.541567671780933E-002,0.102055550063176,2.541567671780933E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.391355493110783 
 03/22  22:00:00,1.86743791770009,0.000000000000000E+000,0.000000000000000E+000,6.890003015167030E-002,2.319048238304656E-002,9.209051253471691E-002,2.319048238304656E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.344407839484804 
 03/22  23:00:00,1.49206426615630,0.000000000000000E+000,0.000000000000000E+000,4.601765068951387E-002,1.548478756768573E-002,6.150243825719957E-002,1.548478756768573E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.271953849931479 
 03/22  24:00:00,1.10364639780827,0.000000000000000E+000,0.000000000000000E+000,1.141807936199821E-002,3.841459981950416E-003,1.525953934394862E-002,3.841459981950416E-003,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.193998993956630 
 03/23  01:00:00,0.732340809671487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.110145576133045 
 03/23  02:00:00,0.589226061462150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.185202310241916E-002 
 03/23  03:00:00,0.534732929744982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.215676776386276E-002 
 03/23  04:00:00,0.525751640422081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.520391753779479E-002 
 03/23  05:00:00,0.553484544131981,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.515242637636825E-002 
 03/23  06:00:00,0.739327196673717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.228295561306132 
 03/23  07:00:00,1.13078735949385,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.476034565293525 
 03/23  08:00:00,1.40803725709197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.541424260285765 
 03/23  09:00:00,1.31573516862598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.521386951559661 
 03/23  10:00:00,1.19601154112954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.465203496458727 
 03/23  11:00:00,1.13875239050611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.399978107307127 
 03/23  12:00:00,1.09674784436994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.342664333885948 
 03/23  13:00:00,1.09505587922831,0.000000000000000E+000,0.000000000000000E+000,4.434880001571301E-002,1.340866341047914E-002,5.775746342619210E-002,1.340866341047914E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.298094094831488 
 03/23  14:00:00,1.15441637047216,0.000000000000000E+000,0.000000000000000E+000,0.126711744171790,3.782120985952451E-002,0.164532954031314,3.782120985952451E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.272596516889571 
 03/23  15:00:00,1.21877274443314,0.000000000000000E+000,0.000000000000000E+000,0.203033366514318,5.922352155699323E-002,0.262256888071311,5.922352155699323E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.246557072409625 
 03/23  16:00:00,1.33653178346230,0.000000000000000E+000,0.000000000000000E+000,0.262864800586944,7.667869668064327E-002,0.339543497267589,7.667869668064327E-002,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.250395652981693 
 03/23  17:00:00,1.59481033032378,0.000000000000000E+000,0.000000000000000E+000,0.322708622656097,9.413960560606034E-002,0.416848228262157,9.413960560606034E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.282362844289650 
 03/23  18:00:00,1.99682192869235,0.000000000000000E+000,0.000000000000000E+000,0.355717370364616,0.109840911340770,0.465558281705386,0.109840911340770,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.351964229182758 
 03/23  19:00:00,2.31164841426354,0.000000000000000E+000,0.000000000000000E+000,0.363007726690130,0.114413633233542,0.477421359923671,0.114413633233542,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.417332807679104 
 03/23  20:00:00,2.40259068612561,0.000000000000000E+000,0.000000000000000E+000,0.326833242228282,0.106914068997932,0.433747311226213,0.106914068997932,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.428876566126420 
 03/23  21:00:00,2.35479874509054,0.000000000000000E+000,0.000000000000000E+000,0.295421256468436,9.823700108504771E-002,0.393658257553482,9.823700108504771E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.390185547986847 
 03/23  22:00:00,2.04555598107493,0.000000000000000E+000,0.000000000000000E+000,0.201522884762532,6.971416440765330E-002,0.271237049170185,6.971416440765330E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.343379366224170 
 03/23  23:00:00,1.63456747529890,0.000000000000000E+000,0.000000000000000E+000,0.152363895854860,5.242724327505718E-002,0.204791139129917,5.242724327505718E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.271168358201355 
 03/23  24:00:00,1.19820430848278,0.000000000000000E+000,0.000000000000000E+000,8.197382207822519E-002,2.836352691139837E-002,0.110337348989624,2.836352691139837E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.193479094985466 
 03/24  01:00:00,0.752944346090287,0.000000000000000E+000,0.000000000000000E+000,1.560060765075508E-002,5.398923650655465E-003,2.099953130141054E-002,5.398923650655465E-003,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.109749581250433 
 03/24  02:00:00,0.588874265198294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.150022683856376E-002 
 03/24  03:00:00,0.534240989527677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.166482754656007E-002 
 03/24  04:00:00,0.525253684283500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.470596139921438E-002 
 03/24  05:00:00,0.552925302345543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.459318458993100E-002 
