Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/24  06:00:00,0.738361714339821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.227330078972234 
 03/24  07:00:00,1.12900990895430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.474257114753974 
 03/24  08:00:00,1.40587046551052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.539257468704310 
 03/24  09:00:00,1.31369075606186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.519342538995535 
 03/24  10:00:00,1.22828499233604,0.000000000000000E+000,0.000000000000000E+000,2.621260505175413E-002,8.169436130699426E-003,3.438204118245344E-002,8.169436130699426E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.463094906482765 
 03/24  11:00:00,1.35725021907090,0.000000000000000E+000,0.000000000000000E+000,0.169552297165187,5.061084383451406E-002,0.220163140999701,5.061084383451406E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.398312794872220 
 03/24  12:00:00,1.38304392212938,0.000000000000000E+000,0.000000000000000E+000,0.223090415549759,6.439471499047049E-002,0.287485130540229,6.439471499047049E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.341475281105154 
 03/24  13:00:00,1.41076126152133,0.000000000000000E+000,0.000000000000000E+000,0.291374781809281,8.302103477083801E-002,0.374395816580119,8.302103477083801E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.297161123970587 
 03/24  14:00:00,1.43123284162852,0.000000000000000E+000,0.000000000000000E+000,0.344129540929743,9.805642869569103E-002,0.442185969625434,9.805642869569103E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.271759972451816 
 03/24  15:00:00,1.48623385785737,0.000000000000000E+000,0.000000000000000E+000,0.412833253434530,0.117630063448326,0.530463316882858,0.117630063448326,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.245811757022311 
 03/24  16:00:00,1.58119134924942,0.000000000000000E+000,0.000000000000000E+000,0.453918135484282,0.131037627651495,0.584955763135778,0.131037627651495,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.249642952900619 
 03/24  17:00:00,1.76742075458939,0.000000000000000E+000,0.000000000000000E+000,0.455669863571866,0.134650166509377,0.590320030081243,0.134650166509377,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.281501466736174 
 03/24  18:00:00,2.15913566433407,0.000000000000000E+000,0.000000000000000E+000,0.481864088773974,0.147087703583304,0.628951792357276,0.147087703583304,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.350884454172589 
 03/24  19:00:00,2.42585799731475,0.000000000000000E+000,0.000000000000000E+000,0.451992584927956,0.140912287916689,0.592904872844647,0.140912287916689,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.416058877809333 
 03/24  20:00:00,2.53978732275637,0.000000000000000E+000,0.000000000000000E+000,0.435100376603548,0.137142684710794,0.572243061314341,0.137142684710794,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.427577452669044 
 03/24  21:00:00,2.48011019801064,0.000000000000000E+000,0.000000000000000E+000,0.393659563237563,0.126493450766188,0.520153014003750,0.126493450766188,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.389002244456685 
 03/24  22:00:00,2.25730202510605,0.000000000000000E+000,0.000000000000000E+000,0.367082798340154,0.116939251137421,0.484022049477574,0.116939251137421,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.342340409947900 
 03/24  23:00:00,1.81539668519298,0.000000000000000E+000,0.000000000000000E+000,0.292446940477285,9.396609728426408E-002,0.386413037761550,9.396609728426408E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.270375669463809 
 03/24  24:00:00,1.36666956463648,0.000000000000000E+000,0.000000000000000E+000,0.210475301356899,6.885220237063450E-002,0.279327503727533,6.885220237063450E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.192954196401255 
 03/25  01:00:00,0.920315139635089,0.000000000000000E+000,0.000000000000000E+000,0.131309431703174,4.366621117149349E-002,0.174975642874667,4.366621117149349E-002,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.116570574886232 
 03/25  02:00:00,0.720091823429703,0.000000000000000E+000,0.000000000000000E+000,9.306919548870266E-002,3.072533827381095E-002,0.123794533762514,3.072533827381095E-002,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.497622407449989E-002 
 03/25  03:00:00,0.628418391836570,0.000000000000000E+000,0.000000000000000E+000,6.696393469400906E-002,2.210703485272982E-002,8.907096954673863E-002,2.210703485272982E-002,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.416001979249282E-002 
 03/25  04:00:00,0.584495349506586,0.000000000000000E+000,0.000000000000000E+000,4.153020996519890E-002,1.381080505309481E-002,5.534101501829354E-002,1.381080505309481E-002,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,6.724120633970759E-002 
 03/25  05:00:00,0.592753636743683,0.000000000000000E+000,0.000000000000000E+000,2.381745625434079E-002,7.920649019130256E-003,3.173810527347113E-002,7.920649019130256E-003,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.100012255962198 
 03/25  06:00:00,0.794306414377276,0.000000000000000E+000,0.000000000000000E+000,2.653621209727780E-002,8.825207077871848E-003,3.536141917514965E-002,8.825207077871848E-003,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.243816663957013 
 03/25  07:00:00,1.17834336070568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.512965045787444 
 03/25  08:00:00,1.47374972233402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.585975346679152 
 03/25  09:00:00,1.39449524202167,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.567709698113312 
 03/25  10:00:00,1.28348347203917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.507644332877625 
 03/25  11:00:00,1.22637442073248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.436683867511220 
 03/25  12:00:00,1.17955151409225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.372979202098234 
 03/25  13:00:00,1.15040606426560,0.000000000000000E+000,0.000000000000000E+000,2.951055818110543E-002,9.744768015339203E-003,3.925532619644444E-002,9.744768015339203E-003,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.324135872759035 
 03/25  14:00:00,1.16722526390129,0.000000000000000E+000,0.000000000000000E+000,8.416742246523326E-002,2.704874027460560E-002,0.111216162739839,2.704874027460560E-002,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.295134134225041 
 03/25  15:00:00,1.20677693086788,0.000000000000000E+000,0.000000000000000E+000,0.144601082017772,4.607281633849220E-002,0.190673898356264,4.607281633849220E-002,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.267018645083750 
 03/25  16:00:00,1.33850624897789,0.000000000000000E+000,0.000000000000000E+000,0.215955850614526,6.807543553494846E-002,0.284031286149475,6.807543553494846E-002,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.270823327112956 
 03/25  17:00:00,1.55875733502623,0.000000000000000E+000,0.000000000000000E+000,0.242267164799873,7.718713391995968E-002,0.319454298719832,7.718713391995968E-002,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.307785830552362 
 03/25  18:00:00,1.91669010709976,0.000000000000000E+000,0.000000000000000E+000,0.240518139594024,7.868170001005022E-002,0.319199839604073,7.868170001005022E-002,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.382838891194751 
 03/25  19:00:00,2.21525511529940,0.000000000000000E+000,0.000000000000000E+000,0.227625210065803,7.832160737122520E-002,0.305946817437028,7.832160737122520E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.458103708213807 
 03/25  20:00:00,2.31645548120417,0.000000000000000E+000,0.000000000000000E+000,0.198576820555534,6.872135780595920E-002,0.267298178361494,6.872135780595920E-002,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.474945712480349 
 03/25  21:00:00,2.25156272949688,0.000000000000000E+000,0.000000000000000E+000,0.157276066334610,5.445034277248270E-002,0.211726409107093,5.445034277248270E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.434025982627706 
 03/25  22:00:00,1.95020617479943,0.000000000000000E+000,0.000000000000000E+000,7.709743594673331E-002,2.670672964717646E-002,0.103804165593910,2.670672964717646E-002,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.379855557571161 
 03/25  23:00:00,1.50342604133400,0.000000000000000E+000,0.000000000000000E+000,1.226869521514632E-002,4.253454403415301E-003,1.652214961856162E-002,4.253454403415301E-003,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.300002679188979 
 03/25  24:00:00,1.12191282417337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.211990101902030 
 03/26  01:00:00,0.746125113160230,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.355689602876113,0.117356191286040 
 03/26  02:00:00,0.597540975260048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.327496431791455,7.621990966735671E-002 
 03/26  03:00:00,0.541306933567667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.323699371712715,6.611953107032671E-002 
 03/26  04:00:00,0.531343339131728,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.319142899618224,6.943021098314463E-002 
 03/26  05:00:00,0.563549562600956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.307087233868221,0.102546287092942 
 03/26  06:00:00,0.761084805681830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.342684672106424,0.245956474436716 
 03/26  07:00:00,1.17958533051679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.395938439710773,0.514207015598547 
 03/26  08:00:00,1.47468602023333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.420714256724561,0.586911644578462 
 03/26  09:00:00,1.39549462514563,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.355689602876113,0.568709081237276 
 03/26  10:00:00,1.28420537659353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.302720614777667,0.508366237431981 
 03/26  11:00:00,1.22682409062998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.309840102425309,0.437133537408717 
 03/26  12:00:00,1.18016933044758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.309935028927278,0.373597018453565 
 03/26  13:00:00,1.11183850852888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.304714071319006,0.324823643218754 
 03/26  14:00:00,1.05637134736257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.315250913037515,0.295496380426160 
 03/26  15:00:00,1.01642363253971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.333002168905630,0.267339245111834 
 03/26  16:00:00,1.05432014739416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.351512836789497,0.270668511678694 
 03/26  17:00:00,1.23876798396729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.415778078622197,0.307250778213262 
 03/26  18:00:00,1.59700530320753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.505103916974591,0.382353926906594 
 03/26  19:00:00,1.90850224015162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.548390401872246,0.457297650503055 
 03/26  20:00:00,2.04791922946641,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.566046731238392,0.473707639104086 
 03/26  21:00:00,2.03881252498770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.585506664141943,0.433002187225614 
 03/26  22:00:00,1.84587086976951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.571837247858474,0.379324418135153 
 03/26  23:00:00,1.48683740504646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.494851854761989,0.299936192519998 
 03/26  24:00:00,1.12212258880181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.430017053917476,0.212199866530477 
 03/27  01:00:00,0.733243705779218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.111048472240774 
 03/27  02:00:00,0.590954766618799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.358072825906885E-002 
 03/27  03:00:00,0.536628507881399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.405234590028211E-002 
 03/27  04:00:00,0.527658691038098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.711096815381073E-002 
 03/27  05:00:00,0.734256723691090,0.000000000000000E+000,0.173197994760751,0.000000000000000E+000,5.874198559339421E-003,0.179072193320091,5.874198559339421E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.685241261538727E-002 
 03/27  06:00:00,0.993282184814440,0.000000000000000E+000,0.245931858034707,0.000000000000000E+000,8.190685442921834E-003,0.254122543477629,8.190685442921834E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.228128005969224 
 03/27  07:00:00,1.95282097403970,0.000000000000000E+000,0.799665028584178,0.000000000000000E+000,2.593661649366195E-002,0.825601645077841,2.593661649366195E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.472466534761536 
 03/27  08:00:00,1.40351888026797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.536905883461760 
 03/27  09:00:00,1.31133949814738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.516991281081061 
 03/27  10:00:00,1.19201705778264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.461209013111821 
 03/27  11:00:00,1.13550660958459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.396732326385604 
 03/27  12:00:00,1.09442257233092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.340339061846926 
 03/27  13:00:00,1.03563499438212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.296430673411488 
 03/27  14:00:00,0.987992652136984,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.270705752585714 
 03/27  15:00:00,0.954606206988796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.244647423036590 
 03/27  16:00:00,0.994650833677616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.248058200464595 
 03/27  17:00:00,1.17562662545920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.280027367687226 
 03/27  18:00:00,1.52832710800369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.349027690199484 
 03/27  19:00:00,1.82983414623211,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.412939899571344 
 03/27  20:00:00,1.96366920175436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.423702392981379 
 03/27  21:00:00,1.95636844664095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.385413507090742 
 03/27  22:00:00,1.77018208396568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.339242518285103 
 03/27  23:00:00,1.42685651241514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.268248534447515 
 03/27  24:00:00,1.08636385483242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.191975990324722 
 03/28  01:00:00,0.731809787367548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.109614553829103 
 03/28  02:00:00,0.589740134779425,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.236609641969415E-002 
 03/28  03:00:00,0.535618991333686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.304282935256952E-002 
 03/28  04:00:00,0.526585954060235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.603823117594823E-002 
 03/28  05:00:00,0.553922354875904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.559023712029129E-002 
 03/28  06:00:00,0.737566646456364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.226535011088777 
 03/28  07:00:00,1.12498359792397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.470230803723645 
 03/28  08:00:00,1.40099308228788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.534380085481668 
 03/28  09:00:00,1.30888709569498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.514538878628660 
 03/28  10:00:00,1.18970401654264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.458895971871825 
 03/28  11:00:00,1.13320801320625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.394433730007270 
 03/28  12:00:00,1.09217233212192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.338088821637924 
 03/28  13:00:00,1.03334582635905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.294141505388427 
 03/28  14:00:00,0.986222688135622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.268935788584350 
 03/28  15:00:00,0.961533965752790,0.000000000000000E+000,0.000000000000000E+000,6.644078182500767E-003,2.117841788532500E-003,8.761919971033285E-003,2.117841788532500E-003,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.242813261829553 
 03/28  16:00:00,1.07558297651320,0.000000000000000E+000,0.000000000000000E+000,6.277658075147052E-002,1.965389575920514E-002,8.243047651067567E-002,1.965389575920514E-002,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.246559866789499 
 03/28  17:00:00,1.29723383341002,0.000000000000000E+000,0.000000000000000E+000,9.355071403108524E-002,3.010902916185628E-002,0.123659743192942,3.010902916185628E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.277974832445102 
 03/28  18:00:00,1.65236795899563,0.000000000000000E+000,0.000000000000000E+000,9.516133770653815E-002,3.144727331766075E-002,0.126608611024199,3.144727331766075E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.346459930167220 
 03/28  19:00:00,2.02176828005616,0.000000000000000E+000,0.000000000000000E+000,0.145037848164645,4.899799293821049E-002,0.194035841102855,4.899799293821049E-002,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.410838192292541 
 03/28  20:00:00,2.17557330391589,0.000000000000000E+000,0.000000000000000E+000,0.159178426187737,5.417398848901556E-002,0.213352414676753,5.417398848901556E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.422254080466155 
 03/28  21:00:00,2.15919763197061,0.000000000000000E+000,0.000000000000000E+000,0.151997943506544,5.209085841225033E-002,0.204088801918794,5.209085841225033E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.384153890501611 
 03/28  22:00:00,1.92760717116176,0.000000000000000E+000,0.000000000000000E+000,0.117779824374976,4.080903954376940E-002,0.158588863918745,4.080903954376940E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.338078741562438 
 03/28  23:00:00,1.52428675831559,0.000000000000000E+000,0.000000000000000E+000,7.319404381712072E-002,2.536421066605891E-002,9.855825448317966E-002,2.536421066605891E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.267120525864790 
 03/28  24:00:00,1.12292815662678,0.000000000000000E+000,0.000000000000000E+000,2.802684060144871E-002,9.714707041204805E-003,3.774154764265340E-002,9.714707041204805E-003,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.190798744476435 
 03/29  01:00:00,0.730780097956547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.108584864418105 
 03/29  02:00:00,0.588410869442005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.103683108227662E-002 
 03/29  03:00:00,0.534208906667925,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.163274468680714E-002 
 03/29  04:00:00,0.525207037166641,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.465931428235309E-002 
 03/29  05:00:00,0.552317218557382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.398510080176993E-002 
 03/29  06:00:00,0.735487615981694,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.224455980614109 
 03/29  07:00:00,1.12190450557534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.467151711375012 
 03/29  08:00:00,1.39749819715716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.530885200350951 
 03/29  09:00:00,1.30559265409962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.511244437033292 
 03/29  10:00:00,1.18670576145311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.455897716782287 
 03/29  11:00:00,1.13069168216033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.391917398961349 
 03/29  12:00:00,1.11991822364588,0.000000000000000E+000,0.000000000000000E+000,2.282316544898625E-002,7.116993211385709E-003,2.994015866037193E-002,7.116993211385709E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.335894554501515 
 03/29  13:00:00,1.14317859754759,0.000000000000000E+000,0.000000000000000E+000,8.528553035096247E-002,2.633130496977429E-002,0.111616835320737,2.633130496977429E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.292357441256227 
 03/29  14:00:00,1.16417179715988,0.000000000000000E+000,0.000000000000000E+000,0.137103657918164,4.232696653251058E-002,0.179430624450674,4.232696653251058E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.267454273157940 
 03/29  15:00:00,1.22042685726082,0.000000000000000E+000,0.000000000000000E+000,0.206195270019018,6.229705394001606E-002,0.268492323959035,6.229705394001606E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.241975749349578 
 03/29  16:00:00,1.35217714221487,0.000000000000000E+000,0.000000000000000E+000,0.277109299922499,8.271040153155607E-002,0.359819701454056,8.271040153155607E-002,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.245764807547795 
 03/29  17:00:00,1.59632719286612,0.000000000000000E+000,0.000000000000000E+000,0.326265944265874,9.738543776948927E-002,0.423651382035362,9.738543776948927E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.277076553058783 
 03/29  18:00:00,2.00055035934397,0.000000000000000E+000,0.000000000000000E+000,0.362826624700231,0.113093308136529,0.475919932836761,0.113093308136529,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.345331008703000 
 03/29  19:00:00,2.28653623989206,0.000000000000000E+000,0.000000000000000E+000,0.347389693441093,0.112746326015008,0.460136019456102,0.112746326015008,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.409505973775192 
 03/29  20:00:00,2.39789616890124,0.000000000000000E+000,0.000000000000000E+000,0.328561414775819,0.108472565866299,0.437033980642116,0.108472565866299,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.420895379486145 
 03/29  21:00:00,2.36289264794220,0.000000000000000E+000,0.000000000000000E+000,0.306948461792362,0.102072653923922,0.409021115716284,0.102072653923922,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.382916592675710 
 03/29  22:00:00,2.12033745787540,0.000000000000000E+000,0.000000000000000E+000,0.263916196430839,8.849059761788980E-002,0.352406794048729,8.849059761788980E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.336991098146096 
 03/29  23:00:00,1.71130341149984,0.000000000000000E+000,0.000000000000000E+000,0.214487732589552,7.191701629943673E-002,0.286404748888988,7.191701629943673E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.266290684643230 
 03/29  24:00:00,1.29609958906836,0.000000000000000E+000,0.000000000000000E+000,0.158363111761513,5.309859650705238E-002,0.211461708268565,5.309859650705238E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.190250016292097 
 03/30  01:00:00,0.857421688517222,0.000000000000000E+000,0.000000000000000E+000,9.496787086255756E-002,3.205052067138658E-002,0.127018391533944,3.205052067138658E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.108208063444835 
 03/30  02:00:00,0.665672146696666,0.000000000000000E+000,0.000000000000000E+000,5.804058439783731E-002,1.958808061483762E-002,7.762866501267483E-002,1.958808061483762E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.066944332426164E-002 
 03/30  03:00:00,0.576032928577358,0.000000000000000E+000,0.000000000000000E+000,3.177143073044925E-002,1.072248298900083E-002,4.249391371944988E-002,1.072248298900083E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.096285287678829E-002 
 03/30  04:00:00,0.529846261806893,0.000000000000000E+000,0.000000000000000E+000,4.115333300287173E-003,1.399084967398909E-003,5.514418267686085E-003,1.399084967398909E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.378412065491904E-002 
 03/30  05:00:00,0.551349225970811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.301710821519760E-002 
 03/30  06:00:00,0.734036053470640,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.223004418103054 
 03/30  07:00:00,1.11951842812985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.464765633929518 
 03/30  08:00:00,1.43318244878637,0.000000000000000E+000,0.000000000000000E+000,2.871120564236419E-002,9.547453095521782E-003,3.825865873788584E-002,9.547453095521782E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.528310793242277 
 03/30  09:00:00,1.34047575842583,0.000000000000000E+000,0.000000000000000E+000,2.816335639536876E-002,9.213196282137740E-003,3.737655267750655E-002,9.213196282137740E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.508750988681996 
 03/30  10:00:00,1.27375973966707,0.000000000000000E+000,0.000000000000000E+000,6.759374569835330E-002,2.153685369897587E-002,8.913059939732915E-002,2.153685369897587E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.453821095598928 
 03/30  11:00:00,1.31392386070370,0.000000000000000E+000,0.000000000000000E+000,0.140855411609136,4.392649432208456E-002,0.184781905931221,4.392649432208456E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.390367671573496 
 03/30  12:00:00,1.33094898048271,0.000000000000000E+000,0.000000000000000E+000,0.185911971470098,5.621170292988776E-002,0.242123674399986,5.621170292988776E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.334741795598728 
 03/30  13:00:00,1.35985754923050,0.000000000000000E+000,0.000000000000000E+000,0.254141591023306,7.513832981688215E-002,0.329279920840187,7.513832981688215E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.291373307419684 
 03/30  14:00:00,1.36201868452304,0.000000000000000E+000,0.000000000000000E+000,0.291165168184834,8.699445300674895E-002,0.378159621191583,8.699445300674895E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.266572163780189 
 03/30  15:00:00,1.37233457209613,0.000000000000000E+000,0.000000000000000E+000,0.323369055385487,9.781632742523878E-002,0.421185382810726,9.781632742523878E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.241190405333199 
 03/30  16:00:00,1.45844777115067,0.000000000000000E+000,0.000000000000000E+000,0.359472399670145,0.107413377281042,0.466885776951187,0.107413377281042,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.244969360986462 
 03/30  17:00:00,1.70083016529977,0.000000000000000E+000,0.000000000000000E+000,0.407345947280155,0.121715482152273,0.529061429432427,0.121715482152273,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.276169478095368 
 03/30  18:00:00,2.16221818151871,0.000000000000000E+000,0.000000000000000E+000,0.490388743831709,0.148336489851721,0.638725233683431,0.148336489851721,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.344193530031070 
 03/30  19:00:00,2.31265669687160,0.000000000000000E+000,0.000000000000000E+000,0.367274035467374,0.120326186669552,0.487600222136927,0.120326186669552,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.408162228073907 
 03/30  20:00:00,2.31865672137497,0.000000000000000E+000,0.000000000000000E+000,0.267159464502708,9.200559049789045E-002,0.359165055000600,9.200559049789045E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.419524857601387 
 03/30  21:00:00,2.24763924161553,0.000000000000000E+000,0.000000000000000E+000,0.219162505271831,7.585365741057350E-002,0.295016162682405,7.585365741057350E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.381668139382914 
 03/30  22:00:00,1.96270876777334,0.000000000000000E+000,0.000000000000000E+000,0.145521101231413,5.035443506604138E-002,0.195875536297455,5.035443506604138E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.335893665795312 
 03/30  23:00:00,1.53438045012971,0.000000000000000E+000,0.000000000000000E+000,8.196325538098630E-002,2.835730530175498E-002,0.110320560682741,2.835730530175498E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.265451911479345 
 03/30  24:00:00,1.10430819691282,0.000000000000000E+000,0.000000000000000E+000,1.502822811633465E-002,5.198569505122971E-003,2.022679762145762E-002,5.198569505122971E-003,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.189693534783670 
 03/31  01:00:00,0.730208925363990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.355689602876113,0.108013691825547 
 03/31  02:00:00,0.588391469253888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.327496431791455,7.101743089415898E-002 
 03/31  03:00:00,0.534122909391650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.323699371712715,6.154674741053048E-002 
 03/31  04:00:00,0.525109702880776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.319142899618224,6.456197999648851E-002 
 03/31  05:00:00,0.552385572048296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.307087233868221,9.405345429268214E-002 
 03/31  06:00:00,0.734635819035313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.342684672106424,0.223604183667726 
 03/31  07:00:00,1.11978674239955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.395938439710773,0.465033948199219 
 03/31  08:00:00,1.39591225342502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.420714256724561,0.529299256618811 
 03/31  09:00:00,1.30327132545946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.355689602876113,0.508923108393136 
 03/31  10:00:00,1.18530136230368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.302720614777667,0.454493317632866 
 03/31  11:00:00,1.13047741279524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.309840102425309,0.391703129596256 
 03/31  12:00:00,1.09006909836186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.309935028927278,0.335985587877861 
 03/31  13:00:00,1.03172961933195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.304714071319006,0.292525298361318 
 03/31  14:00:00,0.985101469531084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.315250913037515,0.267814569979813 
