Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/31  15:00:00,0.952292235214965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.333002168905630,0.242333451262759 
 03/31  16:00:00,0.992572852136838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.351512836789497,0.245980218923817 
 03/31  17:00:00,1.17264808796943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.415778078622197,0.277048830197459 
 03/31  18:00:00,1.52439788014212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.505103916974591,0.345098462337910 
 03/31  19:00:00,1.82529896126227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.548390401872246,0.408404714601505 
 03/31  20:00:00,1.95907889301400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.566046731238392,0.419112084241024 
 03/31  21:00:00,1.95229006389986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.585506664141943,0.381335124349650 
 03/31  22:00:00,1.76673935752559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.571837247858474,0.335799791845010 
 03/31  23:00:00,1.42438987938909,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.494851854761989,0.265781901421471 
 03/31  24:00:00,1.08491976854445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.430017053917476,0.190531904036758 
 04/01  01:00:00,0.743578329902805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.116211948782489 
 04/01  02:00:00,0.599784726248253,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.624839868283403E-002 
 04/01  03:00:00,0.540692956703997,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.583254960743838E-002 
 04/01  04:00:00,0.530641131258096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.904542296290474E-002 
 04/01  05:00:00,0.561943619040849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,0.101250850069274 
 04/01  06:00:00,0.755651008979351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.241796169184201 
 04/01  07:00:00,1.17311756142856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.504460688232630 
 04/01  08:00:00,1.47901018034953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.575604979947821 
 04/01  09:00:00,1.39922186741787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.557510884368834 
 04/01  10:00:00,1.27506196898980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.498442592860364 
 04/01  11:00:00,1.21813341683107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.428932169300641 
 04/01  12:00:00,1.17288730112557,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.366838795564716 
 04/01  13:00:00,1.10557465366702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.319108615700133 
 04/01  14:00:00,1.05099587752965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.290639046922324 
 04/01  15:00:00,1.01146449967491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.262922719122598 
 04/01  16:00:00,1.03983688856381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.266398420584994 
 04/01  17:00:00,1.18854671872346,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.301919733032865 
 04/01  18:00:00,1.45801960117459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.375333397530067 
 04/01  19:00:00,1.63643227978104,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.448617110301057 
 04/01  20:00:00,1.72567531962568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.464869067816659 
 04/01  21:00:00,1.87673171225757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.424852774333398 
 04/01  22:00:00,1.83775051433730,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.371964776760508 
 04/01  23:00:00,1.47945848067234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.294225907633032 
 04/01  24:00:00,1.11295082262488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.208275617492680 
 04/02  01:00:00,0.599137500030544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.560117246512403E-002 
 04/02  02:00:00,0.540462560224825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.560215312826800E-002 
 04/02  03:00:00,0.530566017885872,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.897030959068075E-002 
 04/02  04:00:00,0.561620955852969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,0.100928186881392 
 04/02  05:00:00,0.754886189109182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.241031349314032 
 04/02  06:00:00,1.17167093056529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.503014057369349 
 04/02  07:00:00,1.47735811314958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.573952912747877 
 04/02  08:00:00,1.39744532257376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.555734339524716 
 04/02  09:00:00,1.27354050779300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.496921131663565 
 04/02  10:00:00,1.21672835796683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.427527110436409 
 04/02  11:00:00,1.17166404847175,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.365615542910898 
 04/02  12:00:00,1.10459095366982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.318124915702929 
 04/02  13:00:00,1.05022671150276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.289869880895433 
 04/02  14:00:00,1.01089114281012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.262349362257812 
 04/02  15:00:00,1.03931356547747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.265875097498656 
 04/02  16:00:00,1.18780004006044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.301173054369845 
 04/02  17:00:00,1.45671097752539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.374024773880871 
 04/02  18:00:00,1.63481173669223,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.446996567212245 
 04/02  19:00:00,1.72409826250480,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.463292010695779 
 04/02  20:00:00,1.87530082559277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.423421887668595 
 04/02  21:00:00,1.83658488972071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.370799152143920 
 04/02  22:00:00,1.47887789438683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.293645321347527 
 04/02  23:00:00,1.11292055258154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.208245347449341 
 04/02  24:00:00,0.743885292183752,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.116518911063436 
 04/03  01:00:00,0.592359403805152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.277010347269260E-002 
 04/03  02:00:00,0.535843924774497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.359475819416030E-002 
 04/03  03:00:00,0.527106639411799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.687633638090797E-002 
 04/03  04:00:00,0.553935317361027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.591370614185270E-002 
 04/03  05:00:00,0.733803761112056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.224045617194433 
 04/03  06:00:00,1.12100227983728,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.462970927359259 
 04/03  07:00:00,1.40847086883152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.526227047278473 
 04/03  08:00:00,1.31562562812676,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.506351971919753 
 04/03  09:00:00,1.18330362231134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.451715340672633 
 04/03  10:00:00,1.12715854376379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.388873566255643 
 04/03  11:00:00,1.08712589990287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.333566195852038 
 04/03  12:00:00,1.02903501654142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.290379522914032 
 04/03  13:00:00,0.982298797582101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.265530034359921 
 04/03  14:00:00,0.949365104127459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.239948927050816 
 04/03  15:00:00,0.979901576636854,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.243522111160484 
 04/03  16:00:00,1.12426410343624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.273555065727703 
 04/03  17:00:00,1.38722271491337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.339888469765572 
 04/03  18:00:00,1.55672056766916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.403215741176971 
 04/03  19:00:00,1.64138322233609,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.414821752116420 
 04/03  20:00:00,1.79454518239301,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.377521642680717 
 04/03  21:00:00,1.76248805534150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.332309203718495 
 04/03  22:00:00,1.42018730886981,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.263247970389343 
 04/03  23:00:00,1.07790735727001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.188767009901455 
 04/03  24:00:00,0.729527173361775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.108734480577207 
 04/04  01:00:00,0.591267595157687,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.167829482522638E-002 
 04/04  02:00:00,0.534536523917510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.228735733717405E-002 
 04/04  03:00:00,0.525776767501830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.554646447093906E-002 
 04/04  04:00:00,0.552410622208930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.438901098975394E-002 
 04/04  05:00:00,0.731966364202364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.222208220284739 
 04/04  06:00:00,1.11810293973628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.460071587258259 
 04/04  07:00:00,1.40518560865765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.522941787104603 
 04/04  08:00:00,1.31235552343888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.503081867231869 
 04/04  09:00:00,1.18021651025946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.448628228620749 
 04/04  10:00:00,1.12409953521633,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.385814557708191 
 04/04  11:00:00,1.08441438306640,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.330854679015568 
 04/04  12:00:00,1.02660517341185,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.287949679784454 
 04/04  13:00:00,0.980075200980128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.263306437757946 
 04/04  14:00:00,0.947381431893222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.237965254816579 
 04/04  15:00:00,0.977589657133503,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.241210191657132 
 04/04  16:00:00,1.16161522262899,0.000000000000000E+000,0.000000000000000E+000,2.994501325001338E-002,9.247291372027735E-003,3.919230462204111E-002,9.247291372027735E-003,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.271713880298415 
 04/04  17:00:00,1.54260165587342,0.000000000000000E+000,0.000000000000000E+000,0.119575225777057,3.730704735030790E-002,0.156882273127364,3.730704735030790E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.338385137598249 
 04/04  18:00:00,1.74225181934542,0.000000000000000E+000,0.000000000000000E+000,0.142034698094581,4.541786126609383E-002,0.187452559360674,4.541786126609383E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.401294433492554 
 04/04  19:00:00,1.84887111940061,0.000000000000000E+000,0.000000000000000E+000,0.158187446714833,5.160002229652342E-002,0.209787469011357,5.160002229652342E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.412522180169583 
 04/04  20:00:00,2.00327737026986,0.000000000000000E+000,0.000000000000000E+000,0.158067654823877,5.289561685759463E-002,0.210963271681471,5.289561685759463E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.375290558876090 
 04/04  21:00:00,1.96457750697026,0.000000000000000E+000,0.000000000000000E+000,0.152597088470304,5.151257864005272E-002,0.204109667110357,5.151257864005272E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.330288988236893 
 04/04  22:00:00,1.56706184991409,0.000000000000000E+000,0.000000000000000E+000,0.110942804250928,3.800761642352909E-002,0.148950420674457,3.800761642352909E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.261172090759174 
 04/04  23:00:00,1.17942121727104,0.000000000000000E+000,0.000000000000000E+000,7.718016424045809E-002,2.624053653980730E-002,0.103420700780266,2.624053653980730E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.186860169122215 
 04/04  24:00:00,0.762026572888037,0.000000000000000E+000,0.000000000000000E+000,2.561754433855619E-002,8.844747056377262E-003,3.446229139493356E-002,8.844747056377262E-003,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.106771588708535 
 04/05  01:00:00,0.589595791933173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.000649160071291E-002 
 04/05  02:00:00,0.532950089361908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.070092278157104E-002 
 04/05  03:00:00,0.523845551642328,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.361524861143622E-002 
 04/05  04:00:00,0.550265275057151,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.224366383797508E-002 
 04/05  05:00:00,0.729227015355565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.219468871437941 
 04/05  06:00:00,1.11393143329709,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.455900080819067 
 04/05  07:00:00,1.40014404089500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.517900219341961 
 04/05  08:00:00,1.30795765635698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.498684000149973 
 04/05  09:00:00,1.17643254139726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.444844259758548 
 04/05  10:00:00,1.12161937598885,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.383334398480707 
 04/05  11:00:00,1.08269394739699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.329134243346151 
 04/05  12:00:00,1.02541132100368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.286755827376284 
 04/05  13:00:00,0.979175565430187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.262406802208005 
 04/05  14:00:00,0.947029633871543,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.237613456794899 
 04/05  15:00:00,0.977696468937274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.241317003460902 
 04/05  16:00:00,1.12223148101294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.271522443304409 
 04/05  17:00:00,1.38497527937077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.337641034222967 
 04/05  18:00:00,1.59072592054684,0.000000000000000E+000,0.000000000000000E+000,2.762353039970250E-002,9.632682658764991E-003,3.725621305846744E-002,9.632682658764991E-003,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.399964880996190 
 04/05  19:00:00,1.69709605995173,0.000000000000000E+000,0.000000000000000E+000,4.411407914661759E-002,1.532552837354361E-002,5.943960752016131E-002,1.532552837354361E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.411094982211898 
 04/05  20:00:00,1.87296181674279,0.000000000000000E+000,0.000000000000000E+000,6.084205819386456E-002,2.110551138434830E-002,8.194756957821295E-002,2.110551138434830E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.373990707452277 
 04/05  21:00:00,1.83332127757800,0.000000000000000E+000,0.000000000000000E+000,5.493975572681691E-002,1.905619518365567E-002,7.399595091047252E-002,1.905619518365567E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.329146475044522 
 04/05  22:00:00,1.44901681205193,0.000000000000000E+000,0.000000000000000E+000,2.359326880264291E-002,8.184634778138640E-003,3.177790358078169E-002,8.184634778138640E-003,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.260299569990687 
 04/05  23:00:00,1.07554147848270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.186401131114145 
 04/05  24:00:00,0.727516214618856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.106723521834287 
 04/06  01:00:00,0.589850810721288,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.026151038883001E-002 
 04/06  02:00:00,0.533247190556172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.099802397583736E-002 
 04/06  03:00:00,0.524170099106991,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.393979607609844E-002 
 04/06  04:00:00,0.550522013123867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.250040190469010E-002 
 04/06  05:00:00,0.729034136779251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.219275992861627 
 04/06  06:00:00,1.11291373095938,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.454882378481353 
 04/06  07:00:00,1.39884723094336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.516603409390311 
 04/06  08:00:00,1.30677036698904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.497496710782034 
 04/06  09:00:00,1.17551238826699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.443924106628282 
 04/06  10:00:00,1.12036480708320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.382079829575064 
 04/06  11:00:00,1.08102023210433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.327460528053493 
 04/06  12:00:00,1.02342930556483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.284773811937440 
 04/06  13:00:00,0.977160065638941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.260391302416760 
 04/06  14:00:00,1.03282300369789,0.000000000000000E+000,0.000000000000000E+000,6.732117257839720E-002,2.055898891739673E-002,8.788016149579407E-002,2.055898891739673E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.235526665125456 
 04/06  15:00:00,1.16964691750909,0.000000000000000E+000,0.000000000000000E+000,0.148993241347965,4.503148343295015E-002,0.194024724780915,4.503148343295015E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.239242727251805 
 04/06  16:00:00,1.41682580242787,0.000000000000000E+000,0.000000000000000E+000,0.227152303830157,6.933114625751957E-002,0.296483450087676,6.933114625751957E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.269633314631659 
 04/06  17:00:00,1.72986348778171,0.000000000000000E+000,0.000000000000000E+000,0.262810905807614,8.372432718255010E-002,0.346535232990165,8.372432718255010E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.335994009643745 
 04/06  18:00:00,1.89848836652713,0.000000000000000E+000,0.000000000000000E+000,0.260002273371425,8.649247275439646E-002,0.346494746125822,8.649247275439646E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.398488793909125 
 04/06  19:00:00,1.94195807913570,0.000000000000000E+000,0.000000000000000E+000,0.227723442634671,7.801226037183670E-002,0.305735703006508,7.801226037183670E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.409660905909518 
 04/06  20:00:00,2.04488550408031,0.000000000000000E+000,0.000000000000000E+000,0.189522176945464,6.565529977306807E-002,0.255177476718533,6.565529977306807E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.372684487649488 
 04/06  21:00:00,1.99075747525693,0.000000000000000E+000,0.000000000000000E+000,0.172719243472566,5.986079284828430E-002,0.232580036320850,5.986079284828430E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.327998587313065 
 04/06  22:00:00,1.57574637996343,0.000000000000000E+000,0.000000000000000E+000,0.118350488651622,4.103357771987175E-002,0.159384066371494,4.103357771987175E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.259422975111472 
 04/06  23:00:00,1.15994534193417,0.000000000000000E+000,0.000000000000000E+000,6.318773734049971E-002,2.191537115121451E-002,8.510310849171428E-002,2.191537115121451E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.185701886073902 
 04/06  24:00:00,0.739205877425698,0.000000000000000E+000,0.000000000000000E+000,9.050780658643540E-003,3.140688466020624E-003,1.219146912466419E-002,3.140688466020624E-003,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.106221715516466 
 04/07  01:00:00,0.589394313821443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.980501348898528E-002 
 04/07  02:00:00,0.532744710183335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.049554360299866E-002 
 04/07  03:00:00,0.523750309134065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.352000610317367E-002 
 04/07  04:00:00,0.550208309096084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.218669787690874E-002 
 04/07  05:00:00,0.728218480265357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.218460336347732 
 04/07  06:00:00,1.11112698485943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.453095632381410 
 04/07  07:00:00,1.39676446340323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.514520641850187 
 04/07  08:00:00,1.30468233790508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.495408681698076 
 04/07  09:00:00,1.17354916704617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.441960885407464 
 04/07  10:00:00,1.11892119235291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.380636214844773 
 04/07  11:00:00,1.07967291836058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.326113214309743 
 04/07  12:00:00,1.02209074781242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.283435254185033 
 04/07  13:00:00,1.02802984275118,0.000000000000000E+000,0.000000000000000E+000,3.981493009897387E-002,1.215971626951809E-002,5.197464636849188E-002,1.215971626951809E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.259286433160511 
 04/07  14:00:00,1.12947795233489,0.000000000000000E+000,0.000000000000000E+000,0.143087131948550,4.227613545357158E-002,0.185363267402122,4.227613545357158E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.234698507856122 
 04/07  15:00:00,1.28609471625641,0.000000000000000E+000,0.000000000000000E+000,0.241006893463366,7.030243798766622E-002,0.311309331451033,7.030243798766622E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.238405919329010 
 04/07  16:00:00,1.55719813302207,0.000000000000000E+000,0.000000000000000E+000,0.338944144898566,9.886649582329948E-002,0.437810640721866,9.886649582329948E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.268678454591668 
 04/07  17:00:00,1.91928321507685,0.000000000000000E+000,0.000000000000000E+000,0.412522056005281,0.124631324965180,0.537153380970461,0.124631324965180,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.334795588958587 
 04/07  18:00:00,2.05775999564598,0.000000000000000E+000,0.000000000000000E+000,0.386669652166158,0.120510923544211,0.507180575710366,0.120510923544211,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.397074593443429 
 04/07  19:00:00,2.09713195775483,0.000000000000000E+000,0.000000000000000E+000,0.350655933649603,0.111696022359011,0.462351956008616,0.111696022359011,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.408218531526547 
 04/07  20:00:00,2.23031147158652,0.000000000000000E+000,0.000000000000000E+000,0.333641954170439,0.108275029652776,0.441916983823215,0.108275029652776,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.371370948051012 
 04/07  21:00:00,2.14906821433779,0.000000000000000E+000,0.000000000000000E+000,0.294732316345159,9.731253046052986E-002,0.392044846805688,9.731253046052986E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.326844515909092 
 04/07  22:00:00,1.72621776587694,0.000000000000000E+000,0.000000000000000E+000,0.233176323071920,7.756031282956562E-002,0.310736635901485,7.756031282956562E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.258541791494991 
