Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/07  23:00:00,1.30191225252506,0.000000000000000E+000,0.000000000000000E+000,0.170828336668987,5.682463379402428E-002,0.227652970463011,5.682463379402428E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.185118934693493 
 04/07  24:00:00,0.881817743451947,0.000000000000000E+000,0.000000000000000E+000,0.116368980011479,3.871034935143109E-002,0.155079329362910,3.871034935143109E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.105945721304468 
 04/08  01:00:00,0.701619992481512,0.000000000000000E+000,0.000000000000000E+000,7.890697790689849E-002,2.624863594382882E-002,0.105155613850727,2.624863594382882E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.292805106536585E-002 
 04/08  02:00:00,0.606594548423787,0.000000000000000E+000,0.000000000000000E+000,5.180439814150813E-002,1.723284613188079E-002,6.903724427338902E-002,1.723284613188079E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.269689705383918E-002 
 04/08  03:00:00,0.584613224783542,0.000000000000000E+000,0.000000000000000E+000,4.316153844404923E-002,1.425257987286655E-002,5.741411831691597E-002,1.425257987286655E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.560339817143516E-002 
 04/08  04:00:00,0.598783763851800,0.000000000000000E+000,0.000000000000000E+000,3.115102776580478E-002,1.028595399869203E-002,4.143698176449667E-002,1.028595399869203E-002,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.665401311572641E-002 
 04/08  05:00:00,0.795404486266160,0.000000000000000E+000,0.000000000000000E+000,3.627826386690509E-002,1.197810312100397E-002,4.825636698790909E-002,1.197810312100397E-002,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.233293279483101 
 04/08  06:00:00,1.19407728455291,0.000000000000000E+000,0.000000000000000E+000,2.755830229727387E-002,9.164962387096517E-003,3.672326468437046E-002,9.164962387096517E-003,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.488697146672607 
 04/08  07:00:00,1.52691989856014,0.000000000000000E+000,0.000000000000000E+000,4.956532028930840E-002,1.636321943593233E-002,6.592853972524070E-002,1.636321943593233E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.557586158433198 
 04/08  08:00:00,1.47438423868660,0.000000000000000E+000,0.000000000000000E+000,6.988176096361293E-002,2.285844219457701E-002,9.274020315818983E-002,2.285844219457701E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.539933052479374 
 04/08  09:00:00,1.35675551425179,0.000000000000000E+000,0.000000000000000E+000,7.400880038687378E-002,2.377739308319244E-002,9.778619347006635E-002,2.377739308319244E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.482349944652286 
 04/08  10:00:00,1.30136484641975,0.000000000000000E+000,0.000000000000000E+000,7.388508654095223E-002,2.373852325998622E-002,9.762360980093841E-002,2.373852325998622E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.414539989088387 
 04/08  11:00:00,1.29084645200566,0.000000000000000E+000,0.000000000000000E+000,9.886845334668523E-002,3.149424516147375E-002,0.130362698508159,3.149424516147375E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.354435247936649 
 04/08  12:00:00,1.24182497054654,0.000000000000000E+000,0.000000000000000E+000,0.111417231892804,3.549410105450813E-002,0.146911332947313,3.549410105450813E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.308447599632338 
 04/08  13:00:00,1.22318120023395,0.000000000000000E+000,0.000000000000000E+000,0.138835823008968,4.287008239276181E-002,0.181705905401730,4.287008239276181E-002,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.281118464224894 
 04/08  14:00:00,1.30243162778371,0.000000000000000E+000,0.000000000000000E+000,0.231096462323273,6.827821048203163E-002,0.299374672805305,6.827821048203163E-002,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.254515174426101 
 04/08  15:00:00,1.38336501680388,0.000000000000000E+000,0.000000000000000E+000,0.271493877087560,8.022006721737132E-002,0.351713944304930,8.022006721737132E-002,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.258212604520139 
 04/08  16:00:00,1.40316488504715,0.000000000000000E+000,0.000000000000000E+000,0.166878723008501,5.634774579610057E-002,0.223226468804602,5.634774579610057E-002,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.293311430551954 
 04/08  17:00:00,1.66019685229654,0.000000000000000E+000,0.000000000000000E+000,0.159607404818216,5.310418847493290E-002,0.212711593293149,5.310418847493290E-002,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.364799055358861 
 04/08  18:00:00,1.83733383806634,0.000000000000000E+000,0.000000000000000E+000,0.159389202415376,5.346853152358655E-002,0.212857733938963,5.346853152358655E-002,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.436660934647385 
 04/08  19:00:00,1.85568618281679,0.000000000000000E+000,0.000000000000000E+000,0.105502062275917,3.650393100773033E-002,0.142005993283648,3.650393100773033E-002,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.452873937724124 
 04/08  20:00:00,1.95790122371268,0.000000000000000E+000,0.000000000000000E+000,6.851375055118493E-002,2.370466325073501E-002,9.221841380191979E-002,2.370466325073501E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.413803871986588 
 04/08  21:00:00,1.86385962530372,0.000000000000000E+000,0.000000000000000E+000,2.668425958853128E-002,9.231144577903059E-003,3.591540416643423E-002,9.231144577903059E-003,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.362158483560494 
 04/08  22:00:00,1.47174618723084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.286513614191533 
 04/08  23:00:00,1.10752737927419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.202852174141993 
 04/08  24:00:00,0.740681595603877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.113315214483563 
 04/09  01:00:00,0.597813708440812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.427738087539328E-002 
 04/09  02:00:00,0.539011535344033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.415112824747432E-002 
 04/09  03:00:00,0.529164954339639,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.756924604444914E-002 
 04/09  04:00:00,0.559555404146310,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.886263517473320E-002 
 04/09  05:00:00,0.748900874686487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.235046034891335 
 04/09  06:00:00,1.15826520724084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.489608334044904 
 04/09  07:00:00,1.46218797018728,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.558782769785575 
 04/09  08:00:00,1.38274499659506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.541034013546020 
 04/09  09:00:00,1.25990929063424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.483289914504800 
 04/09  10:00:00,1.20540444641485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.416203198884423 
 04/09  11:00:00,1.16231911234071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.356270606779855 
 04/09  12:00:00,1.09669389607952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.310227858112630 
 04/09  13:00:00,1.04340556528422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.283048734676893 
 04/09  14:00:00,1.00498289725238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.256441116700073 
 04/09  15:00:00,1.03339984146666,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.259961373487848 
 04/09  16:00:00,1.18142087491131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.294793889220720 
 04/09  17:00:00,1.44881725864148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.366131054996957 
 04/09  18:00:00,1.62529568196327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.437480512483280 
 04/09  19:00:00,1.71406957412583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.453263322316815 
 04/09  20:00:00,1.86616280499065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.414283867066476 
 04/09  21:00:00,1.82871676928748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.362931031710682 
 04/09  22:00:00,1.47286867688467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.287636103845360 
 04/09  23:00:00,1.10911867116040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.204443466028206 
 04/09  24:00:00,0.742437743645106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.115071362524790 
 04/10  01:00:00,0.592160675424173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.257137509171363E-002 
 04/10  02:00:00,0.535880675516914,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.363150893657810E-002 
 04/10  03:00:00,0.526815783013614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.658547998272220E-002 
 04/10  04:00:00,0.552916863147042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.489525192786637E-002 
 04/10  05:00:00,0.729325548524753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.219567404607130 
 04/10  06:00:00,1.10957860554898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.451547253070958 
 04/10  07:00:00,1.39448502483172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.512241203278679 
 04/10  08:00:00,1.30239670083156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.493123044624553 
 04/10  09:00:00,1.17152861260865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.439940330969936 
 04/10  10:00:00,1.11686438112050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.378579403612364 
 04/10  11:00:00,1.07845796319826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.324898259147430 
 04/10  12:00:00,1.02160170610263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.282946212475231 
 04/10  13:00:00,0.975723957841522,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.258955194619340 
 04/10  14:00:00,0.943490774127232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.234074597050591 
 04/10  15:00:00,0.973995283280450,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.237615817804080 
 04/10  16:00:00,1.11789944833210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.267190410623569 
 04/10  17:00:00,1.38001031240926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.332676067261458 
 04/10  18:00:00,1.54753047771303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.394025651220847 
 04/10  19:00:00,1.63170386367520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.405142393455536 
 04/10  20:00:00,1.78526178404153,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.368238244329232 
 04/10  21:00:00,1.75408681669498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.323907965071973 
 04/10  22:00:00,1.41354264035109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.256603301870626 
 04/10  23:00:00,1.07343374551817,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.184293398149611 
 04/10  24:00:00,0.727071207324703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.106278514540134 
 04/11  01:00:00,0.590021437227522,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,7.043213689506193E-002 
 04/11  02:00:00,0.533851030316877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.160186373654101E-002 
 04/11  03:00:00,0.524781828966027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.455152593513637E-002 
 04/11  04:00:00,0.550804047258027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.278243603885139E-002 
 04/11  05:00:00,0.727080420396546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.217322276478922 
 04/11  06:00:00,1.10681023318946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.448778880711434 
 04/11  07:00:00,1.39196892767076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.509725106117714 
 04/11  08:00:00,1.29944340267808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.490169746471075 
 04/11  09:00:00,1.16862580839879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.437037526760086 
 04/11  10:00:00,1.11417760365376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.375892626145613 
 04/11  11:00:00,1.07601086980409,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.322451165753260 
 04/11  12:00:00,1.01948315481423,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.280827661186835 
 04/11  13:00:00,0.973566301494232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.256797538272053 
 04/11  14:00:00,0.941614499830661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.232198322754017 
 04/11  15:00:00,0.971672582257399,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.235293116781027 
 04/11  16:00:00,1.20002828407705,0.000000000000000E+000,0.000000000000000E+000,6.484176344596175E-002,1.959584720213200E-002,8.443761064809364E-002,1.959584720213200E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.264881635720419 
 04/11  17:00:00,1.59713366055900,0.000000000000000E+000,0.000000000000000E+000,0.168442711676982,5.141308420209723E-002,0.219855795879079,5.141308420209723E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.329943619532123 
 04/11  18:00:00,1.80355736651757,0.000000000000000E+000,0.000000000000000E+000,0.197216929021237,6.148605668813183E-002,0.258702985709369,6.148605668813183E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.391349554316012 
 04/11  19:00:00,1.84186357870186,0.000000000000000E+000,0.000000000000000E+000,0.159425783818863,5.349524203185050E-002,0.212921025850713,5.349524203185050E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.402381082631475 
 04/11  20:00:00,1.99937588591038,0.000000000000000E+000,0.000000000000000E+000,0.161677317040816,5.462060278733200E-002,0.216297919828147,5.462060278733200E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.366054426369940 
 04/11  21:00:00,1.91372200962533,0.000000000000000E+000,0.000000000000000E+000,0.119843489438320,4.152812933480884E-002,0.161371618773129,4.152812933480884E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.322171539229195 
 04/11  22:00:00,1.52718807546647,0.000000000000000E+000,0.000000000000000E+000,8.560350074225274E-002,2.967200442920094E-002,0.115275505171454,2.967200442920094E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.254973231814550 
 04/11  23:00:00,1.13021883172928,0.000000000000000E+000,0.000000000000000E+000,4.330749828216757E-002,1.501548647021195E-002,5.832298475237937E-002,1.501548647021195E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.182755499608342 
 04/11  24:00:00,0.725703925687165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.104911232902596 
 04/12  01:00:00,0.588945432693036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.935613236057706E-002 
 04/12  02:00:00,0.532550468171595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.030130159125934E-002 
 04/12  03:00:00,0.523606639251890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.337633622099842E-002 
 04/12  04:00:00,0.549378500963188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.135688974401278E-002 
 04/12  05:00:00,0.724777343850495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.215019199932870 
 04/12  06:00:00,1.10338381527995,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.445352462801927 
 04/12  07:00:00,1.38820716081477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.505963339261731 
 04/12  08:00:00,1.29595943329913,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.486685777092124 
 04/12  09:00:00,1.16577965574023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.434191374101524 
 04/12  10:00:00,1.11176554581456,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.373480568306421 
 04/12  11:00:00,1.07361697616307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.320057272112238 
 04/12  12:00:00,1.01724382834028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.278588334712884 
 04/12  13:00:00,0.971609387661597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.254840624439416 
 04/12  14:00:00,1.00615239112630,0.000000000000000E+000,0.000000000000000E+000,5.126854607084682E-002,1.496265679011894E-002,6.623120286096573E-002,1.496265679011894E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.230505011188694 
 04/12  15:00:00,1.17639773456542,0.000000000000000E+000,0.000000000000000E+000,0.159748421048103,4.610747444060948E-002,0.205855895488713,4.610747444060948E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.234162373600340 
 04/12  16:00:00,1.46443827757654,0.000000000000000E+000,0.000000000000000E+000,0.271530561152390,7.836283423979584E-002,0.349893395392187,7.836283423979584E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.263835844475819 
 04/12  17:00:00,1.93352803717366,0.000000000000000E+000,0.000000000000000E+000,0.432625228580581,0.124847621245601,0.557472849826181,0.124847621245601,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.328720942199671 
 04/12  18:00:00,2.09007608402476,0.000000000000000E+000,0.000000000000000E+000,0.422011332413154,0.124654644946001,0.546665977359154,0.124654644946001,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.389905280173422 
 04/12  19:00:00,2.13044395900176,0.000000000000000E+000,0.000000000000000E+000,0.383465363845610,0.119508970414014,0.502974334259623,0.119508970414014,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.400908154522473 
 04/12  20:00:00,2.18823936988074,0.000000000000000E+000,0.000000000000000E+000,0.307654141429902,9.884899550839397E-002,0.406503136938297,9.884899550839397E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.364712693230146 
 04/12  21:00:00,1.96948773609982,0.000000000000000E+000,0.000000000000000E+000,0.164501369158753,5.381562258616640E-002,0.218316991744920,5.381562258616640E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.320991892731895 
 04/12  22:00:00,1.41114596240853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.254206623928067 
 04/12  23:00:00,1.26373006893905,0.000000000000000E+000,0.000000000000000E+000,0.144078565611802,4.831964227966400E-002,0.192398207891466,4.831964227966400E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.182191513679032 
 04/12  24:00:00,0.835216764256177,0.000000000000000E+000,0.000000000000000E+000,8.185294645796977E-002,2.803072583972051E-002,0.109883672297690,2.803072583972051E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.104540399173918 
 04/13  01:00:00,0.637466503069689,0.000000000000000E+000,0.000000000000000E+000,3.652974715438628E-002,1.257769810270721E-002,4.910744525709339E-002,1.257769810270721E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.876975748013586E-002 
 04/13  02:00:00,0.531894753366162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.964558678582597E-002 
 04/13  03:00:00,0.522678035325888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.244773229499642E-002 
 04/13  04:00:00,0.548340091819609,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,9.031848060043222E-002 
 04/13  05:00:00,0.723282023572581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.213523879654955 
 04/13  06:00:00,1.10097921273336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.442947860255341 
 04/13  07:00:00,1.38511730725069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.502873485697650 
 04/13  08:00:00,1.29302146483527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.483747808628265 
 04/13  09:00:00,1.16288858153882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.431300299900114 
 04/13  10:00:00,1.12892020859392,0.000000000000000E+000,0.000000000000000E+000,1.521230905573270E-002,4.794726780825773E-003,2.000703583655847E-002,4.794726780825773E-003,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.370628195249222 
 04/13  11:00:00,1.14374161359824,0.000000000000000E+000,0.000000000000000E+000,5.535349130907623E-002,1.689147571886160E-002,7.224496702793794E-002,1.689147571886160E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.317936942519462 
 04/13  12:00:00,1.18065235821940,0.000000000000000E+000,0.000000000000000E+000,0.127427888684209,3.764040497874767E-002,0.165068293662956,3.764040497874767E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.276928570929055 
 04/13  13:00:00,1.22151774614105,0.000000000000000E+000,0.000000000000000E+000,0.194886439433244,5.623855829459453E-002,0.251124997727839,5.623855829459453E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.253623985191025 
 04/13  14:00:00,1.30276772402881,0.000000000000000E+000,0.000000000000000E+000,0.283893442497983,7.980476597558725E-002,0.363698208473570,7.980476597558725E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.229653338478598 
 04/13  15:00:00,1.47617805730918,0.000000000000000E+000,0.000000000000000E+000,0.395356234153062,0.111137575831453,0.506493809984515,0.111137575831453,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.233304781848297 
 04/13  16:00:00,1.80094324666422,0.000000000000000E+000,0.000000000000000E+000,0.536549045493118,0.150827830536477,0.687376876029597,0.150827830536477,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.262857332926085 
 04/13  17:00:00,2.23800203694074,0.000000000000000E+000,0.000000000000000E+000,0.671816418911211,0.191359779021123,0.863176197932334,0.191359779021123,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.327491593860602 
 04/13  18:00:00,2.32676364225105,0.000000000000000E+000,0.000000000000000E+000,0.605847613046822,0.178955716402838,0.784803329449661,0.178955716402838,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.388455486309199 
 04/13  19:00:00,2.29634804463012,0.000000000000000E+000,0.000000000000000E+000,0.511077655011641,0.159279138745270,0.670356793756911,0.159279138745270,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.399429780653536 
 04/13  20:00:00,2.38505765872175,0.000000000000000E+000,0.000000000000000E+000,0.458589596676181,0.146078025760534,0.604667622436714,0.146078025760534,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.363366496572742 
 04/13  21:00:00,2.26861675916022,0.000000000000000E+000,0.000000000000000E+000,0.390772280206899,0.127856214522930,0.518628494729831,0.127856214522930,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.319809412807381 
 04/13  22:00:00,1.82793728500761,0.000000000000000E+000,0.000000000000000E+000,0.314095468633182,0.103732832184281,0.417828300817462,0.103732832184281,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.253169645709680 
 04/13  23:00:00,1.38180105402181,0.000000000000000E+000,0.000000000000000E+000,0.233429420078875,7.766981760804492E-002,0.311099237686919,7.766981760804492E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.181561468966330 
 04/13  24:00:00,0.930111190744638,0.000000000000000E+000,0.000000000000000E+000,0.153540097376691,5.152162025787573E-002,0.205061717634567,5.152162025787573E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.104256780325502 
 04/14  01:00:00,0.734624777820463,0.000000000000000E+000,0.000000000000000E+000,0.109852570324141,3.655585820631678E-002,0.146408428530457,3.655585820631678E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.862704895754830E-002 
 04/14  02:00:00,0.639598568437487,0.000000000000000E+000,0.000000000000000E+000,8.091533855582934E-002,2.692643704687282E-002,0.107841775602702,2.692643704687282E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.950762625444764E-002 
 04/14  03:00:00,0.594745604388067,0.000000000000000E+000,0.000000000000000E+000,5.418400428779763E-002,1.818125380850674E-002,7.236525809630460E-002,1.818125380850674E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.215004326087067E-002 
 04/14  04:00:00,0.604980934689274,0.000000000000000E+000,0.000000000000000E+000,4.303760144907084E-002,1.431936534592953E-002,5.735696679500034E-002,1.431936534592953E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.960235667509882E-002 
 04/14  05:00:00,0.781477446332849,0.000000000000000E+000,0.000000000000000E+000,4.464100211911257E-002,1.485194013736902E-002,5.949294225648184E-002,1.485194013736902E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.212226360158743 
 04/14  06:00:00,1.18274182818152,0.000000000000000E+000,0.000000000000000E+000,6.319100501463412E-002,2.119715456800989E-002,8.438815958264392E-002,2.119715456800989E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.440322316120854 
 04/14  07:00:00,1.49488599475836,0.000000000000000E+000,0.000000000000000E+000,8.474401057358283E-002,2.798046963376752E-002,0.112724480207350,2.798046963376752E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.499917692997965 
 04/14  08:00:00,1.40202604179314,0.000000000000000E+000,0.000000000000000E+000,8.447142586596246E-002,2.713999738550623E-002,0.111611423251469,2.713999738550623E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.481140962334665 
 04/14  09:00:00,1.28331192106970,0.000000000000000E+000,0.000000000000000E+000,9.329842069354628E-002,2.940064308690621E-002,0.122699063780452,2.940064308690621E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.429024575650536 
 04/14  10:00:00,1.36306366728001,0.000000000000000E+000,0.000000000000000E+000,0.195920058670378,5.978181140989198E-002,0.255701870080270,5.978181140989198E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.369076819691600 
 04/14  11:00:00,1.37280287769748,0.000000000000000E+000,0.000000000000000E+000,0.233554961624275,6.899054936912839E-002,0.302545510993404,6.899054936912839E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.316697662653244 
 04/14  12:00:00,1.38275301192716,0.000000000000000E+000,0.000000000000000E+000,0.285763903580090,8.247030963459159E-002,0.368234213214682,8.247030963459159E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.275863305085080 
 04/14  13:00:00,1.48084300169653,0.000000000000000E+000,0.000000000000000E+000,0.400153841519873,0.111251432968902,0.511405274488773,0.111251432968902,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.252668963985571 
 04/14  14:00:00,1.60570463943306,0.000000000000000E+000,0.000000000000000E+000,0.523804141802736,0.143681880092180,0.667486021894915,0.143681880092180,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.228802440461502 
 04/14  15:00:00,1.76725321747077,0.000000000000000E+000,0.000000000000000E+000,0.626558010752960,0.171870937741394,0.798428948494356,0.171870937741394,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.232444803500047 
 04/14  16:00:00,2.07312962150346,0.000000000000000E+000,0.000000000000000E+000,0.753776581161730,0.206768617662273,0.960545198824003,0.206768617662273,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.261875384970928 
 04/14  17:00:00,2.50011849206477,0.000000000000000E+000,0.000000000000000E+000,0.879305361214021,0.247218928380543,1.12652428959457,0.247218928380543,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.326259957322404 
 04/14  18:00:00,2.60976219812592,0.000000000000000E+000,0.000000000000000E+000,0.834602261320486,0.234653197033565,1.06925545835405,0.234653197033565,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.387001913279683 
 04/14  19:00:00,2.54771089869662,0.000000000000000E+000,0.000000000000000E+000,0.710953712168073,0.212248704392817,0.923202416560890,0.212248704392817,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.397947011916060 
 04/14  20:00:00,2.56567113017531,0.000000000000000E+000,0.000000000000000E+000,0.599701348850842,0.186929934888539,0.786631283739382,0.186929934888539,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.362016306723639 
 04/14  21:00:00,2.37640539977763,0.000000000000000E+000,0.000000000000000E+000,0.474992772677420,0.152611240353869,0.627604013031289,0.152611240353869,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.318622535123341 
 04/14  22:00:00,1.79075929632348,0.000000000000000E+000,0.000000000000000E+000,0.287510672686596,9.404650398002909E-002,0.381557176666625,9.404650398002909E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.252262781176392 
 04/14  23:00:00,1.46821749589116,0.000000000000000E+000,0.000000000000000E+000,0.299308952552270,9.880675956461664E-002,0.398115712116887,9.880675956461664E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.180961436405716 
 04/14  24:00:00,0.982006956786934,0.000000000000000E+000,0.000000000000000E+000,0.191974465593148,6.526794254638198E-002,0.257242408139530,6.526794254638198E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.103971855862836 
 04/15  01:00:00,0.776244224359660,0.000000000000000E+000,0.000000000000000E+000,0.134992550825707,4.589721033679306E-002,0.180889761162500,4.589721033679306E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.181813563174143E-002 
 04/15  02:00:00,0.664914163352719,0.000000000000000E+000,0.000000000000000E+000,9.562679318454889E-002,3.251423858652700E-002,0.128141031771076,3.251423858652700E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.191272448508607E-002 
 04/15  03:00:00,0.594060671194659,0.000000000000000E+000,0.000000000000000E+000,5.039202184522523E-002,1.734221932780759E-002,6.773424117303264E-002,1.734221932780759E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.473072172643650E-002 
 04/15  04:00:00,0.583523480721617,0.000000000000000E+000,0.000000000000000E+000,2.077084000328932E-002,7.187859625649406E-003,2.795869962893875E-002,7.187859625649406E-003,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.487201212110148E-002 
 04/15  05:00:00,0.742095377352821,0.000000000000000E+000,0.000000000000000E+000,3.849576839738369E-004,1.332326370869413E-004,5.181903210607780E-004,1.332326370869413E-004,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.227722347236611 
 04/15  06:00:00,1.14476901733629,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.476112144140352 
 04/15  07:00:00,1.44651626525540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.543111064853699 
