Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/15  08:00:00,1.41727676444828,0.000000000000000E+000,0.000000000000000E+000,3.772372765007186E-002,1.245403633195776E-002,5.017776398202962E-002,1.245403633195776E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.525388017417211 
 04/15  09:00:00,1.33892698740267,0.000000000000000E+000,0.000000000000000E+000,7.105523082116724E-002,2.214487863709488E-002,9.320010945826208E-002,2.214487863709488E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.469107501814971 
 04/15  10:00:00,1.46296928203571,0.000000000000000E+000,0.000000000000000E+000,0.207824603859783,6.279111623581113E-002,0.270615720095594,6.279111623581113E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.403152314409688 
 04/15  11:00:00,1.47112347136470,0.000000000000000E+000,0.000000000000000E+000,0.247949388526891,7.232833815736729E-002,0.320277726684257,7.232833815736729E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.344797239119593 
 04/15  12:00:00,1.49479996012066,0.000000000000000E+000,0.000000000000000E+000,0.317682890090520,9.050021793985753E-002,0.408183108030378,9.050021793985753E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.300150814123395 
 04/15  13:00:00,1.55277878972620,0.000000000000000E+000,0.000000000000000E+000,0.405870129985228,0.112844897160661,0.518715027145887,0.112844897160661,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.273706931972991 
 04/15  14:00:00,1.65428953770587,0.000000000000000E+000,0.000000000000000E+000,0.516238369705015,0.141606513892920,0.657844883597936,0.141606513892920,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.247902873555624 
 04/15  15:00:00,1.83425854536774,0.000000000000000E+000,0.000000000000000E+000,0.635071016570212,0.174204608425441,0.809275624995652,0.174204608425441,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.251544452393275 
 04/15  16:00:00,2.16641896988379,0.000000000000000E+000,0.000000000000000E+000,0.782039789000100,0.212094458312007,0.994134247312106,0.212094458312007,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.285657736881093 
 04/15  17:00:00,2.71752514623789,0.000000000000000E+000,0.000000000000000E+000,1.00658836182504,0.272989541109275,1.27957790293431,0.272989541109275,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.355261039659052 
 04/15  18:00:00,2.82395433279655,0.000000000000000E+000,0.000000000000000E+000,0.952496600999871,0.258319868765314,1.21081646976518,0.258319868765314,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.425322693551388 
 04/15  19:00:00,2.67507419008478,0.000000000000000E+000,0.000000000000000E+000,0.749366561976134,0.223698304086804,0.973064866062937,0.223698304086804,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.441203072212828 
 04/15  20:00:00,2.64332721743796,0.000000000000000E+000,0.000000000000000E+000,0.599431177190439,0.188905384310874,0.788336561501314,0.188905384310874,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.403111718012475 
 04/15  21:00:00,2.51111819697921,0.000000000000000E+000,0.000000000000000E+000,0.524138336909626,0.168392342273852,0.692530679183478,0.168392342273852,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.352801780218940 
 04/15  22:00:00,1.99233197970117,0.000000000000000E+000,0.000000000000000E+000,0.396086866058237,0.131720341934261,0.527807207992498,0.131720341934261,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.279292198669372 
 04/15  23:00:00,1.49973246476390,0.000000000000000E+000,0.000000000000000E+000,0.297421093553704,9.974588786551146E-002,0.397166981419214,9.974588786551146E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.197890278212485 
 04/15  24:00:00,1.01229868873465,0.000000000000000E+000,0.000000000000000E+000,0.205416866197474,6.935058579131841E-002,0.274767451988793,6.935058579131841E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.110164855625539 
 04/16  01:00:00,0.802917517818250,0.000000000000000E+000,0.000000000000000E+000,0.155548747634503,5.217452918032745E-002,0.207723276814830,5.217452918032745E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.165791343800156E-002 
 04/16  02:00:00,0.671670017994412,0.000000000000000E+000,0.000000000000000E+000,0.100741726786260,3.426814669230181E-002,0.135009873478562,3.426814669230181E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.179973741929371E-002 
 04/16  03:00:00,0.601836110642889,0.000000000000000E+000,0.000000000000000E+000,5.626215933690285E-002,1.937365106276904E-002,7.563581039967186E-002,1.937365106276904E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.460459194802776E-002 
 04/16  04:00:00,0.581951366993091,0.000000000000000E+000,0.000000000000000E+000,1.979080273727597E-002,6.853424734813207E-003,2.664422747208917E-002,6.853424734813207E-003,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.461437054942672E-002 
 04/16  05:00:00,0.767221782625274,0.000000000000000E+000,0.000000000000000E+000,1.964430528096085E-002,6.802359895159201E-003,2.644666517612005E-002,6.802359895159201E-003,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.226920277654004 
 04/16  06:00:00,1.20402475267662,0.000000000000000E+000,0.000000000000000E+000,4.554373202284481E-002,1.568305933077162E-002,6.122679135361640E-002,1.568305933077162E-002,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.474141088127067 
 04/16  07:00:00,1.50590094275055,0.000000000000000E+000,0.000000000000000E+000,4.613007844381490E-002,1.588162160811207E-002,6.201170005192701E-002,1.588162160811207E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.540484042296916 
 04/16  08:00:00,1.41070571965195,0.000000000000000E+000,0.000000000000000E+000,3.421892596952110E-002,1.163857967154204E-002,4.585750564106322E-002,1.163857967154204E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.523137230961850 
 04/16  09:00:00,1.32906991288037,0.000000000000000E+000,0.000000000000000E+000,6.436857563950597E-002,2.088959934413422E-002,8.525817498364013E-002,2.088959934413422E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.467192361767285 
 04/16  10:00:00,1.45351074702374,0.000000000000000E+000,0.000000000000000E+000,0.201361607626533,6.144231968945031E-002,0.262803927315983,6.144231968945031E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.401505572177334 
 04/16  11:00:00,1.48254189019199,0.000000000000000E+000,0.000000000000000E+000,0.257874291997518,7.521572698626235E-002,0.333090018983780,7.521572698626235E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.343403365647356 
 04/16  12:00:00,1.52406145197767,0.000000000000000E+000,0.000000000000000E+000,0.342392902651575,9.625144584378729E-002,0.438644348495362,9.625144584378729E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.298951065515422 
 04/16  13:00:00,1.57975481533147,0.000000000000000E+000,0.000000000000000E+000,0.429072850985620,0.117690010793311,0.546762861778931,0.117690010793311,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.272635122945210 
 04/16  14:00:00,1.70273116991686,0.000000000000000E+000,0.000000000000000E+000,0.556358409732669,0.150884431967838,0.707242841700507,0.150884431967838,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.246946547664045 
 04/16  15:00:00,1.90433431090474,0.000000000000000E+000,0.000000000000000E+000,0.692506888347006,0.187808465879718,0.880315354226723,0.187808465879718,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.250580488699209 
 04/16  16:00:00,2.22227786759984,0.000000000000000E+000,0.000000000000000E+000,0.826854487628639,0.224243788254100,1.05109827588274,0.224243788254100,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.284552606026508 
 04/16  17:00:00,2.66076169709176,0.000000000000000E+000,0.000000000000000E+000,0.957885444473306,0.266308956448993,1.22419440092230,0.266308956448993,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.353881092524939 
 04/16  18:00:00,2.70166122757629,0.000000000000000E+000,0.000000000000000E+000,0.845996109384668,0.244168088902130,1.09016419828680,0.244168088902130,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.423681859809508 
 04/16  19:00:00,2.65325429414954,0.000000000000000E+000,0.000000000000000E+000,0.733869214515221,0.219063294511427,0.952932509026650,0.219063294511427,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.439515533313876 
 04/16  20:00:00,2.71798536415731,0.000000000000000E+000,0.000000000000000E+000,0.662400702434174,0.202140197382202,0.864540899816375,0.202140197382202,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.401565526416764 
 04/16  21:00:00,2.58718452595382,0.000000000000000E+000,0.000000000000000E+000,0.587000831792904,0.182949236179005,0.769950067971909,0.182949236179005,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.351448720405121 
 04/16  22:00:00,2.11631420613099,0.000000000000000E+000,0.000000000000000E+000,0.496396705267766,0.156428523162617,0.652825228430384,0.156428523162617,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.278256404661298 
 04/16  23:00:00,1.64635634252269,0.000000000000000E+000,0.000000000000000E+000,0.414006563573666,0.130463774653635,0.544470338227303,0.130463774653635,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.197210799163185 
 04/16  24:00:00,1.17297108833157,0.000000000000000E+000,0.000000000000000E+000,0.331340988433840,0.104413337482413,0.435754325916254,0.104413337482413,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.109850381295000 
 04/17  01:00:00,0.931649733246240,0.000000000000000E+000,0.000000000000000E+000,0.260797097917617,8.306764948221088E-002,0.343864747399828,8.306764948221088E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.819568551395476E-002 
 04/17  02:00:00,0.792372671783958,0.000000000000000E+000,0.000000000000000E+000,0.196996005311280,6.392472431631215E-002,0.260920729627592,6.392472431631215E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.920277557602840E-002 
 04/17  03:00:00,0.706062219464479,0.000000000000000E+000,0.000000000000000E+000,0.138100437444687,4.592252626157022E-002,0.184022963706257,4.592252626157022E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.180895272733095E-002 
 04/17  04:00:00,0.684071286394011,0.000000000000000E+000,0.000000000000000E+000,0.102706400928130,3.443746616545589E-002,0.137143867093586,3.443746616545589E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.890580808125040E-002 
 04/17  05:00:00,0.819290699762888,0.000000000000000E+000,0.000000000000000E+000,7.413435571287127E-002,2.537558414088035E-002,9.950993985375153E-002,2.537558414088035E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.210022615991512 
 04/17  06:00:00,1.09422936948575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.436198017007732 
 04/17  07:00:00,1.37806555356939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.495821732016343 
 04/17  08:00:00,1.28566588212782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.476392225920812 
 04/17  09:00:00,1.15596408195776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.424375800319055 
 04/17  10:00:00,1.14036446553077,0.000000000000000E+000,0.000000000000000E+000,2.828899171911832E-002,9.088727793710224E-003,3.737771951282863E-002,9.088727793710224E-003,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.364701768509801 
 04/17  11:00:00,1.23090141694751,0.000000000000000E+000,0.000000000000000E+000,0.124992793950362,3.939152750300151E-002,0.164384321453363,3.939152750300151E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.312957391443313 
 04/17  12:00:00,1.24511220231849,0.000000000000000E+000,0.000000000000000E+000,0.178652056809698,5.515634530070177E-002,0.233808402110400,5.515634530070177E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.272648306580700 
 04/17  13:00:00,1.28917015960399,0.000000000000000E+000,0.000000000000000E+000,0.247759712278802,7.485470987404637E-002,0.322614422152848,7.485470987404637E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.249786974228961 
 04/17  14:00:00,1.37529558374047,0.000000000000000E+000,0.000000000000000E+000,0.339391276379457,0.100253404622996,0.439644681002452,0.100253404622996,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.226234725661374 
 04/17  15:00:00,1.55763136486204,0.000000000000000E+000,0.000000000000000E+000,0.457854835775426,0.133549000299911,0.591403836075338,0.133549000299911,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.229848063310330 
 04/17  16:00:00,1.88773034500801,0.000000000000000E+000,0.000000000000000E+000,0.603848792641589,0.174260056339798,0.778108848981390,0.174260056339798,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.258912458318092 
 04/17  17:00:00,2.26978913660421,0.000000000000000E+000,0.000000000000000E+000,0.694705241963279,0.205208031294833,0.899913273258112,0.205208031294833,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.322541618198296 
 04/17  18:00:00,2.05285082951222,0.000000000000000E+000,0.000000000000000E+000,0.390131870932550,0.126599340318704,0.516731211251252,0.126599340318704,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.382614791768780 
 04/17  19:00:00,1.88599609846582,0.000000000000000E+000,0.000000000000000E+000,0.199162961660013,6.679675923012519E-002,0.265959720890138,6.679675923012519E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.393474907356013 
 04/17  20:00:00,1.97137351929969,0.000000000000000E+000,0.000000000000000E+000,0.145852906028745,5.051715613703758E-002,0.196370062165782,5.051715613703758E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.357979917421616 
 04/17  21:00:00,2.14327213697339,0.000000000000000E+000,0.000000000000000E+000,0.296007853026046,0.102043561027292,0.398051414053338,0.102043561027292,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.315041871297040 
 04/17  22:00:00,1.71418858356614,0.000000000000000E+000,0.000000000000000E+000,0.228476232941633,7.924394590055434E-002,0.307720178842188,7.924394590055434E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.249529066243494 
 04/17  23:00:00,1.24625212771058,0.000000000000000E+000,0.000000000000000E+000,0.132114017049939,4.584712748352737E-002,0.177961144533467,4.584712748352737E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.179150635808558 
 04/17  24:00:00,0.820470965134708,0.000000000000000E+000,0.000000000000000E+000,7.167967645337334E-002,2.488664630930920E-002,9.656632276268251E-002,2.488664630930920E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.103111949587458 
 04/18  01:00:00,0.616144897098634,0.000000000000000E+000,0.000000000000000E+000,2.115723274593785E-002,7.349947936304700E-003,2.850718068224241E-002,7.349947936304700E-003,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.804841608393376E-002 
 04/18  02:00:00,0.531500316623063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.925115004272711E-002 
 04/18  03:00:00,0.522366447157287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.213614412639470E-002 
 04/18  04:00:00,0.547467682757815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.944607153863858E-002 
 04/18  05:00:00,0.719869134482222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.210110990564598 
 04/18  06:00:00,1.09272486988134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.434693517403319 
 04/18  07:00:00,1.37536624753447,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.493122425981428 
 04/18  08:00:00,1.28351685170921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.474243195502200 
 04/18  09:00:00,1.15429223103590,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.422703949397186 
 04/18  10:00:00,1.13653494376860,0.000000000000000E+000,0.000000000000000E+000,2.660409255505988E-002,8.397332215178065E-003,3.500142477023797E-002,8.397332215178065E-003,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.363248541490217 
 04/18  11:00:00,1.11558478927715,0.000000000000000E+000,0.000000000000000E+000,3.825377840297518E-002,1.206613514416967E-002,5.031991354714475E-002,1.206613514416967E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.311705171679174 
 04/18  12:00:00,1.15423494191337,0.000000000000000E+000,0.000000000000000E+000,0.110330305139602,3.367698019769733E-002,0.144007285337299,3.367698019769733E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.271572162948677 
 04/18  13:00:00,1.06992656746333,0.000000000000000E+000,0.000000000000000E+000,7.861537528293935E-002,2.572037070409679E-002,0.104335745987036,2.572037070409679E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.248822058254112 
 04/18  14:00:00,1.07662219367316,0.000000000000000E+000,0.000000000000000E+000,0.107079741063514,3.475140692849775E-002,0.141831147992012,3.475140692849775E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.225374868604509 
 04/18  15:00:00,1.16480436646325,0.000000000000000E+000,0.000000000000000E+000,0.151262112554798,4.818384958066938E-002,0.199445962135467,4.818384958066938E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.228978938851415 
 04/18  16:00:00,1.35384310039144,0.000000000000000E+000,0.000000000000000E+000,0.185973381242271,5.924039684188011E-002,0.245213778084151,5.924039684188011E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.257920284598753 
 04/18  17:00:00,1.67881422806332,0.000000000000000E+000,0.000000000000000E+000,0.235247416070972,7.493481152080904E-002,0.310182227591781,7.493481152080904E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.321297755323740 
 04/18  18:00:00,1.86619366153696,0.000000000000000E+000,0.000000000000000E+000,0.250311299629434,8.123020155328731E-002,0.331541501182722,8.123020155328731E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.381147333862057 
 04/18  19:00:00,1.95251598926469,0.000000000000000E+000,0.000000000000000E+000,0.251655612063767,8.232204048160803E-002,0.333977652545375,8.232204048160803E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.391976866499645 
 04/18  20:00:00,2.10971815414878,0.000000000000000E+000,0.000000000000000E+000,0.252691023643094,8.342484108094808E-002,0.336115864724043,8.342484108094808E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.356578749712441 
 04/18  21:00:00,2.06285691340381,0.000000000000000E+000,0.000000000000000E+000,0.239261911438326,7.957206177862571E-002,0.318833973216952,7.957206177862571E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.313844088563845 
 04/18  22:00:00,1.67783965131817,0.000000000000000E+000,0.000000000000000E+000,0.204329750853132,6.795603566802837E-002,0.272285786521160,6.795603566802837E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.248614526316549 
 04/18  23:00:00,1.27799537444206,0.000000000000000E+000,0.000000000000000E+000,0.157820754221932,5.248853914698550E-002,0.210309293368917,5.248853914698550E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.178545733704582 
 04/18  24:00:00,0.869413317039119,0.000000000000000E+000,0.000000000000000E+000,0.109408038409441,3.638733121071612E-002,0.145795369620158,3.638733121071612E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.102825254634394 
 04/19  01:00:00,0.693346739256031,0.000000000000000E+000,0.000000000000000E+000,7.943430891977407E-002,2.641885698264056E-002,0.105853165902415,2.641885698264056E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.790427302115717E-002 
 04/19  02:00:00,0.611791526821955,0.000000000000000E+000,0.000000000000000E+000,6.044304512393797E-002,2.010208039565375E-002,8.054512551959164E-002,2.010208039565375E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.899723472202557E-002 
 04/19  03:00:00,0.583574174369502,0.000000000000000E+000,0.000000000000000E+000,4.634923936756211E-002,1.541443586389505E-002,6.176367523145705E-002,1.541443586389505E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.158019610715358E-002 
 04/19  04:00:00,0.586863430097552,0.000000000000000E+000,0.000000000000000E+000,3.025688517780989E-002,1.014625200422936E-002,4.040313718203916E-002,1.014625200422936E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.843868169633765E-002 
 04/19  05:00:00,0.743277014766103,0.000000000000000E+000,0.000000000000000E+000,1.863640352834825E-002,6.336665983748148E-003,2.497306951209640E-002,6.336665983748148E-003,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.208545801336381 
 04/19  06:00:00,1.08998009798876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.431948745510737 
 04/19  07:00:00,1.37245626376168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.490212442208634 
 04/19  08:00:00,1.36565314174020,0.000000000000000E+000,0.000000000000000E+000,6.400731425580988E-002,2.077104042734513E-002,8.477835468315503E-002,2.077104042734513E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.471601130850042 
 04/19  09:00:00,1.29524302488369,0.000000000000000E+000,0.000000000000000E+000,0.109178682286031,3.403305882581555E-002,0.143211741111847,3.403305882581555E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.420443002133135 
 04/19  10:00:00,1.32140262522181,0.000000000000000E+000,0.000000000000000E+000,0.169166250884890,5.224326808544186E-002,0.221409518970332,5.224326808544186E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.361708128743335 
 04/19  11:00:00,1.33701536702542,0.000000000000000E+000,0.000000000000000E+000,0.210228387278447,6.277453071037022E-002,0.273002917988817,6.277453071037022E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.310452744985764 
 04/19  12:00:00,1.31009833795707,0.000000000000000E+000,0.000000000000000E+000,0.231084659148543,6.986279229073496E-002,0.300947451439277,6.986279229073496E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.270495392890395 
 04/19  13:00:00,1.37620351824619,0.000000000000000E+000,0.000000000000000E+000,0.318593559408344,9.298399759775716E-002,0.411577557006099,9.298399759775716E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.247857198017909 
 04/19  14:00:00,1.43667923367954,0.000000000000000E+000,0.000000000000000E+000,0.388037352182689,0.114710090773158,0.502747442955847,0.114710090773158,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.224515613647053 
 04/19  15:00:00,1.58403458236101,0.000000000000000E+000,0.000000000000000E+000,0.478183301696891,0.141361713280062,0.619545014976954,0.141361713280062,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.228110101907681 
 04/19  16:00:00,1.85159986294691,0.000000000000000E+000,0.000000000000000E+000,0.572850211325400,0.171111296738517,0.743961508063916,0.171111296738517,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.256929317174461 
 04/19  17:00:00,2.17123685328700,0.000000000000000E+000,0.000000000000000E+000,0.615794933687117,0.188055468232521,0.803850401919638,0.188055468232521,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.320052206219566 
 04/19  18:00:00,2.26551885904344,0.000000000000000E+000,0.000000000000000E+000,0.556752868259636,0.175583038139531,0.732335906399167,0.175583038139531,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.379678126152086 
 04/19  19:00:00,2.26295145352634,0.000000000000000E+000,0.000000000000000E+000,0.487597647984279,0.158313253084979,0.645910901069257,0.158313253084979,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.390479082237419 
 04/19  20:00:00,2.32317602935632,0.000000000000000E+000,0.000000000000000E+000,0.412571948063972,0.138366065674841,0.550938013738814,0.138366065674841,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.355214475905206 
 04/19  21:00:00,2.23043151944022,0.000000000000000E+000,0.000000000000000E+000,0.364563272806943,0.123044541195326,0.487607814002270,0.123044541195326,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.312644853814941 
 04/19  22:00:00,1.80487083290552,0.000000000000000E+000,0.000000000000000E+000,0.299241003153258,0.100992072728607,0.400233075881866,0.100992072728607,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.247698418543188 
 04/19  23:00:00,1.37170157670656,0.000000000000000E+000,0.000000000000000E+000,0.227756941754898,7.686526867627158E-002,0.304622210431171,7.686526867627158E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.177939018906839 
 04/19  24:00:00,0.933682760053419,0.000000000000000E+000,0.000000000000000E+000,0.157274689206219,5.307798578566494E-002,0.210352674991884,5.307798578566494E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.102537392276965 
 04/20  01:00:00,0.742740106535974,0.000000000000000E+000,0.000000000000000E+000,0.116372383785672,3.901929010433267E-002,0.155391673890005,3.901929010433267E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.775913231351109E-002 
 04/20  02:00:00,0.647078032651765,0.000000000000000E+000,0.000000000000000E+000,8.682223537989245E-002,2.911117298848503E-002,0.115933408368377,2.911117298848503E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.889545770305236E-002 
 04/20  03:00:00,0.612318627074274,0.000000000000000E+000,0.000000000000000E+000,6.786680824633178E-002,2.275550244572800E-002,9.062231069205973E-002,2.275550244572800E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.146601335132273E-002 
 04/20  04:00:00,0.617511599398929,0.000000000000000E+000,0.000000000000000E+000,5.338483786129029E-002,1.789978145607329E-002,7.128461931736343E-002,1.789978145607329E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.820536886238947E-002 
 04/20  05:00:00,0.776335295214475,0.000000000000000E+000,0.000000000000000E+000,4.385989328536739E-002,1.491077961296870E-002,5.877067289833598E-002,1.491077961296870E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.207806478398516 
 04/20  06:00:00,1.09196592001342,0.000000000000000E+000,0.000000000000000E+000,2.767612995202416E-003,9.408888848231390E-004,3.708501880025547E-003,9.408888848231390E-004,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.430226065655372 
 04/20  07:00:00,1.39661972544273,0.000000000000000E+000,0.000000000000000E+000,1.962697524341886E-002,6.623821629660675E-003,2.625079687307956E-002,6.623821629660675E-003,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.488125107016604 
 04/20  08:00:00,1.38458225149704,0.000000000000000E+000,0.000000000000000E+000,7.960039764653745E-002,2.604350131535058E-002,0.105643898961888,2.604350131535058E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.469664696328148 
 04/20  09:00:00,1.28331239772104,0.000000000000000E+000,0.000000000000000E+000,0.100864026937354,3.214186809887696E-002,0.133005895036231,3.214186809887696E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.418718221046101 
 04/20  10:00:00,1.40024820486879,0.000000000000000E+000,0.000000000000000E+000,0.231155267642134,7.058042562765171E-002,0.301735693269786,7.058042562765171E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.360227534090861 
 04/20  11:00:00,1.43181418321085,0.000000000000000E+000,0.000000000000000E+000,0.285669019062410,8.338757042144963E-002,0.369056589483860,8.338757042144963E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.309197889676153 
 04/20  12:00:00,1.44910921292253,0.000000000000000E+000,0.000000000000000E+000,0.342193630112721,9.884316384724143E-002,0.441036793959964,9.884316384724143E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.269416925335179 
 04/20  13:00:00,1.55830177100296,0.000000000000000E+000,0.000000000000000E+000,0.465215813812537,0.129426844248966,0.594642658061504,0.129426844248966,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.246890349719271 
 04/20  14:00:00,1.68427789562231,0.000000000000000E+000,0.000000000000000E+000,0.589440702583935,0.161766498087929,0.751207200671863,0.161766498087929,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.223654517873803 
 04/20  15:00:00,1.83413666068069,0.000000000000000E+000,0.000000000000000E+000,0.679393878954396,0.191123845354059,0.870517724308456,0.191123845354059,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.227239470895868 
 04/20  16:00:00,2.14021372844765,0.000000000000000E+000,0.000000000000000E+000,0.806651215653423,0.226918033436808,1.03356924909023,0.226918033436808,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.255935441648884 
 04/20  17:00:00,2.65417297324968,0.000000000000000E+000,0.000000000000000E+000,1.00773636477034,0.280295805021592,1.28803216979194,0.280295805021592,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.318806558309937 
 04/20  18:00:00,2.71408919154291,0.000000000000000E+000,0.000000000000000E+000,0.920120120211732,0.262257568197041,1.18237768840877,0.262257568197041,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.378206676641952 
 04/20  19:00:00,2.57835977949018,0.000000000000000E+000,0.000000000000000E+000,0.735557678720867,0.227261945407546,0.962819624128414,0.227261945407546,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.388978685142099 
 04/20  20:00:00,2.57909928434961,0.000000000000000E+000,0.000000000000000E+000,0.611642677753979,0.196585116294014,0.808227794047993,0.196585116294014,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.353847950589320 
 04/20  21:00:00,2.44296585029089,0.000000000000000E+000,0.000000000000000E+000,0.528463482575612,0.172879612324950,0.701343094900563,0.172879612324950,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.311443903767318 
 04/20  22:00:00,1.93412145274346,0.000000000000000E+000,0.000000000000000E+000,0.396564858934581,0.133835855371793,0.530400714306374,0.133835855371793,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.246781399956620 
 04/20  23:00:00,1.43262332246882,0.000000000000000E+000,0.000000000000000E+000,0.272415538349494,9.373589197704109E-002,0.366151430326535,9.373589197704109E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.177331544773725 
 04/20  24:00:00,0.948229945301274,0.000000000000000E+000,0.000000000000000E+000,0.167296341347402,5.789227322875959E-002,0.225188614576162,5.789227322875959E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.102248637940543 
 04/21  01:00:00,0.718644597961977,0.000000000000000E+000,0.000000000000000E+000,9.764630063216884E-002,3.379610033671281E-002,0.131442400968882,3.379610033671281E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.761289666063572E-002 
 04/21  02:00:00,0.593539326556342,0.000000000000000E+000,0.000000000000000E+000,4.642699253790209E-002,1.607185057238250E-002,6.249884311028449E-002,1.607185057238250E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.879131686572114E-002 
 04/21  03:00:00,0.544286844579372,0.000000000000000E+000,0.000000000000000E+000,1.686679613922256E-002,5.839858822462820E-003,2.270665496168538E-002,5.839858822462820E-003,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.134988658679417E-002 
 04/21  04:00:00,0.546082056688040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.806044546886335E-002 
 04/21  05:00:00,0.716980797405190,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.207222653487565 
 04/21  06:00:00,1.08718515119410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.429153798716081 
 04/21  07:00:00,1.36891757264970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.486673751096659 
 04/21  08:00:00,1.27721178804848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.467938131841473 
 04/21  09:00:00,1.16958220440672,0.000000000000000E+000,0.000000000000000E+000,1.589008068039549E-002,5.106242375055994E-003,2.099632305545145E-002,5.106242375055994E-003,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.416997599712552 
 04/21  10:00:00,1.30750441850165,0.000000000000000E+000,0.000000000000000E+000,0.161266036157284,4.920867475299969E-002,0.210474710910284,4.920867475299969E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.358744730083227 
 04/21  11:00:00,1.32049201208231,0.000000000000000E+000,0.000000000000000E+000,0.199933553686175,5.905755025698074E-002,0.258991103943156,5.905755025698074E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.307941204088316 
 04/21  12:00:00,1.33369748187181,0.000000000000000E+000,0.000000000000000E+000,0.253538193466143,7.316716122895243E-002,0.326705354695097,7.316716122895243E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.268336633549326 
 04/21  13:00:00,1.41618892329767,0.000000000000000E+000,0.000000000000000E+000,0.353985790617556,9.951233913861011E-002,0.453498129756164,9.951233913861011E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.245922030319324 
 04/21  14:00:00,1.54376494445883,0.000000000000000E+000,0.000000000000000E+000,0.479921449153130,0.131636057527058,0.611557506680189,0.131636057527058,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.222791260702000 
 04/21  15:00:00,1.78567191175071,0.000000000000000E+000,0.000000000000000E+000,0.647363552626069,0.175562127708991,0.822925680335062,0.175562127708991,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.226366765939274 
 04/21  16:00:00,2.10326123747760,0.000000000000000E+000,0.000000000000000E+000,0.784782489789842,0.212830418940828,0.997612908730672,0.212830418940828,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.254939291038391 
 04/21  17:00:00,2.50943251822335,0.000000000000000E+000,0.000000000000000E+000,0.890793649709858,0.253748492787386,1.14454214249725,0.253748492787386,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.317556130578301 
 04/21  18:00:00,2.63093979338766,0.000000000000000E+000,0.000000000000000E+000,0.856673504189641,0.244028592356035,1.10070209654568,0.244028592356035,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.376732870349794 
 04/21  19:00:00,2.47641143892136,0.000000000000000E+000,0.000000000000000E+000,0.654030593950932,0.208343705201941,0.862374299152871,0.208343705201941,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.387475669548818 
 04/21  20:00:00,2.51374539706254,0.000000000000000E+000,0.000000000000000E+000,0.561903424111477,0.182339048970381,0.744242473081858,0.182339048970381,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.352479384268387 
 04/21  21:00:00,2.41758444953510,0.000000000000000E+000,0.000000000000000E+000,0.510256212320141,0.166908201004648,0.677164413324789,0.166908201004648,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.310241184587305 
 04/21  22:00:00,1.94755827428138,0.000000000000000E+000,0.000000000000000E+000,0.408802289412859,0.135953644665755,0.544755934078612,0.135953644665755,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.245863001722300 
 04/21  23:00:00,1.49851784194125,0.000000000000000E+000,0.000000000000000E+000,0.324671468805753,0.107982494293668,0.432653963099419,0.107982494293668,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.176723531473275 
 04/21  24:00:00,1.03211011340578,0.000000000000000E+000,0.000000000000000E+000,0.231658542098513,7.769846708730534E-002,0.309357009185818,7.769846708730534E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.101960411435396 
 04/22  01:00:00,0.827395013891968,0.000000000000000E+000,0.000000000000000E+000,0.174604164763949,5.856554735892568E-002,0.233169712122875,5.856554735892568E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.068897420367384E-002 
 04/22  02:00:00,0.676437401633808,0.000000000000000E+000,0.000000000000000E+000,0.104627267586688,3.583442331344988E-002,0.140461690900138,3.583442331344988E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.111530363711324E-002 
 04/22  03:00:00,0.622648983625366,0.000000000000000E+000,0.000000000000000E+000,7.240824867051454E-002,2.480167334217763E-002,9.720992201269206E-002,2.480167334217763E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.384335331748318E-002 
 04/22  04:00:00,0.602923184611553,0.000000000000000E+000,0.000000000000000E+000,3.652326305029762E-002,1.264729460203620E-002,4.917055765233382E-002,1.264729460203620E-002,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.305985798764488E-002 
 04/22  05:00:00,0.773711223968942,0.000000000000000E+000,0.000000000000000E+000,2.807304854683143E-002,9.721261158525259E-003,3.779430970535663E-002,9.721261158525259E-003,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.222062074468435 
 04/22  06:00:00,1.13184141180969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.463184538613757 
 04/22  07:00:00,1.51768964559135,0.000000000000000E+000,0.000000000000000E+000,6.458414575260499E-002,2.212482306957616E-002,8.670896882218122E-002,2.212482306957616E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.527575476367466 
 04/22  08:00:00,1.46188312175060,0.000000000000000E+000,0.000000000000000E+000,8.276061030720556E-002,2.707779327909954E-002,0.109838403586305,2.707779327909954E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.510333735115256 
 04/22  09:00:00,1.36019388728275,0.000000000000000E+000,0.000000000000000E+000,9.702885717542503E-002,3.090824490954809E-002,0.127937102084973,3.090824490954809E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.455637409068341 
 04/22  10:00:00,1.45554160317577,0.000000000000000E+000,0.000000000000000E+000,0.210530955985441,6.424107810756526E-002,0.274772034093007,6.424107810756526E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.391568321552337 
 04/22  11:00:00,1.45003088250364,0.000000000000000E+000,0.000000000000000E+000,0.237967595626820,7.102227600935035E-002,0.308989871636172,7.102227600935035E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.334992505306620 
 04/22  12:00:00,1.43959899183010,0.000000000000000E+000,0.000000000000000E+000,0.279007876079600,8.241411606618482E-002,0.361421992145785,8.241411606618482E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.291710961717427 
 04/22  13:00:00,1.50777339776965,0.000000000000000E+000,0.000000000000000E+000,0.374559648565221,0.106689945341197,0.481249593906417,0.106689945341197,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.266166973255913 
 04/22  14:00:00,1.58663606358471,0.000000000000000E+000,0.000000000000000E+000,0.465938562071088,0.130979313644781,0.596917875715869,0.130979313644781,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.241176407316534 
 04/22  15:00:00,1.70948648111230,0.000000000000000E+000,0.000000000000000E+000,0.539601304804176,0.151686201397235,0.691287506201410,0.151686201397235,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.244760506932075 
 04/22  16:00:00,1.92921274848288,0.000000000000000E+000,0.000000000000000E+000,0.592029518866467,0.172683758449125,0.764713277315591,0.172683758449125,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.277872485476699 
 04/22  17:00:00,2.20566697440525,0.000000000000000E+000,0.000000000000000E+000,0.595660019301437,0.181763798209845,0.777423817511282,0.181763798209845,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.345556953249447 
 04/22  18:00:00,2.19515019701706,0.000000000000000E+000,0.000000000000000E+000,0.444506316921250,0.149042607964383,0.593548924885632,0.149042607964383,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.413786102651442 
 04/22  19:00:00,2.25069661236533,0.000000000000000E+000,0.000000000000000E+000,0.420673390934796,0.139887296982938,0.560560687917733,0.139887296982938,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.429329672638574 
 04/22  20:00:00,2.39510627548706,0.000000000000000E+000,0.000000000000000E+000,0.413493037406415,0.137500879405382,0.550993916811797,0.137500879405382,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.392233420751094 
 04/22  21:00:00,2.32795585849436,0.000000000000000E+000,0.000000000000000E+000,0.389398103656686,0.129490358915247,0.518888462571935,0.129490358915247,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.343281658345635 
