Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/22  22:00:00,1.90132218234887,0.000000000000000E+000,0.000000000000000E+000,0.333260675198585,0.110824367120815,0.444085042319400,0.110824367120815,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.272004566990170 
 04/22  23:00:00,1.43311015824545,0.000000000000000E+000,0.000000000000000E+000,0.251122216974629,8.420796004159387E-002,0.335330177016221,8.420796004159387E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.193104776097031 
 04/22  24:00:00,0.978047329620196,0.000000000000000E+000,0.000000000000000E+000,0.181780127943498,6.095775591142155E-002,0.242737883854919,6.095775591142155E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.107943064644961 
 04/23  01:00:00,0.784927717086796,0.000000000000000E+000,0.000000000000000E+000,0.143230997632235,4.763339554666456E-002,0.190864393178900,4.763339554666456E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,7.052699634247804E-002 
 04/23  02:00:00,0.676832187984787,0.000000000000000E+000,0.000000000000000E+000,0.105568900063986,3.540144055107756E-002,0.140970340615063,3.540144055107756E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.100144027316706E-002 
 04/23  03:00:00,0.638644472414439,0.000000000000000E+000,0.000000000000000E+000,8.487192602801984E-002,2.846025251998825E-002,0.113332178548008,2.846025251998825E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.371658557124045E-002 
 04/23  04:00:00,0.649821504497688,0.000000000000000E+000,0.000000000000000E+000,7.213798113556624E-002,2.418970108938219E-002,9.632768222494829E-002,2.418970108938219E-002,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.280105330116407E-002 
 04/23  05:00:00,0.839394585957831,0.000000000000000E+000,0.000000000000000E+000,7.810055477323022E-002,2.618811166558190E-002,0.104288666438812,2.618811166558190E-002,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.221251079723868 
 04/23  06:00:00,1.26948058235147,0.000000000000000E+000,0.000000000000000E+000,0.104398841415269,3.523395044191503E-002,0.139632791857184,3.523395044191503E-002,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.461190917298350 
 04/23  07:00:00,1.54560431709507,0.000000000000000E+000,0.000000000000000E+000,8.775118947264708E-002,2.917988866655614E-002,0.116931078139203,2.917988866655614E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.525268038554161 
 04/23  08:00:00,1.49604880695912,0.000000000000000E+000,0.000000000000000E+000,0.109871796570634,3.627213653257018E-002,0.146143933103204,3.627213653257018E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.508193890806876 
 04/23  09:00:00,1.39737234589885,0.000000000000000E+000,0.000000000000000E+000,0.126424144121325,4.062273176426218E-002,0.167046875885588,4.062273176426218E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.453706093883826 
 04/23  10:00:00,1.43248115245301,0.000000000000000E+000,0.000000000000000E+000,0.192649970479960,6.072271408807657E-002,0.253372684568036,6.072271408807657E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.389907220354549 
 04/23  11:00:00,1.45689254384348,0.000000000000000E+000,0.000000000000000E+000,0.242404202101028,7.485317084126238E-002,0.317257372942290,7.485317084126238E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.333586665340338 
 04/23  12:00:00,1.44553534371310,0.000000000000000E+000,0.000000000000000E+000,0.282379982892897,8.618842181500896E-002,0.368568404707905,8.618842181500896E-002,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.290500901038304 
 04/23  13:00:00,1.43597433305124,0.000000000000000E+000,0.000000000000000E+000,0.313667109079937,9.686437229916084E-002,0.410531481379097,9.686437229916084E-002,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.265086021064815 
 04/23  14:00:00,1.46068530893719,0.000000000000000E+000,0.000000000000000E+000,0.360579359542176,0.111352156832304,0.471931516374480,0.111352156832304,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.240212012010403 
 04/23  15:00:00,1.53013568349118,0.000000000000000E+000,0.000000000000000E+000,0.388976021140740,0.123932856637974,0.512908877778713,0.123932856637974,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.243788337733654 
 04/23  16:00:00,1.73950350502829,0.000000000000000E+000,0.000000000000000E+000,0.436918164628435,0.139203398880533,0.576121563508968,0.139203398880533,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.276754955828729 
 04/23  17:00:00,2.03466595497512,0.000000000000000E+000,0.000000000000000E+000,0.459998337471384,0.147817273663090,0.607815611134472,0.147817273663090,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.344164140196125 
 04/23  18:00:00,2.19820150455746,0.000000000000000E+000,0.000000000000000E+000,0.450779486247914,0.147475010320921,0.598254496568834,0.147475010320921,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.412131838508638 
 04/23  19:00:00,2.24038598136647,0.000000000000000E+000,0.000000000000000E+000,0.414206813638327,0.137745657644809,0.551952471283138,0.137745657644809,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.427627258274311 
 04/23  20:00:00,2.36194183927478,0.000000000000000E+000,0.000000000000000E+000,0.388968233612638,0.130421065930608,0.519389299543246,0.130421065930608,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.390673601807356 
 04/23  21:00:00,2.30611871924851,0.000000000000000E+000,0.000000000000000E+000,0.374037353467863,0.124378831014467,0.498416184482331,0.124378831014467,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.341916797189383 
 04/23  22:00:00,1.88016223406823,0.000000000000000E+000,0.000000000000000E+000,0.318169310132978,0.105800714295694,0.423970024428670,0.105800714295694,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.270959636600254 
 04/23  23:00:00,1.40824427588134,0.000000000000000E+000,0.000000000000000E+000,0.232637216403169,7.851334927307863E-002,0.311150565676248,7.851334927307863E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.192418505072888 
 04/23  24:00:00,0.944266457335648,0.000000000000000E+000,0.000000000000000E+000,0.156177931604421,5.309781401661529E-002,0.209275745621036,5.309781401661529E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.107624330594295 
 04/24  01:00:00,0.730085695032028,0.000000000000000E+000,0.000000000000000E+000,0.107154627879549,3.616528942145089E-002,0.143319917301000,3.616528942145089E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.717647739856948E-002 
 04/24  02:00:00,0.619552964165091,0.000000000000000E+000,0.000000000000000E+000,6.628394346591512E-002,2.253650571915460E-002,8.882044918506972E-002,2.253650571915460E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.848334839968517E-002 
 04/24  03:00:00,0.576604046439029,0.000000000000000E+000,0.000000000000000E+000,4.124777087701669E-002,1.412015005869693E-002,5.536792093571354E-002,1.412015005869693E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.100582247242393E-002 
 04/24  04:00:00,0.580569550222702,0.000000000000000E+000,0.000000000000000E+000,2.628315639675469E-002,8.997419344764300E-003,3.528057574151885E-002,8.997419344764300E-003,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.726736326200726E-002 
 04/24  05:00:00,0.751220575902138,0.000000000000000E+000,0.000000000000000E+000,2.728057320967322E-002,9.338917302416198E-003,3.661949051208952E-002,9.338917302416198E-003,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.204842941472425 
 04/24  06:00:00,1.15254099922042,0.000000000000000E+000,0.000000000000000E+000,5.293270562284729E-002,1.811950089192901E-002,7.105220651477612E-002,1.811950089192901E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.423457440227623 
 04/24  07:00:00,1.36246396062445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.480220139071409 
 04/24  08:00:00,1.33366156264067,0.000000000000000E+000,0.000000000000000E+000,4.674303312487547E-002,1.567315824823262E-002,6.241619137310787E-002,1.567315824823262E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.461971715060557 
 04/24  09:00:00,1.20349064392419,0.000000000000000E+000,0.000000000000000E+000,4.509825125677659E-002,1.499654665310795E-002,6.009479790988459E-002,1.499654665310795E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.411807564375596 
 04/24  10:00:00,1.14463063331348,0.000000000000000E+000,0.000000000000000E+000,3.913346547414816E-002,1.291898895890137E-002,5.205245443304939E-002,1.291898895890137E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.354293201372290 
 04/24  11:00:00,1.23393462725548,0.000000000000000E+000,0.000000000000000E+000,0.133978743744437,4.222746443185313E-002,0.176206208176290,4.222746443185313E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.304168715028358 
 04/24  12:00:00,1.25847911577386,0.000000000000000E+000,0.000000000000000E+000,0.195160359111665,5.956905630956053E-002,0.254729415421225,5.956905630956053E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.265094206725247 
 04/24  13:00:00,1.27129167498110,0.000000000000000E+000,0.000000000000000E+000,0.239208251142416,7.229906912340681E-002,0.311507320265824,7.229906912340681E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.243015591493093 
 04/24  14:00:00,1.24701494937593,0.000000000000000E+000,0.000000000000000E+000,0.240693413149015,7.670403049582891E-002,0.317397443644843,7.670403049582891E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.220201328654447 
 04/24  15:00:00,1.32037788701671,0.000000000000000E+000,0.000000000000000E+000,0.271960857159166,8.828944868817022E-002,0.360250305847336,8.828944868817022E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.223748115693009 
 04/24  16:00:00,1.51911602059696,0.000000000000000E+000,0.000000000000000E+000,0.315161440953979,0.101294574561093,0.416456015515071,0.101294574561093,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.251950967373357 
 04/24  17:00:00,1.86591836852233,0.000000000000000E+000,0.000000000000000E+000,0.383786057204086,0.120990776677414,0.504776833881500,0.120990776677414,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.313807289493028 
 04/24  18:00:00,2.02007709135675,0.000000000000000E+000,0.000000000000000E+000,0.372398068302080,0.121865503856671,0.494263572158750,0.121865503856671,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.372308692705813 
 04/24  19:00:00,2.05752585953880,0.000000000000000E+000,0.000000000000000E+000,0.336175302578916,0.111824726248977,0.448000028827892,0.111824726248977,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.382964360491240 
 04/24  20:00:00,2.18999643743257,0.000000000000000E+000,0.000000000000000E+000,0.317969221448024,0.106633248392815,0.424602469840840,0.106633248392815,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.348370427879439 
 04/24  21:00:00,2.10759824028327,0.000000000000000E+000,0.000000000000000E+000,0.276711322199375,9.407821137019973E-002,0.370789533569576,9.407821137019973E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.306629855090685 
 04/24  22:00:00,1.68039747022336,0.000000000000000E+000,0.000000000000000E+000,0.208864945980862,7.148818762028268E-002,0.280353133601144,7.148818762028268E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.243104998141750 
 04/24  23:00:00,1.24756702374945,0.000000000000000E+000,0.000000000000000E+000,0.136550633760753,4.697875843899168E-002,0.183529392199744,4.697875843899168E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.174897284181153 
 04/24  24:00:00,0.810690991559988,0.000000000000000E+000,0.000000000000000E+000,6.598183951294966E-002,2.282354281177431E-002,8.880538232472401E-002,2.282354281177431E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.101092916450695 
 04/25  01:00:00,0.617694337308024,0.000000000000000E+000,0.000000000000000E+000,2.308846787400819E-002,7.986799060361914E-003,3.107526693437005E-002,7.986799060361914E-003,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.702977004119619E-002 
 04/25  02:00:00,0.531798785415896,0.000000000000000E+000,0.000000000000000E+000,8.705873649997264E-004,3.011795478402400E-004,1.171766912839966E-003,3.011795478402400E-004,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.837785192271890E-002 
 04/25  03:00:00,0.521120649412353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.089034638146230E-002 
 04/25  04:00:00,0.545197867604531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.717625638535516E-002 
 04/25  05:00:00,0.714183546970014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.204425403052391 
 04/25  06:00:00,1.08050280985381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.422471457375790 
 04/25  07:00:00,1.36163626856047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.479392447007423 
 04/25  08:00:00,1.27014425092028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.460870594713272 
 04/25  09:00:00,1.14219146845208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.410603186813373 
 04/25  10:00:00,1.09137095735308,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.353085979844933 
 04/25  11:00:00,1.11086934176112,0.000000000000000E+000,0.000000000000000E+000,4.105936753286191E-002,1.332414332132252E-002,5.438351085418443E-002,1.332414332132252E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.302926126856096 
 04/25  12:00:00,1.10968238522184,0.000000000000000E+000,0.000000000000000E+000,8.098981286064068E-002,2.602404601141315E-002,0.107013858872054,2.602404601141315E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.264013032722397 
 04/25  13:00:00,1.11440989399741,0.000000000000000E+000,0.000000000000000E+000,0.117999164921823,3.759563945662667E-002,0.155594804378449,3.759563945662667E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.242046326396778 
 04/25  14:00:00,1.14987783333641,0.000000000000000E+000,0.000000000000000E+000,0.167690393794294,5.343324618573775E-002,0.221123639980032,5.343324618573775E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.219338016279741 
 04/25  15:00:00,1.28937218327510,0.000000000000000E+000,0.000000000000000E+000,0.250344295961192,7.977304681416722E-002,0.330117342775360,7.977304681416722E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.222875375023375 
 04/25  16:00:00,1.50619292814528,0.000000000000000E+000,0.000000000000000E+000,0.305387565055365,9.914138360102483E-002,0.404528948656389,9.914138360102483E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.250954941780353 
 04/25  17:00:00,1.71918739561999,0.000000000000000E+000,0.000000000000000E+000,0.269052962162700,9.024373062027784E-002,0.359296692782977,9.024373062027784E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.312556457689211 
 04/25  18:00:00,1.93623612119887,0.000000000000000E+000,0.000000000000000E+000,0.307387465058911,0.104510034940155,0.411897499999064,0.104510034940155,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.370833794707612 
 04/25  19:00:00,1.99381867759420,0.000000000000000E+000,0.000000000000000E+000,0.287042340312839,9.875429167273485E-002,0.385796631985573,9.875429167273485E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.381460575388958 
 04/25  20:00:00,2.08532937979400,0.000000000000000E+000,0.000000000000000E+000,0.238726048809091,8.257917982226461E-002,0.321305228631355,8.257917982226461E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.347000611450348 
 04/25  21:00:00,1.99171169957006,0.000000000000000E+000,0.000000000000000E+000,0.190277565906077,6.582949868004459E-002,0.256107064586122,6.582949868004459E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.305425783360928 
 04/25  22:00:00,1.55858417776331,0.000000000000000E+000,0.000000000000000E+000,0.118466043846059,4.099341281559429E-002,0.159459456661654,4.099341281559429E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.242185382621193 
 04/25  23:00:00,1.12294525248173,0.000000000000000E+000,0.000000000000000E+000,4.421275036169532E-002,1.530426518796569E-002,5.951701554966101E-002,1.530426518796569E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.174287889563516 
 04/25  24:00:00,0.721664943946482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.100872251161914 
 04/26  01:00:00,0.586874486406794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.728518607433608E-002 
 04/26  02:00:00,0.531082337216119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.883317063578274E-002 
 04/26  03:00:00,0.522047728235446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.181742520455449E-002 
 04/26  04:00:00,0.546156756114119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.813514489494451E-002 
 04/26  05:00:00,0.714650436425614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.204892292507990 
 04/26  06:00:00,1.07976935422697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.421738001748948 
 04/26  07:00:00,1.36010111505733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.477857293504290 
 04/26  08:00:00,1.26904601001269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.459772353805686 
 04/26  09:00:00,1.14190169008876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.410313408450050 
 04/26  10:00:00,1.09142064135954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.353135663851397 
 04/26  11:00:00,1.05698602058016,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.303426316529326 
 04/26  12:00:00,1.00329770450849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.264642210881099 
 04/26  13:00:00,0.959420730655798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.242651967433617 
 04/26  14:00:00,0.929470228885497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.220054051808855 
 04/26  15:00:00,0.959662766656319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.223283301179947 
 04/26  16:00:00,1.10180430689985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.251095269191311 
 04/26  17:00:00,1.35981136971469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.312477124566889 
 04/26  18:00:00,1.52369980338032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.370194976888131 
 04/26  19:00:00,1.60737743837509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.380815968155417 
 04/26  20:00:00,1.76351699683426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.346493457121963 
 04/26  21:00:00,1.73493114425419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.304752292631178 
 04/26  22:00:00,1.39861102829181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.241671689811349 
 04/26  23:00:00,1.06358879410923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.174448446740675 
 04/26  24:00:00,0.722684698316352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.101892005531784 
 04/27  01:00:00,0.587968719526163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.837941919370409E-002 
 04/27  02:00:00,0.532411189046155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,6.016202246581891E-002 
 04/27  03:00:00,0.523444261608052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.321395857716001E-002 
 04/27  04:00:00,0.547308084080778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.928647286160227E-002 
 04/27  05:00:00,0.715279557684727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.205521413767103 
 04/27  06:00:00,1.08005954929040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.422028196812376 
 04/27  07:00:00,1.36011212080595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.477868299252909 
 04/27  08:00:00,1.26868322990440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.459409573697390 
 04/27  09:00:00,1.14103679593051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.409448514291797 
 04/27  10:00:00,1.09046530317736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.352180325669224 
 04/27  11:00:00,1.05597318732183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.302413483270996 
 04/27  12:00:00,1.00214554433517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.263490050707776 
 04/27  13:00:00,0.958137348754807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.241368585532626 
 04/27  14:00:00,0.928197458458148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.218781281381506 
 04/27  15:00:00,0.958177754587518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.221798289111147 
 04/27  16:00:00,1.13545930265978,0.000000000000000E+000,0.000000000000000E+000,2.675171637289600E-002,8.752910731140732E-003,3.550462710403673E-002,8.752910731140732E-003,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.249245637847208 
 04/27  17:00:00,1.39926015806584,0.000000000000000E+000,0.000000000000000E+000,3.140170032903878E-002,1.045177701946923E-002,4.185347734850787E-002,1.045177701946923E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.310072435569528 
 04/27  18:00:00,1.64992660543587,0.000000000000000E+000,0.000000000000000E+000,9.602142813132911E-002,3.251409048504297E-002,0.128535518616372,3.251409048504297E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.367886260327309 
 04/27  19:00:00,1.72719452350513,0.000000000000000E+000,0.000000000000000E+000,9.062941137567637E-002,3.154848257648504E-002,0.122177893952161,3.154848257648504E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.378455159333305 
 04/27  20:00:00,1.85123460982067,0.000000000000000E+000,0.000000000000000E+000,6.671612638112979E-002,2.323156636775587E-002,8.994769274888578E-002,2.323156636775587E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.344263377359490 
 04/27  21:00:00,1.80308922942047,0.000000000000000E+000,0.000000000000000E+000,5.183378871915197E-002,1.805641630592893E-002,6.989020502508096E-002,1.805641630592893E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.303020172772378 
 04/27  22:00:00,1.41483935002194,0.000000000000000E+000,0.000000000000000E+000,1.301511879077923E-002,4.536556586120754E-003,1.755167537689998E-002,4.536556586120754E-003,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.240348336164574 
 04/27  23:00:00,1.06242494832049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.173284600951938 
 04/27  24:00:00,0.721796689749023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,0.101003996964455 
 04/28  01:00:00,0.587303470239436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.326849844561858,6.771416990697730E-002 
 04/28  02:00:00,0.531964041162368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.323060281146649,5.971487458203200E-002 
 04/28  03:00:00,0.522635254613689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.318512805048396,6.240495158279716E-002 
 04/28  04:00:00,0.546690350084791,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.306480941205104,8.866873886561545E-002 
 04/28  05:00:00,0.714096825689762,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.342008098222699,0.204338681772137 
 04/28  06:00:00,1.07733849285283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.395156725121016,0.419307140374811 
 04/28  07:00:00,1.35706276696027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.419883626405263,0.474818945407225 
 04/28  08:00:00,1.26581786639937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.354987352919791,0.456544210192362 
 04/28  09:00:00,1.13842479587004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.302122943277614,0.406836514231326 
 04/28  10:00:00,1.08811334625115,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.309228374681132,0.349828368743007 
 04/28  11:00:00,1.05384293586824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.309323113766513,0.300283231817399 
 04/28  12:00:00,1.00026852649548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.304112464070599,0.261613032868091 
 04/28  13:00:00,0.956417541017579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.314628502547806,0.239648777795398 
 04/28  14:00:00,0.926475667152263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.332344711513912,0.217059490075620 
 04/28  15:00:00,0.956896374711957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.350818833163061,0.220516909235587 
 04/28  16:00:00,1.09923707002030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.414957193965490,0.248528032311762 
 04/28  17:00:00,1.35639408031799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.504106673308305,0.309059835170187 
 04/28  18:00:00,1.52005207956250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.547307696241698,0.366547253070309 
 04/28  19:00:00,1.60378508699109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.564929166122424,0.377223616771419 
 04/28  20:00:00,1.88003851857973,0.000000000000000E+000,0.000000000000000E+000,8.902544943360090E-002,3.098639410685434E-002,0.120011843540455,3.098639410685434E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.584350678625374,0.343003135326983 
 04/28  21:00:00,1.85690622665517,0.000000000000000E+000,0.000000000000000E+000,9.268791716317218E-002,3.221938238584612E-002,0.124907299549018,3.221938238584612E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.570708250330618,0.301820075483145 
 04/28  22:00:00,1.48720927881061,0.000000000000000E+000,0.000000000000000E+000,6.740525531596972E-002,2.343266141129566E-002,9.083791672726552E-002,2.343266141129566E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.493874852087235,0.239432023602880 
 04/28  23:00:00,1.10719910678151,0.000000000000000E+000,0.000000000000000E+000,3.382963710700498E-002,1.176409889548148E-002,4.559373600248628E-002,1.176409889548148E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.429168056772526,0.172465023410467 
 04/28  24:00:00,0.720730991063193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.354987352919791,9.993829827862438E-002 
 04/29  01:00:00,0.593102971087631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,6.956664352221140E-002 
 04/29  02:00:00,0.535383303976001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.052289687944405E-002 
 04/29  03:00:00,0.524992892039125,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.339718374393587E-002 
 04/29  04:00:00,0.552548498744117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.185572977254224E-002 
 04/29  05:00:00,0.730976684252443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.217121844457293 
 04/29  06:00:00,1.11951479893303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.450857925737094 
 04/29  07:00:00,1.41630089183708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.512895691435380 
 04/29  08:00:00,1.33772009202614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.496009108977098 
 04/29  09:00:00,1.21931759523169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.442698219102253 
 04/29  10:00:00,1.16984982437751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.380648576847082 
 04/29  11:00:00,1.13167036186054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.325621856299682 
 04/29  12:00:00,1.07008021443465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.283614176467768 
 04/29  13:00:00,1.01936107472162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.259004244114291 
 04/29  14:00:00,0.983395024983860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.234853244431554 
 04/29  15:00:00,1.01169433757280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.238255869593990 
 04/29  16:00:00,1.15692700781599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.270300022125393 
 04/29  17:00:00,1.41883501234869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.336148808704162 
 04/29  18:00:00,1.59062501769889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.402809848218904 
 04/29  19:00:00,1.70129187457566,0.000000000000000E+000,0.000000000000000E+000,1.694178019291270E-002,5.893429090066111E-003,2.283520928297881E-002,5.893429090066111E-003,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.417650413483663 
 04/29  20:00:00,1.83808785389591,0.000000000000000E+000,0.000000000000000E+000,3.623871370134555E-003,1.257886471661094E-003,4.881757841795649E-003,1.257886471661094E-003,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.381327158129944 
 04/29  21:00:00,1.79953191632724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.333746178750440 
 04/29  22:00:00,1.45003574232682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.264803169287513 
 04/29  23:00:00,1.09312653425054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.188451329118346 
 04/29  24:00:00,0.733406979055825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.106040597935509 
 04/30  01:00:00,0.593521273137630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.326849844561858,6.998494557221027E-002 
 04/30  02:00:00,0.535852540825898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.323060281146649,6.099213372934128E-002 
 04/30  03:00:00,0.525419731677130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.318512805048396,6.382402338194036E-002 
 04/30  04:00:00,0.552935452745158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.306480941205104,9.224268377358381E-002 
 04/30  05:00:00,0.730726702244661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.342008098222699,0.216871862449511 
 04/30  06:00:00,1.11819868035903,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.395156725121016,0.449541807163091 
