Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/30  07:00:00,1.41452909474320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.419883626405263,0.511123894341497 
 04/30  08:00:00,1.33596122171880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.354987352919791,0.494250238669755 
 04/30  09:00:00,1.21769600541266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.302122943277614,0.441076629283221 
 04/30  10:00:00,1.16831517317380,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.309228374681132,0.379113925643378 
 04/30  11:00:00,1.14335363939323,0.000000000000000E+000,0.000000000000000E+000,1.009297552676885E-002,3.218277510227754E-003,1.331125303699663E-002,3.218277510227754E-003,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.309323113766513,0.323993880795378 
 04/30  12:00:00,1.09443593854859,0.000000000000000E+000,0.000000000000000E+000,1.971008312489858E-002,6.212978358300710E-003,2.592306148319929E-002,6.212978358300710E-003,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.304112464070599,0.282046839098505 
 04/30  13:00:00,1.08895926570674,0.000000000000000E+000,0.000000000000000E+000,5.378754289240489E-002,1.728151918463420E-002,7.106906207703891E-002,1.728151918463420E-002,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.314628502547806,0.257533373022379 
 04/30  14:00:00,1.13541465763360,0.000000000000000E+000,0.000000000000000E+000,0.116636631254323,3.676237299231237E-002,0.153399004246636,3.676237299231237E-002,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.332344711513912,0.233473872834659 
 04/30  15:00:00,1.25677656865028,0.000000000000000E+000,0.000000000000000E+000,0.187794661941020,5.855082059899429E-002,0.246345482540014,5.855082059899429E-002,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.350818833163061,0.236992618131448 
 04/30  16:00:00,1.49043947304664,0.000000000000000E+000,0.000000000000000E+000,0.253930957668749,8.092580219831828E-002,0.334856759867069,8.092580219831828E-002,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.414957193965490,0.268955727488980 
 04/30  17:00:00,1.74888720813198,0.000000000000000E+000,0.000000000000000E+000,0.249950316742765,8.180718163903933E-002,0.331757498381803,8.180718163903933E-002,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.504106673308305,0.334443506105649 
 04/30  18:00:00,1.97193764990157,0.000000000000000E+000,0.000000000000000E+000,0.287799322847343,9.574480347697095E-002,0.383544126324317,9.574480347697095E-002,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.547307696241698,0.400578354097271 
 04/30  19:00:00,2.04496047819476,0.000000000000000E+000,0.000000000000000E+000,0.275526606176887,9.289243409971866E-002,0.368419040276605,9.289243409971866E-002,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.564929166122424,0.415735186109138 
 04/30  20:00:00,2.17656781059772,0.000000000000000E+000,0.000000000000000E+000,0.257319192692867,8.759150795818002E-002,0.344910700651048,8.759150795818002E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.584350678625374,0.379778172022506 
 04/30  21:00:00,2.10883075958800,0.000000000000000E+000,0.000000000000000E+000,0.231508833408739,7.915458133056745E-002,0.310663414739305,7.915458133056745E-002,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.570708250330618,0.332381607271901 
 04/30  22:00:00,1.68321723134626,0.000000000000000E+000,0.000000000000000E+000,0.174343971567043,5.998138349350451E-002,0.234325355060547,5.998138349350451E-002,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.493874852087235,0.263659303246403 
 04/30  23:00:00,1.23912010530482,0.000000000000000E+000,0.000000000000000E+000,0.109105089556161,3.771526602812174E-002,0.146820355584283,3.771526602812174E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.429168056772526,0.187624544588333 
 04/30  24:00:00,0.795704621790232,0.000000000000000E+000,0.000000000000000E+000,4.676433024102260E-002,1.617609006361664E-002,6.294042030463930E-002,1.617609006361664E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.354987352919791,0.105397820365279 
 05/01  01:00:00,0.596222811312376,0.000000000000000E+000,0.000000000000000E+000,8.891399876198460E-003,3.075723691953985E-003,1.196712356815244E-002,3.075723691953985E-003,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.615818416459249E-002 
 05/01  02:00:00,0.529348607804597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.788547036520257E-002 
 05/01  03:00:00,0.519976918168671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,6.054221982610767E-002 
 05/01  04:00:00,0.543297834270445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.607874105655609E-002 
 05/01  05:00:00,0.708912850251004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.200385503136846 
 05/01  06:00:00,1.05396245914123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.412844132113714 
 05/01  07:00:00,1.30078773938835,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.468066136990949 
 05/01  08:00:00,1.21106497954644,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.449662070460455 
 05/01  09:00:00,1.11567354991231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.400336445124333 
 05/01  10:00:00,1.10255430197544,0.000000000000000E+000,0.000000000000000E+000,2.367458226121988E-002,7.378657628220158E-003,3.105323988944009E-002,7.378657628220158E-003,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.344023901035598 
 05/01  11:00:00,1.11650482958886,0.000000000000000E+000,0.000000000000000E+000,6.000896002484045E-002,1.831459421496320E-002,7.832355423980382E-002,1.831459421496320E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.295394887013643 
 05/01  12:00:00,1.13539408775349,0.000000000000000E+000,0.000000000000000E+000,0.114869888538514,3.506443540098616E-002,0.149934323939500,3.506443540098616E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.257552564991937 
 05/01  13:00:00,1.14142942510707,0.000000000000000E+000,0.000000000000000E+000,0.152177399272720,4.700692160568609E-002,0.199184320878406,4.700692160568609E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.236255326825965 
 05/01  14:00:00,1.19723835688692,0.000000000000000E+000,0.000000000000000E+000,0.217874994585223,6.652306379056623E-002,0.284398058375790,6.652306379056623E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.214178636707500 
 05/01  15:00:00,1.31118838966561,0.000000000000000E+000,0.000000000000000E+000,0.280368652172106,8.743768868907083E-002,0.367806340861179,8.743768868907083E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.217658481755381 
 05/01  16:00:00,1.60861239954720,0.000000000000000E+000,0.000000000000000E+000,0.401257034762604,0.122516287204949,0.523773321967553,0.122516287204949,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.245001970446610 
 05/01  17:00:00,1.91971404159315,0.000000000000000E+000,0.000000000000000E+000,0.447906633246606,0.139681029980879,0.587587663227485,0.139681029980879,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.305087679890046 
 05/01  18:00:00,2.04169698800202,0.000000000000000E+000,0.000000000000000E+000,0.432190370259028,0.137729954231122,0.569920324490150,0.137729954231122,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.362019494604511 
 05/01  19:00:00,1.70333816973665,0.000000000000000E+000,0.000000000000000E+000,0.142680502978262,4.712499737929746E-002,0.189805500357560,4.712499737929746E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.372471132541443 
 05/01  20:00:00,1.83655063290731,0.000000000000000E+000,0.000000000000000E+000,0.144987545669586,4.861935101514386E-002,0.193606896684730,4.861935101514386E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.338834627522980 
 05/01  21:00:00,2.04553001024975,0.000000000000000E+000,0.000000000000000E+000,0.256378080292682,8.775093715010160E-002,0.344129017442783,8.775093715010160E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.298231138985467 
 05/01  22:00:00,1.65366677717730,0.000000000000000E+000,0.000000000000000E+000,0.194191183477857,6.718093503047530E-002,0.261372118508332,6.718093503047530E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.236691826605462 
 05/01  23:00:00,1.22708846572860,0.000000000000000E+000,0.000000000000000E+000,0.122460759656670,4.237177426188562E-002,0.164832533918556,4.237177426188562E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.170650591997885 
 05/01  24:00:00,0.811351433408280,0.000000000000000E+000,0.000000000000000E+000,6.721057825935708E-002,2.325813470701258E-002,9.046871296636970E-002,2.325813470701258E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.907703394986653E-002 
 05/02  01:00:00,0.613998918629367,0.000000000000000E+000,0.000000000000000E+000,2.220285265583858E-002,7.684479648138050E-003,2.988733230397671E-002,7.684479648138050E-003,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.601408274575950E-002 
 05/02  02:00:00,0.529156928314015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.769379087462077E-002 
 05/02  03:00:00,0.519570264966552,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,6.013556662398981E-002 
 05/02  04:00:00,0.542754039150889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.553494593700199E-002 
 05/02  05:00:00,0.707793723279017,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.199266376164861 
 05/02  06:00:00,1.05174599527734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.410627668249819 
 05/02  07:00:00,1.29783731090393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.465115708506530 
 05/02  08:00:00,1.20830604268389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.446903133597896 
 05/02  09:00:00,1.11551378582171,0.000000000000000E+000,0.000000000000000E+000,1.587014903162365E-003,5.099565286181910E-004,2.096971431780556E-003,5.099565286181910E-004,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.398079709601955 
 05/02  10:00:00,1.20138932047008,0.000000000000000E+000,0.000000000000000E+000,0.100208397285275,3.123097013464279E-002,0.131439367419917,3.123097013464279E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.342472791999756 
 05/02  11:00:00,1.21924313837276,0.000000000000000E+000,0.000000000000000E+000,0.139300550329930,4.300555275390579E-002,0.182306103083836,4.300555275390579E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.294150646953504 
 05/02  12:00:00,1.24433760703939,0.000000000000000E+000,0.000000000000000E+000,0.200194351915184,5.975285784511303E-002,0.259947209760297,5.975285784511303E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.256483198457046 
 05/02  13:00:00,1.27057703423517,0.000000000000000E+000,0.000000000000000E+000,0.254198286729850,7.509243087248497E-002,0.329290717602336,7.509243087248497E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.235296539230137 
 05/02  14:00:00,1.30596608834083,0.000000000000000E+000,0.000000000000000E+000,0.304133641443438,8.984636559654859E-002,0.393980007039987,8.984636559654859E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.213324419497218 
 05/02  15:00:00,1.39390421997329,0.000000000000000E+000,0.000000000000000E+000,0.348446423845527,0.102938575070395,0.451384998915924,0.102938575070395,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.216795654008312 
 05/02  16:00:00,1.62313652189336,0.000000000000000E+000,0.000000000000000E+000,0.415316413112276,0.123966943891711,0.539283357003988,0.123966943891711,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.244016057756342 
 05/02  17:00:00,1.93430023339567,0.000000000000000E+000,0.000000000000000E+000,0.461063337835956,0.142348470134575,0.603411807970530,0.142348470134575,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.303849726949523 
 05/02  18:00:00,2.08711905224551,0.000000000000000E+000,0.000000000000000E+000,0.470237901351623,0.146563741445998,0.616801642797619,0.146563741445998,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.360560240540534 
 05/02  19:00:00,2.08005902778185,0.000000000000000E+000,0.000000000000000E+000,0.430793440139362,0.137219804372216,0.568013244511579,0.137219804372216,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.370984246432629 
 05/02  20:00:00,2.18266840675694,0.000000000000000E+000,0.000000000000000E+000,0.409527999609449,0.131571939551815,0.541099939161263,0.131571939551815,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.337459358896066 
 05/02  21:00:00,2.20887195245993,0.000000000000000E+000,0.000000000000000E+000,0.384041396578791,0.124620226754910,0.508661623333701,0.124620226754910,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.297040475304729 
 05/02  22:00:00,1.82160242016758,0.000000000000000E+000,0.000000000000000E+000,0.324177168829816,0.106039707387723,0.430216876217540,0.106039707387723,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.235782711886528 
 05/02  23:00:00,1.39509682488128,0.000000000000000E+000,0.000000000000000E+000,0.250683771104750,8.275881519071640E-002,0.333442586295467,8.275881519071640E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.170048898773663 
 05/02  24:00:00,0.954789405113524,0.000000000000000E+000,0.000000000000000E+000,0.175745437065659,5.844637577608321E-002,0.234191812841742,5.844637577608321E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.879190577973750E-002 
 05/03  01:00:00,0.738839576522624,0.000000000000000E+000,0.000000000000000E+000,0.115786299836187,3.908496115681724E-002,0.154871260993005,3.908496115681724E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.587081194998795E-002 
 05/03  02:00:00,0.641828578599485,0.000000000000000E+000,0.000000000000000E+000,8.433425544396760E-002,2.846888747459120E-002,0.112803142918559,2.846888747459120E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.756229824153120E-002 
 05/03  03:00:00,0.611248741605349,0.000000000000000E+000,0.000000000000000E+000,6.877197258771572E-002,2.306465791386685E-002,9.183663050158256E-002,2.306465791386685E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.997741276120376E-002 
 05/03  04:00:00,0.616235932319124,0.000000000000000E+000,0.000000000000000E+000,5.530092891348135E-002,1.854707459680622E-002,7.384800351028775E-002,1.854707459680622E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.516883559494730E-002 
 05/03  05:00:00,0.785436686343844,0.000000000000000E+000,0.000000000000000E+000,5.893555013149822E-002,1.976598927480221E-002,7.870153940630061E-002,1.976598927480221E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.198207799823387 
 05/03  06:00:00,1.15541248170000,0.000000000000000E+000,0.000000000000000E+000,7.924281747431049E-002,2.674976482169040E-002,0.105992582296001,2.674976482169040E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.408301572376477 
 05/03  07:00:00,1.33573653386660,0.000000000000000E+000,0.000000000000000E+000,3.027692395559534E-002,1.021977636709902E-002,4.049670032269434E-002,1.021977636709902E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.462518231146511 
 05/03  08:00:00,1.27990888505225,0.000000000000000E+000,0.000000000000000E+000,5.514918162699500E-002,1.861494602664954E-002,7.376412765364436E-002,1.861494602664954E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.444741848312619 
 05/03  09:00:00,1.18596037154097,0.000000000000000E+000,0.000000000000000E+000,5.574950695121710E-002,1.853892281696244E-002,7.428842976817961E-002,1.853892281696244E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.396334836984810 
 05/03  10:00:00,1.19556708426791,0.000000000000000E+000,0.000000000000000E+000,9.663130240193368E-002,3.045080248165583E-002,0.127082104883590,3.045080248165583E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.341007818333917 
 05/03  11:00:00,1.17757039891264,0.000000000000000E+000,0.000000000000000E+000,0.108164175932566,3.371071001269726E-002,0.141874885945263,3.371071001269726E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.292909124631962 
 05/03  12:00:00,1.09419284014821,0.000000000000000E+000,0.000000000000000E+000,8.370611576160709E-002,2.716349088166343E-002,0.110869606643270,2.716349088166343E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.255416034682883 
 05/03  13:00:00,1.10204945527511,0.000000000000000E+000,0.000000000000000E+000,0.122967175921276,3.875296213957102E-002,0.161720138060847,3.875296213957102E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.234339539811574 
 05/03  14:00:00,1.09358804641537,0.000000000000000E+000,0.000000000000000E+000,0.139098527051715,4.335631880055062E-002,0.182454845852265,4.335631880055062E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.212471538759480 
 05/03  15:00:00,1.17397104260843,0.000000000000000E+000,0.000000000000000E+000,0.177506648745268,5.480826112741493E-002,0.232314909872683,5.480826112741493E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.215932565686691 
 05/03  16:00:00,1.29866551468899,0.000000000000000E+000,0.000000000000000E+000,0.162232031022487,5.356549525825470E-002,0.215797526280742,5.356549525825470E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.243030881275216 
 05/03  17:00:00,1.55076941293442,0.000000000000000E+000,0.000000000000000E+000,0.166607200383505,5.450817469413653E-002,0.221115375077642,5.450817469413653E-002,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.302615339381158 
 05/03  18:00:00,1.69351031982353,0.000000000000000E+000,0.000000000000000E+000,0.168887204363622,5.576194651775930E-002,0.224649150881382,5.576194651775930E-002,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.359104000034787 
 05/03  19:00:00,1.77281652246641,0.000000000000000E+000,0.000000000000000E+000,0.196798606692062,6.545669028574840E-002,0.262255296977811,6.545669028574840E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.369499688650948 
 05/03  20:00:00,1.88495529666393,0.000000000000000E+000,0.000000000000000E+000,0.183273406772164,6.146627787965186E-002,0.244739684651816,6.146627787965186E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.336106503312510 
 05/03  21:00:00,1.92949114571698,0.000000000000000E+000,0.000000000000000E+000,0.172306637694633,5.816312982745164E-002,0.230469767522084,5.816312982745164E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.295851524373397 
 05/03  22:00:00,1.58360756202479,0.000000000000000E+000,0.000000000000000E+000,0.144390708783578,4.873928245970394E-002,0.193129991243282,4.873928245970394E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.234874738718002 
 05/03  23:00:00,1.16691056105178,0.000000000000000E+000,0.000000000000000E+000,7.899762807290106E-002,2.685988107179128E-002,0.105857509144692,2.685988107179128E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.169447712094933 
 05/03  24:00:00,0.742190822717097,0.000000000000000E+000,0.000000000000000E+000,1.627888306603242E-002,5.600823856157611E-003,2.187970692219006E-002,5.600823856157611E-003,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.850542930286234E-002 
 05/04  01:00:00,0.583986457265339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.588895368570911E-002 
 05/04  02:00:00,0.529201358247770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.773822080837469E-002 
 05/04  03:00:00,0.519723509835017,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,6.028881149245283E-002 
 05/04  04:00:00,0.542656917493548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.543782427965753E-002 
 05/04  05:00:00,0.706619011025245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.198091663911087 
 05/04  06:00:00,1.04840068105542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.407282354027892 
 05/04  07:00:00,1.29385688215239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.461135279754990 
 05/04  08:00:00,1.20498554533979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.443582636253797 
 05/04  09:00:00,1.11060807926664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.395270974478660 
 05/04  10:00:00,1.06785345882787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.340376297777470 
 05/04  11:00:00,1.03511354117466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.292327152839246 
 05/04  12:00:00,0.982686275077761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.254779076255709 
 05/04  13:00:00,0.946346708164750,0.000000000000000E+000,0.000000000000000E+000,5.112062317910138E-003,1.714309060162995E-003,6.826371378073150E-003,1.714309060162995E-003,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.233530559383984 
 05/04  14:00:00,0.943121311167587,0.000000000000000E+000,0.000000000000000E+000,2.457649248083467E-002,8.242220399913628E-003,3.281871288074819E-002,8.242220399913628E-003,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.211640936483210 
 05/04  15:00:00,1.00759123405829,0.000000000000000E+000,0.000000000000000E+000,5.001979006258837E-002,1.677541850816413E-002,6.679520857075244E-002,1.677541850816413E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.215072458438479 
 05/04  16:00:00,1.18941357286503,0.000000000000000E+000,0.000000000000000E+000,8.051921244118675E-002,2.700666998690462E-002,0.107525882428091,2.700666998690462E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.242050583303908 
 05/04  17:00:00,1.42775526647951,0.000000000000000E+000,0.000000000000000E+000,7.438164582877294E-002,2.494972697035686E-002,9.933137279912967E-002,2.494972697035686E-002,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.301385195204766 
 05/04  18:00:00,1.67188595508156,0.000000000000000E+000,0.000000000000000E+000,0.153117455200285,5.135926202195897E-002,0.204476717222244,5.135926202195897E-002,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.357652068951957 
 05/04  19:00:00,1.72552111135095,0.000000000000000E+000,0.000000000000000E+000,0.161814363359140,5.462651642434706E-002,0.216440879783487,5.462651642434706E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.368018694729812 
 05/04  20:00:00,1.84578141283363,0.000000000000000E+000,0.000000000000000E+000,0.154146877702832,5.276723147403001E-002,0.206914109176862,5.276723147403001E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.334758194957158 
 05/04  21:00:00,1.90665394466009,0.000000000000000E+000,0.000000000000000E+000,0.155566000521244,5.325130259699661E-002,0.208817303118241,5.325130259699661E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.294666787720347 
 05/04  22:00:00,1.55946985661472,0.000000000000000E+000,0.000000000000000E+000,0.126572291659056,4.332479743174494E-002,0.169897089090801,4.332479743174494E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.233969935460412 
 05/04  23:00:00,1.17569831089766,0.000000000000000E+000,0.000000000000000E+000,8.585690605116961E-002,2.938735327004436E-002,0.115244259321214,2.938735327004436E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.168848711764291 
 05/04  24:00:00,0.769977954631088,0.000000000000000E+000,0.000000000000000E+000,3.716452045959481E-002,1.278617106167689E-002,4.995069152127180E-002,1.278617106167689E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.822157661777010E-002 
 05/05  01:00:00,0.591503481018367,0.000000000000000E+000,0.000000000000000E+000,5.820469124060018E-003,2.002470862484920E-003,7.822939986544954E-003,2.002470862484920E-003,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.558303745219160E-002 
 05/05  02:00:00,0.528942987536968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.747985009757468E-002 
 05/05  03:00:00,0.519451289083710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,6.001659074114613E-002 
 05/05  04:00:00,0.542321475462564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.510238224867578E-002 
 05/05  05:00:00,0.705896669993109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.197369322878952 
 05/05  06:00:00,1.04713553334040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.406017206312883 
 05/05  07:00:00,1.29239281663960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.459671214242205 
 05/05  08:00:00,1.20296668641515,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.441563777329159 
 05/05  09:00:00,1.10864975438847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.393312649600496 
 05/05  10:00:00,1.06582874781116,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.338351586760761 
 05/05  11:00:00,1.09202406706245,0.000000000000000E+000,0.000000000000000E+000,4.469283069097178E-002,1.408779652184948E-002,5.878062721282110E-002,1.408779652184948E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.290457051514211 
 05/05  12:00:00,1.11452838242927,0.000000000000000E+000,0.000000000000000E+000,0.101634136550185,3.169561164837820E-002,0.133329748198563,3.169561164837820E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.253291435408659 
 05/05  13:00:00,1.12552129231937,0.000000000000000E+000,0.000000000000000E+000,0.142930958845136,4.416494348036708E-002,0.187095902325503,4.416494348036708E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.232435612591172 
 05/05  14:00:00,1.16349903561876,0.000000000000000E+000,0.000000000000000E+000,0.194083317151159,5.997881161714424E-002,0.254062128768303,5.997881161714424E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.210775245046825 
 05/05  15:00:00,1.29651953126891,0.000000000000000E+000,0.000000000000000E+000,0.271779368751321,8.479912940605092E-002,0.356578498157373,8.479912940605092E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.214217466062485 
 05/05  16:00:00,1.59623764297546,0.000000000000000E+000,0.000000000000000E+000,0.392777273699420,0.122548201036849,0.515325474736269,0.122548201036849,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.241075061106161 
 05/05  17:00:00,1.90165069450153,0.000000000000000E+000,0.000000000000000E+000,0.436690074459930,0.137762014737001,0.574452089196931,0.137762014737001,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.300159906828981 
 05/05  18:00:00,1.96177320833496,0.000000000000000E+000,0.000000000000000E+000,0.375152662019289,0.120657894310631,0.495810556329919,0.120657894310631,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.356205483097683 
 05/05  19:00:00,1.77360560545708,0.000000000000000E+000,0.000000000000000E+000,0.199930281850166,6.607081600618496E-002,0.266001097856351,6.607081600618496E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.366542970763084 
 05/05  20:00:00,2.05687002716082,0.000000000000000E+000,0.000000000000000E+000,0.312896660119039,0.106419874323010,0.419316534442048,0.106419874323010,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.333444384019163 
 05/05  21:00:00,2.07657314382667,0.000000000000000E+000,0.000000000000000E+000,0.282271160271823,9.764558978402321E-002,0.379916750055846,9.764558978402321E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.293486539949325 
 05/05  22:00:00,1.66086776119140,0.000000000000000E+000,0.000000000000000E+000,0.202240912713432,6.995583796171143E-002,0.272196750675143,6.995583796171143E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.233068178452746 
 05/05  23:00:00,1.23628289092707,0.000000000000000E+000,0.000000000000000E+000,0.131084641911361,4.534168920586541E-002,0.176426331117227,4.534168920586541E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.168251219997686 
 05/05  24:00:00,0.805752497966741,0.000000000000000E+000,0.000000000000000E+000,6.390403530508151E-002,2.210476092267648E-002,8.600879622775777E-002,2.210476092267648E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.793801524693811E-002 
 05/06  01:00:00,0.610541690423045,0.000000000000000E+000,0.000000000000000E+000,1.490665323413677E-002,5.156793525645464E-003,2.006344675978223E-002,5.156793525645464E-003,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.843371285066925E-002 
 05/06  02:00:00,0.533708079064919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.963370110930272E-002 
 05/06  03:00:00,0.523141128092020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.234102448515802E-002 
 05/06  04:00:00,0.549968384532150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,9.007813356586031E-002 
 05/06  05:00:00,0.724099523987242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.211475480995559 
 05/06  06:00:00,1.09002558339358,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.438281735648141 
 05/06  07:00:00,1.35280703607825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.498924054832194 
 05/06  08:00:00,1.27551263713825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.481672401210224 
 05/06  09:00:00,1.18963057618998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.429262376911268 
 05/06  10:00:00,1.21313633708652,0.000000000000000E+000,0.000000000000000E+000,5.048950971344323E-002,1.573612061275158E-002,6.622563032619465E-002,1.573612061275158E-002,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.368517275687635 
 05/06  11:00:00,1.22853438196192,0.000000000000000E+000,0.000000000000000E+000,9.001175761198765E-002,2.779294791066859E-002,0.117804705522657,2.779294791066859E-002,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.315454486593826 
 05/06  12:00:00,1.24384299544309,0.000000000000000E+000,0.000000000000000E+000,0.148045544952385,4.518676938227603E-002,0.193232314334661,4.518676938227603E-002,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.274892937946883 
 05/06  13:00:00,1.26462626285381,0.000000000000000E+000,0.000000000000000E+000,0.202187854095562,6.171806690432763E-002,0.263905920999890,6.171806690432763E-002,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.251142497066085 
 05/06  14:00:00,1.35173329187144,0.000000000000000E+000,0.000000000000000E+000,0.296545443609629,8.962818086800900E-002,0.386173624477639,8.962818086800900E-002,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.227772402114504 
 05/06  15:00:00,1.51637051847627,0.000000000000000E+000,0.000000000000000E+000,0.401117089030589,0.121228529741138,0.522345618771727,0.121228529741138,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.231242330153043 
 05/06  16:00:00,1.85849807201512,0.000000000000000E+000,0.000000000000000E+000,0.554758936420936,0.165627538444146,0.720386474865083,0.165627538444146,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.262356542034950 
 05/06  17:00:00,2.19603963498847,0.000000000000000E+000,0.000000000000000E+000,0.618609923038295,0.188821084247243,0.807431007285536,0.188821084247243,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.326217970730590 
 05/06  18:00:00,2.30924168056522,0.000000000000000E+000,0.000000000000000E+000,0.590346131314244,0.184027692921734,0.774373824235978,0.184027692921734,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.390800344434078 
 05/06  19:00:00,2.28235076622897,0.000000000000000E+000,0.000000000000000E+000,0.530819672310390,0.170554284030213,0.701373956340602,0.170554284030213,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.405670491461372 
 05/06  20:00:00,2.32046920945696,0.000000000000000E+000,0.000000000000000E+000,0.459317767722145,0.151629948885242,0.610947716607388,0.151629948885242,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.370556985938093 
 05/06  21:00:00,2.32143469773556,0.000000000000000E+000,0.000000000000000E+000,0.419001097510265,0.139345021271040,0.558346118781307,0.139345021271040,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.324311839178969 
 05/06  22:00:00,1.88742645030412,0.000000000000000E+000,0.000000000000000E+000,0.333467802751382,0.112580940841513,0.446048743592895,0.112580940841513,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.257481640088873 
 05/06  23:00:00,1.43674790550917,0.000000000000000E+000,0.000000000000000E+000,0.258689567728742,8.735022854741054E-002,0.346039796276152,8.735022854741054E-002,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.183567911657219 
 05/06  24:00:00,0.952730698309465,0.000000000000000E+000,0.000000000000000E+000,0.164487157988126,5.634973181659828E-002,0.220836889804724,5.634973181659828E-002,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,0.103514433676948 
 05/07  01:00:00,0.729390465552531,0.000000000000000E+000,0.000000000000000E+000,0.103439165322490,3.563063598363904E-002,0.139069801306129,3.563063598363904E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.827613343380916E-002 
 05/07  02:00:00,0.611901231804594,0.000000000000000E+000,0.000000000000000E+000,5.823778761238643E-002,2.017613004720779E-002,7.841391765959421E-002,2.017613004720779E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.941293618938343E-002 
 05/07  03:00:00,0.567762922774814,0.000000000000000E+000,0.000000000000000E+000,3.342974797124865E-002,1.158338986425981E-002,4.501313783550868E-002,1.158338986425981E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.194968133244348E-002 
 05/07  04:00:00,0.571907540624008,0.000000000000000E+000,0.000000000000000E+000,1.694921253088956E-002,5.873637715931163E-003,2.282285024682073E-002,5.873637715931163E-003,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.919443941089777E-002 
 05/07  05:00:00,0.743286366045823,0.000000000000000E+000,0.000000000000000E+000,1.535526789645618E-002,5.321638124042066E-003,2.067690602049825E-002,5.321638124042066E-003,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.209985417033641 
 05/07  06:00:00,1.14213720593794,0.000000000000000E+000,0.000000000000000E+000,4.085295049395730E-002,1.407882850996269E-002,5.493177900391999E-002,1.407882850996269E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.435461579188590 
 05/07  07:00:00,1.41200063909184,0.000000000000000E+000,0.000000000000000E+000,4.691748871398705E-002,1.616295807438936E-002,6.308044678837622E-002,1.616295807438936E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.495037211057410 
 05/07  08:00:00,1.32711433181785,0.000000000000000E+000,0.000000000000000E+000,4.086224677969293E-002,1.390569279910792E-002,5.476793957880078E-002,1.390569279910792E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.478506156311033 
 05/07  09:00:00,1.26909835311457,0.000000000000000E+000,0.000000000000000E+000,6.150209766732127E-002,2.031382114678614E-002,8.181591881410741E-002,2.031382114678614E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.426914235021751 
 05/07  10:00:00,1.32069897490700,0.000000000000000E+000,0.000000000000000E+000,0.133394123614258,4.204447684545401E-002,0.175438600459712,4.204447684545401E-002,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.366866943374603 
 05/07  11:00:00,1.35109767202293,0.000000000000000E+000,0.000000000000000E+000,0.185216991064352,5.651972697624791E-002,0.241736718040600,5.651972697624791E-002,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.314085764136894 
 05/07  12:00:00,1.40223518892523,0.000000000000000E+000,0.000000000000000E+000,0.273134855811670,7.966795466601247E-002,0.352802810477681,7.966795466601247E-002,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.273714635285997 
 05/07  13:00:00,1.43416304574382,0.000000000000000E+000,0.000000000000000E+000,0.337191550498236,9.730376227029254E-002,0.434495312768530,9.730376227029254E-002,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.250089888187451 
 05/07  14:00:00,1.49881639242440,0.000000000000000E+000,0.000000000000000E+000,0.414564971077945,0.119630869284489,0.534195840362433,0.119630869284489,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.226833286782670 
 05/07  15:00:00,1.66941264299673,0.000000000000000E+000,0.000000000000000E+000,0.524872507836029,0.151462265286180,0.676334773122208,0.151462265286180,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.230295300323019 
 05/07  16:00:00,2.01164254103507,0.000000000000000E+000,0.000000000000000E+000,0.682705152686844,0.191914093221100,0.874619245907942,0.191914093221100,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.261268240012037 
