Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/07  17:00:00,2.49115708474957,0.000000000000000E+000,0.000000000000000E+000,0.861677489758637,0.242225613821584,1.10390310358022,0.242225613821584,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.324863324197010 
 05/07  18:00:00,2.58128021323145,0.000000000000000E+000,0.000000000000000E+000,0.815683747475831,0.232339588735726,1.04802333621156,0.232339588735726,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.389189365124732 
 05/07  19:00:00,2.54509640380983,0.000000000000000E+000,0.000000000000000E+000,0.745554421822049,0.220223087498190,0.965777509320239,0.220223087498190,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.404012576062594 
 05/07  20:00:00,2.51493824121574,0.000000000000000E+000,0.000000000000000E+000,0.613574973012777,0.193360651618582,0.806935624631358,0.193360651618582,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.369038109672904 
 05/07  21:00:00,2.50048736396054,0.000000000000000E+000,0.000000000000000E+000,0.560249635168072,0.178478317447250,0.738727952615323,0.178478317447250,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.322982671569925 
 05/07  22:00:00,2.07633067341724,0.000000000000000E+000,0.000000000000000E+000,0.481294336949939,0.154676026279297,0.635970363229236,0.154676026279297,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.256464243565650 
 05/07  23:00:00,1.63364198165186,0.000000000000000E+000,0.000000000000000E+000,0.412245505128735,0.131356132081642,0.543601637210378,0.131356132081642,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.182900146865678 
 05/07  24:00:00,1.15592421932389,0.000000000000000E+000,0.000000000000000E+000,0.321119724225654,0.103220025298231,0.424339749523884,0.103220025298231,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,0.103205094972216 
 05/08  01:00:00,0.791089277142357,0.000000000000000E+000,0.000000000000000E+000,0.156579403102059,5.125457977574379E-002,0.207833982877802,5.125457977574379E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.515779068492362E-002 
 05/08  02:00:00,0.775812435619524,0.000000000000000E+000,0.000000000000000E+000,0.186303367772910,6.098625074773795E-002,0.247289618520648,6.098625074773795E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.705967965948221E-002 
 05/08  03:00:00,0.716160125008661,0.000000000000000E+000,0.000000000000000E+000,0.148036445121353,4.927275318433157E-002,0.197309198305684,4.927275318433157E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.941622836041494E-002 
 05/08  04:00:00,0.695168167020941,0.000000000000000E+000,0.000000000000000E+000,0.115242692480250,3.868321803119856E-002,0.153925910511448,3.868321803119856E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.402316329560297E-002 
 05/08  05:00:00,0.829119004109003,0.000000000000000E+000,0.000000000000000E+000,9.400362401739738E-002,3.200189008474353E-002,0.126005514102141,3.200189008474353E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.194586142892705 
 05/08  06:00:00,1.04805071991037,0.000000000000000E+000,0.000000000000000E+000,5.125822043737021E-003,1.777293542435688E-003,6.903115586172717E-003,1.777293542435688E-003,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.400029277296674 
 05/08  07:00:00,1.29959604383612,0.000000000000000E+000,0.000000000000000E+000,1.042401688231506E-002,3.594592907376692E-003,1.401860978969178E-002,3.594592907376692E-003,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.452855831649025 
 05/08  08:00:00,1.31253834375997,0.000000000000000E+000,0.000000000000000E+000,8.670019860424701E-002,2.909610053432125E-002,0.115796299138568,2.909610053432125E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.435339135535413 
 05/08  09:00:00,1.28282925474490,0.000000000000000E+000,0.000000000000000E+000,0.136205732634421,4.339560604086344E-002,0.179601338675284,4.339560604086344E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.387890811281642 
 05/08  10:00:00,1.42440876633729,0.000000000000000E+000,0.000000000000000E+000,0.278258491310118,8.491506315106699E-002,0.363173554461183,8.491506315106699E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.333758050825702 
 05/08  11:00:00,1.42546372519724,0.000000000000000E+000,0.000000000000000E+000,0.304909148953818,9.100331535564236E-002,0.395912464309460,9.100331535564236E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.286764872552362 
 05/08  12:00:00,1.46949393192003,0.000000000000000E+000,0.000000000000000E+000,0.381393256724861,0.110058865853843,0.491452122578706,0.110058865853843,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.250134610519272 
 05/08  13:00:00,1.56365741583627,0.000000000000000E+000,0.000000000000000E+000,0.490249266631022,0.137812537928910,0.628061804559931,0.137812537928910,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.229605833873642 
 05/08  14:00:00,1.66934049255324,0.000000000000000E+000,0.000000000000000E+000,0.595130064880843,0.167295075738645,0.762425140619488,0.167295075738645,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.208253690130127 
 05/08  15:00:00,1.77750838594352,0.000000000000000E+000,0.000000000000000E+000,0.650408336070714,0.189708223582927,0.840116559653641,0.189708223582927,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.211668259240819 
 05/08  16:00:00,1.96249112307855,0.000000000000000E+000,0.000000000000000E+000,0.679270327328144,0.205218891778524,0.884489219106668,0.205218891778524,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.238164796838847 
 05/08  17:00:00,2.20055873966350,0.000000000000000E+000,0.000000000000000E+000,0.668629197656525,0.208381525707780,0.877010723364306,0.208381525707780,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.296509317823578 
 05/08  18:00:00,2.23702265743992,0.000000000000000E+000,0.000000000000000E+000,0.588060405311392,0.187306559675350,0.775366964986742,0.187306559675350,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.351898523545816 
 05/08  19:00:00,2.18585012081923,0.000000000000000E+000,0.000000000000000E+000,0.515393072933898,0.167243866733758,0.682636939667656,0.167243866733758,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.362151644313925 
 05/08  20:00:00,2.15646024120220,0.000000000000000E+000,0.000000000000000E+000,0.390247634605575,0.132688764008969,0.522936398614543,0.132688764008969,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.329414733888054 
 05/08  21:00:00,2.09964652929436,0.000000000000000E+000,0.000000000000000E+000,0.301993222755713,0.104513249695408,0.406506472451121,0.104513249695408,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.289970203021735 
 05/08  22:00:00,1.70549714566834,0.000000000000000E+000,0.000000000000000E+000,0.237687380065025,8.182373787687376E-002,0.319511117941898,8.182373787687376E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.230383195662934 
 05/08  23:00:00,1.28716420001553,0.000000000000000E+000,0.000000000000000E+000,0.170643858425488,5.844105429818632E-002,0.229084912723674,5.844105429818632E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.166473947479696 
 05/08  24:00:00,0.854363570036606,0.000000000000000E+000,0.000000000000000E+000,0.100903584821402,3.455959426457774E-002,0.135463179085980,3.455959426457774E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.709470445858115E-002 
 05/09  01:00:00,0.662325931735535,0.000000000000000E+000,0.000000000000000E+000,5.900228430043773E-002,2.020954088923966E-002,7.921182518967723E-002,2.020954088923966E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.501660296622576E-002 
 05/09  02:00:00,0.576217690062147,0.000000000000000E+000,0.000000000000000E+000,3.560102682565812E-002,1.219379480715749E-002,4.779482163281561E-002,1.219379480715749E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.695973098993750E-002 
 05/09  03:00:00,0.534820518136208,0.000000000000000E+000,0.000000000000000E+000,1.196263770030962E-002,4.118973983294329E-003,1.608161168360394E-002,4.118973983294329E-003,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.930420811004158E-002 
 05/09  04:00:00,0.541049099342275,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.383000612838541E-002 
 05/09  05:00:00,0.702461260618298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.193933913504141 
 05/09  06:00:00,1.04383583697877,0.000000000000000E+000,0.000000000000000E+000,3.149336680278050E-003,1.090505961407632E-003,4.239842641685705E-003,1.090505961407632E-003,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.398477667309559 
 05/09  07:00:00,1.30687252237591,0.000000000000000E+000,0.000000000000000E+000,1.723646880014148E-002,5.967184415834157E-003,2.320365321597561E-002,5.967184415834157E-003,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.450947266762541 
 05/09  08:00:00,1.20801482683462,0.000000000000000E+000,0.000000000000000E+000,9.781273873846200E-003,3.349520612779180E-003,1.313079448662538E-002,3.349520612779180E-003,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.433481123262010 
 05/09  09:00:00,1.13861417934237,0.000000000000000E+000,0.000000000000000E+000,2.785786820495757E-002,9.197456560566584E-003,3.705532476552415E-002,9.197456560566584E-003,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.386221749788869 
 05/09  10:00:00,1.17356500962482,0.000000000000000E+000,0.000000000000000E+000,8.610069973285690E-002,2.766220260740482E-002,0.113762902340262,2.766220260740482E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.332324946234158 
 05/09  11:00:00,1.22238451850506,0.000000000000000E+000,0.000000000000000E+000,0.147937957331088,4.610974100830940E-002,0.194047698339397,4.610974100830940E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.285550431830243 
 05/09  12:00:00,1.24532626175079,0.000000000000000E+000,0.000000000000000E+000,0.206061471218827,6.226677936326864E-002,0.268328250582096,6.226677936326864E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.249090812346647 
 05/09  13:00:00,1.28870093990901,0.000000000000000E+000,0.000000000000000E+000,0.272643815994885,8.139718387988390E-002,0.354040999874768,8.139718387988390E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.228670162631544 
 05/09  14:00:00,1.27966627427201,0.000000000000000E+000,0.000000000000000E+000,0.283305539860253,9.027847267419646E-002,0.373584012534452,9.027847267419646E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.207420599933927 
 05/09  15:00:00,1.49170352781363,0.000000000000000E+000,0.000000000000000E+000,0.427512332282528,0.127641981205949,0.555154313488479,0.127641981205949,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.210825647276100 
 05/09  16:00:00,1.69146123965273,0.000000000000000E+000,0.000000000000000E+000,0.469434207612752,0.144987264117972,0.614421471730723,0.144987264117972,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.237202660788970 
 05/09  17:00:00,2.01944409247128,0.000000000000000E+000,0.000000000000000E+000,0.531415398314167,0.165687592305254,0.697102990619419,0.165687592305254,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.295302403376245 
 05/09  18:00:00,2.15536411977129,0.000000000000000E+000,0.000000000000000E+000,0.528517197866767,0.166615285250217,0.695132483116986,0.166615285250217,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.350474467746947 
 05/09  19:00:00,2.17017925784102,0.000000000000000E+000,0.000000000000000E+000,0.506908986392817,0.161508809907218,0.668417796300034,0.161508809907218,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.360699924703334 
 05/09  20:00:00,2.26905353453028,0.000000000000000E+000,0.000000000000000E+000,0.481971332041977,0.154880277489147,0.636851609531125,0.154880277489147,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.328092816299551 
 05/09  21:00:00,2.28845634695220,0.000000000000000E+000,0.000000000000000E+000,0.450327336600617,0.146150444718600,0.596477781319216,0.146150444718600,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.288808711811487 
 05/09  22:00:00,1.87938055981151,0.000000000000000E+000,0.000000000000000E+000,0.371601044557809,0.122680353679876,0.494281398237686,0.122680353679876,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.229496329510314 
 05/09  23:00:00,1.43099210775099,0.000000000000000E+000,0.000000000000000E+000,0.279712226918736,9.378811357811140E-002,0.373500340496847,9.378811357811140E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.165886427441988 
 05/09  24:00:00,0.970425269281733,0.000000000000000E+000,0.000000000000000E+000,0.187918413659556,6.388543920358131E-002,0.251803852863137,6.388543920358131E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.681572992655198E-002 
 05/10  01:00:00,0.757886683975195,0.000000000000000E+000,0.000000000000000E+000,0.130310776784813,4.460197247218943E-002,0.174912749257003,4.460197247218943E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.487643113856144E-002 
 05/10  02:00:00,0.652911172646817,0.000000000000000E+000,0.000000000000000E+000,9.281716564721366E-002,3.176970532916726E-002,0.124586870976381,3.176970532916726E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.686116423104221E-002 
 05/10  03:00:00,0.599778119157828,0.000000000000000E+000,0.000000000000000E+000,6.037543784326414E-002,2.077360925042305E-002,8.114904709368739E-002,2.077360925042305E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.919437372157748E-002 
 05/10  04:00:00,0.591267335034806,0.000000000000000E+000,0.000000000000000E+000,3.750279772354473E-002,1.297413035741362E-002,5.047692808095849E-002,1.297413035741362E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.357131373996000E-002 
 05/10  05:00:00,0.752580904191808,0.000000000000000E+000,0.000000000000000E+000,3.781357067478956E-002,1.308156148715243E-002,5.089513216194204E-002,1.308156148715243E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.193158424915708 
 05/10  06:00:00,1.03797012352092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.396851796493397 
 05/10  07:00:00,1.35976286699091,0.000000000000000E+000,0.000000000000000E+000,5.795106654888198E-002,1.994000605056258E-002,7.789107259944461E-002,1.994000605056258E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.449150191994072 
 05/10  08:00:00,1.31854067531005,0.000000000000000E+000,0.000000000000000E+000,9.456984234739642E-002,3.093481538542418E-002,0.125504657732821,3.093481538542418E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.431633108491238 
 05/10  09:00:00,1.29046481163752,0.000000000000000E+000,0.000000000000000E+000,0.145608039425897,4.495736427008958E-002,0.190565403695986,4.495736427008958E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.384562303153552 
 05/10  10:00:00,1.35549064716093,0.000000000000000E+000,0.000000000000000E+000,0.227015602865750,7.009786583527780E-002,0.297113468701029,7.009786583527780E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.330900017409499 
 05/10  11:00:00,1.39355847267931,0.000000000000000E+000,0.000000000000000E+000,0.282187722025072,8.424161884187031E-002,0.366429340866944,8.424161884187031E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.284342743476946 
 05/10  12:00:00,1.39026252458472,0.000000000000000E+000,0.000000000000000E+000,0.318149357114924,9.615329352436772E-002,0.414302650639291,9.615329352436772E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.248052675123383 
 05/10  13:00:00,1.44364773274424,0.000000000000000E+000,0.000000000000000E+000,0.392675145784788,0.117243184380574,0.509918330165360,0.117243184380574,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.227739625176182 
 05/10  14:00:00,1.52267944695585,0.000000000000000E+000,0.000000000000000E+000,0.475465812816238,0.141961008247887,0.617426821064123,0.141961008247887,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.206590964088096 
 05/10  15:00:00,1.66165943121014,0.000000000000000E+000,0.000000000000000E+000,0.557456782295386,0.168491385024546,0.725948167319930,0.168491385024546,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.209987696841156 
 05/10  16:00:00,1.88132408517608,0.000000000000000E+000,0.000000000000000E+000,0.616920918862535,0.188319848405261,0.805240767267796,0.188319848405261,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.236246210775249 
 05/10  17:00:00,2.23352441181842,0.000000000000000E+000,0.000000000000000E+000,0.699022372588151,0.213361514616305,0.912383887204454,0.213361514616305,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.294101826138350 
 05/10  18:00:00,2.32780422325705,0.000000000000000E+000,0.000000000000000E+000,0.662467698103057,0.206521135486048,0.868988833589105,0.206521135486048,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.349058220760581 
 05/10  19:00:00,2.24876809894405,0.000000000000000E+000,0.000000000000000E+000,0.565059834932948,0.183391457628438,0.748451292561386,0.183391457628438,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.359255269545016 
 05/10  20:00:00,2.27958611260491,0.000000000000000E+000,0.000000000000000E+000,0.486814428564573,0.161885614590326,0.648700043154900,0.161885614590326,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.326776960750407 
 05/10  21:00:00,2.27434929507004,0.000000000000000E+000,0.000000000000000E+000,0.437000876882511,0.146526372545144,0.583527249427657,0.146526372545144,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.287652191820886 
 05/10  22:00:00,1.86863248181556,0.000000000000000E+000,0.000000000000000E+000,0.362178508055350,0.122238010537675,0.484416518593024,0.122238010537675,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.228613131159031 
 05/10  23:00:00,1.44048337792717,0.000000000000000E+000,0.000000000000000E+000,0.286780942959099,9.679533321106740E-002,0.383576276170167,9.679533321106740E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.165301761944851 
 05/10  24:00:00,0.985279615959359,0.000000000000000E+000,0.000000000000000E+000,0.199200484266749,6.773523302808612E-002,0.266935717294836,6.773523302808612E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.653821217247933E-002 
 05/11  01:00:00,0.754457686209099,0.000000000000000E+000,0.000000000000000E+000,0.127677876274900,4.394546294125806E-002,0.171623339216158,4.394546294125806E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.473684341331024E-002 
 05/11  02:00:00,0.624859344373745,0.000000000000000E+000,0.000000000000000E+000,7.178708309054969E-002,2.484669429644981E-002,9.663377738699951E-002,2.484669429644981E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.676242954735092E-002 
 05/11  03:00:00,0.575797084080588,0.000000000000000E+000,0.000000000000000E+000,4.254987161626228E-002,1.472833742949724E-002,5.727820904575974E-002,1.472833742949724E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.908417669226548E-002 
 05/11  04:00:00,0.574110035913858,0.000000000000000E+000,0.000000000000000E+000,2.491807669361654E-002,8.625950197856416E-003,3.354402689147310E-002,8.625950197856416E-003,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.334691580849596E-002 
 05/11  05:00:00,0.723374276322808,0.000000000000000E+000,0.000000000000000E+000,1.663781327297767E-002,5.759561552636889E-003,2.239737482561453E-002,5.759561552636889E-003,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.192449554383037 
 05/11  06:00:00,1.03639779199030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.395279464962783 
 05/11  07:00:00,1.31575933385728,0.000000000000000E+000,0.000000000000000E+000,2.641715477796286E-002,9.146270503232161E-003,3.556342528119497E-002,9.146270503232161E-003,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.447474306178689 
 05/11  08:00:00,1.26727775888698,0.000000000000000E+000,0.000000000000000E+000,5.708583696062054E-002,1.898549472317105E-002,7.607133168379138E-002,1.898549472317105E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.429803518117203 
 05/11  09:00:00,1.24184958425976,0.000000000000000E+000,0.000000000000000E+000,0.109193007362642,3.440919203344938E-002,0.143602199396091,3.440919203344938E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.382910280075690 
 05/11  10:00:00,1.36730340406465,0.000000000000000E+000,0.000000000000000E+000,0.237785180513879,7.255932263940834E-002,0.310344503153287,7.255932263940834E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.329481739860959 
 05/11  11:00:00,1.38371794998878,0.000000000000000E+000,0.000000000000000E+000,0.275542075451769,8.224876449799701E-002,0.357790839949765,8.224876449799701E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.283140721703596 
 05/11  12:00:00,1.42253088132284,0.000000000000000E+000,0.000000000000000E+000,0.346514097232906,0.101090083980800,0.447604181213706,0.101090083980800,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.247019501287084 
 05/11  13:00:00,1.50515358084260,0.000000000000000E+000,0.000000000000000E+000,0.445443207937067,0.126907094153032,0.572350302090100,0.126907094153032,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.226813501349803 
 05/11  14:00:00,1.63897509956505,0.000000000000000E+000,0.000000000000000E+000,0.573343569746303,0.161203488897409,0.734547058643710,0.161203488897409,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.205766379117710 
 05/11  15:00:00,1.84467230581264,0.000000000000000E+000,0.000000000000000E+000,0.711861811848263,0.197933375969199,0.909795187817462,0.197933375969199,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.209153550946121 
 05/11  16:00:00,2.10708185763239,0.000000000000000E+000,0.000000000000000E+000,0.800794313683427,0.231156368140035,1.03195068182346,0.231156368140035,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.235294068675900 
 05/11  17:00:00,2.43141844297679,0.000000000000000E+000,0.000000000000000E+000,0.855918705424428,0.255553226939348,1.11147193236378,0.255553226939348,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.292907812137401 
 05/11  18:00:00,2.48804569960464,0.000000000000000E+000,0.000000000000000E+000,0.789601184519578,0.241038423545105,1.03063960806469,0.241038423545105,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.347648922632599 
 05/11  19:00:00,2.43059190340292,0.000000000000000E+000,0.000000000000000E+000,0.710278973162080,0.221433210022648,0.931712183184728,0.221433210022648,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.357818183380548 
 05/11  20:00:00,2.44455434500017,0.000000000000000E+000,0.000000000000000E+000,0.616787417977451,0.198189648607932,0.814977066585384,0.198189648607932,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.325468169715177 
 05/11  21:00:00,2.40882261797154,0.000000000000000E+000,0.000000000000000E+000,0.541890425511871,0.177260371461280,0.719150796973150,0.177260371461280,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.286501967176890 
 05/11  22:00:00,1.98584817395920,0.000000000000000E+000,0.000000000000000E+000,0.452975615888431,0.149534876827422,0.602510492715853,0.149534876827422,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.227734849179840 
 05/11  23:00:00,1.51661636784550,0.000000000000000E+000,0.000000000000000E+000,0.344708988944921,0.115581890661938,0.460290879606859,0.115581890661938,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.164720148426484 
 05/11  24:00:00,1.06461391594575,0.000000000000000E+000,0.000000000000000E+000,0.259524438619718,8.702155170637095E-002,0.346545990326090,8.702155170637095E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.626223912762136E-002 
 05/12  01:00:00,0.837950800171265,0.000000000000000E+000,0.000000000000000E+000,0.190841524161653,6.441338161921879E-002,0.255254905780872,6.441338161921879E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.459839081076074E-002 
 05/12  02:00:00,0.711016392391331,0.000000000000000E+000,0.000000000000000E+000,0.136480898894176,4.640737495662581E-002,0.182888273850802,4.640737495662581E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.666498110113361E-002 
 05/12  03:00:00,0.637771233564367,0.000000000000000E+000,0.000000000000000E+000,8.879943183479835E-002,3.056179190866674E-002,0.119361223743465,3.056179190866674E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.897531147834005E-002 
 05/12  04:00:00,0.612969576606636,0.000000000000000E+000,0.000000000000000E+000,5.395404578203709E-002,1.867219263467788E-002,7.262623841671509E-002,1.867219263467788E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.312424497603167E-002 
 05/12  05:00:00,0.758437545996057,0.000000000000000E+000,0.000000000000000E+000,4.321064441659705E-002,1.495432294321717E-002,5.816496735981444E-002,1.495432294321717E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.191745231522086 
 05/12  06:00:00,1.03481213931385,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.393693812286328 
 05/12  07:00:00,1.35227364192998,0.000000000000000E+000,0.000000000000000E+000,5.520181737297134E-002,1.900204120899036E-002,7.420385858196160E-002,1.900204120899036E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.445348180950624 
 05/12  08:00:00,1.32102141985443,0.000000000000000E+000,0.000000000000000E+000,9.920316138475700E-002,3.244990976230010E-002,0.131653071147057,3.244990976230010E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.427965439621386 
 05/12  09:00:00,1.29012674365836,0.000000000000000E+000,0.000000000000000E+000,0.147540105173723,4.598189927396387E-002,0.193522004447687,4.598189927396387E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.381267634422694 
 05/12  10:00:00,1.43398906109678,0.000000000000000E+000,0.000000000000000E+000,0.290632121188150,8.780845330541449E-002,0.378440574493565,8.780845330541449E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.328071325552814 
 05/12  11:00:00,1.43791639217754,0.000000000000000E+000,0.000000000000000E+000,0.318203007380688,9.498159140038011E-002,0.413184598781070,9.498159140038011E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.281945405061049 
 05/12  12:00:00,1.48728330615183,0.000000000000000E+000,0.000000000000000E+000,0.397440339524320,0.115943655278711,0.513383994803028,0.115943655278711,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.245992112526755 
 05/12  13:00:00,1.56052144257173,0.000000000000000E+000,0.000000000000000E+000,0.487833266880993,0.140805814253247,0.628639081134240,0.140805814253247,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.225892584034792 
 05/12  14:00:00,1.67134548586647,0.000000000000000E+000,0.000000000000000E+000,0.597508888762484,0.170228891150734,0.767737779913219,0.170228891150734,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.204946044149621 
 05/12  15:00:00,1.84139714663226,0.000000000000000E+000,0.000000000000000E+000,0.706164117848528,0.201185159816708,0.907349277665239,0.201185159816708,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.208324301917971 
 05/12  16:00:00,2.10826628504935,0.000000000000000E+000,0.000000000000000E+000,0.804805180097651,0.229276266906051,1.03408144700370,0.229276266906051,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.234347730912618 
 05/12  17:00:00,2.51606311129899,0.000000000000000E+000,0.000000000000000E+000,0.929141966113975,0.268162499541633,1.19730446565561,0.268162499541633,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.291719947167766 
 05/12  18:00:00,2.51084538039144,0.000000000000000E+000,0.000000000000000E+000,0.810049027784054,0.244792650779736,1.05484167856379,0.244792650779736,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.346246532920288 
 05/12  19:00:00,2.40568375578179,0.000000000000000E+000,0.000000000000000E+000,0.690577330191306,0.217656423309847,0.908233753501152,0.217656423309847,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.356388465442994 
 05/12  20:00:00,2.41804253126203,0.000000000000000E+000,0.000000000000000E+000,0.596267617635310,0.193499757842758,0.789767375478067,0.193499757842758,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.324166047084361 
 05/12  21:00:00,2.38686913029987,0.000000000000000E+000,0.000000000000000E+000,0.525022613969530,0.173319071465623,0.698341685435151,0.173319071465623,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.285357591043210 
 05/12  22:00:00,1.96900585146370,0.000000000000000E+000,0.000000000000000E+000,0.440170187040376,0.146371882050604,0.586542069090980,0.146371882050604,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.226860950309211 
 05/12  23:00:00,1.51564478025204,0.000000000000000E+000,0.000000000000000E+000,0.344409664780272,0.115488272097041,0.459897936877313,0.115488272097041,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.164141503562568 
 05/12  24:00:00,1.05364701671200,0.000000000000000E+000,0.000000000000000E+000,0.251097127052971,8.475667661143955E-002,0.335853803664411,8.475667661143955E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.598752655554453E-002 
 05/13  01:00:00,0.846555067230484,0.000000000000000E+000,0.000000000000000E+000,0.192265688874116,6.490154754843538E-002,0.257167236422551,6.490154754843538E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.734329999534078E-002 
 05/13  02:00:00,0.720718893509020,0.000000000000000E+000,0.000000000000000E+000,0.140208054923915,4.768128035757266E-002,0.187889335281487,4.768128035757266E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.875518027191689E-002 
 05/13  03:00:00,0.654134350229856,0.000000000000000E+000,0.000000000000000E+000,9.841593372809593E-002,3.370014887755809E-002,0.132116082605654,3.370014887755809E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.121816401733981E-002 
 05/13  04:00:00,0.646668091357045,0.000000000000000E+000,0.000000000000000E+000,7.380429392522957E-002,2.527248479533952E-002,9.907677872056929E-002,2.527248479533952E-002,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.770106167018654E-002 
 05/13  05:00:00,0.814463018877166,0.000000000000000E+000,0.000000000000000E+000,7.189982889625182E-002,2.462061548920888E-002,9.652044438546067E-002,2.462061548920888E-002,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.205318531500021 
 05/13  06:00:00,1.13032623122007,0.000000000000000E+000,0.000000000000000E+000,4.013295911957494E-002,1.364829103170687E-002,5.378125015128181E-002,1.364829103170687E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.424801133323357 
 05/13  07:00:00,1.48566448051856,0.000000000000000E+000,0.000000000000000E+000,0.111600913627559,3.766932605069424E-002,0.149270239678254,3.766932605069424E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.482511259594254 
 05/13  08:00:00,1.39713139147801,0.000000000000000E+000,0.000000000000000E+000,0.102662068722308,3.442378719400661E-002,0.137085855916315,3.442378719400661E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.466205299633677 
 05/13  09:00:00,1.33946416744638,0.000000000000000E+000,0.000000000000000E+000,0.123037384770740,4.024562125444402E-002,0.163283006025184,4.024562125444402E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.415812962142487 
 05/13  10:00:00,1.47691494616598,0.000000000000000E+000,0.000000000000000E+000,0.260711806731509,8.048938119044481E-002,0.341201187921954,8.048938119044481E-002,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.357320327171344 
 05/13  11:00:00,1.51847494357034,0.000000000000000E+000,0.000000000000000E+000,0.322051131550255,9.514283555607866E-002,0.417193967106334,9.514283555607866E-002,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.306005786618570 
 05/13  12:00:00,1.59961558899791,0.000000000000000E+000,0.000000000000000E+000,0.434871624234021,0.122266720493948,0.557138344727969,0.122266720493948,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.266759501108391 
 05/13  13:00:00,1.67548134028122,0.000000000000000E+000,0.000000000000000E+000,0.533640998926313,0.148385917979962,0.682026916906275,0.148385917979962,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.243876578587106 
 05/13  14:00:00,1.76435225347317,0.000000000000000E+000,0.000000000000000E+000,0.628530847311684,0.176743575410249,0.805274422721934,0.176743575410249,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.221290565471941 
 05/13  15:00:00,1.88507483240173,0.000000000000000E+000,0.000000000000000E+000,0.694813431976415,0.202773329846471,0.897586761822885,0.202773329846471,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.224705501027350 
 05/13  16:00:00,1.95215620115828,0.000000000000000E+000,0.000000000000000E+000,0.627636750414385,0.193913210406401,0.821549960820787,0.193913210406401,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.254851185222408 
 05/13  17:00:00,2.32704741194658,0.000000000000000E+000,0.000000000000000E+000,0.727805153870641,0.219986083513239,0.947791237383878,0.219986083513239,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.316865517590367 
 05/13  18:00:00,2.42547572760742,0.000000000000000E+000,0.000000000000000E+000,0.690829595999432,0.210894957182412,0.901724553181843,0.210894957182412,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.379683662530420 
 05/13  19:00:00,2.36936240707294,0.000000000000000E+000,0.000000000000000E+000,0.608112773976347,0.191715746895719,0.799828520872066,0.191715746895719,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.394227567773882 
 05/13  20:00:00,2.41322934526935,0.000000000000000E+000,0.000000000000000E+000,0.540489777221373,0.173701794530667,0.714191571752042,0.173701794530667,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.360073266605830 
 05/13  21:00:00,2.40402601023636,0.000000000000000E+000,0.000000000000000E+000,0.490812685733165,0.159299431941796,0.650112117674961,0.159299431941796,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.315137152786112 
 05/13  22:00:00,1.96972814220431,0.000000000000000E+000,0.000000000000000E+000,0.402491140740633,0.132882860033169,0.535374000773802,0.132882860033169,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.250458074808160 
 05/13  23:00:00,1.50737274428296,0.000000000000000E+000,0.000000000000000E+000,0.316144176580186,0.105132500970435,0.421276677550620,0.105132500970435,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.178955869156540 
 05/13  24:00:00,1.03868922397494,0.000000000000000E+000,0.000000000000000E+000,0.231361040183745,7.757533200220595E-002,0.308936372185950,7.757533200220595E-002,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,0.101373476961196 
 05/14  01:00:00,0.830570881696446,0.000000000000000E+000,0.000000000000000E+000,0.180735206313518,6.060012308229885E-002,0.241335329395817,6.060012308229885E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.719102148803779E-002 
 05/14  02:00:00,0.727237346390453,0.000000000000000E+000,0.000000000000000E+000,0.145671433818920,4.884314027964540E-002,0.194514574098566,4.884314027964540E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.864839433627126E-002 
 05/14  03:00:00,0.685902940484249,0.000000000000000E+000,0.000000000000000E+000,0.122821667703653,4.118170474283410E-002,0.164003372446487,4.118170474283410E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.109946443090244E-002 
 05/14  04:00:00,0.689294923490178,0.000000000000000E+000,0.000000000000000E+000,0.106303718572607,3.564340512113712E-002,0.141947123693744,3.564340512113712E-002,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.745754883014586E-002 
 05/14  05:00:00,0.862695942770105,0.000000000000000E+000,0.000000000000000E+000,0.108976007558910,3.653992660999929E-002,0.145515934168909,3.653992660999929E-002,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.204555965609511 
 05/14  06:00:00,1.17185635369539,0.000000000000000E+000,0.000000000000000E+000,7.256403901595504E-002,2.448976999274282E-002,9.705380900869785E-002,2.448976999274282E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.423058696941262 
 05/14  07:00:00,1.43763988490112,0.000000000000000E+000,0.000000000000000E+000,7.722870965285412E-002,2.606449391523551E-002,0.103293203568090,2.606449391523551E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.480463700086975 
 05/14  08:00:00,1.46319496236726,0.000000000000000E+000,0.000000000000000E+000,0.155263494624280,4.989648747867999E-002,0.205159982102960,4.989648747867999E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.464194744336282 
 05/14  09:00:00,1.45618392107953,0.000000000000000E+000,0.000000000000000E+000,0.215908431468335,6.590821241794609E-002,0.281816643886282,6.590821241794609E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.413999077914539 
 05/14  10:00:00,1.67671127003892,0.000000000000000E+000,0.000000000000000E+000,0.419998191446129,0.122559157436762,0.542557348882893,0.122559157436762,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.355760490083345 
 05/14  11:00:00,1.64828886562007,0.000000000000000E+000,0.000000000000000E+000,0.424436934994565,0.123891230184103,0.548328165178667,0.123891230184103,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.304685510595969 
 05/14  12:00:00,1.70982849220608,0.000000000000000E+000,0.000000000000000E+000,0.521724422941599,0.146763340216141,0.668487763157738,0.146763340216141,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.265622985886797 
 05/14  13:00:00,1.79380262885884,0.000000000000000E+000,0.000000000000000E+000,0.626948293661142,0.174415172180557,0.801363465841699,0.174415172180557,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.242861318229308 
 05/14  14:00:00,1.88827503864911,0.000000000000000E+000,0.000000000000000E+000,0.727658075898334,0.202444997739053,0.930103073637386,0.202444997739053,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.220384699732427 
 05/14  15:00:00,2.08197003471549,0.000000000000000E+000,0.000000000000000E+000,0.856975241477978,0.238419930764749,1.09539517224273,0.238419930764749,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.223792292921264 
 05/14  16:00:00,2.43676095250764,0.000000000000000E+000,0.000000000000000E+000,1.02268956224439,0.284511742128639,1.30720130437303,0.284511742128639,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.253804593019523 
 05/14  17:00:00,2.85747788535840,0.000000000000000E+000,0.000000000000000E+000,1.15470289889161,0.324825382061051,1.47952828095266,0.324825382061051,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.315558947433395 
 05/14  18:00:00,2.83611589121470,0.000000000000000E+000,0.000000000000000E+000,1.01699559423652,0.296922582905996,1.31391817714251,0.296922582905996,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.378130202177042 
 05/14  19:00:00,2.70730927490790,0.000000000000000E+000,0.000000000000000E+000,0.872786572852375,0.266587420262953,1.13937399311533,0.266587420262953,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.392628963365569 
 05/14  20:00:00,2.68042243784470,0.000000000000000E+000,0.000000000000000E+000,0.747224367827597,0.235625051299090,0.982849419126684,0.235625051299090,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.358608511806533 
 05/14  21:00:00,2.62144541789676,0.000000000000000E+000,0.000000000000000E+000,0.657501660464383,0.211311683346462,0.868813343810844,0.211311683346462,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.313855334310630 
 05/14  22:00:00,2.15270708393744,0.000000000000000E+000,0.000000000000000E+000,0.542012240169006,0.177321909280826,0.719334149449834,0.177321909280826,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.249476867865263 
 05/14  23:00:00,1.65829460769358,0.000000000000000E+000,0.000000000000000E+000,0.430664940826999,0.142177725875013,0.572842666702011,0.142177725875013,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.178311743415771 
 05/14  24:00:00,1.16301328740239,0.000000000000000E+000,0.000000000000000E+000,0.325364956478762,0.108194572571842,0.433559529050607,0.108194572571842,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,0.101074383523989 
 05/15  01:00:00,0.926340094681422,0.000000000000000E+000,0.000000000000000E+000,0.258197393365013,8.585832959213151E-002,0.344055722957144,8.585832959213151E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.418686814464593E-002 
 05/15  02:00:00,0.791897701091957,0.000000000000000E+000,0.000000000000000E+000,0.197752993987433,6.630643237822152E-002,0.264059426365655,6.630643237822152E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.637513728690902E-002 
 05/15  03:00:00,0.685113773836322,0.000000000000000E+000,0.000000000000000E+000,0.124268748968759,4.275890550990648E-002,0.167027654478665,4.275890550990648E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.865142101509566E-002 
 05/15  04:00:00,0.664141003957281,0.000000000000000E+000,0.000000000000000E+000,9.259596189259942E-002,3.186219319207499E-002,0.124458155084674,3.186219319207499E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.246375565871675E-002 
 05/15  05:00:00,0.811472956901163,0.000000000000000E+000,0.000000000000000E+000,8.428560655334129E-002,2.900277314875468E-002,0.113288379702096,2.900277314875468E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.189657230084910 
 05/15  06:00:00,1.16816232232209,0.000000000000000E+000,0.000000000000000E+000,0.102873819320132,3.539814573226032E-002,0.138271965052393,3.539814573226032E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.388772030242178 
 05/15  07:00:00,1.44567577568678,0.000000000000000E+000,0.000000000000000E+000,0.129530491387900,4.371550982065015E-002,0.173246001208551,4.371550982065015E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.439708172080828 
