Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/15  08:00:00,1.41309698383735,0.000000000000000E+000,0.000000000000000E+000,0.174242830487422,5.490870947054826E-002,0.229151539957971,5.490870947054826E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.422542534793391 
 05/15  09:00:00,1.37803552535322,0.000000000000000E+000,0.000000000000000E+000,0.219870449330478,6.642972546027785E-002,0.286300174790757,6.642972546027785E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.376398245774492 
 05/15  10:00:00,1.62774207884857,0.000000000000000E+000,0.000000000000000E+000,0.448589654070522,0.127784789623987,0.576374443694508,0.127784789623987,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.323890474103658 
 05/15  11:00:00,1.62954116872069,0.000000000000000E+000,0.000000000000000E+000,0.476008056800371,0.132344561065773,0.608352617866144,0.132344561065773,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.278402162519127 
 05/15  12:00:00,1.70391321641988,0.000000000000000E+000,0.000000000000000E+000,0.576658816868679,0.156400720089473,0.733059536958152,0.156400720089473,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.242946480639673 
 05/15  13:00:00,1.78826004811639,0.000000000000000E+000,0.000000000000000E+000,0.675807196777414,0.183300565159008,0.859107761936424,0.183300565159008,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.223162508777272 
 05/15  14:00:00,1.92848424276199,0.000000000000000E+000,0.000000000000000E+000,0.808116421239270,0.219192415528338,1.02730883676761,0.219192415528338,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.202513744190754 
 05/15  15:00:00,2.13980009702507,0.000000000000000E+000,0.000000000000000E+000,0.950419608444826,0.257792071943278,1.20821168038810,0.257792071943278,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.205864849587912 
 05/15  16:00:00,2.41650154840085,0.000000000000000E+000,0.000000000000000E+000,1.05554915428658,0.289574371649973,1.34512352593655,0.289574371649973,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.231540915331267 
 05/15  17:00:00,2.79910751075841,0.000000000000000E+000,0.000000000000000E+000,1.15820985501435,0.325661138960653,1.48387099397501,0.325661138960653,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.288197818307787 
 05/15  18:00:00,2.75868653796971,0.000000000000000E+000,0.000000000000000E+000,1.01165781424782,0.295179984817616,1.30683779906544,0.295179984817616,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.342091569996906 
 05/15  19:00:00,2.61661203159550,0.000000000000000E+000,0.000000000000000E+000,0.860691339601546,0.262708042368442,1.12339938196999,0.262708042368442,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.352151112787865 
 05/15  20:00:00,2.58405602037782,0.000000000000000E+000,0.000000000000000E+000,0.729676626614023,0.229963505391222,0.959640132005247,0.229963505391222,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.320306779672969 
 05/15  21:00:00,2.53537395790151,0.000000000000000E+000,0.000000000000000E+000,0.643496487907923,0.206741771762011,0.850238259669936,0.206741771762011,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.281965844410076 
 05/15  22:00:00,2.10086989136494,0.000000000000000E+000,0.000000000000000E+000,0.544354537701573,0.176641573583955,0.720996111285530,0.176641573583955,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.224270948015901 
 05/15  23:00:00,1.65614465906966,0.000000000000000E+000,0.000000000000000E+000,0.454595818582217,0.147516879179300,0.602112697761517,0.147516879179300,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.162426621495991 
 05/15  24:00:00,1.19854181367123,0.000000000000000E+000,0.000000000000000E+000,0.363578982396534,0.117983178605511,0.481562161002043,0.117983178605511,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.517396617714369E-002 
 05/16  01:00:00,0.963897031685228,0.000000000000000E+000,0.000000000000000E+000,0.287651456865112,9.409655955234797E-002,0.381748016417460,9.409655955234797E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.405151168813780E-002 
 05/16  02:00:00,0.830687291530776,0.000000000000000E+000,0.000000000000000E+000,0.227751608549398,7.519284717271045E-002,0.302944455722107,7.519284717271045E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.627969836927545E-002 
 05/16  03:00:00,0.761676416077434,0.000000000000000E+000,0.000000000000000E+000,0.182875203142556,6.082119115284677E-002,0.243696394295403,6.082119115284677E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.854532343946905E-002 
 05/16  04:00:00,0.698606134886641,0.000000000000000E+000,0.000000000000000E+000,0.118548415047331,4.059211641693243E-002,0.159140531464264,4.059211641693243E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.224651020848746E-002 
 05/16  05:00:00,0.833432836376811,0.000000000000000E+000,0.000000000000000E+000,0.101126139436592,3.480921609166504E-002,0.135935355528257,3.480921609166504E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.188970133734396 
 05/16  06:00:00,1.05738144661495,0.000000000000000E+000,0.000000000000000E+000,2.158726256131237E-002,7.473614133663024E-003,2.906087669497525E-002,7.473614133663024E-003,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.387202242892455 
 05/16  07:00:00,1.43498687759169,0.000000000000000E+000,0.000000000000000E+000,0.122671410208880,4.171901363264420E-002,0.164390423841524,4.171901363264420E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.437874851352767 
 05/16  08:00:00,1.39575346712732,0.000000000000000E+000,0.000000000000000E+000,0.161654871760813,5.193702995411516E-002,0.213591901714928,5.193702995411516E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.420758656326406 
 05/16  09:00:00,1.34605728419092,0.000000000000000E+000,0.000000000000000E+000,0.195115597723105,6.080849083100125E-002,0.255924088554106,6.080849083100125E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.374796090848827 
 05/16  10:00:00,1.56786137941703,0.000000000000000E+000,0.000000000000000E+000,0.399780987960304,0.118088424455361,0.517869412415665,0.118088424455361,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.322514805950963 
 05/16  11:00:00,1.59527448362040,0.000000000000000E+000,0.000000000000000E+000,0.447718079444008,0.127533673804437,0.575251753248443,0.127533673804437,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.277236342036536 
 05/16  12:00:00,1.66683908224665,0.000000000000000E+000,0.000000000000000E+000,0.545365471112681,0.151621996962636,0.696987468075314,0.151621996962636,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.241944415349286 
 05/16  13:00:00,1.76821177692149,0.000000000000000E+000,0.000000000000000E+000,0.659152975482372,0.180804781016489,0.839957756498862,0.180804781016489,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.222264243019939 
 05/16  14:00:00,1.92563669018848,0.000000000000000E+000,0.000000000000000E+000,0.808878493754772,0.216383367435358,1.02526186119013,0.216383367435358,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.201713167194726 
 05/16  15:00:00,2.13983411391032,0.000000000000000E+000,0.000000000000000E+000,0.953883145254208,0.255172118486011,1.20905526374022,0.255172118486011,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.205055283121044 
 05/16  16:00:00,2.44010575682244,0.000000000000000E+000,0.000000000000000E+000,1.07744960985760,0.292200974765337,1.36965058462294,0.292200974765337,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.230618065066473 
 05/16  17:00:00,2.84938998337194,0.000000000000000E+000,0.000000000000000E+000,1.20484459211654,0.330467363430088,1.53531195554662,0.330467363430088,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.287039329349694 
 05/16  18:00:00,2.81876888486880,0.000000000000000E+000,0.000000000000000E+000,1.06804984201579,0.300238168157901,1.36828801017369,0.300238168157901,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.340723705787769 
 05/16  19:00:00,2.66806999236566,0.000000000000000E+000,0.000000000000000E+000,0.908034770803230,0.268217119192567,1.17625188999580,0.268217119192567,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.350756565532211 
 05/16  20:00:00,2.59541051502648,0.000000000000000E+000,0.000000000000000E+000,0.741239985219017,0.231024778328569,0.972264763547586,0.231024778328569,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.319036642779285 
 05/16  21:00:00,2.51749906165797,0.000000000000000E+000,0.000000000000000E+000,0.630768699715723,0.202711003973935,0.833479703689657,0.202711003973935,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.280849504146812 
 05/16  22:00:00,2.04813296531422,0.000000000000000E+000,0.000000000000000E+000,0.502950568053944,0.166161202868246,0.669111770922188,0.166161202868246,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.223418362328518 
 05/16  23:00:00,1.57163357822942,0.000000000000000E+000,0.000000000000000E+000,0.387914890815412,0.130251364806215,0.518166255621626,0.130251364806215,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.161861982795635 
 05/16  24:00:00,1.10411452614887,0.000000000000000E+000,0.000000000000000E+000,0.289512477583566,9.789093124492344E-002,0.387403408828487,9.789093124492344E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.490543082833808E-002 
 05/17  01:00:00,0.728598343489595,0.000000000000000E+000,0.000000000000000E+000,0.109531101949408,3.705360849734725E-002,0.146584710446755,3.705360849734725E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.391612946320850E-002 
 05/17  02:00:00,0.555478793738796,0.000000000000000E+000,0.000000000000000E+000,2.075300436311127E-002,7.079144243900142E-003,2.783214860701135E-002,7.079144243900142E-003,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.618350769238964E-002 
 05/17  03:00:00,0.517951703197650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.851700485508726E-002 
 05/17  04:00:00,0.539559894863260,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.234080164937028E-002 
 05/17  05:00:00,0.697160810884800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.188633463770644 
 05/17  06:00:00,1.02717841936048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.386060092332952 
 05/17  07:00:00,1.26916609512254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.436444492725148 
 05/17  08:00:00,1.18101966016934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.419616751083357 
 05/17  09:00:00,1.20164189660505,0.000000000000000E+000,0.000000000000000E+000,8.592085290864204E-002,2.712478796960974E-002,0.113045640878252,2.712478796960974E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.373259150938818 
 05/17  10:00:00,1.37402768545837,0.000000000000000E+000,0.000000000000000E+000,0.249250171636745,7.615177123196491E-002,0.325401942868710,7.615177123196491E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.321148581539257 
 05/17  11:00:00,1.43197113815941,0.000000000000000E+000,0.000000000000000E+000,0.319758312339134,9.334840166489214E-002,0.413106714004026,9.334840166489214E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.276078035819966 
 05/17  12:00:00,1.49057128867250,0.000000000000000E+000,0.000000000000000E+000,0.405983825990062,0.115731567093615,0.521715393083678,0.115731567093615,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.240948696766775 
 05/17  13:00:00,1.56610177385773,0.000000000000000E+000,0.000000000000000E+000,0.499709963540498,0.139030529264627,0.638740492805124,0.139030529264627,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.221371503649911 
 05/17  14:00:00,1.63249586355907,0.000000000000000E+000,0.000000000000000E+000,0.573390819101497,0.159525721430263,0.732916540531761,0.159525721430263,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.200917661223685 
 05/17  15:00:00,1.77555042813261,0.000000000000000E+000,0.000000000000000E+000,0.661522841503941,0.184053614308429,0.845576455812371,0.184053614308429,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.204250405271187 
 05/17  16:00:00,2.07137444931366,0.000000000000000E+000,0.000000000000000E+000,0.781864863914624,0.219972509568020,1.00183737348264,0.219972509568020,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.229699968697987 
 05/17  17:00:00,2.42389379671247,0.000000000000000E+000,0.000000000000000E+000,0.864501628109507,0.246465433113505,1.11096706122301,0.246465433113505,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.285888037013841 
 05/17  18:00:00,2.42230693958728,0.000000000000000E+000,0.000000000000000E+000,0.751099813545953,0.222084707961638,0.973184521507592,0.222084707961638,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.339365249172329 
 05/17  19:00:00,2.34770385274387,0.000000000000000E+000,0.000000000000000E+000,0.656645862310203,0.200625119886548,0.857270982196751,0.200625119886548,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.349371333709468 
 05/17  20:00:00,2.40688631181661,0.000000000000000E+000,0.000000000000000E+000,0.599581482364916,0.185420681225519,0.785002163590434,0.185420681225519,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.317775039526575 
 05/17  21:00:00,2.39372001641787,0.000000000000000E+000,0.000000000000000E+000,0.540186550726748,0.170622904025133,0.710809454751881,0.170622904025133,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.279740707844484 
 05/17  22:00:00,1.98659759227187,0.000000000000000E+000,0.000000000000000E+000,0.461126724650882,0.147296677514246,0.608423402165127,0.147296677514246,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.222571358043235 
 05/17  23:00:00,1.42828900791897,0.000000000000000E+000,0.000000000000000E+000,0.283131697660805,9.225121879217626E-002,0.375382916452982,9.225121879217626E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.161300751653836 
 05/17  24:00:00,0.773744633519081,0.000000000000000E+000,0.000000000000000E+000,4.277422246642754E-002,1.452645201820890E-002,5.730067448463653E-002,1.452645201820890E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.463827254239858E-002 
 05/18  01:00:00,0.753233363960976,0.000000000000000E+000,0.000000000000000E+000,0.126952980703401,4.429036246899107E-002,0.171243343172392,4.429036246899107E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.389251720895149E-002 
 05/18  02:00:00,0.638040629350137,0.000000000000000E+000,0.000000000000000E+000,8.189421664929479E-002,2.859362359961502E-002,0.110487840248910,2.859362359961502E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.608965166183237E-002 
 05/18  03:00:00,0.582369162140782,0.000000000000000E+000,0.000000000000000E+000,4.787487698701678E-002,1.672639100887329E-002,6.460126799589000E-002,1.672639100887329E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.833319580232903E-002 
 05/18  04:00:00,0.560460918842676,0.000000000000000E+000,0.000000000000000E+000,1.587637385552742E-002,5.549984428669824E-003,2.142635828419725E-002,5.549984428669824E-003,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.181546734458928E-002 
 05/18  05:00:00,0.702332251352932,0.000000000000000E+000,0.000000000000000E+000,4.590025485265477E-003,1.605014997443232E-003,6.195040482708727E-003,1.605014997443232E-003,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.187609863756065 
 05/18  06:00:00,1.02561192981445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.384493602786925 
 05/18  07:00:00,1.26797241303741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.435250810640017 
 05/18  08:00:00,1.17905518955469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.417652280468699 
 05/18  09:00:00,1.09210777492710,0.000000000000000E+000,0.000000000000000E+000,3.806540563232820E-003,1.305877686524314E-003,5.112418249757134E-003,1.305877686524314E-003,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.371658251889361 
 05/18  10:00:00,1.10784725970070,0.000000000000000E+000,0.000000000000000E+000,4.547094615995032E-002,1.510719354480128E-002,6.057813970475161E-002,1.510719354480128E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.319791958945549 
 05/18  11:00:00,1.16248445956233,0.000000000000000E+000,0.000000000000000E+000,0.109168966763866,3.560064137298115E-002,0.144769608136847,3.560064137298115E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.274928463090069 
 05/18  12:00:00,1.17016274136804,0.000000000000000E+000,0.000000000000000E+000,0.153684743014628,4.861024370116412E-002,0.202294986715792,4.861024370116412E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.239960555830201 
 05/18  13:00:00,1.19810823896424,0.000000000000000E+000,0.000000000000000E+000,0.207404608281132,6.422817569761334E-002,0.271632783978745,6.422817569761334E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.220485677582799 
 05/18  14:00:00,1.28104186067471,0.000000000000000E+000,0.000000000000000E+000,0.293382061908665,8.886988865536655E-002,0.382251950564032,8.886988865536655E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.200128248307050 
 05/18  15:00:00,1.44481775539631,0.000000000000000E+000,0.000000000000000E+000,0.396892557702856,0.118749349269160,0.515641906972015,0.118749349269160,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.203452281375240 
 05/18  16:00:00,1.73043428034503,0.000000000000000E+000,0.000000000000000E+000,0.510623392688085,0.151185002281234,0.661808394969317,0.151185002281234,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.228788778242677 
 05/18  17:00:00,2.16754620327577,0.000000000000000E+000,0.000000000000000E+000,0.662179612402388,0.193582561547011,0.855762173949400,0.193582561547011,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.284745330850749 
 05/18  18:00:00,2.26781343747274,0.000000000000000E+000,0.000000000000000E+000,0.632716517042423,0.187322383203039,0.820038900245462,0.187322383203039,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.338017368319917 
 05/18  19:00:00,2.25684163213477,0.000000000000000E+000,0.000000000000000E+000,0.589283569253120,0.178499553993997,0.767783123247116,0.178499553993997,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.347996972050005 
 05/18  20:00:00,2.28291333825810,0.000000000000000E+000,0.000000000000000E+000,0.501851574524744,0.160429283397429,0.662280857922174,0.160429283397429,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.316523371636322 
 05/18  21:00:00,2.22354974642570,0.000000000000000E+000,0.000000000000000E+000,0.405117715710783,0.136621513999510,0.541739229710293,0.136621513999510,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.278640662893905 
 05/18  22:00:00,1.82865743389792,0.000000000000000E+000,0.000000000000000E+000,0.336871441217865,0.114451686074235,0.451323127292102,0.114451686074235,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.221731474542304 
 05/18  23:00:00,1.41675147316745,0.000000000000000E+000,0.000000000000000E+000,0.271959086179658,9.244221860467489E-002,0.364401304784333,9.244221860467489E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.160744828570963 
 05/18  24:00:00,0.992857751382521,0.000000000000000E+000,0.000000000000000E+000,0.206471428297191,7.020565232506082E-002,0.276677080622252,7.020565232506082E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.437498426822312E-002 
 05/19  01:00:00,0.634668028063397,0.000000000000000E+000,0.000000000000000E+000,3.933056523567423E-002,1.359025100336780E-002,5.292081623904189E-002,1.359025100336780E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.364970824472502E-002 
 05/19  02:00:00,0.647770997111108,0.000000000000000E+000,0.000000000000000E+000,8.929276294058626E-002,3.101880943397881E-002,0.120311572374565,3.101880943397881E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.599628729715011E-002 
 05/19  03:00:00,0.606061366632967,0.000000000000000E+000,0.000000000000000E+000,6.550990458123479E-002,2.288753927358238E-002,8.839744385481713E-002,2.288753927358238E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.822922443558728E-002 
 05/19  04:00:00,0.602470113999603,0.000000000000000E+000,0.000000000000000E+000,4.716665077988515E-002,1.648119385665531E-002,6.364784463654052E-002,1.648119385665531E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.160317614917396E-002 
 05/19  05:00:00,0.755137493167772,0.000000000000000E+000,0.000000000000000E+000,4.422119370962139E-002,1.545046221915716E-002,5.967165592877877E-002,1.545046221915716E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.186938490124836 
 05/19  06:00:00,1.02376965067217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.382651323644650 
 05/19  07:00:00,1.34395353439781,0.000000000000000E+000,0.000000000000000E+000,5.831214662181192E-002,2.038059065562292E-002,7.869273727743500E-002,2.038059065562292E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.432539194722976 
 05/19  08:00:00,1.25036415047655,0.000000000000000E+000,0.000000000000000E+000,5.462579807114155E-002,1.885037399431635E-002,7.347617206545784E-002,1.885037399431635E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.415485069325106 
 05/19  09:00:00,1.08567408069824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.370336975910260 
 05/19  10:00:00,1.06439261065949,0.000000000000000E+000,0.000000000000000E+000,1.376948169296151E-002,4.575716771793322E-003,1.834519846475484E-002,4.575716771793322E-003,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.318570251144333 
 05/19  11:00:00,1.09938294797351,0.000000000000000E+000,0.000000000000000E+000,6.242643436765587E-002,2.036412148117543E-002,8.279055584883113E-002,2.036412148117543E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.273806003789259 
 05/19  12:00:00,1.05410596136832,0.000000000000000E+000,0.000000000000000E+000,6.577761333874524E-002,2.144030217522885E-002,8.721791551397408E-002,2.144030217522885E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.238980847032297 
 05/19  13:00:00,1.02057632944636,0.000000000000000E+000,0.000000000000000E+000,7.181516979421959E-002,2.316383592229222E-002,9.497900571651156E-002,2.316383592229222E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.219607546327155 
 05/19  14:00:00,1.02779568869807,0.000000000000000E+000,0.000000000000000E+000,9.814380802304359E-002,3.164480926313327E-002,0.129788617286177,3.164480926313327E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.199345409608269 
 05/19  15:00:00,1.08630727143895,0.000000000000000E+000,0.000000000000000E+000,0.119684713377008,3.823832553870818E-002,0.157923038915716,3.823832553870818E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.202660665474181 
 05/19  16:00:00,1.28070559616669,0.000000000000000E+000,0.000000000000000E+000,0.161430887356601,5.155240700124399E-002,0.212983294357844,5.155240700124399E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.227885194675814 
 05/19  17:00:00,1.60929360639125,0.000000000000000E+000,0.000000000000000E+000,0.226968771392116,7.167449401650489E-002,0.298643265408621,7.167449401650489E-002,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.283611642507010 
 05/19  18:00:00,1.81966022601121,0.000000000000000E+000,0.000000000000000E+000,0.283668428346122,8.955430344769044E-002,0.373222731793813,8.955430344769044E-002,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.336680325310036 
 05/19  19:00:00,1.86998877067374,0.000000000000000E+000,0.000000000000000E+000,0.289220458507746,9.307304009799222E-002,0.382293498605740,9.307304009799222E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.346633735230352 
 05/19  20:00:00,2.00978153900952,0.000000000000000E+000,0.000000000000000E+000,0.294619210085868,9.577140614725724E-002,0.390390616233124,9.577140614725724E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.315281814076788 
 05/19  21:00:00,2.03772857548476,0.000000000000000E+000,0.000000000000000E+000,0.267200487384162,8.980873132772176E-002,0.357009218711885,8.980873132772176E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.277549502951375 
 05/19  22:00:00,1.67019376874634,0.000000000000000E+000,0.000000000000000E+000,0.219014484551677,7.467825933998162E-002,0.293692743891660,7.467825933998162E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.220898192791171 
 05/19  23:00:00,1.29537006349507,0.000000000000000E+000,0.000000000000000E+000,0.182288303407552,6.128311479602928E-002,0.243571418203581,6.128311479602928E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.160193305479330 
 05/19  24:00:00,0.885498948621395,0.000000000000000E+000,0.000000000000000E+000,0.126694966783507,4.288504217656324E-002,0.169580008960070,4.288504217656324E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.411325316927979E-002 
 05/20  01:00:00,0.712332184383205,0.000000000000000E+000,0.000000000000000E+000,9.263487569940239E-002,3.135678300278077E-002,0.123991658702183,3.135678300278077E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.629599486843069E-002 
 05/20  02:00:00,0.625400424232706,0.000000000000000E+000,0.000000000000000E+000,6.971201864155280E-002,2.359700002900381E-002,9.330901867055660E-002,2.359700002900381E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.801702760653467E-002 
 05/20  03:00:00,0.602107178078296,0.000000000000000E+000,0.000000000000000E+000,6.055259423968691E-002,2.035718199575220E-002,8.090977623543920E-002,2.035718199575220E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.039729823599604E-002 
 05/20  04:00:00,0.618327829165106,0.000000000000000E+000,0.000000000000000E+000,5.419421033552664E-002,1.821671155588745E-002,7.241092189141422E-002,1.821671155588745E-002,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.602665630740221E-002 
 05/20  05:00:00,0.792238195782802,0.000000000000000E+000,0.000000000000000E+000,5.952258069828980E-002,2.000313539451915E-002,7.952571609280891E-002,2.000313539451915E-002,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.200088436698309 
 05/20  06:00:00,1.18445319335119,0.000000000000000E+000,0.000000000000000E+000,8.971275728947146E-002,3.013965377928540E-002,0.119852411068757,3.013965377928540E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.412856934536995 
 05/20  07:00:00,1.39330547400414,0.000000000000000E+000,0.000000000000000E+000,5.310958250920646E-002,1.783520080670562E-002,7.094478331591209E-002,1.783520080670562E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.468477709442173 
 05/20  08:00:00,1.35809203052355,0.000000000000000E+000,0.000000000000000E+000,8.389856691557374E-002,2.793017988277020E-002,0.111828746798344,2.793017988277020E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.452423047797185 
 05/20  09:00:00,1.30595486931172,0.000000000000000E+000,0.000000000000000E+000,0.107354632976801,3.485712254421684E-002,0.142211755521018,3.485712254421684E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.403374914511990 
 05/20  10:00:00,1.24849612105899,0.000000000000000E+000,0.000000000000000E+000,9.321687014411201E-002,3.026259800047070E-002,0.123479468144583,3.026259800047070E-002,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.346623221841722 
 05/20  11:00:00,1.23612924922195,0.000000000000000E+000,0.000000000000000E+000,0.108637935352023,3.526437668641406E-002,0.143902312038437,3.526437668641406E-002,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.296951747338077 
 05/20  12:00:00,1.18035009039256,0.000000000000000E+000,0.000000000000000E+000,0.109755495107357,3.591095398545743E-002,0.145666449092814,3.591095398545743E-002,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.258965898138197 
 05/20  13:00:00,1.24471575808524,0.000000000000000E+000,0.000000000000000E+000,0.198307208722364,5.991718823341140E-002,0.258224396955776,5.991718823341140E-002,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.236913516341629 
 05/20  14:00:00,1.24970112568637,0.000000000000000E+000,0.000000000000000E+000,0.228605086761174,6.823045509109929E-002,0.296835541852274,6.823045509109929E-002,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.215078318554805 
 05/20  15:00:00,1.32216026792796,0.000000000000000E+000,0.000000000000000E+000,0.261833775580275,7.910389162332378E-002,0.340937667203599,7.910389162332378E-002,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.218440031172860 
 05/20  16:00:00,1.46884657925643,0.000000000000000E+000,0.000000000000000E+000,0.263355598267148,8.207565389310335E-002,0.345431252160250,8.207565389310335E-002,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.247660271981089 
 05/20  17:00:00,1.75490709711925,0.000000000000000E+000,0.000000000000000E+000,0.291702182383870,9.291094107973978E-002,0.384613123463611,9.291094107973978E-002,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.307903316683304 
 05/20  18:00:00,1.97563891440544,0.000000000000000E+000,0.000000000000000E+000,0.351709593591069,0.110831256630904,0.462540850221973,0.110831256630904,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.369030552288308 
 05/20  19:00:00,2.00995212177132,0.000000000000000E+000,0.000000000000000E+000,0.342339812892353,0.109041674422595,0.451381487314948,0.109041674422595,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.383264316029377 
 05/20  20:00:00,2.14830883409816,0.000000000000000E+000,0.000000000000000E+000,0.348357420606522,0.110958826076735,0.459316246683256,0.110958826076735,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.350028080503415 
 05/20  21:00:00,2.19729661441305,0.000000000000000E+000,0.000000000000000E+000,0.342224100339556,0.109949461395200,0.452173561734754,0.109949461395200,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.306346312903004 
 05/20  22:00:00,1.80933087139937,0.000000000000000E+000,0.000000000000000E+000,0.287624233636839,9.408246709292067E-002,0.381706700729758,9.408246709292067E-002,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.243728104047262 
 05/20  23:00:00,1.39480470907717,0.000000000000000E+000,0.000000000000000E+000,0.235948626411048,7.717906478008715E-002,0.313127691191136,7.717906478008715E-002,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.174536820310241 
 05/20  24:00:00,0.967511544742364,0.000000000000000E+000,0.000000000000000E+000,0.180702498021338,5.910793741294571E-002,0.239810435434283,5.910793741294571E-002,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,9.932173448028679E-002 
 05/21  01:00:00,0.781715950517279,0.000000000000000E+000,0.000000000000000E+000,0.145821305131341,4.769845232048911E-002,0.193519757451830,4.769845232048911E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.327496431791455,6.615166225285692E-002 
 05/21  02:00:00,0.695420233584697,0.000000000000000E+000,0.000000000000000E+000,0.123147920305123,4.028191491133142E-002,0.163429835216454,4.028191491133142E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.323699371712715,5.791602041262870E-002 
 05/21  03:00:00,0.666857691439082,0.000000000000000E+000,0.000000000000000E+000,0.109842742392449,3.592998967964875E-002,0.145772732072098,3.592998967964875E-002,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.319142899618224,6.028485576012352E-002 
 05/21  04:00:00,0.682029126221009,0.000000000000000E+000,0.000000000000000E+000,0.102737003110418,3.360625668941496E-002,0.136343259799833,3.360625668941496E-002,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.307087233868221,8.579561545488662E-002 
 05/21  05:00:00,0.863652841348418,0.000000000000000E+000,0.000000000000000E+000,0.114280010929913,3.738334218353398E-002,0.151663353113447,3.738334218353398E-002,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.342684672106424,0.199365445243287 
 05/21  06:00:00,1.26683289896179,0.000000000000000E+000,0.000000000000000E+000,0.153626915330115,5.025737117136088E-002,0.203884286501476,5.025737117136088E-002,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.395938439710773,0.411204764714876 
 05/21  07:00:00,1.51385394297404,0.000000000000000E+000,0.000000000000000E+000,0.145749980845328,4.768432031445267E-002,0.193434301159781,4.768432031445267E-002,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.420714256724561,0.466536660568202 
 05/21  08:00:00,1.45263753770673,0.000000000000000E+000,0.000000000000000E+000,0.157237509056345,5.104337852346959E-002,0.208280887579814,5.104337852346959E-002,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.355689602876113,0.450516414198893 
 05/21  09:00:00,1.39576270786252,0.000000000000000E+000,0.000000000000000E+000,0.177249228078601,5.649158129813166E-002,0.233740809376732,5.649158129813166E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.302720614777667,0.401653699207080 
 05/21  10:00:00,1.43548200417493,0.000000000000000E+000,0.000000000000000E+000,0.237779368755644,7.416577597697581E-002,0.311945144732622,7.416577597697581E-002,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.309840102425309,0.345143428369625 
 05/21  11:00:00,1.51658534617726,0.000000000000000E+000,0.000000000000000E+000,0.327703281102154,9.790726244204563E-002,0.425610543544199,9.790726244204563E-002,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.309935028927278,0.295699612787623 
 05/21  12:00:00,1.56509355634737,0.000000000000000E+000,0.000000000000000E+000,0.411360111592534,0.120127652351517,0.531487763944049,0.120127652351517,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.304714071319006,0.257888049241775 
 05/21  13:00:00,1.65573582817088,0.000000000000000E+000,0.000000000000000E+000,0.521490064284815,0.148716657280326,0.670206721565140,0.148716657280326,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.315250913037515,0.235951261817900 
 05/21  14:00:00,1.79289938831871,0.000000000000000E+000,0.000000000000000E+000,0.657825094562366,0.183067009431841,0.840892103994209,0.183067009431841,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.333002168905630,0.214220019045214 
 05/21  15:00:00,1.96784320313373,0.000000000000000E+000,0.000000000000000E+000,0.772498452327984,0.214987778226698,0.987486230554683,0.214987778226698,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.351512836789497,0.217574403027548 
 05/21  16:00:00,2.24667195440063,0.000000000000000E+000,0.000000000000000E+000,0.877331143533950,0.246918298246638,1.12424944178059,0.246918298246638,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.415778078622197,0.246667457504955 
 05/21  17:00:00,2.71088469824404,0.000000000000000E+000,0.000000000000000E+000,1.04406523856592,0.297763027816487,1.34182826638241,0.297763027816487,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.505103916974591,0.306665774889293 
 05/21  18:00:00,2.78812265671440,0.000000000000000E+000,0.000000000000000E+000,0.990295018121247,0.286201954835986,1.27649697295724,0.286201954835986,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.548390401872246,0.367558171861994 
 05/21  19:00:00,2.79003036629651,0.000000000000000E+000,0.000000000000000E+000,0.954233805052228,0.278742415893621,1.23297622094585,0.278742415893621,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.566046731238392,0.381747826923676 
 05/21  20:00:00,2.81979707691055,0.000000000000000E+000,0.000000000000000E+000,0.871673779163077,0.260519333261661,1.13219311242474,0.260519333261661,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.585506664141943,0.348639457574323 
 05/21  21:00:00,2.75148819252832,0.000000000000000E+000,0.000000000000000E+000,0.769671450594573,0.237908896516290,1.00758034711086,0.237908896516290,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.571837247858474,0.305131105642170 
 05/21  22:00:00,2.30232757243549,0.000000000000000E+000,0.000000000000000E+000,0.667421149419923,0.208212201974119,0.875633351394043,0.208212201974119,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.494851854761989,0.242798154419095 
 05/21  23:00:00,1.83404152149077,0.000000000000000E+000,0.000000000000000E+000,0.573949113441487,0.179025755756732,0.752974869198219,0.179025755756732,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.430017053917476,0.173926454716750 
 05/21  24:00:00,1.35734765307792,0.000000000000000E+000,0.000000000000000E+000,0.480165669830373,0.149763240159249,0.629928909989622,0.149763240159249,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.355689602876113,9.903936826050538E-002 
 05/22  01:00:00,1.11521369782902,0.000000000000000E+000,0.000000000000000E+000,0.406940003654870,0.126914765374702,0.533854769029571,0.126914765374702,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.326142521981996E-002 
 05/22  02:00:00,0.945051700447803,0.000000000000000E+000,0.000000000000000E+000,0.316208496870348,0.101657493737280,0.417865990607628,0.101657493737280,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.572257240077975E-002 
 05/22  03:00:00,0.863589714670308,0.000000000000000E+000,0.000000000000000E+000,0.261367376365893,8.486434119744392E-002,0.346231717563336,8.486434119744392E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.792329876440833E-002 
 05/22  04:00:00,0.833643877514449,0.000000000000000E+000,0.000000000000000E+000,0.222596334333937,7.285096878071368E-002,0.295447303114651,7.285096878071368E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.097748118591035E-002 
 05/22  05:00:00,0.964676924679728,0.000000000000000E+000,0.000000000000000E+000,0.203862206241889,6.732916692025127E-002,0.271191373162141,6.732916692025127E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.184958204403430 
 05/22  06:00:00,1.32948286518581,0.000000000000000E+000,0.000000000000000E+000,0.233807923855454,7.651798810175789E-002,0.310325911957211,7.651798810175789E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.378038626201081 
 05/22  07:00:00,1.58940083018919,0.000000000000000E+000,0.000000000000000E+000,0.248742774069436,8.076430622052189E-002,0.329507080289959,8.076430622052189E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.427172147501839 
 05/22  08:00:00,1.48481754178799,0.000000000000000E+000,0.000000000000000E+000,0.236909824424179,7.616345167512814E-002,0.313073276099307,7.616345167512814E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.410341356602692 
 05/22  09:00:00,1.43128086781064,0.000000000000000E+000,0.000000000000000E+000,0.266468973444667,8.403508630080914E-002,0.350504059745476,8.403508630080914E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.365439703277184 
 05/22  10:00:00,1.66430485857570,0.000000000000000E+000,0.000000000000000E+000,0.480350230953058,0.141995993762031,0.622346224715090,0.141995993762031,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.314481472810202 
 05/22  11:00:00,1.70825551525902,0.000000000000000E+000,0.000000000000000E+000,0.540849714110989,0.154191199761077,0.695040913872067,0.154191199761077,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.270428213051534 
 05/22  12:00:00,1.75610149334153,0.000000000000000E+000,0.000000000000000E+000,0.618164203333978,0.173937561701925,0.792101765035902,0.173937561701925,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.236092529483573 
 05/22  13:00:00,1.84532846890516,0.000000000000000E+000,0.000000000000000E+000,0.721548028418528,0.200771971363421,0.922319999781948,0.200771971363421,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.217018691720514 
 05/22  14:00:00,1.98576699247103,0.000000000000000E+000,0.000000000000000E+000,0.857388455072099,0.232677451194783,1.09006590626688,0.232677451194783,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.197039424400524 
 05/22  15:00:00,2.20662543973311,0.000000000000000E+000,0.000000000000000E+000,1.01019368890882,0.270378290854074,1.28057197976289,0.270378290854074,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.200329892921167 
 05/22  16:00:00,2.48321333056654,0.000000000000000E+000,0.000000000000000E+000,1.11872856265035,0.299421246568269,1.41814980921862,0.299421246568269,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.225226414214888 
 05/22  17:00:00,3.02682663319420,0.000000000000000E+000,0.000000000000000E+000,1.35650701994165,0.363007739944629,1.71951475988628,0.363007739944629,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.280273174832302 
 05/22  18:00:00,3.01353237476830,0.000000000000000E+000,0.000000000000000E+000,1.23273256422138,0.338302904822510,1.57103546904389,0.338302904822510,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.332739736817054 
 05/22  19:00:00,2.87599887191381,0.000000000000000E+000,0.000000000000000E+000,1.08349316329718,0.308828930685994,1.39232209398317,0.308828930685994,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.342615241093007 
 05/22  20:00:00,2.88709968836829,0.000000000000000E+000,0.000000000000000E+000,0.984157457405644,0.287211151114684,1.27136860852033,0.287211151114684,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.311621971148350 
 05/22  21:00:00,2.72906424986098,0.000000000000000E+000,0.000000000000000E+000,0.803419223213903,0.248142090019785,1.05156131323369,0.248142090019785,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.274333082805790 
 05/22  22:00:00,2.18266168595893,0.000000000000000E+000,0.000000000000000E+000,0.610476517261359,0.198140095737607,0.808616612998965,0.198140095737607,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.218442240896457 
