Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/22  23:00:00,1.71752612592146,0.000000000000000E+000,0.000000000000000E+000,0.503844232417897,0.163509277547080,0.667353509964975,0.163509277547080,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.158567276144329 
 05/22  24:00:00,1.22347193995707,0.000000000000000E+000,0.000000000000000E+000,0.382164268219528,0.126160273592543,0.508324541812069,0.126160273592543,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.334171165296012E-002 
 05/23  01:00:00,0.994512206304142,0.000000000000000E+000,0.000000000000000E+000,0.310711425096683,0.102571036555482,0.413282461652166,0.102571036555482,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.313224107234551E-002 
 05/23  02:00:00,0.871243249095647,0.000000000000000E+000,0.000000000000000E+000,0.258735386176825,8.541265752273024E-002,0.344148043699556,8.541265752273024E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.563206795669876E-002 
 05/23  03:00:00,0.797710685508904,0.000000000000000E+000,0.000000000000000E+000,0.210466694438814,6.998681346763848E-002,0.280453507906452,6.998681346763848E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.782247925989029E-002 
 05/23  04:00:00,0.776630130278602,0.000000000000000E+000,0.000000000000000E+000,0.179086814159738,5.955213583059527E-002,0.238638949990333,5.955213583059527E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.077208707437906E-002 
 05/23  05:00:00,0.919272771503734,0.000000000000000E+000,0.000000000000000E+000,0.169929037862998,5.650692226009497E-002,0.226435960123093,5.650692226009497E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.184309464266483 
 05/23  06:00:00,1.21512893812061,0.000000000000000E+000,0.000000000000000E+000,0.148179317694083,4.927439872833217E-002,0.197453716422415,4.927439872833217E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.376556894670677 
 05/23  07:00:00,1.53872786956969,0.000000000000000E+000,0.000000000000000E+000,0.211412506694114,6.915331026038367E-002,0.280565816954496,6.915331026038367E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.425440450217791 
 05/23  08:00:00,1.48096731672400,0.000000000000000E+000,0.000000000000000E+000,0.237032699570673,7.387521221665055E-002,0.310907911787325,7.387521221665055E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.408656495850688 
 05/23  09:00:00,1.45435506243680,0.000000000000000E+000,0.000000000000000E+000,0.288056364028112,8.703429978262384E-002,0.375090663810735,8.703429978262384E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.363927293838088 
 05/23  10:00:00,1.67334216924901,0.000000000000000E+000,0.000000000000000E+000,0.489798296192990,0.142884093980645,0.632682390173635,0.142884093980645,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.313182618024975 
 05/23  11:00:00,1.66686543635556,0.000000000000000E+000,0.000000000000000E+000,0.509565233712147,0.145186487158825,0.654751720870971,0.145186487158825,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.269327327149172 
 05/23  12:00:00,1.64411611857759,0.000000000000000E+000,0.000000000000000E+000,0.531580414182572,0.149482160472538,0.681062574655110,0.149482160472538,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.235146345100431 
 05/23  13:00:00,1.51556096199362,0.000000000000000E+000,0.000000000000000E+000,0.456937511637228,0.136463811881431,0.593401323518659,0.136463811881431,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.216169861072274 
 05/23  14:00:00,1.44112603346304,0.000000000000000E+000,0.000000000000000E+000,0.416347313663754,0.129833576108204,0.546180889771957,0.129833576108204,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.196283481887455 
 05/23  15:00:00,1.50621058923562,0.000000000000000E+000,0.000000000000000E+000,0.445055336133570,0.135867344017712,0.580922680151281,0.135867344017712,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.199564342035277 
 05/23  16:00:00,1.68974189280010,0.000000000000000E+000,0.000000000000000E+000,0.480353713838991,0.145199362608603,0.625553076447594,0.145199362608603,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.224351709219478 
 05/23  17:00:00,1.89557234430188,0.000000000000000E+000,0.000000000000000E+000,0.446916530811558,0.142439677334613,0.589356208146173,0.142439677334613,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.279177437680091 
 05/23  18:00:00,2.04032517545398,0.000000000000000E+000,0.000000000000000E+000,0.453376649451479,0.145742998939308,0.599119648390788,0.145742998939308,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.331448358155835 
 05/23  19:00:00,2.06230730707201,0.000000000000000E+000,0.000000000000000E+000,0.438873225350991,0.141074274442459,0.579947499793451,0.141074274442459,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.341298270440917 
 05/23  20:00:00,2.18594272783465,0.000000000000000E+000,0.000000000000000E+000,0.432420798990040,0.138990797147538,0.571411596137578,0.138990797147538,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.310422022997464 
 05/23  21:00:00,2.23803988097468,0.000000000000000E+000,0.000000000000000E+000,0.424998598799865,0.136592624647140,0.561591223447003,0.136592624647140,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.273278803706173 
 05/23  22:00:00,1.87703241657557,0.000000000000000E+000,0.000000000000000E+000,0.381265208525995,0.122527060623494,0.503792269149490,0.122527060623494,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.217637315362575 
 05/23  23:00:00,1.47579604245050,0.000000000000000E+000,0.000000000000000E+000,0.322513570230783,0.103642323061669,0.426155893292453,0.103642323061669,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.158034809345893 
 05/23  24:00:00,1.04273535029592,0.000000000000000E+000,0.000000000000000E+000,0.247506674678337,8.033381330709284E-002,0.327840487985431,8.033381330709284E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.308917581844385E-002 
 05/24  01:00:00,0.851884166636991,0.000000000000000E+000,0.000000000000000E+000,0.204429575035838,6.635129246269761E-002,0.270780867498536,6.635129246269761E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.300579555882417E-002 
 05/24  02:00:00,0.747613017589038,0.000000000000000E+000,0.000000000000000E+000,0.166224813138909,5.438225819082342E-002,0.220607071329732,5.438225819082342E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.554280881991178E-002 
 05/24  03:00:00,0.697517963001110,0.000000000000000E+000,0.000000000000000E+000,0.135592038584299,4.476863649077526E-002,0.180360675075074,4.476863649077526E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.772258958347222E-002 
 05/24  04:00:00,0.696838927244476,0.000000000000000E+000,0.000000000000000E+000,0.119571500037017,3.947974840696290E-002,0.159051248443979,3.947974840696290E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.056858558660773E-002 
 05/24  05:00:00,0.857542057256889,0.000000000000000E+000,0.000000000000000E+000,0.124304911406654,4.104293126787902E-002,0.165347842674532,4.104293126787902E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.183666867468199 
 05/24  06:00:00,1.22417004042858,0.000000000000000E+000,0.000000000000000E+000,0.156340181393340,5.162191626062775E-002,0.207962097653968,5.162191626062775E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.375089615747094 
 05/24  07:00:00,1.48748859807200,0.000000000000000E+000,0.000000000000000E+000,0.173685538719006,5.735401287434859E-002,0.231039551593355,5.735401287434859E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.423727444081251 
 05/24  08:00:00,1.39141580311928,0.000000000000000E+000,0.000000000000000E+000,0.168367773013668,5.465643582022451E-002,0.223024208833892,5.465643582022451E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.406988685199402 
 05/24  09:00:00,1.32199625882018,0.000000000000000E+000,0.000000000000000E+000,0.184822758402974,5.940752857784012E-002,0.244230286980814,5.940752857784012E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.362428867051384 
 05/24  10:00:00,1.42528202509066,0.000000000000000E+000,0.000000000000000E+000,0.294172455779032,9.173642285112901E-002,0.385908878630159,9.173642285112901E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.311895985410103 
 05/24  11:00:00,1.44926998343843,0.000000000000000E+000,0.000000000000000E+000,0.335726641995757,0.102520088165547,0.438246730161304,0.102520088165547,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.268236864941709 
 05/24  12:00:00,1.48148376792621,0.000000000000000E+000,0.000000000000000E+000,0.399917144118604,0.119450453790552,0.519367597909157,0.119450453790552,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.234208971195001 
 05/24  13:00:00,1.57284440334514,0.000000000000000E+000,0.000000000000000E+000,0.505542111043446,0.145982258989665,0.651524370033112,0.145982258989665,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.215330255909335 
 05/24  14:00:00,1.65729890666520,0.000000000000000E+000,0.000000000000000E+000,0.593848964561756,0.169253245809311,0.763102210371066,0.169253245809311,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.195535034490504 
 05/24  15:00:00,1.81784776619750,0.000000000000000E+000,0.000000000000000E+000,0.695190155534646,0.198126077611970,0.893316233146617,0.198126077611970,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.198807966001824 
 05/24  16:00:00,2.13535914334841,0.000000000000000E+000,0.000000000000000E+000,0.834273780926121,0.237758016253290,1.07203179717941,0.237758016253290,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.223490239035969 
 05/24  17:00:00,2.57803270383901,0.000000000000000E+000,0.000000000000000E+000,0.990607245150159,0.282290613455110,1.27289785860527,0.282290613455110,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.278096146758123 
 05/24  18:00:00,2.63199940975523,0.000000000000000E+000,0.000000000000000E+000,0.925016029409287,0.267055877615117,1.19207190702440,0.267055877615117,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.330170333823467 
 05/24  19:00:00,2.60941796408340,0.000000000000000E+000,0.000000000000000E+000,0.873496398114793,0.254865018085005,1.12836141619980,0.254865018085005,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.339995011045955 
 05/24  20:00:00,2.63869407793061,0.000000000000000E+000,0.000000000000000E+000,0.789632435974032,0.235717075100907,1.02534951107494,0.235717075100907,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.309235458156066 
 05/24  21:00:00,2.57707707964608,0.000000000000000E+000,0.000000000000000E+000,0.688963007947296,0.212708588070543,0.901671596017839,0.212708588070543,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.272235629806737 
 05/24  22:00:00,2.06277748291428,0.000000000000000E+000,0.000000000000000E+000,0.522475198624722,0.167859126607060,0.690334325231782,0.167859126607060,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.216840325618987 
 05/24  23:00:00,1.64748152661156,0.000000000000000E+000,0.000000000000000E+000,0.452873101332555,0.145496570974366,0.598369672306922,0.145496570974366,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.157506514492487 
 05/24  24:00:00,1.11634267749477,0.000000000000000E+000,0.000000000000000E+000,0.300330255465662,0.101368836180619,0.401699091646280,0.101368836180619,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.283789935644117E-002 
 05/25  01:00:00,0.865821492965651,0.000000000000000E+000,0.000000000000000E+000,0.212192939276840,7.265182352638093E-002,0.284844762803222,7.265182352638093E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.287922658280046E-002 
 05/25  02:00:00,0.746449412769761,0.000000000000000E+000,0.000000000000000E+000,0.163534673172426,5.599828647412389E-002,0.219532959646549,5.599828647412389E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.545331568381594E-002 
 05/25  03:00:00,0.678362720594203,0.000000000000000E+000,0.000000000000000E+000,0.119994863656236,4.131016562143717E-002,0.161305029277673,4.131016562143717E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.762299297396805E-002 
 05/25  04:00:00,0.660658673732072,0.000000000000000E+000,0.000000000000000E+000,9.155169416411008E-002,3.152128918193617E-002,0.123072983346046,3.152128918193617E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,8.036659717213769E-002 
 05/25  05:00:00,0.802293906359878,0.000000000000000E+000,0.000000000000000E+000,8.237455568000820E-002,2.836231330183276E-002,0.110736868981841,2.836231330183276E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.183029690263879 
 05/25  06:00:00,1.14916427095957,0.000000000000000E+000,0.000000000000000E+000,9.998373956300100E-002,3.442591305913119E-002,0.134409652622132,3.442591305913119E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.373636291309913 
 05/25  07:00:00,1.39791599073836,0.000000000000000E+000,0.000000000000000E+000,0.106498067103493,3.666628063340604E-002,0.143164347736900,3.666628063340604E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.422030040604062 
 05/25  08:00:00,1.29386635189103,0.000000000000000E+000,0.000000000000000E+000,9.486045529684824E-002,3.226606889990364E-002,0.127126524196752,3.226606889990364E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.405336918608284 
 05/25  09:00:00,1.25697792842009,0.000000000000000E+000,0.000000000000000E+000,0.136420189991270,4.427477400872364E-002,0.180694963999994,4.427477400872364E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.360945859632115 
 05/25  10:00:00,1.33159274384435,0.000000000000000E+000,0.000000000000000E+000,0.223756176946958,6.973713432488450E-002,0.293493311271842,6.973713432488450E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.310622271522102 
 05/25  11:00:00,1.36621628783147,0.000000000000000E+000,0.000000000000000E+000,0.272977809078432,8.329476936249496E-002,0.356272578440926,8.329476936249496E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.267157321055128 
 05/25  12:00:00,1.38867891864946,0.000000000000000E+000,0.000000000000000E+000,0.328305523419481,9.918522969662390E-002,0.427490753116107,9.918522969662390E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.233280966711303 
 05/25  13:00:00,1.44160556184314,0.000000000000000E+000,0.000000000000000E+000,0.401336328026419,0.119781150842166,0.521117478868586,0.119781150842166,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.214498305571856 
 05/25  14:00:00,1.51527558844733,0.000000000000000E+000,0.000000000000000E+000,0.478890541622049,0.142929282667445,0.621819824289495,0.142929282667445,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.194794102354208 
 05/25  15:00:00,1.67052913236877,0.000000000000000E+000,0.000000000000000E+000,0.575100114365112,0.171646312992648,0.746746427357758,0.171646312992648,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.198059137961951 
 05/25  16:00:00,1.98453630795774,0.000000000000000E+000,0.000000000000000E+000,0.711807923378261,0.210257977868121,0.922065901246381,0.210257977868121,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.222633299578326 
 05/25  17:00:00,2.37080972482997,0.000000000000000E+000,0.000000000000000E+000,0.821550277929374,0.245198785602408,1.06674906353178,0.245198785602408,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.277021962822569 
 05/25  18:00:00,2.45904757933247,0.000000000000000E+000,0.000000000000000E+000,0.783635374875210,0.236750596352217,1.02038597122743,0.236750596352217,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.328904439197685 
 05/25  19:00:00,2.44891953831485,0.000000000000000E+000,0.000000000000000E+000,0.742570949474679,0.226582963578326,0.969153913053005,0.226582963578326,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.338704088424204 
 05/25  20:00:00,2.51629235701976,0.000000000000000E+000,0.000000000000000E+000,0.690847660993481,0.213275799848313,0.904123460841793,0.213275799848313,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.308059787478358 
 05/25  21:00:00,2.51188301554128,0.000000000000000E+000,0.000000000000000E+000,0.638504956428184,0.199005814736147,0.837510771164331,0.199005814736147,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.271202390555445 
 05/25  22:00:00,2.07606469614261,0.000000000000000E+000,0.000000000000000E+000,0.534225992848408,0.170184381545482,0.704410374393890,0.170184381545482,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.216051489685211 
 05/25  23:00:00,1.57628944505128,0.000000000000000E+000,0.000000000000000E+000,0.396693481760376,0.131006539594480,0.527700021354854,0.131006539594480,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.156984083884271 
 05/25  24:00:00,1.11137076817737,0.000000000000000E+000,0.000000000000000E+000,0.297865542209604,9.910959538657843E-002,0.396975137596184,9.910959538657843E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.258994408914378E-002 
 05/26  01:00:00,0.792208564315297,0.000000000000000E+000,0.000000000000000E+000,0.192918024293000,6.474259949967372E-002,0.257660623792673,6.474259949967372E-002,7.605693103299614E-002,1.560001904250525E-002,6.506064835251926E-002,0.327496431791455,3.525889824314797E-002 
 05/26  02:00:00,0.685980385203025,0.000000000000000E+000,0.000000000000000E+000,0.143603524122613,4.819804629801647E-002,0.191801570420629,4.819804629801647E-002,5.070461403887767E-002,1.040001678681177E-002,5.904093759327229E-002,0.323699371712715,3.525886259071889E-002 
 05/26  03:00:00,0.635323534973577,0.000000000000000E+000,0.000000000000000E+000,0.110291927091480,3.702026985916858E-002,0.147312196950649,3.702026985916858E-002,5.070461403887767E-002,1.040001678681177E-002,5.742993400310045E-002,0.319142899618224,3.525886151591331E-002 
 05/26  04:00:00,0.592632111141762,0.000000000000000E+000,0.000000000000000E+000,8.436290634676913E-002,2.831827602193963E-002,0.112681182368708,2.831827602193963E-002,5.070461403887767E-002,1.040001678681177E-002,6.142519777292807E-002,0.307087233868221,3.525885424621472E-002 
 05/26  05:00:00,0.616715523755699,0.000000000000000E+000,0.000000000000000E+000,6.949549399330517E-002,2.348260493394314E-002,9.297809892724825E-002,2.348260493394314E-002,5.352154332139152E-002,1.097779511831907E-002,6.621951005112676E-002,0.342684672106424,3.525889217119062E-002 
 05/26  06:00:00,0.732218196979270,0.000000000000000E+000,0.000000000000000E+000,7.984714839672789E-002,2.697990891320025E-002,0.106827057309928,2.697990891320025E-002,7.605693103299614E-002,1.560001904250525E-002,8.746195101689457E-002,0.395938439710773,3.525878680617438E-002 
 05/26  07:00:00,0.888998425550494,0.000000000000000E+000,0.000000000000000E+000,9.035251860140343E-002,3.052477995464443E-002,0.120877298556048,3.052477995464443E-002,0.126761551721660,2.600004537686966E-002,0.114311334390417,0.420714256724561,3.525890272094016E-002 
 05/26  08:00:00,0.785869341069753,0.000000000000000E+000,0.000000000000000E+000,0.108572463981352,3.553648439874144E-002,0.144108948380093,3.553648439874144E-002,9.577540941144623E-002,1.964447145486459E-002,0.120317463528479,0.355689602876113,3.525843335875690E-002 
 05/26  09:00:00,0.745741277813948,0.000000000000000E+000,0.000000000000000E+000,0.157811742018696,4.974763095835571E-002,0.207559372977052,4.974763095835571E-002,5.070461403887767E-002,1.040001678681177E-002,0.124022978970375,0.302720614777667,3.525866820316478E-002 
 05/26  10:00:00,0.851193270278010,0.000000000000000E+000,0.000000000000000E+000,0.248363617059695,7.742373172528222E-002,0.325787348784976,7.742373172528222E-002,4.225385279048213E-002,8.666680428353796E-003,0.114311334390417,0.309840102425309,3.525893939847145E-002 
 05/26  11:00:00,0.922350123481339,0.000000000000000E+000,0.000000000000000E+000,0.297383049039202,8.986391418436800E-002,0.387246963223570,8.986391418436800E-002,4.225385279048213E-002,8.666680428353796E-003,0.123913540567998,0.309935028927278,3.525904548365715E-002 
 05/26  12:00:00,0.985949243009799,0.000000000000000E+000,0.000000000000000E+000,0.340693177111479,0.102948793614294,0.443641970725773,0.102948793614294,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.304714071319006,3.525908849056795E-002 
 05/26  13:00:00,1.05685632946532,0.000000000000000E+000,0.000000000000000E+000,0.399243076623514,0.119179159891586,0.518422236515099,0.119179159891586,4.225385279048213E-002,8.666680428353796E-003,0.121928467118650,0.315250913037515,3.525916751521922E-002 
 05/26  14:00:00,1.16633390266194,0.000000000000000E+000,0.000000000000000E+000,0.473833507435378,0.139992613617653,0.613826121053032,0.139992613617653,4.225385279048213E-002,8.666680428353796E-003,0.118250789966879,0.333002168905630,3.525927745756551E-002 
 05/26  15:00:00,1.30581128205557,0.000000000000000E+000,0.000000000000000E+000,0.553247374952643,0.163457379739644,0.716704754692284,0.163457379739644,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.351512836789497,3.525957809933991E-002 
 05/26  16:00:00,1.56968478519289,0.000000000000000E+000,0.000000000000000E+000,0.665123974967365,0.196518462018602,0.861642436985968,0.196518462018602,4.507077542320954E-002,9.244460123797182E-003,0.187613700222932,0.415778078622197,3.526032175478706E-002 
 05/26  17:00:00,1.83776147538124,0.000000000000000E+000,0.000000000000000E+000,0.725402451167302,0.216579561860390,0.941982013027694,0.216579561860390,5.633846595411865E-002,1.155557344982636E-002,0.272446862441257,0.505103916974591,3.525963147375066E-002 
 05/26  18:00:00,1.83391792505988,0.000000000000000E+000,0.000000000000000E+000,0.658117625579160,0.198921055797881,0.857038681377044,0.198921055797881,9.859232539438721E-002,2.022224842243579E-002,0.229339582233923,0.548390401872246,3.525964969984469E-002 
 05/26  19:00:00,1.80309564153058,0.000000000000000E+000,0.000000000000000E+000,0.611806522605526,0.186808353587941,0.798614876193468,0.186808353587941,0.197184650788774,4.044451048423250E-002,0.150470322581479,0.566046731238392,3.525953818423798E-002 
 05/26  20:00:00,1.90793787192905,0.000000000000000E+000,0.000000000000000E+000,0.565094964734582,0.174622063626850,0.739717028361433,0.174622063626850,0.346481530373964,7.106678524103270E-002,0.114831363159931,0.585506664141943,3.525948859075220E-002 
 05/26  21:00:00,1.95096280001292,0.000000000000000E+000,0.000000000000000E+000,0.520591716437387,0.162457149478339,0.683048865915728,0.162457149478339,0.453524670215035,9.302237820554302E-002,9.919518955416261E-002,0.571837247858474,3.525943620398223E-002 
 05/26  22:00:00,1.62350938279351,0.000000000000000E+000,0.000000000000000E+000,0.429625365482301,0.137088131568383,0.566713497050682,0.137088131568383,0.354932344820649,7.280011614374632E-002,8.387727761420452E-002,0.494851854761989,3.525928034223643E-002 
 05/26  23:00:00,1.29435295365326,0.000000000000000E+000,0.000000000000000E+000,0.333637713372346,0.108524842159209,0.442162555531556,0.108524842159209,0.247889271477439,5.084452317923600E-002,7.310548114894036E-002,0.430017053917476,3.525905633861500E-002 
 05/26  24:00:00,0.943687657476536,0.000000000000000E+000,0.000000000000000E+000,0.239353431794825,7.926249700241186E-002,0.318615928797236,7.926249700241186E-002,0.126761551721660,2.600004537686966E-002,6.628672188132230E-002,0.355689602876113,3.525879476333491E-002 
 05/27  01:00:00,0.759273272202760,0.000000000000000E+000,0.000000000000000E+000,0.168127442742617,5.659823632627062E-002,0.224725679068887,5.659823632627062E-002,7.605693103299614E-002,1.560001904250525E-002,6.506064835251926E-002,0.327496431791455,3.525855085439423E-002 
 05/27  02:00:00,0.602701962425917,0.000000000000000E+000,0.000000000000000E+000,8.050423550058047E-002,2.801955185968161E-002,0.108523787360262,2.801955185968161E-002,5.070461403887767E-002,1.040001678681177E-002,5.904093759327229E-002,0.323699371712715,3.525822287397962E-002 
 05/27  03:00:00,0.519102525745186,0.000000000000000E+000,0.000000000000000E+000,2.306003444749033E-002,8.032080323720228E-003,3.109211477121053E-002,8.032080323720228E-003,5.070461403887767E-002,1.040001678681177E-002,5.742993400310045E-002,0.319142899618224,3.525793446696057E-002 
 05/27  04:00:00,0.479972298934774,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.142519777292807E-002,0.307087233868221,3.528022440793473E-002 
 05/27  05:00:00,0.523896080361118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,6.621951005112676E-002,0.342684672106424,3.541754770385855E-002 
 05/27  06:00:00,0.625923283546437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.746195101689457E-002,0.395938439710773,3.579093068326914E-002 
 05/27  07:00:00,0.768722660170753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.114311334390417,0.420714256724561,3.586043589724604E-002 
 05/27  08:00:00,0.660516212554225,0.000000000000000E+000,0.000000000000000E+000,1.396441014615582E-002,4.665750787872005E-003,1.863016093402782E-002,4.665750787872005E-003,9.577540941144623E-002,1.964447145486459E-002,0.120317463528479,0.355689602876113,3.538409228929480E-002 
 05/27  09:00:00,0.642942757736950,0.000000000000000E+000,0.000000000000000E+000,7.982050162002381E-002,2.494066314717658E-002,0.104761164767200,2.494066314717658E-002,5.070461403887767E-002,1.040001678681177E-002,0.124022978970375,0.302720614777667,3.525835633601778E-002 
 05/27  10:00:00,0.773607760682641,0.000000000000000E+000,0.000000000000000E+000,0.190091610138111,5.811059740116462E-002,0.248202207539276,5.811059740116462E-002,4.225385279048213E-002,8.666680428353796E-003,0.114311334390417,0.309840102425309,3.525857104880510E-002 
 05/27  11:00:00,0.836879863543964,0.000000000000000E+000,0.000000000000000E+000,0.232897331696376,6.887973196724927E-002,0.301777063663624,6.887973196724927E-002,4.225385279048213E-002,8.666680428353796E-003,0.123913540567998,0.309935028927278,3.525868510622718E-002 
 05/27  12:00:00,0.906094685693105,0.000000000000000E+000,0.000000000000000E+000,0.280770861060048,8.301694395051815E-002,0.363787805010567,8.301694395051815E-002,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.304714071319006,3.525869688907911E-002 
 05/27  13:00:00,0.994789924973106,0.000000000000000E+000,0.000000000000000E+000,0.354087015034849,0.102269217981922,0.456356233016772,0.102269217981922,4.225385279048213E-002,8.666680428353796E-003,0.121928467118650,0.315250913037515,3.525876652133231E-002 
 05/27  14:00:00,1.12625819592938,0.000000000000000E+000,0.000000000000000E+000,0.445177211530184,0.128573476496032,0.573750688026217,0.128573476496032,4.225385279048213E-002,8.666680428353796E-003,0.118250789966879,0.333002168905630,3.525900375181988E-002 
 05/27  15:00:00,1.27315891531857,0.000000000000000E+000,0.000000000000000E+000,0.530758706675306,0.153294070958724,0.684052777634029,0.153294070958724,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.351512836789497,3.525918842059012E-002 
 05/27  16:00:00,1.56390243483024,0.000000000000000E+000,0.000000000000000E+000,0.664064525826926,0.191795905680757,0.855860431507684,0.191795905680757,4.507077542320954E-002,9.244460123797182E-003,0.187613700222932,0.415778078622197,3.525997687042171E-002 
 05/27  17:00:00,1.86229150200001,0.000000000000000E+000,0.000000000000000E+000,0.748100255586645,0.218411578504095,0.966511834090740,0.218411578504095,5.633846595411865E-002,1.155557344982636E-002,0.272446862441257,0.505103916974591,3.525983702947261E-002 
 05/27  18:00:00,1.86039803047963,0.000000000000000E+000,0.000000000000000E+000,0.681900401425615,0.201618795608934,0.883519197034550,0.201618795608934,9.859232539438721E-002,2.022224842243579E-002,0.229339582233923,0.548390401872246,3.525923946208873E-002 
 05/27  19:00:00,1.84021469004531,0.000000000000000E+000,0.000000000000000E+000,0.643462713178948,0.192271456974951,0.835734170153898,0.192271456974951,0.197184650788774,4.044451048423250E-002,0.150470322581479,0.566046731238392,3.525929273853606E-002 
 05/27  20:00:00,1.90693186000353,0.000000000000000E+000,0.000000000000000E+000,0.564237484079648,0.174473738173716,0.738711222253363,0.174473738173716,0.346481530373964,7.106678524103270E-002,0.114831363159931,0.585506664141943,3.525928277329643E-002 
 05/27  21:00:00,1.94872939055777,0.000000000000000E+000,0.000000000000000E+000,0.518797511570008,0.162018119362794,0.680815630932802,0.162018119362794,0.453524670215035,9.302237820554302E-002,9.919518955416261E-002,0.571837247858474,3.525926173175682E-002 
 05/27  22:00:00,1.64369661067773,0.000000000000000E+000,0.000000000000000E+000,0.446003233591713,0.140897613130379,0.586900846722091,0.140897613130379,0.354932344820649,7.280011614374632E-002,8.387727761420452E-002,0.494851854761989,3.525915855505288E-002 
 05/27  23:00:00,1.31744174832802,0.000000000000000E+000,0.000000000000000E+000,0.351860142121344,0.113391277201505,0.465251419322849,0.113391277201505,0.247889271477439,5.084452317923600E-002,7.310548114894036E-002,0.430017053917476,3.525898722208360E-002 
 05/27  24:00:00,0.966062735759243,0.000000000000000E+000,0.000000000000000E+000,0.256708713859325,8.428232150611020E-002,0.340991035365435,8.428232150611020E-002,0.126761551721660,2.600004537686966E-002,6.628672188132230E-002,0.355689602876113,3.525876647784228E-002 
 05/28  01:00:00,0.802886635682542,0.000000000000000E+000,0.000000000000000E+000,0.202002423758641,6.633660093687774E-002,0.268339024695519,6.633660093687774E-002,7.605693103299614E-002,1.560001904250525E-002,6.506064835251926E-002,0.327496431791455,3.525856870754518E-002 
 05/28  02:00:00,0.689508431227404,0.000000000000000E+000,0.000000000000000E+000,0.146412504044064,4.891744878579021E-002,0.195329952829854,4.891744878579021E-002,5.070461403887767E-002,1.040001678681177E-002,5.904093759327229E-002,0.323699371712715,3.525852620587228E-002 
 05/28  03:00:00,0.631470504500749,0.000000000000000E+000,0.000000000000000E+000,0.107295226675203,3.616437290367989E-002,0.143459599578883,3.616437290367989E-002,5.070461403887767E-002,1.040001678681177E-002,5.742993400310045E-002,0.319142899618224,3.525842841485100E-002 
 05/28  04:00:00,0.578753321587381,0.000000000000000E+000,0.000000000000000E+000,7.376541784219789E-002,2.503746405434835E-002,9.880288189654646E-002,2.503746405434835E-002,5.070461403887767E-002,1.040001678681177E-002,6.142519777292807E-002,0.307087233868221,3.525836516399568E-002 
 05/28  05:00:00,0.607012948071545,0.000000000000000E+000,0.000000000000000E+000,6.217245222916616E-002,2.110365291809566E-002,8.327610514726193E-002,2.110365291809566E-002,5.352154332139152E-002,1.097779511831907E-002,6.621951005112676E-002,0.342684672106424,3.525831026702426E-002 
 05/28  06:00:00,0.625691213439154,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.746195101689457E-002,0.395938439710773,3.555886057598459E-002 
 05/28  07:00:00,0.768660086674180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.114311334390417,0.420714256724561,3.579786240067423E-002 
 05/28  08:00:00,0.715485940871064,0.000000000000000E+000,0.000000000000000E+000,5.542164496562912E-002,1.821037875124479E-002,7.363202371687406E-002,1.821037875124479E-002,9.577540941144623E-002,1.964447145486459E-002,0.120317463528479,0.355689602876113,3.535195782328975E-002 
 05/28  09:00:00,0.707790220975007,0.000000000000000E+000,0.000000000000000E+000,0.129517052209065,4.009144330164120E-002,0.169608495510707,4.009144330164120E-002,5.070461403887767E-002,1.040001678681177E-002,0.124022978970375,0.302720614777667,3.525848883056711E-002 
 05/28  10:00:00,0.858397043598219,0.000000000000000E+000,0.000000000000000E+000,0.255608215054617,7.738318129716273E-002,0.332991396351779,7.738318129716273E-002,4.225385279048213E-002,8.666680428353796E-003,0.114311334390417,0.309840102425309,3.525866515187816E-002 
 05/28  11:00:00,0.914485042296243,0.000000000000000E+000,0.000000000000000E+000,0.292766387394309,8.661578634701919E-002,0.379382173741327,8.661578634701919E-002,4.225385279048213E-002,8.666680428353796E-003,0.123913540567998,0.309935028927278,3.525875378080434E-002 
 05/28  12:00:00,0.998829360157527,0.000000000000000E+000,0.000000000000000E+000,0.354181080801321,0.102341345138936,0.456522425940257,0.102341345138936,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.304714071319006,3.525875042381111E-002 
 05/28  13:00:00,1.11211411089242,0.000000000000000E+000,0.000000000000000E+000,0.447686904904593,0.125993468889199,0.573680373793793,0.125993468889199,4.225385279048213E-002,8.666680428353796E-003,0.121928467118650,0.315250913037515,3.525881166362677E-002 
 05/28  14:00:00,1.25617437373745,0.000000000000000E+000,0.000000000000000E+000,0.549135012639353,0.154531941463849,0.703666954103202,0.154531941463849,4.225385279048213E-002,8.666680428353796E-003,0.118250789966879,0.333002168905630,3.525891548290260E-002 
 05/28  15:00:00,1.42321990320609,0.000000000000000E+000,0.000000000000000E+000,0.650929770030788,0.183184442311090,0.834114212341878,0.183184442311090,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.351512836789497,3.525874160026433E-002 
 05/28  16:00:00,1.72501211452200,0.000000000000000E+000,0.000000000000000E+000,0.795569822765868,0.221400615091113,1.01697043785698,0.221400615091113,4.507077542320954E-002,9.244460123797182E-003,0.187613700222932,0.415778078622197,3.525965021288011E-002 
 05/28  17:00:00,1.95059456538127,0.000000000000000E+000,0.000000000000000E+000,0.814070028267785,0.240745454560185,1.05481548282797,0.240745454560185,5.633846595411865E-002,1.155557344982636E-002,0.272446862441257,0.505103916974591,3.525925167350849E-002 
 05/28  18:00:00,1.94887251965010,0.000000000000000E+000,0.000000000000000E+000,0.748337110920477,0.223656549798371,0.971993660718848,0.223656549798371,9.859232539438721E-002,2.022224842243579E-002,0.229339582233923,0.548390401872246,3.525926494826300E-002 
 05/28  19:00:00,1.85508446249166,0.000000000000000E+000,0.000000000000000E+000,0.649667720854614,0.200936269329165,0.850603990183778,0.200936269329165,0.197184650788774,4.044451048423250E-002,0.150470322581479,0.566046731238392,3.525924515500217E-002 
 05/28  20:00:00,1.90501839030372,0.000000000000000E+000,0.000000000000000E+000,0.558448911760933,0.178348877672736,0.736797789433671,0.178348877672736,0.346481530373964,7.106678524103270E-002,0.114831363159931,0.585506664141943,3.525924589318220E-002 
 05/28  21:00:00,1.93098071906319,0.000000000000000E+000,0.000000000000000E+000,0.501430852256164,0.161636148820062,0.663067001076226,0.161636148820062,0.453524670215035,9.302237820554302E-002,9.919518955416261E-002,0.571837247858474,3.525922009374962E-002 
 05/28  22:00:00,1.61547042085475,0.000000000000000E+000,0.000000000000000E+000,0.421391076788239,0.137283627041095,0.558674703829333,0.137283627041095,0.354932344820649,7.280011614374632E-002,8.387727761420452E-002,0.494851854761989,3.525911162483090E-002 
 05/28  23:00:00,1.28260919524086,0.000000000000000E+000,0.000000000000000E+000,0.323207859883759,0.107211073240561,0.430418933124318,0.107211073240561,0.247889271477439,5.084452317923600E-002,7.310548114894036E-002,0.430017053917476,3.525892033345036E-002 
 05/28  24:00:00,0.929362996789375,0.000000000000000E+000,0.000000000000000E+000,0.227548154394783,7.674323510386646E-002,0.304291389498650,7.674323510386646E-002,0.126761551721660,2.600004537686966E-002,6.628672188132230E-002,0.355689602876113,3.525867337476225E-002 
 05/29  01:00:00,0.853163371220237,0.000000000000000E+000,0.000000000000000E+000,0.203782438008364,6.874483090622767E-002,0.272527268914592,6.874483090622767E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.253859872601535E-002 
 05/29  02:00:00,0.749454001737530,0.000000000000000E+000,0.000000000000000E+000,0.166608180151127,5.620882457743119E-002,0.222817004728558,5.620882457743119E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.517385956957790E-002 
 05/29  03:00:00,0.678878014599036,0.000000000000000E+000,0.000000000000000E+000,0.120799306005612,4.135959267333044E-002,0.162158898678943,4.135959267333044E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.728441757753045E-002 
 05/29  04:00:00,0.635031396664955,0.000000000000000E+000,0.000000000000000E+000,7.278579035624681E-002,2.539715065195738E-002,9.818294100820413E-002,2.539715065195738E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,7.962936244286231E-002 
 05/29  05:00:00,0.767068478117314,0.000000000000000E+000,0.000000000000000E+000,5.779547202388757E-002,2.016420319920159E-002,7.795967522308916E-002,2.016420319920159E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.180581455780067 
 05/29  06:00:00,1.01107107400456,0.000000000000000E+000,0.000000000000000E+000,1.460542201915257E-003,5.099292187055569E-004,1.970471420620814E-003,5.099292187055569E-004,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.367982275556421 
 05/29  07:00:00,1.38164627535924,0.000000000000000E+000,0.000000000000000E+000,9.983115371393157E-002,3.366859149909804E-002,0.133499745213030,3.366859149909804E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.415424927748815 
 05/29  08:00:00,1.32402326143848,0.000000000000000E+000,0.000000000000000E+000,0.123484660013173,4.022605402570691E-002,0.163710714038879,4.022605402570691E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.398909638313614 
 05/29  09:00:00,1.29475623050690,0.000000000000000E+000,0.000000000000000E+000,0.171246588077504,5.299904686046329E-002,0.224245634937967,5.299904686046329E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.355173490780951 
 05/29  10:00:00,1.42071381787892,0.000000000000000E+000,0.000000000000000E+000,0.297518100797310,9.005261839205209E-002,0.387570719189361,9.005261839205209E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.305665937639157 
 05/29  11:00:00,1.44902462490304,0.000000000000000E+000,0.000000000000000E+000,0.343086914074909,0.100194603995920,0.443281518070828,0.100194603995920,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.262956718496800 
 05/29  12:00:00,1.46934678550964,0.000000000000000E+000,0.000000000000000E+000,0.397071375303749,0.114698020674605,0.511769395978353,0.114698020674605,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.229670190709242 
 05/29  13:00:00,1.52425254113507,0.000000000000000E+000,0.000000000000000E+000,0.473720840722369,0.133280475671358,0.607001316393728,0.133280475671358,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.211261447338649 
 05/29  14:00:00,1.64369687972366,0.000000000000000E+000,0.000000000000000E+000,0.590909602757476,0.162215873908063,0.753125476665538,0.162215873908063,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.191909741254496 
 05/29  15:00:00,1.85736942989548,0.000000000000000E+000,0.000000000000000E+000,0.738711884985007,0.197791497035628,0.936503382020637,0.197791497035628,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.195142480825787 
 05/29  16:00:00,2.14062634652863,0.000000000000000E+000,0.000000000000000E+000,0.848545618904255,0.232938566617778,1.08148418552203,0.232938566617778,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.219305053873566 
 05/29  17:00:00,2.47553122239755,0.000000000000000E+000,0.000000000000000E+000,0.912220730026947,0.263425326154113,1.17564605618106,0.263425326154113,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.272846467740873 
 05/29  18:00:00,2.58989002251880,0.000000000000000E+000,0.000000000000000E+000,0.899712525131522,0.256442598457580,1.15615512358910,0.256442598457580,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.323977730022338 
 05/29  19:00:00,2.52282176611533,0.000000000000000E+000,0.000000000000000E+000,0.807042355304932,0.241037498780839,1.04807985408577,0.241037498780839,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.333680375191917 
 05/29  20:00:00,2.51811221396193,0.000000000000000E+000,0.000000000000000E+000,0.694011476695004,0.216507191893793,0.910518668588796,0.216507191893793,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.303484436673533 
 05/29  21:00:00,2.53408742193932,0.000000000000000E+000,0.000000000000000E+000,0.658332931102793,0.205403325054694,0.863736256157488,0.205403325054694,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.267181311960327 
 05/29  22:00:00,2.12220779767663,0.000000000000000E+000,0.000000000000000E+000,0.572871401189799,0.180752727589634,0.753624128779432,0.180752727589634,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.212980836833691 
 05/29  23:00:00,1.63195593200144,0.000000000000000E+000,0.000000000000000E+000,0.440924298756626,0.144475397361854,0.585399696118479,0.144475397361854,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.154950896070803 
 05/29  24:00:00,1.18698183904223,0.000000000000000E+000,0.000000000000000E+000,0.356667976363919,0.116883271999322,0.473551248363243,0.116883271999322,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.162490418694333E-002 
 05/30  01:00:00,0.973087622076861,0.000000000000000E+000,0.000000000000000E+000,0.295782924299089,9.693531843309269E-002,0.392718242732182,9.693531843309269E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.227187576504909E-002 
 05/30  02:00:00,0.861293449727717,0.000000000000000E+000,0.000000000000000E+000,0.252166151445429,8.263823567174315E-002,0.334804387117173,8.263823567174315E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.502592517115019E-002 
 05/30  03:00:00,0.785896696275654,0.000000000000000E+000,0.000000000000000E+000,0.202379889680534,6.693617841585600E-002,0.269316068096390,6.693617841585600E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.714592983670146E-002 
 05/30  04:00:00,0.760947180660591,0.000000000000000E+000,0.000000000000000E+000,0.168269770392868,5.606505548307683E-002,0.224334825875944,5.606505548307683E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,7.939326157075900E-002 
 05/30  05:00:00,0.901034929623111,0.000000000000000E+000,0.000000000000000E+000,0.159435896284258,5.311809403432373E-002,0.212553990318582,5.311809403432373E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.179953592190373 
 05/30  06:00:00,1.15757384600598,0.000000000000000E+000,0.000000000000000E+000,0.111974633295242,3.787114723569188E-002,0.149845780530934,3.787114723569188E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.366609738447523 
 05/30  07:00:00,1.41210943034382,0.000000000000000E+000,0.000000000000000E+000,0.123932975831489,4.163227938523964E-002,0.165565255216728,4.163227938523964E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.413822572729693 
 05/30  08:00:00,1.39447529483985,0.000000000000000E+000,0.000000000000000E+000,0.177932105601805,5.779045106248803E-002,0.235722556664293,5.779045106248803E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.397349829089573 
 05/30  09:00:00,1.35707682873577,0.000000000000000E+000,0.000000000000000E+000,0.219519249468548,6.844775821428359E-002,0.287967007682830,6.844775821428359E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.353772716264960 
 05/30  10:00:00,1.54227192716101,0.000000000000000E+000,0.000000000000000E+000,0.393005777158767,0.117325552363099,0.510331329521865,0.117325552363099,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.304463436588743 
 05/30  11:00:00,1.55864308621663,0.000000000000000E+000,0.000000000000000E+000,0.428828816425790,0.125090131666278,0.553918948092068,0.125090131666278,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.261937749789142 
 05/30  12:00:00,1.58491812206260,0.000000000000000E+000,0.000000000000000E+000,0.487526957237720,0.140689532623981,0.628216489861701,0.140689532623981,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.228794433378847 
