Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/30  13:00:00,1.64082944687483,0.000000000000000E+000,0.000000000000000E+000,0.563776045868570,0.160587081550840,0.724363127419411,0.160587081550840,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.210476542052724 
 05/30  14:00:00,1.71884536265761,0.000000000000000E+000,0.000000000000000E+000,0.645195338974600,0.183777505516610,0.828972844491212,0.183777505516610,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.191210856362771 
 05/30  15:00:00,1.83884903142330,0.000000000000000E+000,0.000000000000000E+000,0.712952818043626,0.205736499584460,0.918689317628088,0.205736499584460,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.194436146746151 
 05/30  16:00:00,2.15620877988021,0.000000000000000E+000,0.000000000000000E+000,0.854481738903783,0.243390721475013,1.09787246037880,0.243390721475013,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.218499212368382 
 05/30  17:00:00,2.58312774125083,0.000000000000000E+000,0.000000000000000E+000,0.999542935059458,0.284710502344914,1.28425343740437,0.284710502344914,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.271835605370840 
 05/30  18:00:00,2.64255037046211,0.000000000000000E+000,0.000000000000000E+000,0.939033186388640,0.270977065344885,1.21001025173353,0.270977065344885,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.322782949821225 
 05/30  19:00:00,2.59523998485774,0.000000000000000E+000,0.000000000000000E+000,0.865935621526373,0.255780866887316,1.12171648841369,0.255780866887316,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.332461959606405 
 05/30  20:00:00,2.60492197423603,0.000000000000000E+000,0.000000000000000E+000,0.765009098423531,0.233429049301578,0.998438147725107,0.233429049301578,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.302374717811314 
 05/30  21:00:00,2.56913604879068,0.000000000000000E+000,0.000000000000000E+000,0.685971888887972,0.213788280048206,0.899760168936179,0.213788280048206,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.266206026033002 
 05/30  22:00:00,2.12715088542214,0.000000000000000E+000,0.000000000000000E+000,0.575878089879117,0.183433834475579,0.759311924354695,0.183433834475579,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.212236129003936 
 05/30  23:00:00,1.65623313644495,0.000000000000000E+000,0.000000000000000E+000,0.460668046404331,0.149501874378708,0.610169920783041,0.149501874378708,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.154457875849750 
 05/30  24:00:00,1.20472343499231,0.000000000000000E+000,0.000000000000000E+000,0.371091028169185,0.120435674989528,0.491526703158712,0.120435674989528,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.139104534154972E-002 
 05/31  01:00:00,0.960227115427764,0.000000000000000E+000,0.000000000000000E+000,0.285652351289318,9.432227472105996E-002,0.379974626010377,9.432227472105996E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.327496431791455,6.215498583775556E-002 
 05/31  02:00:00,0.828578194460217,0.000000000000000E+000,0.000000000000000E+000,0.226747723146155,7.542436436586128E-002,0.302172087512015,7.542436436586128E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.323699371712715,5.494296950880822E-002 
 05/31  03:00:00,0.756981095918331,0.000000000000000E+000,0.000000000000000E+000,0.180086416266146,6.040643898387419E-002,0.240492855250020,6.040643898387419E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.319142899618224,5.705354232574873E-002 
 05/31  04:00:00,0.746988748736435,0.000000000000000E+000,0.000000000000000E+000,0.158004513061097,5.255985562913947E-002,0.210564368690237,5.255985562913947E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.307087233868221,7.920528683230878E-002 
 05/31  05:00:00,0.877575977839373,0.000000000000000E+000,0.000000000000000E+000,0.142041981260790,4.764646082321733E-002,0.189688442084008,4.764646082321733E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.342684672106424,0.179360188641208 
 05/31  06:00:00,1.22186197747657,0.000000000000000E+000,0.000000000000000E+000,0.161362358188670,5.412660890431081E-002,0.215488967092980,5.412660890431081E-002,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.395938439710773,0.365254683356066 
 05/31  07:00:00,1.50214598050572,0.000000000000000E+000,0.000000000000000E+000,0.193786139665144,6.339810506522930E-002,0.257184244730373,6.339810506522930E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.420714256724561,0.412240133377948 
 05/31  08:00:00,1.43070193038463,0.000000000000000E+000,0.000000000000000E+000,0.207954670378281,6.553487635400887E-002,0.273489546732290,6.553487635400887E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.355689602876113,0.395809474566346 
 05/31  09:00:00,1.40168602985644,0.000000000000000E+000,0.000000000000000E+000,0.255880875925326,7.807855680770992E-002,0.333959432733035,7.807855680770992E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.302720614777667,0.352389492335427 
 05/31  10:00:00,1.60003911919895,0.000000000000000E+000,0.000000000000000E+000,0.439474007459069,0.129812109348151,0.569286116807221,0.129812109348151,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.309840102425309,0.303275841341326 
 05/31  11:00:00,1.64055367195749,0.000000000000000E+000,0.000000000000000E+000,0.495652479335480,0.141183514061062,0.636835993396543,0.141183514061062,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.309935028927278,0.260931290225528 
 05/31  12:00:00,1.70562507552810,0.000000000000000E+000,0.000000000000000E+000,0.586686271190566,0.163102237471255,0.749788508661821,0.163102237471255,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.304714071319006,0.227929368044235 
 05/31  13:00:00,1.83503646688411,0.000000000000000E+000,0.000000000000000E+000,0.725319142093430,0.194026392093774,0.919345534187203,0.194026392093774,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.315250913037515,0.209701155294213 
 05/31  14:00:00,1.97460670317162,0.000000000000000E+000,0.000000000000000E+000,0.858417021864001,0.227008184134676,1.08542520599868,0.227008184134676,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.333002168905630,0.190519835369309 
 05/31  15:00:00,2.21595574000720,0.000000000000000E+000,0.000000000000000E+000,1.02830223464824,0.268192393527069,1.29649462817531,0.268192393527069,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.351512836789497,0.193737544782829 
 05/31  16:00:00,2.56410403955755,0.000000000000000E+000,0.000000000000000E+000,1.19147849998429,0.315086073929877,1.50656457391416,0.315086073929877,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.415778078622197,0.217702358510358 
 05/31  17:00:00,3.15921039835210,0.000000000000000E+000,0.000000000000000E+000,1.47629848992932,0.385038362570358,1.86133685249968,0.385038362570358,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.505103916974591,0.270834847376796 
 05/31  18:00:00,3.16261224610849,0.000000000000000E+000,0.000000000000000E+000,1.36917435444426,0.362078176883015,1.73125253132727,0.362078176883015,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.548390401872246,0.321602545873850 
 05/31  19:00:00,2.97497277172448,0.000000000000000E+000,0.000000000000000E+000,1.17292666847607,0.329726254936626,1.50265292341270,0.329726254936626,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.566046731238392,0.331258311474132 
 05/31  20:00:00,2.84243552079124,0.000000000000000E+000,0.000000000000000E+000,0.951360416866147,0.285687522109646,1.23704793897579,0.285687522109646,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.585506664141943,0.301278473115847 
 05/31  21:00:00,2.70568224784733,0.000000000000000E+000,0.000000000000000E+000,0.789411708972443,0.247858142161968,1.03726985113441,0.247858142161968,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.571837247858474,0.265242542891420 
 05/31  22:00:00,2.21398020844424,0.000000000000000E+000,0.000000000000000E+000,0.640408940563667,0.206468082779867,0.846877023343532,0.206468082779867,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.494851854761989,0.211500353037199 
 05/31  23:00:00,1.70733040183908,0.000000000000000E+000,0.000000000000000E+000,0.497471205452943,0.164283174001139,0.661754379454083,0.164283174001139,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.430017053917476,0.153970682572842 
 05/31  24:00:00,1.22091252588501,0.000000000000000E+000,0.000000000000000E+000,0.380997870159769,0.126949324816594,0.507947194976361,0.126949324816594,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.355689602876113,9.115964441660719E-002 
 06/01  01:00:00,0.920441143606623,0.000000000000000E+000,0.000000000000000E+000,0.284580436915409,9.612460638937247E-002,0.380705043304780,9.612460638937247E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.203874687537807E-002 
 06/01  02:00:00,0.779076196622964,0.000000000000000E+000,0.000000000000000E+000,0.218815320062219,7.447034703177857E-002,0.293285667093999,7.447034703177857E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.486149425948529E-002 
 06/01  03:00:00,0.700727031653674,0.000000000000000E+000,0.000000000000000E+000,0.167066788307406,5.725675139529725E-002,0.224323539702703,5.725675139529725E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.696264942831586E-002 
 06/01  04:00:00,0.661620858806375,0.000000000000000E+000,0.000000000000000E+000,0.122175304212575,4.222387323587407E-002,0.164399177448449,4.222387323587407E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.901989188240431E-002 
 06/01  05:00:00,0.764657710671929,0.000000000000000E+000,0.000000000000000E+000,9.019917193459455E-002,3.125287130090759E-002,0.121452043235502,3.125287130090759E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.178773894284939 
 06/01  06:00:00,0.947513064949679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.363964844829935 
 06/01  07:00:00,1.16999047453901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.410789334707130 
 06/01  08:00:00,1.22657455175403,0.000000000000000E+000,0.000000000000000E+000,0.100594537717563,3.375876609773766E-002,0.134353303815300,3.375876609773766E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.394304314254893 
 06/01  09:00:00,1.25796745166179,0.000000000000000E+000,0.000000000000000E+000,0.181617269752577,5.724192384602744E-002,0.238859193598605,5.724192384602744E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.351023739423722 
 06/01  10:00:00,1.45526662563709,0.000000000000000E+000,0.000000000000000E+000,0.361341419969371,0.107848561396715,0.469189981366085,0.107848561396715,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.302103122533669 
 06/01  11:00:00,1.46839115043329,0.000000000000000E+000,0.000000000000000E+000,0.397410447220956,0.115914341382805,0.513324788603761,0.115914341382805,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.259937343349434 
 06/01  12:00:00,1.47583223425803,0.000000000000000E+000,0.000000000000000E+000,0.441432782640349,0.127384207275672,0.568816989916020,0.127384207275672,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.227074938408623 
 06/01  13:00:00,1.53430726848041,0.000000000000000E+000,0.000000000000000E+000,0.519262829388931,0.147906542795275,0.667169372184204,0.147906542795275,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.208935189966589 
 06/01  14:00:00,1.60001255448022,0.000000000000000E+000,0.000000000000000E+000,0.590722637491990,0.170465722864936,0.761188360356926,0.170465722864936,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.189837539038881 
 06/01  15:00:00,1.80101276105525,0.000000000000000E+000,0.000000000000000E+000,0.728100372279212,0.204673974179949,0.932774346459161,0.204673974179949,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.193047491967073 
 06/01  16:00:00,2.10089123631055,0.000000000000000E+000,0.000000000000000E+000,0.864541185123570,0.246255324734684,1.11079650985826,0.246255324734684,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.216914088447848 
 06/01  17:00:00,2.45263904284522,0.000000000000000E+000,0.000000000000000E+000,0.964043948290697,0.278195495377521,1.24223944366822,0.278195495377521,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.269845517462934 
 06/01  18:00:00,2.46065244726578,0.000000000000000E+000,0.000000000000000E+000,0.872777978495138,0.257805646620243,1.13058362511538,0.257805646620243,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.320436778952515 
 06/01  19:00:00,2.33397483611102,0.000000000000000E+000,0.000000000000000E+000,0.749766964764114,0.231478105012333,0.981245069776447,0.231478105012333,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.330069433168744 
 06/01  20:00:00,2.27235727638871,0.000000000000000E+000,0.000000000000000E+000,0.611794107735945,0.198576320680723,0.810370428416669,0.198576320680723,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.300195624337024 
 06/01  21:00:00,2.27130733130409,0.000000000000000E+000,0.000000000000000E+000,0.536638475588995,0.177254092655686,0.713892568244681,0.177254092655686,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.264290829283035 
 06/01  22:00:00,1.91084422837693,0.000000000000000E+000,0.000000000000000E+000,0.455633782763735,0.151631478535910,0.607265261299645,0.151631478535910,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.210773527571965 
 06/01  23:00:00,1.48997866600675,0.000000000000000E+000,0.000000000000000E+000,0.374971897952187,0.124808726906575,0.499780624858761,0.124808726906575,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.153489253587090 
 06/01  24:00:00,1.03361326389458,0.000000000000000E+000,0.000000000000000E+000,0.273356080835788,9.236933072033074E-002,0.365725411556120,9.236933072033074E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,9.093110720852200E-002 
 06/02  01:00:00,0.810714424064343,0.000000000000000E+000,0.000000000000000E+000,0.202239478970740,6.885322760260329E-002,0.271092706573344,6.885322760260329E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.192436406453661E-002 
 06/02  02:00:00,0.638923708067149,0.000000000000000E+000,0.000000000000000E+000,0.113772747559619,3.944155449716307E-002,0.153214302056782,3.944155449716307E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.478037074088653E-002 
 06/02  03:00:00,0.561126816901761,0.000000000000000E+000,0.000000000000000E+000,6.297663020126107E-002,2.183729263863961E-002,8.481392283990065E-002,2.183729263863961E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.687205153920372E-002 
 06/02  04:00:00,0.553920394207519,0.000000000000000E+000,0.000000000000000E+000,4.223573352994368E-002,1.464662925971948E-002,5.688236278966299E-002,1.464662925971948E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.883624194233531E-002 
 06/02  05:00:00,0.690105955157589,0.000000000000000E+000,0.000000000000000E+000,3.525289428492703E-002,1.222544747844177E-002,4.747834176336886E-002,1.222544747844177E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.178195840242731 
 06/02  06:00:00,1.02458166239619,0.000000000000000E+000,0.000000000000000E+000,5.824077129997560E-002,2.019588639417255E-002,7.843665769414818E-002,2.019588639417255E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.362596784582298 
 06/02  07:00:00,1.25047757482600,0.000000000000000E+000,0.000000000000000E+000,6.099751861532057E-002,2.114259654453670E-002,8.214011515985734E-002,2.114259654453670E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.409136319834255 
 06/02  08:00:00,1.18398890253305,0.000000000000000E+000,0.000000000000000E+000,6.959283666648562E-002,2.369049701052723E-002,9.328333367701279E-002,2.369049701052723E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.392788635172196 
 06/02  09:00:00,1.18056388242293,0.000000000000000E+000,0.000000000000000E+000,0.122901399608127,3.990148678546361E-002,0.162802886393591,3.990148678546361E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.349676477389875 
 06/02  10:00:00,1.31726774406355,0.000000000000000E+000,0.000000000000000E+000,0.253939154038386,7.840884752430533E-002,0.332348001562691,7.840884752430533E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.300946220763520 
 06/02  11:00:00,1.38686575065857,0.000000000000000E+000,0.000000000000000E+000,0.335048811106096,9.773097570580136E-002,0.432779786811897,9.773097570580136E-002,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.258956945366581 
 06/02  12:00:00,1.46875443917335,0.000000000000000E+000,0.000000000000000E+000,0.439133772779395,0.123448029665245,0.562581802444643,0.123448029665245,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.226232330795322 
 06/02  13:00:00,1.61658512105027,0.000000000000000E+000,0.000000000000000E+000,0.591865371826480,0.158337110608059,0.750202482434539,0.158337110608059,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.208179932286120 
 06/02  14:00:00,1.81869981549312,0.000000000000000E+000,0.000000000000000E+000,0.779551218266606,0.200997495257611,0.980548713524215,0.200997495257611,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.189164446884488 
 06/02  15:00:00,2.05304110736108,0.000000000000000E+000,0.000000000000000E+000,0.940237841662935,0.245245215856274,1.18548305751921,0.245245215856274,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.192367127212856 
 06/02  16:00:00,2.46672080644382,0.000000000000000E+000,0.000000000000000E+000,1.17789996260803,0.299502285090220,1.47740224769825,0.299502285090220,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.216137920741125 
 06/02  17:00:00,3.02537759417258,0.000000000000000E+000,0.000000000000000E+000,1.44369784647564,0.372253389159381,1.81595123563502,0.372253389159381,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.268872276823490 
 06/02  18:00:00,2.89716579954529,0.000000000000000E+000,0.000000000000000E+000,1.23068527626718,0.337561198279234,1.56824647454641,0.337561198279234,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.319287281801004 
 06/02  19:00:00,2.73963593518981,0.000000000000000E+000,0.000000000000000E+000,1.08034548248925,0.307732660275026,1.38807814276428,0.307732660275026,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.328897459259696 
 06/02  20:00:00,2.66516610279403,0.000000000000000E+000,0.000000000000000E+000,0.929629258725398,0.274617337399640,1.20424659612504,0.274617337399640,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.299128283033979 
 06/02  21:00:00,2.61426460934683,0.000000000000000E+000,0.000000000000000E+000,0.810440628393306,0.247347182844917,1.05778781123822,0.247347182844917,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.263352864332236 
 06/02  22:00:00,2.22205518096253,0.000000000000000E+000,0.000000000000000E+000,0.702298302875701,0.216894092006851,0.919192394882553,0.216894092006851,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.210057346574653 
 06/02  23:00:00,1.78305571396355,0.000000000000000E+000,0.000000000000000E+000,0.606121358385960,0.187210381286447,0.793331739672406,0.187210381286447,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.153015186730245 
 06/02  24:00:00,1.32043559920062,0.000000000000000E+000,0.000000000000000E+000,0.497599607540879,0.155172897452330,0.652772504993208,0.155172897452330,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,9.070634907747871E-002 
 06/03  01:00:00,1.08577058572013,0.000000000000000E+000,0.000000000000000E+000,0.410327041229706,0.129401007067794,0.539728048297499,0.129401007067794,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.439815676320475E-002 
 06/03  02:00:00,0.940355339672767,0.000000000000000E+000,0.000000000000000E+000,0.341321102665355,0.108814022536644,0.450135125202001,0.108814022536644,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.667993868506439E-002 
 06/03  03:00:00,0.847564080013044,0.000000000000000E+000,0.000000000000000E+000,0.277646463057310,9.020034509418251E-002,0.367846808151492,9.020034509418251E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.891102407459850E-002 
 06/03  04:00:00,0.803079951167519,0.000000000000000E+000,0.000000000000000E+000,0.224873317988290,7.434051062904731E-002,0.299213828617338,7.434051062904731E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.299317532225965E-002 
 06/03  05:00:00,0.940033253391843,0.000000000000000E+000,0.000000000000000E+000,0.211099749926858,6.979020114774265E-002,0.280889951074601,6.979020114774265E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.190614833288227 
 06/03  06:00:00,1.24707745285830,0.000000000000000E+000,0.000000000000000E+000,0.196663351844738,6.501959498550132E-002,0.261682946830240,6.501959498550132E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.391220765190401 
 06/03  07:00:00,1.48854434991132,0.000000000000000E+000,0.000000000000000E+000,0.199252262945192,6.587376410323051E-002,0.265126027048423,6.587376410323051E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.443055804182354 
 06/03  08:00:00,1.47307147781769,0.000000000000000E+000,0.000000000000000E+000,0.239050157024207,7.620939442417121E-002,0.315259551448378,7.620939442417121E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.427457665843434 
 06/03  09:00:00,1.52041229168947,0.000000000000000E+000,0.000000000000000E+000,0.328390637642825,9.806117913106581E-002,0.426451816773892,9.806117913106581E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.380844861785387 
 06/03  10:00:00,1.83278131414506,0.000000000000000E+000,0.000000000000000E+000,0.601490063376080,0.169152930586349,0.770642993962427,0.169152930586349,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.327248528423008 
 06/03  11:00:00,1.83388304778539,0.000000000000000E+000,0.000000000000000E+000,0.633780348189095,0.171931519365198,0.805711867554295,0.171931519365198,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.280553360240984 
 06/03  12:00:00,1.88356258515821,0.000000000000000E+000,0.000000000000000E+000,0.720394425885238,0.190567342764169,0.910961768649407,0.190567342764169,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.244849966235916 
 06/03  13:00:00,1.96520595964144,0.000000000000000E+000,0.000000000000000E+000,0.824106090166634,0.215005771122609,1.03911186128924,0.215005771122609,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.224303324637444 
 06/03  14:00:00,2.15660682302116,0.000000000000000E+000,0.000000000000000E+000,1.00823618746080,0.256430009074810,1.26466619653561,0.256430009074810,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.203828367925477 
 06/03  15:00:00,2.31897264370097,0.000000000000000E+000,0.000000000000000E+000,1.11267024353539,0.286958223417909,1.39962846695330,0.286958223417909,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.207094251616208 
 06/03  16:00:00,2.65690319584633,0.000000000000000E+000,0.000000000000000E+000,1.28607074631870,0.327095050312242,1.61316579663095,0.327095050312242,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.234638813228883 
 06/03  17:00:00,3.10894018947961,0.000000000000000E+000,0.000000000000000E+000,1.46034353356118,0.381017025754579,1.84136055931576,0.381017025754579,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.291673589953052 
 06/03  18:00:00,3.12497101289409,0.000000000000000E+000,0.000000000000000E+000,1.37305581423113,0.358234941185190,1.73129075541632,0.358234941185190,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.349737871292093 
 06/03  19:00:00,2.96382652118240,0.000000000000000E+000,0.000000000000000E+000,1.21122958971122,0.332287276783423,1.54351686649464,0.332287276783423,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.363404539932566 
 06/03  20:00:00,2.90189194876581,0.000000000000000E+000,0.000000000000000E+000,1.06887499999357,0.304536643281828,1.37341164327540,0.304536643281828,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.331833683643518 
 06/03  21:00:00,2.87217275560873,0.000000000000000E+000,0.000000000000000E+000,0.969989398408790,0.283028852356437,1.25301825076523,0.283028852356437,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.290423685113346 
 06/03  22:00:00,2.44224383469986,0.000000000000000E+000,0.000000000000000E+000,0.839049252076751,0.250557073818898,1.08960632589565,0.250557073818898,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.231538834740044 
 06/03  23:00:00,1.90554871759771,0.000000000000000E+000,0.000000000000000E+000,0.677470162013140,0.209302378752997,0.886772540766137,0.209302378752997,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.166532531507036 
 06/03  24:00:00,1.41467028258998,0.000000000000000E+000,0.000000000000000E+000,0.560650965578553,0.174883821564314,0.735534787142867,0.174883821564314,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.560506198143506E-002 
 06/04  01:00:00,1.18374110104050,0.000000000000000E+000,0.000000000000000E+000,0.486164040738910,0.151657936949412,0.637821977688324,0.151657936949412,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.427474269275607E-002 
 06/04  02:00:00,0.975294855391582,0.000000000000000E+000,0.000000000000000E+000,0.366190206705353,0.118971441862074,0.485161648567428,0.118971441862074,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.659293103845333E-002 
 06/04  03:00:00,0.839360888190593,0.000000000000000E+000,0.000000000000000E+000,0.269293204744980,9.044748344355441E-002,0.359740688188534,9.044748344355441E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.881395221510523E-002 
 06/04  04:00:00,0.807454049313234,0.000000000000000E+000,0.000000000000000E+000,0.227401614783517,7.638346684659737E-002,0.303785081630115,7.638346684659737E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.279602045519893E-002 
 06/04  05:00:00,0.915712306326753,0.000000000000000E+000,0.000000000000000E+000,0.192197250415805,6.498675051069465E-002,0.257184000926500,6.498675051069465E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.189999836371238 
 06/04  06:00:00,1.16231295838007,0.000000000000000E+000,0.000000000000000E+000,0.133012710933796,4.531095045432469E-002,0.178323661388121,4.531095045432469E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.389815556154295 
 06/04  07:00:00,1.37837674142686,0.000000000000000E+000,0.000000000000000E+000,0.116819879592959,3.978974743368609E-002,0.156609627026645,3.978974743368609E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.441404595719666 
 06/04  08:00:00,1.34699182752224,0.000000000000000E+000,0.000000000000000E+000,0.142332924152866,4.846797441185240E-002,0.190800898564718,4.846797441185240E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.425836668431646 
 06/04  09:00:00,1.27603814234973,0.000000000000000E+000,0.000000000000000E+000,0.137190115612266,4.635063170843431E-002,0.183540747320701,4.635063170843431E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.379381781898838 
 06/04  10:00:00,1.18951401743339,0.000000000000000E+000,0.000000000000000E+000,9.631239699276790E-002,3.232275821526922E-002,0.128635155208037,3.232275821526922E-002,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.325989070465734 
 06/04  11:00:00,1.25059988348486,0.000000000000000E+000,0.000000000000000E+000,0.168001960900591,5.549287197675123E-002,0.223494832877343,5.549287197675123E-002,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.279487230617403 
 06/04  12:00:00,1.22156742226359,0.000000000000000E+000,0.000000000000000E+000,0.188273559654738,6.161053935232205E-002,0.249884099007060,6.161053935232205E-002,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.243932472983642 
 06/04  13:00:00,1.15369699967792,0.000000000000000E+000,0.000000000000000E+000,0.171039264330981,5.738331650707259E-002,0.228422580838054,5.738331650707259E-002,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.223483645125104 
 06/04  14:00:00,1.14484108298211,0.000000000000000E+000,0.000000000000000E+000,0.189918111300996,6.371322027211128E-002,0.253631331573107,6.371322027211128E-002,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.203097492848920 
 06/04  15:00:00,1.19546169916574,0.000000000000000E+000,0.000000000000000E+000,0.207307737844601,6.954710660944327E-002,0.276854844454044,6.954710660944327E-002,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.206356929580232 
 06/04  16:00:00,1.27975432913669,0.000000000000000E+000,0.000000000000000E+000,0.176739340442486,6.012568000583858E-002,0.236865020448325,6.012568000583858E-002,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.233790722701857 
 06/04  17:00:00,1.48457358015089,0.000000000000000E+000,0.000000000000000E+000,0.163002613473298,5.504768213584798E-002,0.218050295609146,5.504768213584798E-002,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.290617244330951 
 06/04  18:00:00,1.67558170352465,0.000000000000000E+000,0.000000000000000E+000,0.211270084365330,7.188542912495258E-002,0.283155513490282,7.188542912495258E-002,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.348483803848681 
 06/04  19:00:00,1.68143634159286,0.000000000000000E+000,0.000000000000000E+000,0.195454234132352,6.696271652307953E-002,0.262416950655432,6.696271652307953E-002,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.362114276182242 
 06/04  20:00:00,1.78033419666805,0.000000000000000E+000,0.000000000000000E+000,0.188462670167477,6.457352237665184E-002,0.253036192544129,6.457352237665184E-002,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.330651382277022 
 06/04  21:00:00,1.83619640128290,0.000000000000000E+000,0.000000000000000E+000,0.162420796105297,5.565641199003896E-002,0.218077208095336,5.565641199003896E-002,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.289388373457408 
 06/04  22:00:00,1.54055411957590,0.000000000000000E+000,0.000000000000000E+000,0.140791639848467,4.791774105009217E-002,0.188709380898559,4.791774105009217E-002,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.230746064613174 
 06/04  23:00:00,1.15022571900785,0.000000000000000E+000,0.000000000000000E+000,9.845875808081234E-002,3.351145012164670E-002,0.131970208202459,3.351145012164670E-002,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.166011865480846 
 06/04  24:00:00,0.770983491143374,0.000000000000000E+000,0.000000000000000E+000,6.883289120831140E-002,2.325704696948580E-002,9.208993817779743E-002,2.325704696948580E-002,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.536311949989429E-002 
 06/05  01:00:00,0.597961614599939,0.000000000000000E+000,0.000000000000000E+000,4.385463015305244E-002,1.481856761705314E-002,5.867319777010566E-002,1.481856761705314E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.159106340336936E-002 
 06/05  02:00:00,0.485946944899456,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.501790962997527E-002 
 06/05  03:00:00,0.477167875488748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.772703296609331E-002 
 06/05  04:00:00,0.497397646823957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.919585734843462E-002 
 06/05  05:00:00,0.641763218544333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.177331445392843 
 06/05  06:00:00,0.942762429984327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.359214209864582 
 06/05  07:00:00,1.23798274348362,0.000000000000000E+000,0.000000000000000E+000,5.564715496216669E-002,1.838949730885674E-002,7.403665227102332E-002,1.838949730885674E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.404744951380713 
 06/05  08:00:00,1.20080415012873,0.000000000000000E+000,0.000000000000000E+000,8.662803541233038E-002,2.784232788170254E-002,0.114470363294033,2.784232788170254E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.388416853150856 
 06/05  09:00:00,1.19133847592585,0.000000000000000E+000,0.000000000000000E+000,0.135323027560996,4.218116667064939E-002,0.177504194231645,4.218116667064939E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.345749763054739 
 06/05  10:00:00,1.17645632992665,0.000000000000000E+000,0.000000000000000E+000,0.148201301136931,4.670719588412932E-002,0.194908497021060,4.670719588412932E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.297574311168250 
 06/05  11:00:00,1.16798715213525,0.000000000000000E+000,0.000000000000000E+000,0.165253565440989,5.150545841311654E-002,0.216759023854105,5.150545841311654E-002,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.256099109801054 
 06/05  12:00:00,1.20305292794726,0.000000000000000E+000,0.000000000000000E+000,0.228723896833077,7.061302515635048E-002,0.299336921989427,7.061302515635048E-002,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.223775700024439 
 06/05  13:00:00,1.19256801734979,0.000000000000000E+000,0.000000000000000E+000,0.249699656502213,7.868789136501690E-002,0.328387547867231,7.868789136501690E-002,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.205977763152948 
 06/05  14:00:00,1.25638208670974,0.000000000000000E+000,0.000000000000000E+000,0.320352502724405,9.984027937198627E-002,0.420192782096390,9.984027937198627E-002,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.187202649528932 
 06/05  15:00:00,1.31753042448584,0.000000000000000E+000,0.000000000000000E+000,0.344568511925967,0.107387605307416,0.451956117233382,0.107387605307416,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.190383384623443 
 06/05  16:00:00,1.45948404956969,0.000000000000000E+000,0.000000000000000E+000,0.358303686251603,0.114125684707978,0.472429370959583,0.114125684707978,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.213874040605660 
 06/05  17:00:00,1.74019654442304,0.000000000000000E+000,0.000000000000000E+000,0.404705179651312,0.128905884740686,0.533611064391999,0.128905884740686,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.266031398316976 
 06/05  18:00:00,1.90422473667222,0.000000000000000E+000,0.000000000000000E+000,0.438868243297147,0.139788203835082,0.578656447132229,0.139788203835082,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.315936246342112 
 06/05  19:00:00,1.90813729198213,0.000000000000000E+000,0.000000000000000E+000,0.423828546984983,0.136168211505163,0.559996758490148,0.136168211505163,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.325480200326149 
 06/05  20:00:00,1.97401553075087,0.000000000000000E+000,0.000000000000000E+000,0.389735686659161,0.126473184881005,0.516208871540164,0.126473184881005,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.296015435575690 
 06/05  21:00:00,2.04610050539645,0.000000000000000E+000,0.000000000000000E+000,0.370996522949595,0.121362994313516,0.492359517263113,0.121362994313516,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.260617054356969 
 06/05  22:00:00,1.72236793005780,0.000000000000000E+000,0.000000000000000E+000,0.316950448753373,0.104643822200462,0.421594270953836,0.104643822200462,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.207968219598643 
 06/05  23:00:00,1.32081008191572,0.000000000000000E+000,0.000000000000000E+000,0.249491396600994,8.297792807640768E-002,0.332469324677402,8.297792807640768E-002,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.151631969677420 
 06/05  24:00:00,0.925889426191504,0.000000000000000E+000,0.000000000000000E+000,0.194624661728922,6.425839763794004E-002,0.258883059366862,6.425839763794004E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,9.004962169470389E-002 
 06/06  01:00:00,0.745848754550521,0.000000000000000E+000,0.000000000000000E+000,0.155368819828862,5.129801673668722E-002,0.206666836565549,5.129801673668722E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.148456455850868E-002 
 06/06  02:00:00,0.657702532475663,0.000000000000000E+000,0.000000000000000E+000,0.129534555543405,4.276763101745994E-002,0.172302186560865,4.276763101745994E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.447131064531671E-002 
 06/06  03:00:00,0.627026585308006,0.000000000000000E+000,0.000000000000000E+000,0.113565212253157,3.749331472666112E-002,0.151058526979818,3.749331472666112E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.652721580553202E-002 
 06/06  04:00:00,0.643369393286122,0.000000000000000E+000,0.000000000000000E+000,0.110793722715248,3.624198399433706E-002,0.147035706709585,3.624198399433706E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.813189710101351E-002 
 06/06  05:00:00,0.808043088986698,0.000000000000000E+000,0.000000000000000E+000,0.126571142432167,4.107195685568058E-002,0.167643099287848,4.107195685568058E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.175968216547361 
 06/06  06:00:00,1.15109871189417,0.000000000000000E+000,0.000000000000000E+000,0.158271685018045,5.177078041729426E-002,0.210042465435339,5.177078041729426E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.357508026339092 
 06/06  07:00:00,1.40347247981749,0.000000000000000E+000,0.000000000000000E+000,0.182014052410167,5.906413678540134E-002,0.241078189195568,5.906413678540134E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.403193150790038 
 06/06  08:00:00,1.35287295176305,0.000000000000000E+000,0.000000000000000E+000,0.204282394367393,6.366970877610210E-002,0.267952103143495,6.366970877610210E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.387003914935709 
 06/06  09:00:00,1.33143173191535,0.000000000000000E+000,0.000000000000000E+000,0.244308905511601,7.455715166543611E-002,0.318866057177039,7.455715166543611E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.344481156098843 
 06/06  10:00:00,1.54909224919230,0.000000000000000E+000,0.000000000000000E+000,0.438949174662109,0.129683903649663,0.568633078311771,0.129683903649663,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.296485649143191 
 06/06  11:00:00,1.58360584915161,0.000000000000000E+000,0.000000000000000E+000,0.491435094887411,0.141865032906558,0.633300127793969,0.141865032906558,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.255176702877545 
 06/06  12:00:00,1.62283863246018,0.000000000000000E+000,0.000000000000000E+000,0.560259686273104,0.159655551091466,0.719915237364568,0.159655551091466,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.222983089162215 
 06/06  13:00:00,1.63436185038731,0.000000000000000E+000,0.000000000000000E+000,0.598181716584685,0.172710531334978,0.770892247919663,0.172710531334978,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.205266896138034 
 06/06  14:00:00,1.70743231902443,0.000000000000000E+000,0.000000000000000E+000,0.676530436984644,0.195344140266936,0.871874577251579,0.195344140266936,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.186571086688436 
 06/06  15:00:00,1.60059432055027,0.000000000000000E+000,0.000000000000000E+000,0.561997509876776,0.173662838618752,0.735660348495527,0.173662838618752,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.189743049425725 
 06/06  16:00:00,1.64804484314220,0.000000000000000E+000,0.000000000000000E+000,0.501776849672220,0.159944562546236,0.661721412218456,0.159944562546236,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.213142792919294 
 06/06  17:00:00,1.86090557888237,0.000000000000000E+000,0.000000000000000E+000,0.496880189270608,0.158357648834427,0.655237838105034,0.158357648834427,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.265113659063267 
 06/06  18:00:00,1.96496726662345,0.000000000000000E+000,0.000000000000000E+000,0.485692589998903,0.154789248374715,0.640481838373619,0.154789248374715,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.314853385051948 
 06/06  19:00:00,1.94537677117619,0.000000000000000E+000,0.000000000000000E+000,0.453738410173666,0.144601418540929,0.598339828714594,0.144601418540929,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.324376609295766 
 06/06  20:00:00,2.00566506431040,0.000000000000000E+000,0.000000000000000E+000,0.415354963474560,0.133507916402303,0.548862879876864,0.133507916402303,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.295010960798513 
 06/06  21:00:00,2.08117068900399,0.000000000000000E+000,0.000000000000000E+000,0.399803590379991,0.128508642495888,0.528312232875881,0.128508642495888,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.259734522351743 
 06/06  22:00:00,1.77449218638117,0.000000000000000E+000,0.000000000000000E+000,0.358999347151734,0.115393095011885,0.474392442163620,0.115393095011885,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.207294304712226 
 06/06  23:00:00,1.37385594405848,0.000000000000000E+000,0.000000000000000E+000,0.291368996167130,9.459242936819268E-002,0.385961425535321,9.459242936819268E-002,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.151185730962258 
 06/06  24:00:00,0.948375670489629,0.000000000000000E+000,0.000000000000000E+000,0.211674832773881,6.990636299707483E-002,0.281581195770957,6.990636299707483E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.983772958873588E-002 
 06/07  01:00:00,0.757933060706905,0.000000000000000E+000,0.000000000000000E+000,0.164225709695394,5.463186201539687E-002,0.218857571710791,5.463186201539687E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.137813556964972E-002 
 06/07  02:00:00,0.648481779884231,0.000000000000000E+000,0.000000000000000E+000,0.121976953146862,4.117961453428499E-002,0.163156567681147,4.117961453428499E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.439617693360228E-002 
 06/07  03:00:00,0.612236219590670,0.000000000000000E+000,0.000000000000000E+000,0.101936606521416,3.441533019757186E-002,0.136351936718987,3.441533019757186E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.644344034902615E-002 
 06/07  04:00:00,0.615414892837020,0.000000000000000E+000,0.000000000000000E+000,8.915170088093476E-002,3.009909941897055E-002,0.119250800299905,3.009909941897055E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.796230306159227E-002 
