Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/07  05:00:00,0.765429999442546,0.000000000000000E+000,0.000000000000000E+000,9.387223792048914E-002,3.169350969313191E-002,0.125565747613621,3.169350969313191E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.175432478677435 
 06/07  06:00:00,1.10741673798958,0.000000000000000E+000,0.000000000000000E+000,0.125280669914326,4.230293013227703E-002,0.167583600046603,4.230293013227703E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.356284917823237 
 06/07  07:00:00,1.35892873716554,0.000000000000000E+000,0.000000000000000E+000,0.148532065009556,4.943159411622754E-002,0.197963659125783,4.943159411622754E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.401763938207877 
 06/07  08:00:00,1.26148682848405,0.000000000000000E+000,0.000000000000000E+000,0.133757352781570,4.419868457915854E-002,0.177956037360728,4.419868457915854E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.385613857439481 
 06/07  09:00:00,1.24660905636443,0.000000000000000E+000,0.000000000000000E+000,0.178859850436278,5.643276807525750E-002,0.235292618511535,5.643276807525750E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.343231919213430 
 06/07  10:00:00,1.39195056001546,0.000000000000000E+000,0.000000000000000E+000,0.316002370471875,9.656157132737304E-002,0.412563941799248,9.656157132737304E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.295413096478877 
 06/07  11:00:00,1.43504223096954,0.000000000000000E+000,0.000000000000000E+000,0.374753720989037,0.110891724240583,0.485645445229618,0.110891724240583,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.254267767259820 
 06/07  12:00:00,1.48668402579333,0.000000000000000E+000,0.000000000000000E+000,0.452338859352867,0.132202986082359,0.584541845435224,0.132202986082359,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.222201874424716 
 06/07  13:00:00,1.57142579530576,0.000000000000000E+000,0.000000000000000E+000,0.549693639618682,0.158962238902536,0.708655878521219,0.158962238902536,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.204567210454924 
 06/07  14:00:00,1.67196241496331,0.000000000000000E+000,0.000000000000000E+000,0.649261551258786,0.187768315532545,0.837029866791333,0.187768315532545,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.185945893087560 
 06/07  15:00:00,1.70262849557224,0.000000000000000E+000,0.000000000000000E+000,0.645219495659697,0.193105844565434,0.838325340225130,0.193105844565434,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.189112232718090 
 06/07  16:00:00,1.74900836981283,0.000000000000000E+000,0.000000000000000E+000,0.578581262240242,0.184823069219644,0.763404331459888,0.184823069219644,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.212423400348497 
 06/07  17:00:00,2.05191684107810,0.000000000000000E+000,0.000000000000000E+000,0.646989072632219,0.200162610986206,0.847151683618424,0.200162610986206,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.264211075745611 
 06/07  18:00:00,2.28519321291934,0.000000000000000E+000,0.000000000000000E+000,0.740383275315410,0.221389438056900,0.961772713372311,0.221389438056900,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.313788456349153 
 06/07  19:00:00,2.21381181642467,0.000000000000000E+000,0.000000000000000E+000,0.668089064812841,0.199769941843988,0.867859006656828,0.199769941843988,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.323292476602008 
 06/07  20:00:00,2.20999091929488,0.000000000000000E+000,0.000000000000000E+000,0.574626467768165,0.179552059026101,0.754178526794266,0.179552059026101,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.294021168865602 
 06/07  21:00:00,2.25763926367496,0.000000000000000E+000,0.000000000000000E+000,0.536247971400664,0.169403292791259,0.705651264191924,0.169403292791259,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.258864065706671 
 06/07  22:00:00,1.92302938507326,0.000000000000000E+000,0.000000000000000E+000,0.472684665918761,0.150909374311996,0.623594040230758,0.150909374311996,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.206629905337181 
 06/07  23:00:00,1.50782596121680,0.000000000000000E+000,0.000000000000000E+000,0.393630561285378,0.126740299124417,0.520370860409797,0.126740299124417,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.150746313246111 
 06/07  24:00:00,1.09295970156784,0.000000000000000E+000,0.000000000000000E+000,0.322541312430149,0.103832238999141,0.426373551429291,0.103832238999141,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.962940500861359E-002 
 06/08  01:00:00,0.903471794686141,0.000000000000000E+000,0.000000000000000E+000,0.275738767707358,8.876085929325785E-002,0.364499627000616,8.876085929325785E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.127481425906164E-002 
 06/08  02:00:00,0.788946365578932,0.000000000000000E+000,0.000000000000000E+000,0.229184280188064,7.450891007606954E-002,0.303693190264133,7.450891007606954E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.432414004531643E-002 
 06/08  03:00:00,0.733752367311132,0.000000000000000E+000,0.000000000000000E+000,0.194281851573185,6.366725594792345E-002,0.257949107521108,6.366725594792345E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.636241726736996E-002 
 06/08  04:00:00,0.714830165463553,0.000000000000000E+000,0.000000000000000E+000,0.164447773092162,5.438488776813318E-002,0.218832660860296,5.438488776813318E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.779571512773537E-002 
 06/08  05:00:00,0.847831197860199,0.000000000000000E+000,0.000000000000000E+000,0.156394358239253,5.209913686015475E-002,0.208493495099408,5.209913686015475E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.174905929609301 
 06/08  06:00:00,1.18486929818090,0.000000000000000E+000,0.000000000000000E+000,0.184705005579816,6.153446841746007E-002,0.246239473997276,6.153446841746007E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.355081604063884 
 06/08  07:00:00,1.44604929562766,0.000000000000000E+000,0.000000000000000E+000,0.215768760079581,7.072020821953992E-002,0.286488968299122,7.072020821953992E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.400359187496660 
 06/08  08:00:00,1.39011083240545,0.000000000000000E+000,0.000000000000000E+000,0.234037664975171,7.391034733064833E-002,0.307948012305818,7.391034733064833E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.384245886415791 
 06/08  09:00:00,1.34733662236324,0.000000000000000E+000,0.000000000000000E+000,0.256972709370039,8.027511059942100E-002,0.337247819969460,8.027511059942100E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.342004283754314 
 06/08  10:00:00,1.50750135317963,0.000000000000000E+000,0.000000000000000E+000,0.407333180976690,0.121835762606586,0.529168943583274,0.121835762606586,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.294358887859011 
 06/08  11:00:00,1.54668482484839,0.000000000000000E+000,0.000000000000000E+000,0.462876549476449,0.135304909183512,0.598181458659962,0.135304909183512,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.253374347708331 
 06/08  12:00:00,1.57986973748295,0.000000000000000E+000,0.000000000000000E+000,0.525012903461187,0.153482571909462,0.678495475370649,0.153482571909462,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.221433956178909 
 06/08  13:00:00,1.59844852918366,0.000000000000000E+000,0.000000000000000E+000,0.571167331489605,0.165199954220430,0.736367285710035,0.165199954220430,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.203878537144017 
 06/08  14:00:00,1.58011337316332,0.000000000000000E+000,0.000000000000000E+000,0.574031379647159,0.171762644667155,0.745794024314314,0.171762644667155,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.185332693764591 
 06/08  15:00:00,1.75156763669923,0.000000000000000E+000,0.000000000000000E+000,0.688741751914905,0.199142869109086,0.887884621023992,0.199142869109086,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.188492093046223 
 06/08  16:00:00,2.12594997074278,0.000000000000000E+000,0.000000000000000E+000,0.895198534378877,0.245855122370013,1.14105365674889,0.245855122370013,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.211715675989446 
 06/08  17:00:00,2.55007629865947,0.000000000000000E+000,0.000000000000000E+000,1.05044448389386,0.295753727440465,1.34619821133433,0.295753727440465,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.263324005611068 
 06/08  18:00:00,2.33684630783773,0.000000000000000E+000,0.000000000000000E+000,0.772899296499137,0.241574696804580,1.01447399330372,0.241574696804580,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.312740271336134 
 06/08  19:00:00,2.22681864005452,0.000000000000000E+000,0.000000000000000E+000,0.668488810397673,0.213448397699069,0.881937208096744,0.213448397699069,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.322221098791948 
 06/08  20:00:00,2.24603519790818,0.000000000000000E+000,0.000000000000000E+000,0.597062811357106,0.194133492394195,0.791196303751301,0.194133492394195,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.293047670521863 
 06/08  21:00:00,2.30072896051153,0.000000000000000E+000,0.000000000000000E+000,0.565716918578512,0.183879271001273,0.749596189579786,0.183879271001273,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.258008837155382 
 06/08  22:00:00,1.96841568373254,0.000000000000000E+000,0.000000000000000E+000,0.505398155744007,0.164235712569124,0.669633868313130,0.164235712569124,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.205976375914082 
 06/08  23:00:00,1.57032884546811,0.000000000000000E+000,0.000000000000000E+000,0.441333501339969,0.141973097140111,0.583306598480080,0.141973097140111,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.150313459427137 
 06/08  24:00:00,1.12739952670371,0.000000000000000E+000,0.000000000000000E+000,0.347970207626710,0.113048375886932,0.461018583513641,0.113048375886932,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.942419806013066E-002 
 06/09  01:00:00,0.911139661825119,0.000000000000000E+000,0.000000000000000E+000,0.280441577267449,9.182840219102603E-002,0.372269979458476,9.182840219102603E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.117232894018178E-002 
 06/09  02:00:00,0.801296614597248,0.000000000000000E+000,0.000000000000000E+000,0.238141232162705,7.797473575836621E-002,0.316115967921072,7.797473575836621E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.425161140669607E-002 
 06/09  03:00:00,0.740145806554330,0.000000000000000E+000,0.000000000000000E+000,0.198747681362082,6.567522920646994E-002,0.264422910568553,6.567522920646994E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.628205346312314E-002 
 06/09  04:00:00,0.727975229246726,0.000000000000000E+000,0.000000000000000E+000,0.174483015249919,5.765873877188384E-002,0.232141754021803,5.765873877188384E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.763168574940224E-002 
 06/09  05:00:00,0.866391567971464,0.000000000000000E+000,0.000000000000000E+000,0.171048465409083,5.652259504413486E-002,0.227571060453218,5.652259504413486E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.174388734366756 
 06/09  06:00:00,1.20168340756212,0.000000000000000E+000,0.000000000000000E+000,0.198601149993117,6.563387842405990E-002,0.264235028417177,6.563387842405990E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.353900159025195 
 06/09  07:00:00,1.46508825243190,0.000000000000000E+000,0.000000000000000E+000,0.231639445595753,7.526982808399957E-002,0.306909273679753,7.526982808399957E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.398977838920263 
 06/09  08:00:00,1.38588020550596,0.000000000000000E+000,0.000000000000000E+000,0.231280970984365,7.378062741259137E-002,0.305061598396956,7.378062741259137E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.382901673425160 
 06/09  09:00:00,1.43831389427867,0.000000000000000E+000,0.000000000000000E+000,0.331403918127036,9.802815481087916E-002,0.429432072937917,9.802815481087916E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.340797302701288 
 06/09  10:00:00,1.59605782498970,0.000000000000000E+000,0.000000000000000E+000,0.477484422434599,0.141277265382774,0.618761687817374,0.141277265382774,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.293322615434993 
 06/09  11:00:00,1.61785448804876,0.000000000000000E+000,0.000000000000000E+000,0.519928124199689,0.150301266107286,0.670229390306975,0.150301266107286,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.252496079261689 
 06/09  12:00:00,1.61436463544405,0.000000000000000E+000,0.000000000000000E+000,0.553672809292643,0.160072570018887,0.713745379311530,0.160072570018887,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.220678950199131 
 06/09  13:00:00,1.64054183670312,0.000000000000000E+000,0.000000000000000E+000,0.602911820348562,0.176225484687934,0.779137305036495,0.176225484687934,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.203201825337016 
 06/09  14:00:00,1.47512490194262,0.000000000000000E+000,0.000000000000000E+000,0.486095640476737,0.155313789237105,0.641409429713842,0.155313789237105,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.184728817144369 
 06/09  15:00:00,1.81313446575597,0.000000000000000E+000,0.000000000000000E+000,0.743203729267777,0.206857243659770,0.950060972927548,0.206857243659770,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.187882570199404 
 06/09  16:00:00,2.13635865494448,0.000000000000000E+000,0.000000000000000E+000,0.901317670926707,0.250840189669557,1.15215786059626,0.250840189669557,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.211020156343768 
 06/09  17:00:00,2.57708339897819,0.000000000000000E+000,0.000000000000000E+000,1.07492155880211,0.299156973058529,1.37407853186064,0.299156973058529,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.262450785403489 
 06/09  18:00:00,2.59609732083540,0.000000000000000E+000,0.000000000000000E+000,0.994758386022069,0.279995117956382,1.27475350397845,0.279995117956382,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.311711773659061 
 06/09  19:00:00,2.48567876620157,0.000000000000000E+000,0.000000000000000E+000,0.883692727974986,0.258155035456355,1.14184776343134,0.258155035456355,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.321170669604394 
 06/09  20:00:00,2.45634480790695,0.000000000000000E+000,0.000000000000000E+000,0.769602419641163,0.232860100002467,1.00246251964363,0.232860100002467,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.292091064628304 
 06/09  21:00:00,2.49063785554459,0.000000000000000E+000,0.000000000000000E+000,0.720303544356313,0.220042259147565,0.940345803503880,0.220042259147565,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.257168118264344 
 06/09  22:00:00,2.11233596184117,0.000000000000000E+000,0.000000000000000E+000,0.620584076351436,0.193612018516854,0.814196094868291,0.193612018516854,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.205334427467558 
 06/09  23:00:00,1.67073636630451,0.000000000000000E+000,0.000000000000000E+000,0.520087173633870,0.164051946915081,0.684139120548953,0.164051946915081,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.149888458194659 
 06/09  24:00:00,1.23819056447465,0.000000000000000E+000,0.000000000000000E+000,0.434856591857745,0.137154627858887,0.572011219716632,0.137154627858887,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.922259962807788E-002 
 06/10  01:00:00,1.02104815799238,0.000000000000000E+000,0.000000000000000E+000,0.360810056401539,0.115019275884599,0.475829332286139,0.115019275884599,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.357444504681452E-002 
 06/10  02:00:00,0.889906391548310,0.000000000000000E+000,0.000000000000000E+000,0.302879801794070,9.738602193928661E-002,0.400265823733358,9.738602193928661E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.610029202924883E-002 
 06/10  03:00:00,0.818511509778287,0.000000000000000E+000,0.000000000000000E+000,0.256228210963328,8.321035409045445E-002,0.339438565053782,8.321035409045445E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.826669693755054E-002 
 06/10  04:00:00,0.807569851074167,0.000000000000000E+000,0.000000000000000E+000,0.230246292727605,7.477222620689894E-002,0.305018518934503,7.477222620689894E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.167838491174149E-002 
 06/10  05:00:00,0.954702647441968,0.000000000000000E+000,0.000000000000000E+000,0.226203609084175,7.346136679777780E-002,0.299664975881953,7.346136679777780E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.186509202530999 
 06/10  06:00:00,1.31315226811631,0.000000000000000E+000,0.000000000000000E+000,0.254486486740098,8.264915336982646E-002,0.337135640109924,8.264915336982646E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.381842887168729 
 06/10  07:00:00,1.58268430565814,0.000000000000000E+000,0.000000000000000E+000,0.280182730033366,9.010171616834388E-002,0.370284446201709,9.010171616834388E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.432037340775888 
 06/10  08:00:00,1.54083644464339,0.000000000000000E+000,0.000000000000000E+000,0.300192216410075,9.365362728756217E-002,0.393845843697637,9.365362728756217E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.416636340419878 
 06/10  09:00:00,1.57600347317384,0.000000000000000E+000,0.000000000000000E+000,0.378673744676784,0.113134913103594,0.491808657780378,0.113134913103594,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.371079202263266 
 06/10  10:00:00,1.79129745509688,0.000000000000000E+000,0.000000000000000E+000,0.570868005033697,0.166689195488192,0.737557200521888,0.166689195488192,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.318850462815366 
 06/10  11:00:00,1.81117105336177,0.000000000000000E+000,0.000000000000000E+000,0.614784852858461,0.175322739288593,0.790107592147054,0.175322739288593,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.273445641224599 
 06/10  12:00:00,1.80921494755835,0.000000000000000E+000,0.000000000000000E+000,0.657646447601418,0.185085823667581,0.842732271268997,0.185085823667581,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.238731826016463 
 06/10  13:00:00,1.47738700025483,0.000000000000000E+000,0.000000000000000E+000,0.418324803284142,0.138434102333951,0.556758905618090,0.138434102333951,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.218837320921976 
 06/10  14:00:00,1.47534671508577,0.000000000000000E+000,0.000000000000000E+000,0.448314961964099,0.139967418366661,0.588282380330761,0.139967418366661,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.198952076194929 
 06/10  15:00:00,1.56517092184542,0.000000000000000E+000,0.000000000000000E+000,0.498451222347651,0.152292747800935,0.650743970148587,0.152292747800935,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.202177026565373 
 06/10  16:00:00,1.54719379385334,0.000000000000000E+000,0.000000000000000E+000,0.383476908126612,0.125625991615019,0.509102899741633,0.125625991615019,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.228992308125200 
 06/10  17:00:00,1.67070773791007,0.000000000000000E+000,0.000000000000000E+000,0.307708677535676,0.102456702955592,0.410165380491267,0.102456702955592,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.284636317208013 
 06/10  18:00:00,1.84434570591959,0.000000000000000E+000,0.000000000000000E+000,0.344372221206604,0.114657040449797,0.459029261656402,0.114657040449797,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.341374058077509 
 06/10  19:00:00,1.81703105681718,0.000000000000000E+000,0.000000000000000E+000,0.303463934941945,0.101865580781857,0.405329515723803,0.101865580781857,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.354796426338197 
 06/10  20:00:00,1.89911920654989,0.000000000000000E+000,0.000000000000000E+000,0.283402299769975,9.512354364841043E-002,0.378525843418385,9.512354364841043E-002,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.323946741284611 
 06/10  21:00:00,1.97677338013606,0.000000000000000E+000,0.000000000000000E+000,0.272917972711187,9.160280858620741E-002,0.364520781297395,9.160280858620741E-002,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.283521779108508 
 06/10  22:00:00,1.65109755461051,0.000000000000000E+000,0.000000000000000E+000,0.227047958537610,7.669551810217373E-002,0.303743476639784,7.669551810217373E-002,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.226255403906563 
 06/10  23:00:00,1.25085295310603,0.000000000000000E+000,0.000000000000000E+000,0.176071476642148,5.947474184717570E-002,0.235546218489323,5.947474184717570E-002,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.163063089292161 
 06/10  24:00:00,0.836641730727319,0.000000000000000E+000,0.000000000000000E+000,0.118725639993612,4.039153632499488E-002,0.159117176318607,4.039153632499488E-002,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.399412094302687E-002 
 06/11  01:00:00,0.649303562140109,0.000000000000000E+000,0.000000000000000E+000,7.761543007906133E-002,2.658105660300452E-002,0.104196486682066,2.658105660300452E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.346269479861910E-002 
 06/11  02:00:00,0.558674624190170,0.000000000000000E+000,0.000000000000000E+000,5.141537286430899E-002,1.769802731439366E-002,6.911340017870285E-002,1.769802731439366E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.602094822576328E-002 
 06/11  03:00:00,0.518684479474077,0.000000000000000E+000,0.000000000000000E+000,2.949355279723308E-002,1.020595331026406E-002,3.969950610749726E-002,1.020595331026406E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.817872557962656E-002 
 06/11  04:00:00,0.541801986437337,0.000000000000000E+000,0.000000000000000E+000,2.937007497569452E-002,1.005767485842700E-002,3.942774983412158E-002,1.005767485842700E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.150128937529211E-002 
 06/11  05:00:00,0.677009420198022,0.000000000000000E+000,0.000000000000000E+000,1.673144894651992E-002,5.789765904789963E-003,2.252121485130988E-002,5.789765904789963E-003,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.185959736317698 
 06/11  06:00:00,0.974986472811885,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.380812731974231 
 06/11  07:00:00,1.26321514526116,0.000000000000000E+000,0.000000000000000E+000,3.869434980188258E-002,1.338920489383546E-002,5.208355469571820E-002,1.338920489383546E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.430769071884901 
 06/11  08:00:00,1.22837268384372,0.000000000000000E+000,0.000000000000000E+000,6.201223243330876E-002,2.081252187179270E-002,8.282475430510156E-002,2.081252187179270E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.415193669012745 
 06/11  09:00:00,1.23998676995549,0.000000000000000E+000,0.000000000000000E+000,0.118854839994181,3.823919305441580E-002,0.157094033048597,3.823919305441580E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.369777123776698 
 06/11  10:00:00,1.32783373079606,0.000000000000000E+000,0.000000000000000E+000,0.209193127911210,6.602036901878879E-002,0.275213496929999,6.602036901878879E-002,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.317730442106445 
 06/11  11:00:00,1.32387046177266,0.000000000000000E+000,0.000000000000000E+000,0.230888923845876,7.286639382045371E-002,0.303755317666329,7.286639382045371E-002,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.272497324116209 
 06/11  12:00:00,1.35903257111304,0.000000000000000E+000,0.000000000000000E+000,0.300475702565831,9.289037563289050E-002,0.393366078198722,9.289037563289050E-002,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.237915642641435 
 06/11  13:00:00,1.35506791415364,0.000000000000000E+000,0.000000000000000E+000,0.331664968460215,0.103503602275558,0.435168570735772,0.103503602275558,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.218108569703108 
 06/11  14:00:00,1.38525238107867,0.000000000000000E+000,0.000000000000000E+000,0.379186041649549,0.119652217005506,0.498838258655054,0.119652217005506,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.198301863863534 
 06/11  15:00:00,1.50097366826535,0.000000000000000E+000,0.000000000000000E+000,0.446357147587352,0.140845337425953,0.587202485013307,0.140845337425953,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.201521258120581 
 06/11  16:00:00,1.74936629443595,0.000000000000000E+000,0.000000000000000E+000,0.541252781577587,0.170773536051348,0.712026317628934,0.170773536051348,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.228241390820512 
 06/11  17:00:00,2.00474287519156,0.000000000000000E+000,0.000000000000000E+000,0.564993619130323,0.180142757787527,0.745136376917850,0.180142757787527,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.283700458062921 
 06/11  18:00:00,2.12852353158843,0.000000000000000E+000,0.000000000000000E+000,0.563225857736490,0.181095241039751,0.744321098776239,0.181095241039751,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.340260046626511 
 06/11  19:00:00,2.07078897321304,0.000000000000000E+000,0.000000000000000E+000,0.496313086813555,0.163920967629918,0.660234054443474,0.163920967629918,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.353649804014381 
 06/11  20:00:00,2.08719403938590,0.000000000000000E+000,0.000000000000000E+000,0.424397495881661,0.143253794306460,0.567651290188119,0.143253794306460,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.322896127350881 
 06/11  21:00:00,2.08082937872743,0.000000000000000E+000,0.000000000000000E+000,0.348835547617559,0.120661204451601,0.469496752069162,0.120661204451601,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.282601806928117 
 06/11  22:00:00,1.71192241502633,0.000000000000000E+000,0.000000000000000E+000,0.271395251219164,9.387811569857357E-002,0.365273366917737,9.387811569857357E-002,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.225550374044424 
 06/11  23:00:00,1.28341964437280,0.000000000000000E+000,0.000000000000000E+000,0.199545236330284,6.903112537002527E-002,0.268576361700309,6.903112537002527E-002,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.162599637347949 
 06/11  24:00:00,0.826278380776367,0.000000000000000E+000,0.000000000000000E+000,0.110675943051922,3.829382215163571E-002,0.148969765203557,3.829382215163571E-002,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.377818210712649E-002 
 06/12  01:00:00,0.608451057997135,0.000000000000000E+000,0.000000000000000E+000,5.191436205904170E-002,1.796589950683166E-002,6.988026156587342E-002,1.796589950683166E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.087344300479850E-002 
 06/12  02:00:00,0.493709402987843,0.000000000000000E+000,0.000000000000000E+000,6.492303157699843E-003,2.247571493619456E-003,8.739874651319321E-003,2.247571493619456E-003,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.404049306704319E-002 
 06/12  03:00:00,0.475605303628780,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.616446110612599E-002 
 06/12  04:00:00,0.495738535762170,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.753674628664767E-002 
 06/12  05:00:00,0.637753792929223,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.173322019777734 
 06/12  06:00:00,0.934731401260645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.351183181140903 
 06/12  07:00:00,1.15475519175882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.395554051926938 
 06/12  08:00:00,1.07721676103404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.379299827350194 
 06/12  09:00:00,1.07250526068249,0.000000000000000E+000,0.000000000000000E+000,5.114799067114008E-002,1.594115017558416E-002,6.708914084672446E-002,1.594115017558416E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.337331601196301 
 06/12  10:00:00,1.17030781924904,0.000000000000000E+000,0.000000000000000E+000,0.149437338236390,4.657356333551475E-002,0.196010901571905,4.657356333551475E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.290323395939795 
 06/12  11:00:00,1.16903630417740,0.000000000000000E+000,0.000000000000000E+000,0.171122485951479,5.283095098843475E-002,0.223953436939913,5.283095098843475E-002,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.249953848757385 
 06/12  12:00:00,1.19664272347894,0.000000000000000E+000,0.000000000000000E+000,0.228484263996484,6.972444618142981E-002,0.298208710177913,6.972444618142981E-002,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.218493707367638 
 06/12  13:00:00,1.23962064347936,0.000000000000000E+000,0.000000000000000E+000,0.291284130613246,8.889073700816021E-002,0.380174867621406,8.889073700816021E-002,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.201243069528338 
 06/12  14:00:00,1.29014210287715,0.000000000000000E+000,0.000000000000000E+000,0.351042909438022,0.107128733037498,0.458171642475521,0.107128733037498,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.182983805317217 
 06/12  15:00:00,1.39762497352455,0.000000000000000E+000,0.000000000000000E+000,0.408874250485783,0.127442208255157,0.536316458740940,0.127442208255157,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.186117592154587 
 06/12  16:00:00,1.66866373764657,0.000000000000000E+000,0.000000000000000E+000,0.524527334418432,0.161948453740926,0.686475788159358,0.161948453740926,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.209007311482761 
 06/12  17:00:00,1.96291246652163,0.000000000000000E+000,0.000000000000000E+000,0.581267893444696,0.181166519927018,0.762434413371715,0.181166519927018,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.259923971435844 
 06/12  18:00:00,2.08243524158767,0.000000000000000E+000,0.000000000000000E+000,0.582522565295474,0.181550941347720,0.764073506643194,0.181550941347720,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.308729691746597 
 06/12  19:00:00,1.97334464737602,0.000000000000000E+000,0.000000000000000E+000,0.478743185387772,0.153810437867535,0.632553623255305,0.153810437867535,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.318130690954885 
 06/12  20:00:00,2.05071840554771,0.000000000000000E+000,0.000000000000000E+000,0.450791311169994,0.148813423953960,0.599604735123952,0.148813423953960,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.289322446788739 
 06/12  21:00:00,2.09905077072263,0.000000000000000E+000,0.000000000000000E+000,0.412781926132149,0.138409865322948,0.551191791455097,0.138409865322948,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.254735045491159 
 06/12  22:00:00,1.76734047920246,0.000000000000000E+000,0.000000000000000E+000,0.352185800709326,0.118872969727083,0.471058770436409,0.118872969727083,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.203476269260730 
 06/12  23:00:00,1.37830985704811,0.000000000000000E+000,0.000000000000000E+000,0.294263043916738,9.868050961834092E-002,0.392943553535080,9.868050961834092E-002,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.148657515952136 
 06/12  24:00:00,0.928310008122543,0.000000000000000E+000,0.000000000000000E+000,0.195706632063335,6.700964887163288E-002,0.262716280934968,6.700964887163288E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.863698205763726E-002 
 06/13  01:00:00,0.708681072130963,0.000000000000000E+000,0.000000000000000E+000,0.126440514496468,4.376443687430565E-002,0.170204951370774,4.376443687430565E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.077876733372552E-002 
 06/13  02:00:00,0.604164769367209,0.000000000000000E+000,0.000000000000000E+000,8.859341825302207E-002,3.066818645379759E-002,0.119261604706820,3.066818645379759E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.397412939090702E-002 
 06/13  03:00:00,0.548933036810634,0.000000000000000E+000,0.000000000000000E+000,5.461217376429683E-002,1.890703003321048E-002,7.351920379750709E-002,1.890703003321048E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.597299049047101E-002 
 06/13  04:00:00,0.541216208733390,0.000000000000000E+000,0.000000000000000E+000,3.417753446748792E-002,1.183297217138180E-002,4.601050663886975E-002,1.183297217138180E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.700391261899830E-002 
 06/13  05:00:00,0.679459978125098,0.000000000000000E+000,0.000000000000000E+000,3.165858190414109E-002,1.096084221215200E-002,4.261942411629313E-002,1.096084221215200E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.172408780857315 
 06/13  06:00:00,1.00899318583566,0.000000000000000E+000,0.000000000000000E+000,5.650203922967439E-002,1.956124004917160E-002,7.606327927884612E-002,1.956124004917160E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.349381686437073 
 06/13  07:00:00,1.25207428059398,0.000000000000000E+000,0.000000000000000E+000,7.387548504098437E-002,2.529612444465792E-002,9.917160948564216E-002,2.529612444465792E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.393701531276454 
 06/13  08:00:00,1.19455426865243,0.000000000000000E+000,0.000000000000000E+000,8.920327072307725E-002,2.966700767958049E-002,0.118870278402658,2.966700767958049E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.377767056565931 
 06/13  09:00:00,1.19533442843422,0.000000000000000E+000,0.000000000000000E+000,0.145666434904556,4.539771830026697E-002,0.191064153204823,4.539771830026697E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.336185756589935 
 06/13  10:00:00,1.25975989099698,0.000000000000000E+000,0.000000000000000E+000,0.218858831974060,6.756492385289195E-002,0.286423755826952,6.756492385289195E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.289362613432694 
 06/13  11:00:00,1.32247913489907,0.000000000000000E+000,0.000000000000000E+000,0.291275574778579,8.693473869091892E-002,0.378210313469498,8.693473869091892E-002,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.249139802949472 
 06/13  12:00:00,1.35086747889035,0.000000000000000E+000,0.000000000000000E+000,0.348973616341781,0.104159508375706,0.453133124717488,0.104159508375706,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.217794048239472 
 06/13  13:00:00,1.35151630433205,0.000000000000000E+000,0.000000000000000E+000,0.378374511844967,0.114323103474530,0.492697615319496,0.114323103474530,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.200615982682940 
 06/13  14:00:00,1.40961594240412,0.000000000000000E+000,0.000000000000000E+000,0.444039041170007,0.134164574181983,0.578203615351992,0.134164574181983,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.182425671967718 
 06/13  15:00:00,1.54213583794882,0.000000000000000E+000,0.000000000000000E+000,0.524762543826424,0.156629421169033,0.681391964995458,0.156629421169033,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.185552950324340 
 06/13  16:00:00,1.77884850300624,0.000000000000000E+000,0.000000000000000E+000,0.614032503982249,0.183273711040100,0.797306215022351,0.183273711040100,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.208361649979440 
 06/13  17:00:00,2.10244549760695,0.000000000000000E+000,0.000000000000000E+000,0.693305954502814,0.209470591875835,0.902776546378648,0.209470591875835,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.259114869514236 
 06/13  18:00:00,2.15801903383347,0.000000000000000E+000,0.000000000000000E+000,0.642312767496845,0.198299983283029,0.840612750779874,0.198299983283029,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.307774239855720 
 06/13  19:00:00,2.10530581630362,0.000000000000000E+000,0.000000000000000E+000,0.582064748071618,0.183423358578125,0.765488106649743,0.183423358578125,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.317157376488040 
 06/13  20:00:00,2.11680002978144,0.000000000000000E+000,0.000000000000000E+000,0.503264364625678,0.163308712351101,0.666573076976777,0.163308712351101,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.288435729169643 
 06/13  21:00:00,2.13310244355051,0.000000000000000E+000,0.000000000000000E+000,0.439771649417655,0.146251419295912,0.586023068713566,0.146251419295912,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.253955441060576 
 06/13  22:00:00,1.74639016722460,0.000000000000000E+000,0.000000000000000E+000,0.335743341127108,0.114960540267096,0.450703881394206,0.114960540267096,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.202880846325065 
 06/13  23:00:00,1.33778052004505,0.000000000000000E+000,0.000000000000000E+000,0.262806533116737,9.000212694513923E-002,0.352808660061877,9.000212694513923E-002,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.148263072422277 
 06/13  24:00:00,0.888507441288432,0.000000000000000E+000,0.000000000000000E+000,0.165720539852109,5.738040723721768E-002,0.223100947089327,5.738040723721768E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.844974906916903E-002 
 06/14  01:00:00,0.691977290928029,0.000000000000000E+000,0.000000000000000E+000,0.114085003997019,3.950948385325485E-002,0.153594487850274,3.950948385325485E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.068544965129171E-002 
 06/14  02:00:00,0.575246131979137,0.000000000000000E+000,0.000000000000000E+000,6.714965646657498E-002,2.325896376795382E-002,9.040862023452888E-002,2.325896376795382E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.390847647512779E-002 
 06/14  03:00:00,0.542685327448984,0.000000000000000E+000,0.000000000000000E+000,5.001854576430987E-002,1.732602265830815E-002,6.734456842261802E-002,1.732602265830815E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.589991650371159E-002 
 06/14  04:00:00,0.550841040450333,0.000000000000000E+000,0.000000000000000E+000,4.154760253818822E-002,1.423647735930366E-002,5.578407989749210E-002,1.423647735930366E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.685517107731935E-002 
 06/14  05:00:00,0.676396117038419,0.000000000000000E+000,0.000000000000000E+000,2.972830538996195E-002,1.029745722218846E-002,4.002576261215030E-002,1.029745722218846E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.171938581274779 
 06/14  06:00:00,0.998853252070304,0.000000000000000E+000,0.000000000000000E+000,4.976180628913957E-002,1.723555950259924E-002,6.699736579173864E-002,1.723555950259924E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.348307666158824 
 06/14  07:00:00,1.29829172858232,0.000000000000000E+000,0.000000000000000E+000,0.110492776558703,3.615072940954150E-002,0.146643505968245,3.615072940954150E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.392447082782196 
 06/14  08:00:00,1.26742259454262,0.000000000000000E+000,0.000000000000000E+000,0.147108663475787,4.585039295097419E-002,0.192959056426761,4.585039295097419E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.376546604432018 
 06/14  09:00:00,1.23754044344479,0.000000000000000E+000,0.000000000000000E+000,0.179080420861933,5.528597380510589E-002,0.234366394667039,5.528597380510589E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.335089530138285 
 06/14  10:00:00,1.37970524322928,0.000000000000000E+000,0.000000000000000E+000,0.312807112686701,9.450314560980683E-002,0.407310258296510,9.450314560980683E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.288421463195436 
 06/14  11:00:00,1.41112427375006,0.000000000000000E+000,0.000000000000000E+000,0.361015744044059,0.106637359707106,0.467653103751164,0.106637359707106,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.248342151518798 
 06/14  12:00:00,1.44107775703226,0.000000000000000E+000,0.000000000000000E+000,0.421180594101628,0.122848485801246,0.544029079902874,0.122848485801246,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.217108371195994 
 06/14  13:00:00,1.45982593821791,0.000000000000000E+000,0.000000000000000E+000,0.464432275692346,0.137189732253844,0.601622007946188,0.137189732253844,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.200001223942106 
 06/14  14:00:00,1.52031854732740,0.000000000000000E+000,0.000000000000000E+000,0.532236856498608,0.157217946199200,0.689454802697809,0.157217946199200,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.181877089545174 
 06/14  15:00:00,1.59289971226993,0.000000000000000E+000,0.000000000000000E+000,0.561399794238682,0.171309832064959,0.732709626303640,0.171309832064959,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.184999163337272 
 06/14  16:00:00,1.76764334635917,0.000000000000000E+000,0.000000000000000E+000,0.602795304747022,0.183938223255024,0.786733528002044,0.183938223255024,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.207729180352674 
 06/14  17:00:00,2.04839813791713,0.000000000000000E+000,0.000000000000000E+000,0.649126401817887,0.200395965023170,0.849522366841058,0.200395965023170,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.258321689362006 
 06/14  18:00:00,2.17959125103774,0.000000000000000E+000,0.000000000000000E+000,0.661326998555751,0.201793037790134,0.863120036345885,0.201793037790134,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.306839171493974 
 06/14  19:00:00,2.13614080356575,0.000000000000000E+000,0.000000000000000E+000,0.607841553754968,0.189435729615540,0.797277283370508,0.189435729615540,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.316203187029414 
