Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/14  20:00:00,2.12495584313370,0.000000000000000E+000,0.000000000000000E+000,0.510076731035011,0.165521083361149,0.675597814396161,0.165521083361149,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.287566805102521 
 06/14  21:00:00,2.13548390281055,0.000000000000000E+000,0.000000000000000E+000,0.442127018979718,0.147041201029631,0.589168220009349,0.147041201029631,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.253191749024830 
 06/14  22:00:00,1.74848111695844,0.000000000000000E+000,0.000000000000000E+000,0.337728163040775,0.115649847661942,0.453378010702718,0.115649847661942,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.202297666750396 
 06/14  23:00:00,1.34134934593277,0.000000000000000E+000,0.000000000000000E+000,0.265746353365006,9.101727080991229E-002,0.356763624174918,9.101727080991229E-002,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.147876934196955 
 06/14  24:00:00,0.902044906683879,0.000000000000000E+000,0.000000000000000E+000,0.175908542353637,6.091311368061641E-002,0.236821656034254,6.091311368061641E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.826650551968791E-002 
 06/15  01:00:00,0.695160483100925,0.000000000000000E+000,0.000000000000000E+000,0.116514318411232,4.035460250703479E-002,0.156868920918267,4.035460250703479E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.059420875619322E-002 
 06/15  02:00:00,0.579036915652337,0.000000000000000E+000,0.000000000000000E+000,7.001053980686203E-002,2.425305643259648E-002,9.426359623945860E-002,2.425305643259648E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.384428414339619E-002 
 06/15  03:00:00,0.521725889918922,0.000000000000000E+000,0.000000000000000E+000,3.450227208224197E-002,1.195464368770013E-002,4.645691576994233E-002,1.195464368770013E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.582813162632485E-002 
 06/15  04:00:00,0.514180307212831,0.000000000000000E+000,0.000000000000000E+000,1.431035492590009E-002,4.959240537999312E-003,1.926959546389940E-002,4.959240537999312E-003,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.670892227340817E-002 
 06/15  05:00:00,0.654115225195306,0.000000000000000E+000,0.000000000000000E+000,1.352008054292720E-002,4.685605518712195E-003,1.820568606163939E-002,4.685605518712195E-003,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.171477765982178 
 06/15  06:00:00,0.983737173821051,0.000000000000000E+000,0.000000000000000E+000,3.931038066611715E-002,1.362236418617507E-002,5.293274485229228E-002,1.362236418617507E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.347256208849014 
 06/15  07:00:00,1.24076864294823,0.000000000000000E+000,0.000000000000000E+000,6.741377163522499E-002,2.293473679207170E-002,9.034850842729669E-002,2.293473679207170E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.391218994689045 
 06/15  08:00:00,1.20007244429413,0.000000000000000E+000,0.000000000000000E+000,9.573266917058712E-002,3.107151675250712E-002,0.126804185923094,3.107151675250712E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.375351324687195 
 06/15  09:00:00,1.20538492089554,0.000000000000000E+000,0.000000000000000E+000,0.155329743414944,4.795457479008387E-002,0.203284318205028,4.795457479008387E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.334016084051051 
 06/15  10:00:00,1.36180219436788,0.000000000000000E+000,0.000000000000000E+000,0.301323158171889,8.900562365472391E-002,0.390328781826615,8.900562365472391E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.287499890803923 
 06/15  11:00:00,1.33487580876139,0.000000000000000E+000,0.000000000000000E+000,0.302757222478590,8.942860001540445E-002,0.392185822493993,8.942860001540445E-002,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.247560967787303 
 06/15  12:00:00,1.33537743611484,0.000000000000000E+000,0.000000000000000E+000,0.338093887459355,0.100906392209459,0.439000279668812,0.100906392209459,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.216436850512636 
 06/15  13:00:00,1.37744426492613,0.000000000000000E+000,0.000000000000000E+000,0.401302673847466,0.118539594408887,0.519842268256351,0.118539594408887,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.199399290340163 
 06/15  14:00:00,1.45472759725969,0.000000000000000E+000,0.000000000000000E+000,0.482016915936358,0.142382914704754,0.624399830641112,0.142382914704754,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.181341111534168 
 06/15  15:00:00,1.58319953036441,0.000000000000000E+000,0.000000000000000E+000,0.557237720594028,0.166314188900587,0.723551909494617,0.166314188900587,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.184456698240777 
 06/15  16:00:00,1.81230450712978,0.000000000000000E+000,0.000000000000000E+000,0.638964551255215,0.193047419832673,0.832011971087889,0.193047419832673,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.207111898037448 
 06/15  17:00:00,2.11944253950708,0.000000000000000E+000,0.000000000000000E+000,0.705932595014424,0.215410109145443,0.921342704159868,0.215410109145443,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.257545753633146 
 06/15  18:00:00,2.20547936603166,0.000000000000000E+000,0.000000000000000E+000,0.679995435205321,0.209929116638054,0.889924551843375,0.209929116638054,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.305922770990404 
 06/15  19:00:00,2.17347569230442,0.000000000000000E+000,0.000000000000000E+000,0.637016169777523,0.198529753903120,0.835545923680643,0.198529753903120,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.315269435457947 
 06/15  20:00:00,2.16359469504514,0.000000000000000E+000,0.000000000000000E+000,0.539893083296710,0.175194093438957,0.715087176735667,0.175194093438957,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.286716294674455 
 06/15  21:00:00,2.18520508727204,0.000000000000000E+000,0.000000000000000E+000,0.480880386310668,0.158756452775207,0.639636839085873,0.158756452775207,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.252444314409797 
 06/15  22:00:00,1.81279306530264,0.000000000000000E+000,0.000000000000000E+000,0.387468737903892,0.130791904224962,0.518260642128854,0.130791904224962,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.201726983668458 
 06/15  23:00:00,1.38762454576473,0.000000000000000E+000,0.000000000000000E+000,0.301036533796396,0.102380123147734,0.403416656944128,0.102380123147734,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.147499101259709 
 06/15  24:00:00,0.953382734780317,0.000000000000000E+000,0.000000000000000E+000,0.214783893910502,7.355483184967035E-002,0.288338725760171,7.355483184967035E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.808726389020889E-002 
 06/16  01:00:00,0.743543190395993,0.000000000000000E+000,0.000000000000000E+000,0.152747601972375,5.259310737264557E-002,0.205340709345020,5.259310737264557E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.050512762451004E-002 
 06/16  02:00:00,0.635964936069383,0.000000000000000E+000,0.000000000000000E+000,0.112511712368372,3.874241660879627E-002,0.151254128977168,3.874241660879627E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.378177182273387E-002 
 06/16  03:00:00,0.577375542594173,0.000000000000000E+000,0.000000000000000E+000,7.589549871982013E-002,2.628066150227152E-002,0.102176160222092,2.628066150227152E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.575853984942536E-002 
 06/16  04:00:00,0.567530310388432,0.000000000000000E+000,0.000000000000000E+000,5.404552646961575E-002,1.871620710841462E-002,7.276173357803029E-002,1.871620710841462E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.656678733487976E-002 
 06/16  05:00:00,0.704311964299587,0.000000000000000E+000,0.000000000000000E+000,5.114164800386540E-002,1.771059677323019E-002,6.885224477709564E-002,1.771059677323019E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.171027946371002 
 06/16  06:00:00,1.02850906123100,0.000000000000000E+000,0.000000000000000E+000,7.333771939975024E-002,2.539458195441628E-002,9.873230135416677E-002,2.539458195441628E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.346228539757088 
 06/16  07:00:00,1.28401900905599,0.000000000000000E+000,0.000000000000000E+000,0.100588423500028,3.421102408082932E-002,0.134799447580857,3.421102408082932E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.390018421643249 
 06/16  08:00:00,1.26107676153029,0.000000000000000E+000,0.000000000000000E+000,0.143323755732530,4.565354931287634E-002,0.188977305045406,4.565354931287634E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.374182522801045 
 06/16  09:00:00,1.27087938235446,0.000000000000000E+000,0.000000000000000E+000,0.207223075796077,6.260521784152143E-002,0.269828293637598,6.260521784152143E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.332966570077396 
 06/16  10:00:00,1.38598036884774,0.000000000000000E+000,0.000000000000000E+000,0.319925158706997,9.548308024971920E-002,0.415408238956717,9.548308024971920E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.286598608153684 
 06/16  11:00:00,1.37908565536727,0.000000000000000E+000,0.000000000000000E+000,0.336674120286806,0.100485287656339,0.437159407943147,0.100485287656339,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.246797228944029 
 06/16  12:00:00,1.41584645627780,0.000000000000000E+000,0.000000000000000E+000,0.402670666962015,0.117455045036634,0.520125711998648,0.117455045036634,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.215780438345759 
 06/16  13:00:00,1.46778433600363,0.000000000000000E+000,0.000000000000000E+000,0.473982153376311,0.136788569081168,0.610770722457479,0.136788569081168,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.198810907216541 
 06/16  14:00:00,1.54768443745906,0.000000000000000E+000,0.000000000000000E+000,0.557101805600641,0.160779088837958,0.717880894438600,0.160779088837958,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.180816887936045 
 06/16  15:00:00,1.67473621318707,0.000000000000000E+000,0.000000000000000E+000,0.631424909560057,0.184193071361956,0.815617980922013,0.184193071361956,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.183927309636041 
 06/16  16:00:00,1.96833779237755,0.000000000000000E+000,0.000000000000000E+000,0.765382641381590,0.223267162471211,0.988649803852799,0.223267162471211,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.206507350520308 
 06/16  17:00:00,2.36167173521206,0.000000000000000E+000,0.000000000000000E+000,0.901394819913076,0.262935601153419,1.16433042106649,0.262935601153419,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.256787232431495 
 06/16  18:00:00,2.39505757014266,0.000000000000000E+000,0.000000000000000E+000,0.832040675726822,0.248357554049776,1.08039822977660,0.248357554049776,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.305027297168179 
 06/16  19:00:00,2.29408287849554,0.000000000000000E+000,0.000000000000000E+000,0.729645014294953,0.227421328481751,0.957066342776703,0.227421328481751,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.314356202553003 
 06/16  20:00:00,2.28169622341039,0.000000000000000E+000,0.000000000000000E+000,0.631220024859671,0.202800398030292,0.834020422889963,0.202800398030292,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.285884576885412 
 06/16  21:00:00,2.27696739671150,0.000000000000000E+000,0.000000000000000E+000,0.550425286213785,0.181704777874461,0.732130064088247,0.181704777874461,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.251713398846886 
 06/16  22:00:00,1.93592605660175,0.000000000000000E+000,0.000000000000000E+000,0.482625207888727,0.159326464032938,0.641951671921663,0.159326464032938,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.201168945174755 
 06/16  23:00:00,1.49063329625347,0.000000000000000E+000,0.000000000000000E+000,0.379527638677232,0.127267141055247,0.506794779732477,0.127267141055247,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.147129728960101 
 06/16  24:00:00,1.06006654382888,0.000000000000000E+000,0.000000000000000E+000,0.295951487136948,9.924622992742459E-002,0.395197717064371,9.924622992742459E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.791208163457322E-002 
 06/17  01:00:00,0.834339268184908,0.000000000000000E+000,0.000000000000000E+000,0.216293092203728,7.355403423667975E-002,0.289847126440407,7.355403423667975E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.284776108507670E-002 
 06/17  02:00:00,0.716518778392767,0.000000000000000E+000,0.000000000000000E+000,0.169683589056668,5.770637816013142E-002,0.227389967216800,5.770637816013142E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.558853539026551E-002 
 06/17  03:00:00,0.662113157235055,0.000000000000000E+000,0.000000000000000E+000,0.137011769167128,4.659626867410678E-002,0.183608037841234,4.659626867410678E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.769887160686758E-002 
 06/17  04:00:00,0.652679797524823,0.000000000000000E+000,0.000000000000000E+000,0.112891365372159,3.839310382496765E-002,0.151284469197127,3.839310382496765E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.052238109977418E-002 
 06/17  05:00:00,0.798329709259170,0.000000000000000E+000,0.000000000000000E+000,0.109618964538389,3.727958941465823E-002,0.146898553953047,3.727958941465823E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.182902686277107 
 06/17  06:00:00,1.14064511354091,0.000000000000000E+000,0.000000000000000E+000,0.128772554977240,4.408966361148600E-002,0.172862218588726,4.408966361148600E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.373609154114529 
 06/17  07:00:00,1.39464463367711,0.000000000000000E+000,0.000000000000000E+000,0.143221765724530,4.869723830783642E-002,0.191919004032367,4.869723830783642E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.422363110964205 
 06/17  08:00:00,1.34191363797706,0.000000000000000E+000,0.000000000000000E+000,0.153687853515670,5.073562527877191E-002,0.204423478794442,5.073562527877191E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.407135898656739 
 06/17  09:00:00,1.38380881769499,0.000000000000000E+000,0.000000000000000E+000,0.235488472072061,7.269949999165652E-002,0.308187972063717,7.269949999165652E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.362505232501076 
 06/17  10:00:00,1.60869089068187,0.000000000000000E+000,0.000000000000000E+000,0.434094011784076,0.128230160283420,0.562324172067497,0.128230160283420,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.311476926854748 
 06/17  11:00:00,1.64302454961631,0.000000000000000E+000,0.000000000000000E+000,0.488921068196828,0.139280980458938,0.628202048655765,0.139280980458938,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.267204680970428 
 06/17  12:00:00,1.68098021914238,0.000000000000000E+000,0.000000000000000E+000,0.561892729745060,0.157977041492878,0.719869771237940,0.157977041492878,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.233359597631558 
 06/17  13:00:00,1.82564132196118,0.000000000000000E+000,0.000000000000000E+000,0.717790489040996,0.192021632376213,0.909812121417209,0.192021632376213,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.214038426829209 
 06/17  14:00:00,1.96302201124909,0.000000000000000E+000,0.000000000000000E+000,0.852246002370895,0.227992938744867,1.08023894111576,0.227992938744867,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.194670811573247 
 06/17  15:00:00,2.11344257764366,0.000000000000000E+000,0.000000000000000E+000,0.946605580421392,0.256728874374684,1.20333445479608,0.256728874374684,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.197858197716130 
 06/17  16:00:00,2.38425931222627,0.000000000000000E+000,0.000000000000000E+000,1.05718675635637,0.293936711216211,1.35112346757258,0.293936711216211,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.224037258667192 
 06/17  17:00:00,2.75334636408122,0.000000000000000E+000,0.000000000000000E+000,1.16662898212189,0.332350061735826,1.49897904385771,0.332350061735826,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.278461280012724 
 06/17  18:00:00,2.73864346861889,0.000000000000000E+000,0.000000000000000E+000,1.05336748854505,0.307300277357353,1.36066776590240,0.307300277357353,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.334033316530806 
 06/17  19:00:00,2.60913742769257,0.000000000000000E+000,0.000000000000000E+000,0.925374086130791,0.279617894275175,1.20499198040596,0.279617894275175,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.347240332531424 
 06/17  20:00:00,2.50438883667613,0.000000000000000E+000,0.000000000000000E+000,0.751377516672546,0.239340757137832,0.990718273810379,0.239340757137832,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.317023941018855 
 06/17  21:00:00,2.51517136555941,0.000000000000000E+000,0.000000000000000E+000,0.689394242466511,0.219583290301846,0.908977532768358,0.219583290301846,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.277463013060901 
 06/17  22:00:00,2.13235675467794,0.000000000000000E+000,0.000000000000000E+000,0.597635510840401,0.192005845840260,0.789641356680660,0.192005845840260,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.221616723933111 
 06/17  23:00:00,1.66074508741827,0.000000000000000E+000,0.000000000000000E+000,0.489604030250614,0.158880546902204,0.648484577152819,0.158880546902204,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.160016864940907 
 06/17  24:00:00,1.18700754809758,0.000000000000000E+000,0.000000000000000E+000,0.384966180857793,0.125931015251383,0.510897196109174,0.125931015251383,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.257991852272278E-002 
 06/18  01:00:00,0.937645297329727,0.000000000000000E+000,0.000000000000000E+000,0.295103333383889,9.814431133992237E-002,0.393247644723811,9.814431133992237E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.275327194648850E-002 
 06/18  02:00:00,0.773890144123017,0.000000000000000E+000,0.000000000000000E+000,0.212546876845641,7.228089258566531E-002,0.284827769431305,7.228089258566531E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.552209890600997E-002 
 06/18  03:00:00,0.726664795395210,0.000000000000000E+000,0.000000000000000E+000,0.185890255465457,6.234353982607141E-002,0.248233795291528,6.234353982607141E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.762475231672692E-002 
 06/18  04:00:00,0.702815869439707,0.000000000000000E+000,0.000000000000000E+000,0.150697354010558,5.087431209512378E-002,0.201571666105682,5.087431209512378E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,8.037125610610289E-002 
 06/18  05:00:00,0.839318830307630,0.000000000000000E+000,0.000000000000000E+000,0.140819028440657,4.753985529974548E-002,0.188358883740402,4.753985529974548E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.182431477538212 
 06/18  06:00:00,1.18893455824645,0.000000000000000E+000,0.000000000000000E+000,0.166415105420944,5.581214577510729E-002,0.222227251196051,5.581214577510729E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.372533566212742 
 06/18  07:00:00,1.46600520694278,0.000000000000000E+000,0.000000000000000E+000,0.199335611175093,6.520817499001215E-002,0.264543786165105,6.520817499001215E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.421098902097130 
 06/18  08:00:00,1.45249421991196,0.000000000000000E+000,0.000000000000000E+000,0.241645284020731,7.459931606512400E-002,0.316244600085855,7.459931606512400E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.405895359300233 
 06/18  09:00:00,1.45416141303180,0.000000000000000E+000,0.000000000000000E+000,0.291572443074526,8.808784147425486E-002,0.379660284548782,8.808784147425486E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.361385515352823 
 06/18  10:00:00,1.68431164895933,0.000000000000000E+000,0.000000000000000E+000,0.494634774571675,0.144273124732407,0.638907899304080,0.144273124732407,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.310513957895626 
 06/18  11:00:00,1.73393159165898,0.000000000000000E+000,0.000000000000000E+000,0.561949608581799,0.157974513577258,0.719924122159056,0.157974513577258,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.266389649509803 
 06/18  12:00:00,1.80444802154443,0.000000000000000E+000,0.000000000000000E+000,0.662358594189535,0.181680527631694,0.844039121821230,0.181680527631694,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.232658049450310 
 06/18  13:00:00,1.87918284706669,0.000000000000000E+000,0.000000000000000E+000,0.756477850281607,0.207502479435395,0.963980329717002,0.207502479435395,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.213411743634924 
 06/18  14:00:00,1.98733376285647,0.000000000000000E+000,0.000000000000000E+000,0.867223957468722,0.237885561570373,1.10510951903909,0.237885561570373,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.194111985257294 
 06/18  15:00:00,2.15685597216584,0.000000000000000E+000,0.000000000000000E+000,0.978815286495975,0.268495373752837,1.24731066024881,0.268495373752837,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.197295386785566 
 06/18  16:00:00,2.42567528489854,0.000000000000000E+000,0.000000000000000E+000,1.09009990728776,0.303086029706021,1.39318593699378,0.303086029706021,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.223390761918257 
 06/18  17:00:00,2.82609031992720,0.000000000000000E+000,0.000000000000000E+000,1.22744947711186,0.345080516640990,1.57252999375285,0.345080516640990,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.277654285963562 
 06/18  18:00:00,2.76223405051618,0.000000000000000E+000,0.000000000000000E+000,1.07238971279703,0.312827718912305,1.38521743170933,0.312827718912305,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.333074232621165 
 06/18  19:00:00,2.64300271323711,0.000000000000000E+000,0.000000000000000E+000,0.954844289744390,0.285000185849705,1.23984447559410,0.285000185849705,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.346253122887838 
 06/18  20:00:00,2.55735659205228,0.000000000000000E+000,0.000000000000000E+000,0.796388467167175,0.248201992560722,1.04459045972790,0.248201992560722,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.316119510477487 
 06/18  21:00:00,2.52401172275184,0.000000000000000E+000,0.000000000000000E+000,0.696700516528895,0.221908848426978,0.918609364955874,0.221908848426978,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.276671538065816 
 06/18  22:00:00,2.13526024622698,0.000000000000000E+000,0.000000000000000E+000,0.600289285065147,0.192861470766862,0.793150755832008,0.192861470766862,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.221010816330809 
 06/18  23:00:00,1.66322475741547,0.000000000000000E+000,0.000000000000000E+000,0.491774924091902,0.159587207643821,0.651362131735725,0.159587207643821,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.159618980355210 
 06/18  24:00:00,1.14408887627511,0.000000000000000E+000,0.000000000000000E+000,0.350590895191053,0.117572853523755,0.468163748714808,0.117572853523755,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.239469409461946E-002 
 06/19  01:00:00,0.911041853695841,0.000000000000000E+000,0.000000000000000E+000,0.279393083854760,9.370151640913343E-002,0.373094600263894,9.370151640913343E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.024990000548533E-002 
 06/19  02:00:00,0.778104520133410,0.000000000000000E+000,0.000000000000000E+000,0.219477921128374,7.409507481741494E-002,0.293572995945789,7.409507481741494E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.360248891814044E-002 
 06/19  03:00:00,0.703358354213711,0.000000000000000E+000,0.000000000000000E+000,0.170402681873874,5.795637673442096E-002,0.228359058608295,5.795637673442096E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.555845308276024E-002 
 06/19  04:00:00,0.682236417158505,0.000000000000000E+000,0.000000000000000E+000,0.140192695496998,4.768310099452222E-002,0.187875796491520,4.768310099452222E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.615883119146426E-002 
 06/19  05:00:00,0.796438058688384,0.000000000000000E+000,0.000000000000000E+000,0.120873041606116,4.139407064775919E-002,0.162267112253876,4.139407064775919E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.169739173283020 
 06/19  06:00:00,0.997359322781106,0.000000000000000E+000,0.000000000000000E+000,5.246334956462163E-002,1.806328191859211E-002,7.052663148321366E-002,1.806328191859211E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.343284471178149 
 06/19  07:00:00,1.39716237855359,0.000000000000000E+000,0.000000000000000E+000,0.190253329645847,6.112802749757759E-002,0.251381357143424,6.112802749757759E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.386579881578283 
 06/19  08:00:00,1.37715891384236,0.000000000000000E+000,0.000000000000000E+000,0.236301746944889,7.210364626510392E-002,0.308405393209992,7.210364626510392E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.370836586948527 
 06/19  09:00:00,1.33100026328195,0.000000000000000E+000,0.000000000000000E+000,0.255111385312478,7.784305970298711E-002,0.332954445015465,7.784305970298711E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.329961299627020 
 06/19  10:00:00,1.54903012698518,0.000000000000000E+000,0.000000000000000E+000,0.449831327953736,0.131206835086600,0.581038163040336,0.131206835086600,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.284018442207508 
 06/19  11:00:00,1.56446822795275,0.000000000000000E+000,0.000000000000000E+000,0.484809801003278,0.139918723041822,0.624728524045097,0.139918723041822,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.244610685427560 
 06/19  12:00:00,1.60617592248857,0.000000000000000E+000,0.000000000000000E+000,0.554393066882429,0.157941544725436,0.712334611607864,0.157941544725436,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.213901004947320 
 06/19  13:00:00,1.69352541323733,0.000000000000000E+000,0.000000000000000E+000,0.654247749118378,0.183948710973494,0.838196460091870,0.183948710973494,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.197126246815848 
 06/19  14:00:00,1.75130645377073,0.000000000000000E+000,0.000000000000000E+000,0.718344567612117,0.204659620565366,0.923004188177485,0.204659620565366,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.179315610508833 
 06/19  15:00:00,1.93790522464848,0.000000000000000E+000,0.000000000000000E+000,0.843216308302465,0.237087123745499,1.08030343204797,0.237087123745499,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.182410869971495 
 06/19  16:00:00,2.17810253078986,0.000000000000000E+000,0.000000000000000E+000,0.934035749715924,0.266111083788348,1.20014683350427,0.266111083788348,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.204775059281137 
 06/19  17:00:00,2.45539992902156,0.000000000000000E+000,0.000000000000000E+000,0.972799950719371,0.287432905856032,1.26023285657540,0.287432905856032,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.254612990732083 
 06/19  18:00:00,2.46067170762849,0.000000000000000E+000,0.000000000000000E+000,0.882008011537078,0.266568548512012,1.14857656004909,0.266568548512012,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.302463104381523 
 06/19  19:00:00,2.38405003586259,0.000000000000000E+000,0.000000000000000E+000,0.804191409153199,0.245457123956962,1.04964853311016,0.245457123956962,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.311741169586597 
 06/19  20:00:00,2.36156090512566,0.000000000000000E+000,0.000000000000000E+000,0.696683627151820,0.219583156794115,0.916266783945935,0.219583156794115,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.283502897544709 
 06/19  21:00:00,2.35994616043038,0.000000000000000E+000,0.000000000000000E+000,0.618480606420214,0.198721405406341,0.817202011826556,0.198721405406341,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.249620214827450 
 06/19  22:00:00,2.01887514392365,0.000000000000000E+000,0.000000000000000E+000,0.549839044877301,0.176660210851940,0.726499255729240,0.176660210851940,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.199570448689083 
 06/19  23:00:00,1.58750941249204,0.000000000000000E+000,0.000000000000000E+000,0.456568885085569,0.148159986525408,0.604728871610974,0.148159986525408,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.146071753320170 
 06/19  24:00:00,1.14541865226204,0.000000000000000E+000,0.000000000000000E+000,0.362482019247858,0.118569752708916,0.481051771956776,0.118569752708916,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.741013517532692E-002 
 06/20  01:00:00,0.924533148060429,0.000000000000000E+000,0.000000000000000E+000,0.290701161295876,9.596525336378960E-002,0.386666414659665,9.596525336378960E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.016937997430158E-002 
 06/20  02:00:00,0.801704517667745,0.000000000000000E+000,0.000000000000000E+000,0.238065799340071,7.916389316895305E-002,0.317229692509023,7.916389316895305E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.354578988924180E-002 
 06/20  03:00:00,0.748652520670062,0.000000000000000E+000,0.000000000000000E+000,0.205410904330810,6.830518347937724E-002,0.273716087810187,6.830518347937724E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.549559033722092E-002 
 06/20  04:00:00,0.744079672295500,0.000000000000000E+000,0.000000000000000E+000,0.187839278214161,6.200879532740018E-002,0.249848073541561,6.200879532740018E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.602980927841653E-002 
 06/20  05:00:00,0.870131678528203,0.000000000000000E+000,0.000000000000000E+000,0.177383325450219,5.898517231417676E-002,0.236368497764396,5.898517231417676E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.169331407612317 
 06/20  06:00:00,1.19447437169527,0.000000000000000E+000,0.000000000000000E+000,0.201551494996777,6.702203505652542E-002,0.268573530053302,6.702203505652542E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.342352621522228 
 06/20  07:00:00,1.45531713041246,0.000000000000000E+000,0.000000000000000E+000,0.234519617259925,7.610562417158924E-002,0.310625241431514,7.610562417158924E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.385490749149064 
 06/20  08:00:00,1.43372845458711,0.000000000000000E+000,0.000000000000000E+000,0.280449305347004,8.558657841989185E-002,0.366035883766895,8.558657841989185E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.369775637136370 
 06/20  09:00:00,1.42768377024272,0.000000000000000E+000,0.000000000000000E+000,0.331601070059033,9.898941287772194E-002,0.430590482936755,9.898941287772194E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.329008768666499 
 06/20  10:00:00,1.54974014629316,0.000000000000000E+000,0.000000000000000E+000,0.449692121392718,0.132874059877625,0.582566181270342,0.132874059877625,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.283200443285482 
 06/20  11:00:00,1.41679381616357,0.000000000000000E+000,0.000000000000000E+000,0.364999386007389,0.112748244532682,0.477747630540071,0.112748244532682,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.243917167143406 
 06/20  12:00:00,1.46194214982428,0.000000000000000E+000,0.000000000000000E+000,0.438968268157081,0.129728314848934,0.568696583006016,0.129728314848934,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.213305260884869 
 06/20  13:00:00,1.46889545571714,0.000000000000000E+000,0.000000000000000E+000,0.474013443911435,0.140087614731020,0.614101058642454,0.140087614731020,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.196591690745066 
 06/20  14:00:00,1.53730685773728,0.000000000000000E+000,0.000000000000000E+000,0.550533094517162,0.158947120464005,0.709480214981168,0.158947120464005,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.178839987671696 
 06/20  15:00:00,1.64530518834804,0.000000000000000E+000,0.000000000000000E+000,0.610119083619843,0.178067194281199,0.788186277901043,0.178067194281199,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.181927987817982 
 06/20  16:00:00,1.81172971170030,0.000000000000000E+000,0.000000000000000E+000,0.643978370490070,0.190346857432968,0.834325227923037,0.190346857432968,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.204223845772813 
 06/20  17:00:00,2.12348714285712,0.000000000000000E+000,0.000000000000000E+000,0.713318924306136,0.215689737463511,0.929008661769646,0.215689737463511,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.253924399373401 
 06/20  18:00:00,2.19946648070707,0.000000000000000E+000,0.000000000000000E+000,0.678506541471666,0.209678213795952,0.888184755267616,0.209678213795952,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.301649682241575 
 06/20  19:00:00,2.20593881630973,0.000000000000000E+000,0.000000000000000E+000,0.666431881378898,0.205934511345898,0.872366392724797,0.205934511345898,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.310912090419098 
 06/20  20:00:00,2.25366809508250,0.000000000000000E+000,0.000000000000000E+000,0.615115313807532,0.194014138238137,0.809129452045669,0.194014138238137,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.282747419401813 
 06/20  21:00:00,2.31016973573335,0.000000000000000E+000,0.000000000000000E+000,0.582435121746525,0.185654116682934,0.768089238429457,0.185654116682934,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.248956563527525 
 06/20  22:00:00,1.97531053921002,0.000000000000000E+000,0.000000000000000E+000,0.517179315253921,0.166262108465465,0.683441423719388,0.166262108465465,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.199063675985305 
 06/20  23:00:00,1.55615784407999,0.000000000000000E+000,0.000000000000000E+000,0.433097704578409,0.140615111227999,0.573712815806408,0.140615111227999,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.145736240712690 
 06/20  24:00:00,1.10691129053254,0.000000000000000E+000,0.000000000000000E+000,0.332795546459444,0.109908096111910,0.442703642571353,0.109908096111910,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.725090283125309E-002 
 06/21  01:00:00,0.906148651072599,0.000000000000000E+000,0.000000000000000E+000,0.276912793754182,9.144822959679209E-002,0.368361023350975,9.144822959679209E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.009027429516264E-002 
 06/21  02:00:00,0.773822228587415,0.000000000000000E+000,0.000000000000000E+000,0.216719299377321,7.268379623687742E-002,0.289403095614200,7.268379623687742E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.349009770373643E-002 
 06/21  03:00:00,0.732005400546255,0.000000000000000E+000,0.000000000000000E+000,0.192951832415932,6.417936586627827E-002,0.257131198282210,6.417936586627827E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.543335974139037E-002 
 06/21  04:00:00,0.711216530716664,0.000000000000000E+000,0.000000000000000E+000,0.162584923474583,5.452608745768173E-002,0.217111010932265,5.452608745768173E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.590373030887790E-002 
 06/21  05:00:00,0.844826961661540,0.000000000000000E+000,0.000000000000000E+000,0.158355039471432,5.310737862455558E-002,0.211462418095987,5.310737862455558E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.168932770414063 
 06/21  06:00:00,1.16267420515783,0.000000000000000E+000,0.000000000000000E+000,0.177698705605655,5.998368960169607E-002,0.237682395207352,5.998368960169607E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.341443589830731 
 06/21  07:00:00,1.41373751719105,0.000000000000000E+000,0.000000000000000E+000,0.202684929532475,6.742209280126220E-002,0.270107022333737,6.742209280126220E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.384429355025432 
 06/21  08:00:00,1.35081372182885,0.000000000000000E+000,0.000000000000000E+000,0.215034610790789,6.911981094163951E-002,0.284154421732428,6.911981094163951E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.368742366412582 
 06/21  09:00:00,1.34004325254789,0.000000000000000E+000,0.000000000000000E+000,0.262720674858316,8.115734032654393E-002,0.343878015184859,8.115734032654393E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.328080718723565 
 06/21  10:00:00,1.48671924548978,0.000000000000000E+000,0.000000000000000E+000,0.399536020030994,0.120806005611110,0.520342025642101,0.120806005611110,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.282403698110339 
 06/21  11:00:00,1.56399389618756,0.000000000000000E+000,0.000000000000000E+000,0.485415555557267,0.140206982408858,0.625622537966124,0.140206982408858,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.243242339741339 
 06/21  12:00:00,1.66394047777848,0.000000000000000E+000,0.000000000000000E+000,0.601919687590281,0.169355471256314,0.771275158846595,0.169355471256314,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.212725012998498 
 06/21  13:00:00,1.72233923471416,0.000000000000000E+000,0.000000000000000E+000,0.677436706943251,0.190627677190366,0.868064384133618,0.190627677190366,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.196072144250930 
 06/21  14:00:00,1.81543743660023,0.000000000000000E+000,0.000000000000000E+000,0.771080495198475,0.216992985269139,0.988073480467613,0.216992985269139,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.178377301048200 
 06/21  15:00:00,1.97951650291037,0.000000000000000E+000,0.000000000000000E+000,0.876273122995213,0.246592059231148,1.12286518222636,0.246592059231148,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.181460398054989 
 06/21  16:00:00,2.24045825070433,0.000000000000000E+000,0.000000000000000E+000,0.986098858671525,0.277486635104563,1.26358549377609,0.277486635104563,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.203692118923794 
 06/21  17:00:00,2.55975877176108,0.000000000000000E+000,0.000000000000000E+000,1.05724493325036,0.308706290883960,1.36595122413431,0.308706290883960,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.253253465912704 
 06/21  18:00:00,2.55476227963140,0.000000000000000E+000,0.000000000000000E+000,0.958020730515932,0.286251058724417,1.24427178924035,0.286251058724417,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.300858447193174 
 06/21  19:00:00,2.45314490712693,0.000000000000000E+000,0.000000000000000E+000,0.858246413532195,0.262133327127998,1.12037974066019,0.262133327127998,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.310104833300901 
 06/21  20:00:00,2.39727935528105,0.000000000000000E+000,0.000000000000000E+000,0.723011539070024,0.230463992290478,0.953475531360501,0.230463992290478,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.282012600285533 
 06/21  21:00:00,2.38689094563492,0.000000000000000E+000,0.000000000000000E+000,0.638247112541009,0.207209442626915,0.845456555167925,0.207209442626915,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.248310456690623 
 06/21  22:00:00,2.03759310560494,0.000000000000000E+000,0.000000000000000E+000,0.563353007710110,0.182864257763652,0.746217265473763,0.182864257763652,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.198570400625848 
 06/21  23:00:00,1.63204320251590,0.000000000000000E+000,0.000000000000000E+000,0.491861393421194,0.158063562769631,0.649924956190824,0.158063562769631,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.145409458764182 
 06/21  24:00:00,1.14977851859113,0.000000000000000E+000,0.000000000000000E+000,0.365161275678987,0.120564783258616,0.485726058937600,0.120564783258616,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.709571452359337E-002 
 06/22  01:00:00,0.921674307189803,0.000000000000000E+000,0.000000000000000E+000,0.288140292820719,9.582342619914269E-002,0.383963719019860,9.582342619914269E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,6.001323474347910E-002 
 06/22  02:00:00,0.788457468174375,0.000000000000000E+000,0.000000000000000E+000,0.227731636303802,7.636088929725034E-002,0.304092525601051,7.636088929725034E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.343590730384275E-002 
 06/22  03:00:00,0.717601674731700,0.000000000000000E+000,0.000000000000000E+000,0.181524635320870,6.126313409757640E-002,0.242787769418446,6.126313409757640E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.537306279059868E-002 
 06/22  04:00:00,0.687791820737133,0.000000000000000E+000,0.000000000000000E+000,0.144637767115213,4.917163372773551E-002,0.193809400842949,4.917163372773551E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.578063041866194E-002 
 06/22  05:00:00,0.823709951401831,0.000000000000000E+000,0.000000000000000E+000,0.142605130941141,4.812802992472758E-002,0.190733160865869,4.812802992472758E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.168545017384472 
 06/22  06:00:00,1.10690279486239,0.000000000000000E+000,0.000000000000000E+000,0.137177733452935,4.561826290719113E-002,0.182795996360126,4.561826290719113E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.340558578382525 
 06/22  07:00:00,1.40838332939806,0.000000000000000E+000,0.000000000000000E+000,0.200266132073487,6.552032604508612E-002,0.265786458118573,6.552032604508612E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.383395731447601 
 06/22  08:00:00,1.38703879256591,0.000000000000000E+000,0.000000000000000E+000,0.245554165508437,7.583050830972839E-002,0.321384673818164,7.583050830972839E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.367737185063902 
 06/22  09:00:00,1.40984881116378,0.000000000000000E+000,0.000000000000000E+000,0.320021918512511,9.456422779110753E-002,0.414586146303618,9.456422779110753E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.327178146220694 
 06/22  10:00:00,1.61257338718487,0.000000000000000E+000,0.000000000000000E+000,0.500820106908251,0.146150898194571,0.646971005102823,0.146150898194571,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.281628860344711 
 06/22  11:00:00,1.63628954606750,0.000000000000000E+000,0.000000000000000E+000,0.545212146003346,0.153362812882608,0.698574958885953,0.153362812882608,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.242585568701449 
