Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/22  12:00:00,1.77078270146921,0.000000000000000E+000,0.000000000000000E+000,0.693178562731654,0.185503412002866,0.878681974734520,0.185503412002866,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.212160420801302 
 06/22  13:00:00,1.87957819762924,0.000000000000000E+000,0.000000000000000E+000,0.811208708874695,0.214600740819662,1.02580944969436,0.214600740819662,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.195566041605266 
 06/22  14:00:00,2.05743864991227,0.000000000000000E+000,0.000000000000000E+000,0.975928718518314,0.254597182297530,1.23052590081584,0.254597182297530,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.177926094012017 
 06/22  15:00:00,2.37392461624164,0.000000000000000E+000,0.000000000000000E+000,1.21352034468357,0.304209298422175,1.51772964310575,0.304209298422175,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.181004050506871 
 06/22  16:00:00,2.60350951505877,0.000000000000000E+000,0.000000000000000E+000,1.29361520017688,0.333543119608793,1.62715831978567,0.333543119608793,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.203170557268653 
 06/22  17:00:00,2.84745715445498,0.000000000000000E+000,0.000000000000000E+000,1.29110912053698,0.363193626193849,1.65430274673082,0.363193626193849,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.252600326010084 
 06/22  18:00:00,2.77993078838618,0.000000000000000E+000,0.000000000000000E+000,1.14073523819657,0.329475139407265,1.47021037760383,0.329475139407265,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.300088367584488 
 06/22  19:00:00,2.64782696204531,0.000000000000000E+000,0.000000000000000E+000,1.01561324156380,0.300233877726879,1.31584711929068,0.300233877726879,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.309319509588793 
 06/22  20:00:00,2.65746116768597,0.000000000000000E+000,0.000000000000000E+000,0.935116583398707,0.279255978099651,1.21437256149836,0.279255978099651,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.281297382552598 
 06/22  21:00:00,2.63465495566395,0.000000000000000E+000,0.000000000000000E+000,0.838029669812097,0.255819425497692,1.09384909530979,0.255819425497692,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.247681926577793 
 06/22  22:00:00,2.24601564458548,0.000000000000000E+000,0.000000000000000E+000,0.729767805071708,0.225351918513584,0.955119723585293,0.225351918513584,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.198090481494868 
 06/22  23:00:00,1.79163595016677,0.000000000000000E+000,0.000000000000000E+000,0.617384551821996,0.192451084952694,0.809835636774688,0.192451084952694,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.145091525831189 
 06/22  24:00:00,1.32381601306467,0.000000000000000E+000,0.000000000000000E+000,0.501768783653081,0.158145200443842,0.659913984096923,0.158145200443842,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.694528383780753E-002 
 06/23  01:00:00,1.06742181936750,0.000000000000000E+000,0.000000000000000E+000,0.400955023608473,0.128830820168474,0.529785843776947,0.128830820168474,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.993862216408965E-002 
 06/23  02:00:00,0.940043852787053,0.000000000000000E+000,0.000000000000000E+000,0.344910571019986,0.110820492546758,0.455731063566742,0.110820492546758,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.338375395082789E-002 
 06/23  03:00:00,0.835351890405900,0.000000000000000E+000,0.000000000000000E+000,0.271098301295158,8.949777043659990E-002,0.360596071731757,8.949777043659990E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.531497615148719E-002 
 06/23  04:00:00,0.808382665765907,0.000000000000000E+000,0.000000000000000E+000,0.236457582439358,7.806137478675015E-002,0.314518957226109,7.806137478675015E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.566191906427683E-002 
 06/23  05:00:00,0.942813656618800,0.000000000000000E+000,0.000000000000000E+000,0.233748628245817,7.646432988576192E-002,0.310212958131579,7.646432988576192E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.168168925335730 
 06/23  06:00:00,1.26376611816850,0.000000000000000E+000,0.000000000000000E+000,0.256583673082426,8.393367702548096E-002,0.340517350107907,8.393367702548096E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.339700547940854 
 06/23  07:00:00,1.51711289331030,0.000000000000000E+000,0.000000000000000E+000,0.284200654321925,9.131801672233660E-002,0.375518671044260,9.131801672233660E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.382393082434155 
 06/23  08:00:00,1.48314375688399,0.000000000000000E+000,0.000000000000000E+000,0.320617070008231,9.784901359413463E-002,0.418466083602366,9.784901359413463E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.366760739597785 
 06/23  09:00:00,1.51612218790650,0.000000000000000E+000,0.000000000000000E+000,0.403903615351750,0.117832870561772,0.521736485913524,0.117832870561772,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.326301183353510 
 06/23  10:00:00,1.82680646779494,0.000000000000000E+000,0.000000000000000E+000,0.672790221815394,0.189166720701634,0.861956942517027,0.189166720701634,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.280876003540573 
 06/23  11:00:00,1.87524220411267,0.000000000000000E+000,0.000000000000000E+000,0.740138945283080,0.198026747039973,0.938165692323053,0.198026747039973,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.241947493309526 
 06/23  12:00:00,1.96300745218048,0.000000000000000E+000,0.000000000000000E+000,0.847334042301222,0.224121207976222,1.07145525027744,0.224121207976222,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.211611895969643 
 06/23  13:00:00,2.15239967351341,0.000000000000000E+000,0.000000000000000E+000,1.03579383766993,0.263328813654414,1.29912265132435,0.263328813654414,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.195074315859448 
 06/23  14:00:00,2.31246805748465,0.000000000000000E+000,0.000000000000000E+000,1.18478594420677,0.301207477129692,1.48599342133646,0.301207477129692,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.177487981063777 
 06/23  15:00:00,2.49945698581512,0.000000000000000E+000,0.000000000000000E+000,1.30678324937384,0.336921483590282,1.64370473296412,0.336921483590282,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.180561330221981 
 06/23  16:00:00,2.82627153670470,0.000000000000000E+000,0.000000000000000E+000,1.46760552013820,0.382821126911251,1.85042664704945,0.382821126911251,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.202664251650809 
 06/23  17:00:00,3.24911064535485,0.000000000000000E+000,0.000000000000000E+000,1.62247346805984,0.434118046291518,2.05659151435136,0.434118046291518,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.251965049289431 
 06/23  18:00:00,3.15556964085878,0.000000000000000E+000,0.000000000000000E+000,1.44901234866471,0.397585886065468,1.84659823473018,0.397585886065468,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.299339362930718 
 06/23  19:00:00,3.03369073928562,0.000000000000000E+000,0.000000000000000E+000,1.33203576684085,0.370438376272922,1.70247414311377,0.370438376272922,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.308556263006032 
 06/23  20:00:00,2.94021629530790,0.000000000000000E+000,0.000000000000000E+000,1.16229713687649,0.335525617687463,1.49782275456395,0.335525617687463,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.280602317108927 
 06/23  21:00:00,2.88085247706303,0.000000000000000E+000,0.000000000000000E+000,1.03488644789010,0.305770991789053,1.34065743967916,0.305770991789053,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.247071103607506 
 06/23  22:00:00,2.49861679849622,0.000000000000000E+000,0.000000000000000E+000,0.932651553932780,0.275535687140456,1.20818724107324,0.275535687140456,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.197624117917656 
 06/23  23:00:00,1.99830823909902,0.000000000000000E+000,0.000000000000000E+000,0.780874032201068,0.235942496431771,1.01681652863284,0.235942496431771,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.144782922905283 
 06/23  24:00:00,1.51752504339083,0.000000000000000E+000,0.000000000000000E+000,0.654148582693575,0.199620855821994,0.853769438515568,0.199620855821994,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.679885974532696E-002 
 06/24  01:00:00,1.25688824924137,0.000000000000000E+000,0.000000000000000E+000,0.543587086889333,0.169422385281110,0.713009472170441,0.169422385281110,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.223439641150702E-002 
 06/24  02:00:00,1.13624969008346,0.000000000000000E+000,0.000000000000000E+000,0.494792005210757,0.152759453302374,0.647551458513130,0.152759453302374,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.515795578462655E-002 
 06/24  03:00:00,1.03171941025968,0.000000000000000E+000,0.000000000000000E+000,0.421014985422811,0.132677718368214,0.553692703791023,0.132677718368214,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.722045868170449E-002 
 06/24  04:00:00,1.00386590166276,0.000000000000000E+000,0.000000000000000E+000,0.382809025892253,0.120638265049459,0.503447290941713,0.120638265049459,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,7.954566349311959E-002 
 06/24  05:00:00,1.12016217397749,0.000000000000000E+000,0.000000000000000E+000,0.357808378617393,0.113973073607180,0.471781452224571,0.113973073607180,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.179852252723905 
 06/24  06:00:00,1.45796108561538,0.000000000000000E+000,0.000000000000000E+000,0.377044300941238,0.120100676717110,0.497144977658347,0.120100676717110,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.366642367119378 
 06/24  07:00:00,1.74102446563829,0.000000000000000E+000,0.000000000000000E+000,0.417564676512616,0.128920072977140,0.546484749489755,0.128920072977140,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.414177197467987 
 06/24  08:00:00,1.71398839537471,0.000000000000000E+000,0.000000000000000E+000,0.450166400600266,0.134370788067593,0.584537188667860,0.134370788067593,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.399096946180976 
 06/24  09:00:00,1.70292591151408,0.000000000000000E+000,0.000000000000000E+000,0.491253568363626,0.143306421093299,0.634559989456924,0.143306421093299,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.355250308926961 
 06/24  10:00:00,1.92976656977925,0.000000000000000E+000,0.000000000000000E+000,0.692384413151862,0.197254465070984,0.889638878222847,0.197254465070984,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.305237899796783 
 06/24  11:00:00,2.02056486245059,0.000000000000000E+000,0.000000000000000E+000,0.797625312843951,0.213397493611415,1.01102280645536,0.213397493611415,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.261924236005111 
 06/24  12:00:00,2.17210726155791,0.000000000000000E+000,0.000000000000000E+000,0.966392798920862,0.249149276171156,1.21554207509202,0.249149276171156,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.228814336193002 
 06/24  13:00:00,2.28133920606484,0.000000000000000E+000,0.000000000000000E+000,1.09196515937644,0.277605352204285,1.36957051158072,0.277605352204285,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.209977920769352 
 06/24  14:00:00,2.47339008067516,0.000000000000000E+000,0.000000000000000E+000,1.27768633257612,0.316543184362937,1.59422951693905,0.316543184362937,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.191048305176024 
 06/24  15:00:00,2.69919641082057,0.000000000000000E+000,0.000000000000000E+000,1.43678233675533,0.355958799307545,1.79274113606287,0.355958799307545,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.194205349626232 
 06/24  16:00:00,3.03975154932146,0.000000000000000E+000,0.000000000000000E+000,1.60778027492364,0.403029075947694,2.01080935087134,0.403029075947694,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.219843612463621 
 06/24  17:00:00,3.58098758969406,0.000000000000000E+000,0.000000000000000E+000,1.85919623420367,0.472652121466081,2.33184835566975,0.472652121466081,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.273233193813522 
 06/24  18:00:00,3.47335545802998,0.000000000000000E+000,0.000000000000000E+000,1.66681477861131,0.434779497816812,2.10159427642813,0.434779497816812,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.327818795416171 
 06/24  19:00:00,3.30378695226659,0.000000000000000E+000,0.000000000000000E+000,1.50370567280002,0.402330726161787,1.90603639896181,0.402330726161787,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.340845438549605 
 06/24  20:00:00,3.18321086326338,0.000000000000000E+000,0.000000000000000E+000,1.31088248343733,0.364516512623196,1.67539899606053,0.364516512623196,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.311165245355958 
 06/24  21:00:00,3.15189820984813,0.000000000000000E+000,0.000000000000000E+000,1.21049530504774,0.340336101721930,1.55083140676967,0.340336101721930,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.272335983348312 
 06/24  22:00:00,2.69470584495855,0.000000000000000E+000,0.000000000000000E+000,1.05222406549423,0.303691159989973,1.35591522548420,0.303691159989973,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.217691945410184 
 06/24  23:00:00,2.16504211491183,0.000000000000000E+000,0.000000000000000E+000,0.891878186362723,0.263480279212729,1.15535846557545,0.263480279212729,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.157440004011839 
 06/24  24:00:00,1.65996374131491,0.000000000000000E+000,0.000000000000000E+000,0.758612915894705,0.226436516753375,0.985049432648080,0.226436516753375,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.138387520114752E-002 
 06/25  01:00:00,1.38670495589612,0.000000000000000E+000,0.000000000000000E+000,0.647322260249074,0.195582067174505,0.842904327423581,0.195582067174505,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.287408023556371,6.215624781311541E-002 
 06/25  02:00:00,1.16588118572005,0.000000000000000E+000,0.000000000000000E+000,0.514953747046779,0.162285082457106,0.677238829503883,0.162285082457106,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.284075756616587,5.510208043046269E-002 
 06/25  03:00:00,1.04688742739949,0.000000000000000E+000,0.000000000000000E+000,0.430582079481635,0.138340549765578,0.568922629247214,0.138340549765578,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.280077036288847,5.715855036532510E-002 
 06/25  04:00:00,1.00997477552300,0.000000000000000E+000,0.000000000000000E+000,0.385747434134300,0.123933831547779,0.509681265682078,0.123933831547779,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.269497088755033,7.942056261300093E-002 
 06/25  05:00:00,1.11475487231512,0.000000000000000E+000,0.000000000000000E+000,0.352406237051967,0.114356329945749,0.466762566997716,0.114356329945749,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.300737091315508,0.179463836288388 
 06/25  06:00:00,1.39453315462039,0.000000000000000E+000,0.000000000000000E+000,0.327482572719260,0.107120945520345,0.434603518239606,0.107120945520345,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.347472135145980,0.365755895543124 
 06/25  07:00:00,1.68112751200678,0.000000000000000E+000,0.000000000000000E+000,0.369056598307342,0.118572335239780,0.487628933547124,0.118572335239780,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.369215176928069,0.413136059779114 
 06/25  08:00:00,1.64310588997847,0.000000000000000E+000,0.000000000000000E+000,0.393263066475310,0.121413966689000,0.514677033164311,0.121413966689000,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.312150105584268,0.398074596288289 
 06/25  09:00:00,1.73475763624181,0.000000000000000E+000,0.000000000000000E+000,0.519369990381490,0.147944346957340,0.667314337338829,0.147944346957340,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.265664981774281,0.354327685772789 
 06/25  10:00:00,2.11042336204917,0.000000000000000E+000,0.000000000000000E+000,0.842581634012015,0.228507315998130,1.07108895001015,0.228507315998130,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.271912982286376,0.304444620279404 
 06/25  11:00:00,2.22475639844835,0.000000000000000E+000,0.000000000000000E+000,0.969437019190053,0.246448797119066,1.21588581630912,0.246448797119066,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.271996288959870,0.261252762149118 
 06/25  12:00:00,2.26191073847269,0.000000000000000E+000,0.000000000000000E+000,1.03825610625193,0.267667481545877,1.30592358779780,0.267667481545877,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.267414421917668,0.228236300402002 
 06/25  13:00:00,2.41787578586104,0.000000000000000E+000,0.000000000000000E+000,1.20465088470146,0.301972602863842,1.50662348756530,0.301972602863842,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.276661462675568,0.209461524580981 
 06/25  14:00:00,2.55387888192316,0.000000000000000E+000,0.000000000000000E+000,1.33942278920713,0.335756050136911,1.67517883934405,0.335756050136911,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.292239810619059,0.190587784019038 
 06/25  15:00:00,2.59516070943475,0.000000000000000E+000,0.000000000000000E+000,1.33584879520136,0.353321355524853,1.68917015072622,0.353321355524853,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.308484611950506,0.193740633577075 
 06/25  16:00:00,2.85352188177157,0.000000000000000E+000,0.000000000000000E+000,1.44336126440672,0.381751345298707,1.82511260970543,0.381751345298707,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.364883229906350,0.219310686079642 
 06/25  17:00:00,3.12982035685828,0.000000000000000E+000,0.000000000000000E+000,1.47196226038874,0.409381662503760,1.88134392289250,0.409381662503760,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.443274809664770,0.272570393754987 
 06/25  18:00:00,3.04366375309033,0.000000000000000E+000,0.000000000000000E+000,1.30165077834039,0.371039660653363,1.67269043899376,0.371039660653363,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.481262652778309,0.327030927910886 
 06/25  19:00:00,2.87481967443793,0.000000000000000E+000,0.000000000000000E+000,1.14393813566793,0.333943763063299,1.47788189873123,0.333943763063299,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.496757694048304,0.340032660951506 
 06/25  20:00:00,2.82516021566253,0.000000000000000E+000,0.000000000000000E+000,1.01491880204683,0.303174364357061,1.31809316640390,0.303174364357061,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.513835562114696,0.310420427411749 
 06/25  21:00:00,2.84184272022536,0.000000000000000E+000,0.000000000000000E+000,0.955920109027606,0.285507656931132,1.24142776595874,0.285507656931132,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.501839401131475,0.271684134536474 
 06/25  22:00:00,2.41433010085093,0.000000000000000E+000,0.000000000000000E+000,0.824329352407140,0.251709183701140,1.07603853610828,0.251709183701140,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.434277688927354,0.217192890678485 
 06/25  23:00:00,1.92379878038537,0.000000000000000E+000,0.000000000000000E+000,0.698627212876870,0.215815776283943,0.914442989160814,0.215815776283943,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.377379230930540,0.157112145900011 
 06/25  24:00:00,1.43677369001302,0.000000000000000E+000,0.000000000000000E+000,0.580876102182652,0.181135438704844,0.762011540887495,0.181135438704844,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.312150105584268,9.123171565984303E-002 
 06/26  01:00:00,1.17992003935860,0.000000000000000E+000,0.000000000000000E+000,0.488484665638753,0.154009693594729,0.642494359233482,0.154009693594729,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.972832669865091E-002 
 06/26  02:00:00,1.03150056215801,0.000000000000000E+000,0.000000000000000E+000,0.415070141652887,0.132265496645507,0.547335638298396,0.132265496645507,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.323588859013708E-002 
 06/26  03:00:00,0.932843891471919,0.000000000000000E+000,0.000000000000000E+000,0.345948772350235,0.112304221867893,0.458252994218130,0.112304221867893,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.515005473113543E-002 
 06/26  04:00:00,0.903945381044349,0.000000000000000E+000,0.000000000000000E+000,0.309840445073480,0.100577520789505,0.410417965862985,0.100577520789505,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.532562570583987E-002 
 06/26  05:00:00,1.01206885050650,0.000000000000000E+000,0.000000000000000E+000,0.286715196002565,9.381433647531580E-002,0.380529532477882,9.381433647531580E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.167107544877130 
 06/26  06:00:00,1.28733323770711,0.000000000000000E+000,0.000000000000000E+000,0.276152259956217,9.035797792942230E-002,0.366510237885639,9.035797792942230E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.337274779701722 
 06/26  07:00:00,1.59305490953838,0.000000000000000E+000,0.000000000000000E+000,0.345399059067457,0.108894356708450,0.454293415775906,0.108894356708450,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.379560353930593 
 06/26  08:00:00,1.55928101589225,0.000000000000000E+000,0.000000000000000E+000,0.381918451121119,0.115441642513171,0.497360093634290,0.115441642513171,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.364003988574119 
 06/26  09:00:00,1.57246626390852,0.000000000000000E+000,0.000000000000000E+000,0.449407855426933,0.131148521652789,0.580556377079722,0.131148521652789,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.323825368189337 
 06/26  10:00:00,1.81992409739303,0.000000000000000E+000,0.000000000000000E+000,0.667080272276074,0.190120132972302,0.857200405248378,0.190120132972302,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.278750170407311 
 06/26  11:00:00,1.87687606979956,0.000000000000000E+000,0.000000000000000E+000,0.738829045122027,0.202772005732495,0.941601050854521,0.202772005732495,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.240146000464939 
 06/26  12:00:00,2.01624824047050,0.000000000000000E+000,0.000000000000000E+000,0.890621933449949,0.235622471084009,1.12624440453396,0.235622471084009,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.210063530003149 
 06/26  13:00:00,2.13428926793991,0.000000000000000E+000,0.000000000000000E+000,1.01704807166561,0.265352057831720,1.28240012949734,0.265352057831720,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.193686432112959 
 06/26  14:00:00,2.28796265282383,0.000000000000000E+000,0.000000000000000E+000,1.16285927423564,0.299865255090359,1.46272452932600,0.299865255090359,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.176251468413424 
 06/26  15:00:00,2.55674740220749,0.000000000000000E+000,0.000000000000000E+000,1.36104037676896,0.341205003071412,1.70224537984036,0.341205003071412,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.179311099738102 
 06/26  16:00:00,2.87997389859241,0.000000000000000E+000,0.000000000000000E+000,1.51927046438597,0.386284105831176,1.90555457021714,0.386284105831176,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.201238690370820 
 06/26  17:00:00,3.48018555674061,0.000000000000000E+000,0.000000000000000E+000,1.82536414465433,0.464091130721260,2.28945527537559,0.464091130721260,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.250176199650936 
 06/26  18:00:00,3.46460057212657,0.000000000000000E+000,0.000000000000000E+000,1.72034675679719,0.437395985249586,2.15774274204677,0.437395985249586,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.297225786881911 
 06/26  19:00:00,3.16202236169039,0.000000000000000E+000,0.000000000000000E+000,1.43821968094553,0.394740970024990,1.83296065097052,0.394740970024990,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.306401377554050 
 06/26  20:00:00,3.07010345740902,0.000000000000000E+000,0.000000000000000E+000,1.27190688634745,0.357765067811945,1.62967195415939,0.357765067811945,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.278640279614606 
 06/26  21:00:00,3.04538178814776,0.000000000000000E+000,0.000000000000000E+000,1.17271474653356,0.334196306330134,1.50691105286370,0.334196306330134,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.245346801507692 
 06/26  22:00:00,2.58687900298364,0.000000000000000E+000,0.000000000000000E+000,1.00705545843001,0.290710758345593,1.29776621677561,0.290710758345593,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.196307346702711 
 06/26  23:00:00,1.85795210096349,0.000000000000000E+000,0.000000000000000E+000,0.662321635466004,0.215010708506746,0.877332343972753,0.215010708506746,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.143910969429843 
 06/26  24:00:00,1.34334944856369,0.000000000000000E+000,0.000000000000000E+000,0.512371631649380,0.167636427024292,0.680008058673673,0.167636427024292,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.638464476008441E-002 
 06/27  01:00:00,1.07239823329216,0.000000000000000E+000,0.000000000000000E+000,0.402239617812623,0.132799453249757,0.535039071062381,0.132799453249757,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.966180880331413E-002 
 06/27  02:00:00,0.922782853389314,0.000000000000000E+000,0.000000000000000E+000,0.329788606520305,0.108875538951593,0.438664145471899,0.108875538951593,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.318967264793352E-002 
 06/27  03:00:00,0.843288173309841,0.000000000000000E+000,0.000000000000000E+000,0.277226756175795,9.152221755201519E-002,0.368748973727810,9.152221755201519E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.509835705937399E-002 
 06/27  04:00:00,0.820928276094056,0.000000000000000E+000,0.000000000000000E+000,0.246778432986415,8.072726032316270E-002,0.327505693309578,8.072726032316270E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.522079330895816E-002 
 06/27  05:00:00,0.940418363476828,0.000000000000000E+000,0.000000000000000E+000,0.232992540716802,7.621780442820032E-002,0.309210345145003,7.621780442820032E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.166776245180336 
 06/27  06:00:00,1.22113151587732,0.000000000000000E+000,0.000000000000000E+000,0.226853489439726,7.421180935175109E-002,0.301065298791477,7.421180935175109E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.336517996966102 
 06/27  07:00:00,1.50319868820484,0.000000000000000E+000,0.000000000000000E+000,0.276476577394552,8.884396889519632E-002,0.365320546289748,8.884396889519632E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.378677002083212 
 06/27  08:00:00,1.45234906010263,0.000000000000000E+000,0.000000000000000E+000,0.298287272452474,9.300135946440832E-002,0.391288631916883,9.300135946440832E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.363143494501902 
 06/27  09:00:00,1.47168986771759,0.000000000000000E+000,0.000000000000000E+000,0.370053616213245,0.110499332313023,0.480552948526268,0.110499332313023,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.323052400551853 
 06/27  10:00:00,1.77866192906003,0.000000000000000E+000,0.000000000000000E+000,0.635500907295586,0.181100913601605,0.816601820897190,0.181100913601605,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.278086586425502 
 06/27  11:00:00,1.74647062847547,0.000000000000000E+000,0.000000000000000E+000,0.633543483599368,0.178214662440385,0.811758146039753,0.178214662440385,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.239583463955618 
 06/27  12:00:00,1.80137285870291,0.000000000000000E+000,0.000000000000000E+000,0.713388306261583,0.198464298683803,0.911852604945386,0.198464298683803,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.209579947824135 
 06/27  13:00:00,1.91617816926257,0.000000000000000E+000,0.000000000000000E+000,0.837477992794480,0.227244507597764,1.06472250039224,0.227244507597764,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.193252962540716 
 06/27  14:00:00,2.06665908432069,0.000000000000000E+000,0.000000000000000E+000,0.982014040605751,0.259793116621848,1.24180715722760,0.259793116621848,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.175865272008678 
 06/27  15:00:00,2.28483980404822,0.000000000000000E+000,0.000000000000000E+000,1.13470076318659,0.296027826654755,1.43072858984134,0.296027826654755,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.178920291577858 
 06/27  16:00:00,2.66673882955083,0.000000000000000E+000,0.000000000000000E+000,1.34575541392111,0.347010482989339,1.69276589691045,0.347010482989339,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.200792294635931 
 06/27  17:00:00,3.08912384711818,0.000000000000000E+000,0.000000000000000E+000,1.51832783124491,0.380623746183984,1.89895157742889,0.380623746183984,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.249618187975229 
 06/27  18:00:00,2.83672015267095,0.000000000000000E+000,0.000000000000000E+000,1.18740607971474,0.343114503369769,1.53052058308451,0.343114503369769,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.296567526388556 
 06/27  19:00:00,2.48006618049960,0.000000000000000E+000,0.000000000000000E+000,0.875424323173957,0.276252293305862,1.15167661647982,0.276252293305862,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.305729230853950 
 06/27  20:00:00,2.49482642590457,0.000000000000000E+000,0.000000000000000E+000,0.804143121563008,0.250864583655185,1.05500770521819,0.250864583655185,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.278027497051367 
 06/27  21:00:00,2.49874383066783,0.000000000000000E+000,0.000000000000000E+000,0.730442444241968,0.230369300544272,0.960811744786239,0.230369300544272,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.244808152105218 
 06/27  22:00:00,2.15689752884795,0.000000000000000E+000,0.000000000000000E+000,0.661786643151938,0.206408898485441,0.868195541637380,0.206408898485441,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.195896547705249 
 06/27  23:00:00,1.73024169574840,0.000000000000000E+000,0.000000000000000E+000,0.571613111856960,0.178279357780625,0.749892469637585,0.178279357780625,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.143640438549918 
 06/27  24:00:00,1.27576245969843,0.000000000000000E+000,0.000000000000000E+000,0.465691855771734,0.146857479399793,0.612549335171526,0.146857479399793,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.625637939696776E-002 
 06/28  01:00:00,1.05254587900744,0.000000000000000E+000,0.000000000000000E+000,0.390715187815270,0.124534715282439,0.515249903097709,0.124534715282439,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.959862248326818E-002 
 06/28  02:00:00,0.935920209364880,0.000000000000000E+000,0.000000000000000E+000,0.342636793890007,0.109208945348097,0.451845739238105,0.109208945348097,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.314543485729443E-002 
 06/28  03:00:00,0.885367070321415,0.000000000000000E+000,0.000000000000000E+000,0.311567880006421,9.930919884168161E-002,0.410877078848103,9.930919884168161E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.504914895065532E-002 
 06/28  04:00:00,0.887576467462148,0.000000000000000E+000,0.000000000000000E+000,0.299730743846184,9.452435506785106E-002,0.394255098914035,9.452435506785106E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.511957907259073E-002 
 06/28  05:00:00,1.03919108875931,0.000000000000000E+000,0.000000000000000E+000,0.311228643464593,9.707408465350725E-002,0.408302728118102,9.707408465350725E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.166456587489719 
 06/28  06:00:00,1.37136343451365,0.000000000000000E+000,0.000000000000000E+000,0.344551999263021,0.107474992382175,0.452026991645193,0.107474992382175,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.335788222748716 
 06/28  07:00:00,1.62695165124691,0.000000000000000E+000,0.000000000000000E+000,0.374265988878224,0.115660347796129,0.489926336674353,0.115660347796129,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.377824174740676 
 06/28  08:00:00,1.55998612930896,0.000000000000000E+000,0.000000000000000E+000,0.383705027367893,0.116050450529135,0.499755477897029,0.116050450529135,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.362313717728095 
 06/28  09:00:00,1.53877514469081,0.000000000000000E+000,0.000000000000000E+000,0.423233467874076,0.125150751317768,0.548384219191844,0.125150751317768,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.322306406859503 
 06/28  10:00:00,1.64233362501789,0.000000000000000E+000,0.000000000000000E+000,0.525493380585982,0.155420798679393,0.680914179265374,0.155420798679393,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.277445924015180 
 06/28  11:00:00,1.69787661289243,0.000000000000000E+000,0.000000000000000E+000,0.592491885045268,0.171215043770367,0.763706928815635,0.171215043770367,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.239040665596703 
 06/28  12:00:00,1.64041692708558,0.000000000000000E+000,0.000000000000000E+000,0.578402150549714,0.172961051625409,0.751363202175123,0.172961051625409,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.209113418977063 
 06/28  13:00:00,1.62039251283047,0.000000000000000E+000,0.000000000000000E+000,0.590568631008418,0.178786425904492,0.769355056912912,0.178786425904492,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.192834749587946 
 06/28  14:00:00,1.72672793232527,0.000000000000000E+000,0.000000000000000E+000,0.699946034209499,0.202301107211324,0.902247141420822,0.202301107211324,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.175494135820032 
 06/28  15:00:00,1.70682991192696,0.000000000000000E+000,0.000000000000000E+000,0.654865753873737,0.198229463072861,0.853095216946597,0.198229463072861,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.178543772351342 
 06/28  16:00:00,1.92083399867939,0.000000000000000E+000,0.000000000000000E+000,0.730998050149300,0.216293746750899,0.947291796900198,0.216293746750899,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.200361563774749 
 06/28  17:00:00,2.23656655083884,0.000000000000000E+000,0.000000000000000E+000,0.806003553242596,0.240930903986091,1.04693445722869,0.240930903986091,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.249078011896088 
 06/28  18:00:00,2.29951725126552,0.000000000000000E+000,0.000000000000000E+000,0.763047765053349,0.230906601953570,0.993954367006919,0.230906601953570,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.295930841060717 
 06/28  19:00:00,2.26421274408160,0.000000000000000E+000,0.000000000000000E+000,0.717265558238735,0.219206422772249,0.936471981010983,0.219206422772249,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.305080429904788 
 06/28  20:00:00,2.26553182887136,0.000000000000000E+000,0.000000000000000E+000,0.628082510218906,0.198222601641025,0.826305111859933,0.198222601641025,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.277435493376412 
 06/28  21:00:00,2.30735351283786,0.000000000000000E+000,0.000000000000000E+000,0.583763119419236,0.186178539179254,0.769941658598490,0.186178539179254,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.244287920463003 
 06/28  22:00:00,1.98484196460260,0.000000000000000E+000,0.000000000000000E+000,0.528124012813058,0.168413512060113,0.696537524873169,0.168413512060113,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.195499000224107 
 06/28  23:00:00,1.56644969647464,0.000000000000000E+000,0.000000000000000E+000,0.443676379238556,0.142688456426442,0.586364835664996,0.142688456426442,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.143376073248749 
 06/28  24:00:00,1.12970963602858,0.000000000000000E+000,0.000000000000000E+000,0.352222864005685,0.114399258914348,0.466622122920033,0.114399258914348,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.613076797860647E-002 
 06/29  01:00:00,0.915604173950881,0.000000000000000E+000,0.000000000000000E+000,0.285056172075294,9.331460915007260E-002,0.378370781225366,9.331460915007260E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.953603929905223E-002 
 06/29  02:00:00,0.780345940899728,0.000000000000000E+000,0.000000000000000E+000,0.222335402788846,7.398108041700616E-002,0.296316483205853,7.398108041700616E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.310042242439535E-002 
 06/29  03:00:00,0.727387044006253,0.000000000000000E+000,0.000000000000000E+000,0.189796010098233,6.315086391572543E-002,0.252946874013959,6.315086391572543E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.499932746963927E-002 
 06/29  04:00:00,0.714610318759737,0.000000000000000E+000,0.000000000000000E+000,0.166117430487398,5.527069721032989E-002,0.221388127697728,5.527069721032989E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.502040158648771E-002 
 06/29  05:00:00,0.822710090412343,0.000000000000000E+000,0.000000000000000E+000,0.143634234085920,4.849772850576482E-002,0.192131962591685,4.849772850576482E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.166146354669169 
 06/29  06:00:00,1.03315046399532,0.000000000000000E+000,0.000000000000000E+000,8.545677828991961E-002,2.906373255195272E-002,0.114520510841873,2.906373255195272E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.335081733033708 
 06/29  07:00:00,1.39455130418423,0.000000000000000E+000,0.000000000000000E+000,0.194632811591473,6.371829651331337E-002,0.258351108104787,6.371829651331337E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.376999056247556 
 06/29  08:00:00,1.40845858713050,0.000000000000000E+000,0.000000000000000E+000,0.267992270307135,8.103755332930135E-002,0.349029823636436,8.103755332930135E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.361511829810219 
 06/29  09:00:00,1.43965573853316,0.000000000000000E+000,0.000000000000000E+000,0.348300510618355,0.101683398911110,0.449983909529467,0.101683398911110,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.321587310364231 
 06/29  10:00:00,1.67940226440001,0.000000000000000E+000,0.000000000000000E+000,0.557535768276055,0.161064418853214,0.718600187129270,0.161064418853214,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.276828555533398 
 06/29  11:00:00,1.66482657622827,0.000000000000000E+000,0.000000000000000E+000,0.567239759018752,0.163940494210433,0.731180253229185,0.163940494210433,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.238517304518990 
 06/29  12:00:00,1.73813038778251,0.000000000000000E+000,0.000000000000000E+000,0.662910131400850,0.186616401227052,0.849526532627902,0.186616401227052,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.208663549221221 
 06/29  13:00:00,1.82200936081382,0.000000000000000E+000,0.000000000000000E+000,0.759847414778357,0.211527737248284,0.971375152026639,0.211527737248284,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.192431502457563 
 06/29  14:00:00,1.92713230323697,0.000000000000000E+000,0.000000000000000E+000,0.862817659331606,0.240194601861246,1.10301226119285,0.240194601861246,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.175133386959703 
 06/29  15:00:00,2.13139741003912,0.000000000000000E+000,0.000000000000000E+000,0.999716824114489,0.278308949874696,1.27802577398918,0.278308949874696,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.178180713420919 
 06/29  16:00:00,2.42049535326469,0.000000000000000E+000,0.000000000000000E+000,1.12942107249593,0.317945314981246,1.44736638747717,0.317945314981246,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.199948327783076 
 06/29  17:00:00,2.79972905511687,0.000000000000000E+000,0.000000000000000E+000,1.25316831222298,0.357449490367822,1.61061780259081,0.357449490367822,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.248557170811985 
 06/29  18:00:00,2.76198721052512,0.000000000000000E+000,0.000000000000000E+000,1.12762475402777,0.329413026863108,1.45703778089088,0.329413026863108,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.295317386436365 
 06/29  19:00:00,2.64192087660961,0.000000000000000E+000,0.000000000000000E+000,1.01226293808324,0.302543215202767,1.31480615328600,0.302543215202767,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.304454390157776 
 06/29  20:00:00,2.60329473663856,0.000000000000000E+000,0.000000000000000E+000,0.892125561057264,0.272511605273445,1.16463716633071,0.272511605273445,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.276866346672830 
 06/29  21:00:00,2.59847269135226,0.000000000000000E+000,0.000000000000000E+000,0.811011660017134,0.250549466199534,1.06156112621667,0.250549466199534,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.243787631359228 
 06/29  22:00:00,2.21935964007112,0.000000000000000E+000,0.000000000000000E+000,0.710040404351916,0.221397122105279,0.931437526457194,0.221397122105279,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.195116674108604 
 06/29  23:00:00,1.78750657073840,0.000000000000000E+000,0.000000000000000E+000,0.615708797600483,0.191966241903800,0.807675039504284,0.191966241903800,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.143122743673216 
 06/29  24:00:00,1.36070245625809,0.000000000000000E+000,0.000000000000000E+000,0.533099504070682,0.164634868136589,0.697734372207271,0.164634868136589,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.601133892088163E-002 
 06/30  01:00:00,1.14635603305595,0.000000000000000E+000,0.000000000000000E+000,0.465444509879229,0.143735594419523,0.609180104298752,0.143735594419523,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.287408023556371,5.947857533073053E-002 
 06/30  02:00:00,1.02973995241434,0.000000000000000E+000,0.000000000000000E+000,0.416978700740799,0.128771365576686,0.545750066317487,0.128771365576686,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.284075756616587,5.306085082736753E-002 
 06/30  03:00:00,0.973390108049963,0.000000000000000E+000,0.000000000000000E+000,0.381253747573204,0.117739952722144,0.498993700295349,0.117739952722144,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.280077036288847,5.495556523195923E-002 
 06/30  04:00:00,0.942800704973736,0.000000000000000E+000,0.000000000000000E+000,0.342793254521845,0.106877522005226,0.449670776527072,0.106877522005226,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.269497088755033,7.492813897114101E-002 
 06/30  05:00:00,1.05586121315948,0.000000000000000E+000,0.000000000000000E+000,0.323569637890256,0.102008865835983,0.425578503726239,0.102008865835983,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.300737091315508,0.165850936281753 
 06/30  06:00:00,1.35919262621368,0.000000000000000E+000,0.000000000000000E+000,0.334609004518851,0.106629412292859,0.441238416811709,0.106629412292859,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.347472135145980,0.334405989282225 
