Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/30  07:00:00,1.62457974936003,0.000000000000000E+000,0.000000000000000E+000,0.372881161338260,0.116288331251435,0.489169492589695,0.116288331251435,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.369215176928069,0.376209116938456 
 06/30  08:00:00,1.57659172199077,0.000000000000000E+000,0.000000000000000E+000,0.397694453209736,0.120238282662962,0.517932735872699,0.120238282662962,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.312150105584268,0.360742052434231 
 06/30  09:00:00,1.54660075712529,0.000000000000000E+000,0.000000000000000E+000,0.430389898990624,0.127230601628549,0.557620500619174,0.127230601628549,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.265664981774281,0.320895737866657 
 06/30  10:00:00,1.84983198947786,0.000000000000000E+000,0.000000000000000E+000,0.694308840661028,0.195314820705353,0.889623661366382,0.195314820705353,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.271912982286376,0.276234806374146 
 06/30  11:00:00,1.89900665614818,0.000000000000000E+000,0.000000000000000E+000,0.757825964031658,0.208037353312733,0.965863317344391,0.208037353312733,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.271996288959870,0.238014320323692 
 06/30  12:00:00,1.95559867079350,0.000000000000000E+000,0.000000000000000E+000,0.842014171237776,0.225413014071321,1.06742718530910,0.225413014071321,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.267414421917668,0.208231179551016 
 06/30  13:00:00,2.07130467006548,0.000000000000000E+000,0.000000000000000E+000,0.965536760181246,0.255521246896278,1.22105800707752,0.255521246896278,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.276661462675568,0.192043956658344 
 06/30  14:00:00,2.18496897803161,0.000000000000000E+000,0.000000000000000E+000,1.07949607105953,0.281698169870606,1.36119424093014,0.281698169870606,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.292239810619059,0.174788082017059 
 06/30  15:00:00,2.41819732096598,0.000000000000000E+000,0.000000000000000E+000,1.24426478015964,0.320910064781160,1.56517484494080,0.320910064781160,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.308484611950506,0.177831553396162 
 06/30  16:00:00,2.56775869970886,0.000000000000000E+000,0.000000000000000E+000,1.26124658984237,0.333781859651324,1.59502844949370,0.333781859651324,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.364883229906350,0.199549612210717 
 06/30  17:00:00,2.92446829060862,0.000000000000000E+000,0.000000000000000E+000,1.36191628298402,0.373941051268532,1.73585733425256,0.373941051268532,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.443274809664770,0.248056874642001 
 06/30  18:00:00,2.85540706425388,0.000000000000000E+000,0.000000000000000E+000,1.21033872379589,0.340709176014245,1.55104789981014,0.340709176014245,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.481262652778309,0.294727121245850 
 06/30  19:00:00,2.53070567853304,0.000000000000000E+000,0.000000000000000E+000,0.922222205635394,0.281970789914199,1.20419299554959,0.281970789914199,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.496757694048304,0.303852349817613 
 06/30  20:00:00,2.44084797799219,0.000000000000000E+000,0.000000000000000E+000,0.761205063858767,0.241533708372286,1.00273877223105,0.241533708372286,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.513835562114696,0.276317982126123 
 06/30  21:00:00,2.45636463487396,0.000000000000000E+000,0.000000000000000E+000,0.697811201081895,0.222123923315137,0.919935124397030,0.222123923315137,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.501839401131475,0.243305576700564 
 06/30  22:00:00,2.08363499816664,0.000000000000000E+000,0.000000000000000E+000,0.602867292966979,0.193213324292330,0.796080617259309,0.193213324292330,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.434277688927354,0.194748941402004 
 06/30  23:00:00,1.64656226583296,0.000000000000000E+000,0.000000000000000E+000,0.504902098133936,0.162072088121333,0.666974186255266,0.162072088121333,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.377379230930540,0.142879292016792 
 06/30  24:00:00,1.20577768536558,0.000000000000000E+000,0.000000000000000E+000,0.410833150085788,0.132092244627229,0.542925394713015,0.132092244627229,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.312150105584268,8.589554552262200E-002 
 07/01  01:00:00,1.00004731649567,0.000000000000000E+000,0.000000000000000E+000,0.345069050710925,0.110941097883211,0.456010148594135,0.110941097883211,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.173822475317390E-002 
 07/01  02:00:00,0.874232433057906,0.000000000000000E+000,0.000000000000000E+000,0.291656476411222,9.423870518461466E-002,0.385895181595837,9.423870518461466E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.480918712449379E-002 
 07/01  03:00:00,0.803326413534661,0.000000000000000E+000,0.000000000000000E+000,0.245562287092308,8.011861279542090E-002,0.325680899887728,8.011861279542090E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.683348531563132E-002 
 07/01  04:00:00,0.781539528221675,0.000000000000000E+000,0.000000000000000E+000,0.212165977445066,6.965668359032479E-002,0.281822661035390,6.965668359032479E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.875806655544838E-002 
 07/01  05:00:00,0.896305699385655,0.000000000000000E+000,0.000000000000000E+000,0.187709186700639,6.262776648136144E-002,0.250336953182000,6.262776648136144E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.177397680345358 
 07/01  06:00:00,1.17564871843804,0.000000000000000E+000,0.000000000000000E+000,0.162555479877980,5.423550076348867E-002,0.216790980641469,5.423550076348867E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.361039649093755 
 07/01  07:00:00,1.50078160260191,0.000000000000000E+000,0.000000000000000E+000,0.226727198501108,7.489373258028785E-002,0.301620931081396,7.489373258028785E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.407595135226975 
 07/01  08:00:00,1.45805005429574,0.000000000000000E+000,0.000000000000000E+000,0.245897910219707,7.838707478802799E-002,0.324284985007736,7.838707478802799E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.392632888898265 
 07/01  09:00:00,1.46745824438091,0.000000000000000E+000,0.000000000000000E+000,0.307402273613008,9.388152285360264E-002,0.401283796466611,9.388152285360264E-002,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.349416685808944 
 07/01  10:00:00,1.76853627800155,0.000000000000000E+000,0.000000000000000E+000,0.568925463028842,0.164295194759085,0.733220657787926,0.164295194759085,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.300221295166875 
 07/01  11:00:00,1.78561241480973,0.000000000000000E+000,0.000000000000000E+000,0.606316916582956,0.170567716938903,0.776884633521857,0.170567716938903,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.257678132567715 
 07/01  12:00:00,1.84631488602357,0.000000000000000E+000,0.000000000000000E+000,0.698252626972171,0.191634877298983,0.889887504271153,0.191634877298983,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.225159240554971 
 07/01  13:00:00,1.98130195570414,0.000000000000000E+000,0.000000000000000E+000,0.845700127933380,0.223720063945002,1.06942019187838,0.223720063945002,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.206712621083993 
 07/01  14:00:00,2.16264644526021,0.000000000000000E+000,0.000000000000000E+000,1.02009265519120,0.263017457672515,1.28311011286372,0.263017457672515,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.188135243352316 
 07/01  15:00:00,2.42274461538645,0.000000000000000E+000,0.000000000000000E+000,1.21114286489474,0.307914668258737,1.51905753315347,0.307914668258737,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.191267482839283 
 07/01  16:00:00,2.84938129067668,0.000000000000000E+000,0.000000000000000E+000,1.45548945809153,0.364854265647282,1.82034372373881,0.364854265647282,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.216471002108606 
 07/01  17:00:00,3.51723795756909,0.000000000000000E+000,0.000000000000000E+000,1.81631783834210,0.455302853844344,2.27162069218645,0.455302853844344,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.269032118368461 
 07/01  18:00:00,3.49266141748340,0.000000000000000E+000,0.000000000000000E+000,1.69419415078022,0.430717770877610,2.12491192165784,0.430717770877610,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.322824597105149 
 07/01  19:00:00,3.38520793494454,0.000000000000000E+000,0.000000000000000E+000,1.58107286772067,0.412412286775932,1.99348515449661,0.412412286775932,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.335703858409011 
 07/01  20:00:00,3.24933243446253,0.000000000000000E+000,0.000000000000000E+000,1.36872192851776,0.375517988384028,1.74423991690178,0.375517988384028,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.306454556086601 
 07/01  21:00:00,3.16766523821011,0.000000000000000E+000,0.000000000000000E+000,1.22447095333879,0.344283393326628,1.56875434666541,0.344283393326628,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.268213493428173 
 07/01  22:00:00,2.69948921987100,0.000000000000000E+000,0.000000000000000E+000,1.05799199807555,0.305364424248255,1.36335642232380,0.305364424248255,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.214536015206153 
 07/01  23:00:00,2.18634506082551,0.000000000000000E+000,0.000000000000000E+000,0.914048558643545,0.266638442660647,1.18068700130419,0.266638442660647,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.155367628303827 
 07/01  24:00:00,1.67688885749212,0.000000000000000E+000,0.000000000000000E+000,0.772849807695240,0.228310439747307,1.00116024744255,0.228310439747307,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,9.042137361831185E-002 
 07/02  01:00:00,1.40527418755580,0.000000000000000E+000,0.000000000000000E+000,0.663311137481988,0.197986606404208,0.861297743886197,0.197986606404208,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.167750052124372E-002 
 07/02  02:00:00,1.22098894840195,0.000000000000000E+000,0.000000000000000E+000,0.561382160055797,0.171311652073535,0.732693812129331,0.171311652073535,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.476707193504139E-002 
 07/02  03:00:00,1.14152746986245,0.000000000000000E+000,0.000000000000000E+000,0.508696309751611,0.155232177565814,0.663928487317426,0.155232177565814,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.678695421372508E-002 
 07/02  04:00:00,1.09332471168849,0.000000000000000E+000,0.000000000000000E+000,0.454890092481538,0.138812440322110,0.593702532803649,0.138812440322110,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.866337825401003E-002 
 07/02  05:00:00,1.17231145497550,0.000000000000000E+000,0.000000000000000E+000,0.400444389967681,0.126196918479065,0.526641308446746,0.126196918479065,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.177099080670454 
 07/02  06:00:00,1.51026918052048,0.000000000000000E+000,0.000000000000000E+000,0.419798389396860,0.132295678811722,0.552094068208582,0.132295678811722,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.360357023609083 
 07/02  07:00:00,1.72364432279105,0.000000000000000E+000,0.000000000000000E+000,0.397552864514607,0.127732893627688,0.525285758142293,0.127732893627688,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.406793028355221 
 07/02  08:00:00,1.69262569732912,0.000000000000000E+000,0.000000000000000E+000,0.428786586099756,0.130862358481196,0.559648944580950,0.130862358481196,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.391844572358440 
 07/02  09:00:00,1.73689332130049,0.000000000000000E+000,0.000000000000000E+000,0.521043879372559,0.150386456746532,0.671430336119092,0.150386456746532,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.348705223076050 
 07/02  10:00:00,2.10976567141085,0.000000000000000E+000,0.000000000000000E+000,0.843636865753639,0.231424968618903,1.07506183437254,0.231424968618903,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.299609511991557 
 07/02  11:00:00,2.17791253764201,0.000000000000000E+000,0.000000000000000E+000,0.927721795105287,0.241980615809659,1.16970241091495,0.241980615809659,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.257160478006916 
 07/02  12:00:00,2.27808078819906,0.000000000000000E+000,0.000000000000000E+000,1.05411061892488,0.267988331479260,1.32209895040414,0.267988331479260,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.224713696597476 
 07/02  13:00:00,2.28108310847841,0.000000000000000E+000,0.000000000000000E+000,1.08308405265556,0.286514817908960,1.36959887056452,0.286514817908960,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.206315095172126 
 07/02  14:00:00,2.38407099950020,0.000000000000000E+000,0.000000000000000E+000,1.19352482468026,0.311363773586461,1.50488859826672,0.311363773586461,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.187781312189312 
 07/02  15:00:00,2.52548345748577,0.000000000000000E+000,0.000000000000000E+000,1.28963376064155,0.332519963438689,1.62215372408024,0.332519963438689,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.190910134011830 
 07/02  16:00:00,2.82307136595287,0.000000000000000E+000,0.000000000000000E+000,1.42660452064114,0.367837645289631,1.79444216593077,0.367837645289631,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.216062635192845 
 07/02  17:00:00,3.16904568468963,0.000000000000000E+000,0.000000000000000E+000,1.53395187555828,0.389986900901941,1.92393877646022,0.389986900901941,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.268521761215225 
 07/02  18:00:00,3.31370819668405,0.000000000000000E+000,0.000000000000000E+000,1.54756573388652,0.399001497739018,1.94656723162554,0.399001497739018,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.322216066338108 
 07/02  19:00:00,3.21079368746178,0.000000000000000E+000,0.000000000000000E+000,1.43557207923179,0.384126527622126,1.81969860685391,0.384126527622126,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.335076158568951 
 07/02  20:00:00,3.05513622304583,0.000000000000000E+000,0.000000000000000E+000,1.20672174465867,0.343896790201784,1.55061853486045,0.343896790201784,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.305879726711216 
 07/02  21:00:00,3.05519598042077,0.000000000000000E+000,0.000000000000000E+000,1.13375302299594,0.323035187604296,1.45678821060024,0.323035187604296,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.267710371704022 
 07/02  22:00:00,2.62173897461655,0.000000000000000E+000,0.000000000000000E+000,0.995541102268561,0.290450237601818,1.28599133987038,0.290450237601818,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.214150852405127 
 07/02  23:00:00,2.09294062265011,0.000000000000000E+000,0.000000000000000E+000,0.837514100829947,0.250021490007311,1.08753559083726,0.250021490007311,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.155114600595360 
 07/02  24:00:00,1.58995649535384,0.000000000000000E+000,0.000000000000000E+000,0.702167139604371,0.212177807526333,0.914344947130703,0.212177807526333,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,9.030431179187774E-002 
 07/03  01:00:00,1.34280293059469,0.000000000000000E+000,0.000000000000000E+000,0.618306866982009,0.186830100940225,0.805136967922234,0.186830100940225,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.931404675705111E-002 
 07/03  02:00:00,1.19240632113519,0.000000000000000E+000,0.000000000000000E+000,0.542870276845099,0.165673296939663,0.708543573784761,0.165673296939663,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.294592352907577E-002 
 07/03  03:00:00,1.12147028967479,0.000000000000000E+000,0.000000000000000E+000,0.495868130286334,0.151328538657579,0.647196668943912,0.151328538657579,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.482699766387859E-002 
 07/03  04:00:00,1.09481164310713,0.000000000000000E+000,0.000000000000000E+000,0.461130271759786,0.140725413032726,0.601855684792510,0.140725413032726,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.466831543618317E-002 
 07/03  05:00:00,1.19777935628339,0.000000000000000E+000,0.000000000000000E+000,0.434206236281217,0.134067372120919,0.568273608402134,0.134067372120919,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.165031377900481 
 07/03  06:00:00,1.50103604017148,0.000000000000000E+000,0.000000000000000E+000,0.443164238324260,0.138145096102771,0.581309334427029,0.138145096102771,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.332534137759547 
 07/03  07:00:00,1.75134333554173,0.000000000000000E+000,0.000000000000000E+000,0.463721573668070,0.143193572448127,0.606915146116198,0.143193572448127,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.374024031980650 
 07/03  08:00:00,1.70033169377684,0.000000000000000E+000,0.000000000000000E+000,0.487488744986215,0.145533393197068,0.633022138183283,0.145533393197068,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.358614702045860 
 07/03  09:00:00,1.74106531661023,0.000000000000000E+000,0.000000000000000E+000,0.583973932794561,0.166379546440370,0.750353479234931,0.166379546440370,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.318985169760676 
 07/03  10:00:00,2.07632466601081,0.000000000000000E+000,0.000000000000000E+000,0.879105180548001,0.238447115213240,1.11755229576124,0.238447115213240,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.274594315225103 
 07/03  11:00:00,2.16976724121050,0.000000000000000E+000,0.000000000000000E+000,0.979167052566346,0.255415321034058,1.23458237360040,0.255415321034058,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.236624020399962 
 07/03  12:00:00,2.36770557801846,0.000000000000000E+000,0.000000000000000E+000,1.18390124026291,0.293310524226171,1.47721176448907,0.293310524226171,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.207036216671435 
 07/03  13:00:00,2.56083375238268,0.000000000000000E+000,0.000000000000000E+000,1.37607795908555,0.332201908524939,1.70827986761049,0.332201908524939,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.190972809415567 
 07/03  14:00:00,2.53369511402343,0.000000000000000E+000,0.000000000000000E+000,1.36143116678212,0.346155316410629,1.70758648319275,0.346155316410629,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.173833145262185 
 07/03  15:00:00,1.96510281625655,0.000000000000000E+000,0.000000000000000E+000,0.839671273452570,0.273204839840962,1.11287611329353,0.273204839840962,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.176866106071764 
 07/03  16:00:00,1.97228954828621,0.000000000000000E+000,0.000000000000000E+000,0.756009964323018,0.241184117385232,0.997194081708249,0.241184117385232,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.198446849730768 
 07/03  17:00:00,2.20476455373759,0.000000000000000E+000,0.000000000000000E+000,0.773020776376024,0.243836504211585,1.01685728058761,0.243836504211585,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.246674084632528 
 07/03  18:00:00,2.31451127640229,0.000000000000000E+000,0.000000000000000E+000,0.770467917051757,0.240332773242866,1.01080069029462,0.240332773242866,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.293096030375062 
 07/03  19:00:00,2.24857710276593,0.000000000000000E+000,0.000000000000000E+000,0.702922171132165,0.221691228769352,0.924613399901517,0.221691228769352,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.302189562414851 
 07/03  20:00:00,2.27755463487813,0.000000000000000E+000,0.000000000000000E+000,0.636184729138851,0.202784140543708,0.838968869682559,0.202784140543708,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.274803201933303 
 07/03  21:00:00,2.33128718211316,0.000000000000000E+000,0.000000000000000E+000,0.602273763090539,0.191948342589706,0.794222105680243,0.191948342589706,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.241974564270185 
 07/03  22:00:00,2.02200679708443,0.000000000000000E+000,0.000000000000000E+000,0.558793159991679,0.176177763600569,0.734970923592246,0.176177763600569,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.193732325709977 
 07/03  23:00:00,1.65398640662892,0.000000000000000E+000,0.000000000000000E+000,0.517263976055489,0.159760323468378,0.677024299523867,0.159760323468378,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.142206533651208 
 07/03  24:00:00,1.18950058322084,0.000000000000000E+000,0.000000000000000E+000,0.397445240737288,0.127745683237754,0.525190923975045,0.127745683237754,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.557611115028832E-002 
 07/04  01:00:00,0.961744986252782,0.000000000000000E+000,0.000000000000000E+000,0.319560415352517,0.104569432893419,0.424129848245935,0.104569432893419,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.926322209144669E-002 
 07/04  02:00:00,0.866661371205142,0.000000000000000E+000,0.000000000000000E+000,0.289016116805675,9.381873305386083E-002,0.382834849859535,9.381873305386083E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.290969752425333E-002 
 07/04  03:00:00,0.823443721186492,0.000000000000000E+000,0.000000000000000E+000,0.263632237346160,8.557732518941703E-002,0.349209562535577,8.557732518941703E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.478753558391090E-002 
 07/04  04:00:00,0.805162264978238,0.000000000000000E+000,0.000000000000000E+000,0.235295297840772,7.699126004526877E-002,0.312286557886041,7.699126004526877E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.458806421376196E-002 
 07/04  05:00:00,0.938838270274129,0.000000000000000E+000,0.000000000000000E+000,0.233257155126693,7.632593833602516E-002,0.309583093462718,7.632593833602516E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.164780806830641 
 07/04  06:00:00,1.26438174172554,0.000000000000000E+000,0.000000000000000E+000,0.260110449280078,8.511503707935185E-002,0.345225486359429,8.511503707935185E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.331963687381210 
 07/04  07:00:00,1.53402926827073,0.000000000000000E+000,0.000000000000000E+000,0.295339620026601,9.492781651215107E-002,0.390267436538752,9.492781651215107E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.373357674287098 
 07/04  08:00:00,1.48856274439412,0.000000000000000E+000,0.000000000000000E+000,0.322339690369871,9.956139862093989E-002,0.421901088990809,9.956139862093989E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.357966801855610 
 07/04  09:00:00,1.49308081060547,0.000000000000000E+000,0.000000000000000E+000,0.387298003588794,0.115652795351229,0.502950798940023,0.115652795351229,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.318403344050819 
 07/04  10:00:00,1.80321370070190,0.000000000000000E+000,0.000000000000000E+000,0.657554237528728,0.187386629051416,0.844940866580144,0.187386629051416,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.274094779097295 
 07/04  11:00:00,1.88377397596795,0.000000000000000E+000,0.000000000000000E+000,0.746487971886689,0.202524621041292,0.949012592927981,0.202524621041292,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.236200535829833 
 07/04  12:00:00,1.97630854101234,0.000000000000000E+000,0.000000000000000E+000,0.858951700045733,0.227227107705520,1.08617880775125,0.227227107705520,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.206672136403138 
 07/04  13:00:00,2.18154558989953,0.000000000000000E+000,0.000000000000000E+000,1.05985457134300,0.269463530422951,1.32931810176595,0.269463530422951,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.190646412776960 
 07/04  14:00:00,2.41696920573264,0.000000000000000E+000,0.000000000000000E+000,1.27521368104963,0.315937246270925,1.59115092732056,0.315937246270925,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.173542792843575 
 07/04  15:00:00,2.65119958033181,0.000000000000000E+000,0.000000000000000E+000,1.44200365782636,0.357262554614443,1.79926621244080,0.357262554614443,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.176572770999757 
 07/04  16:00:00,2.67357669958500,0.000000000000000E+000,0.000000000000000E+000,1.34729825964509,0.351517915431268,1.69881617507636,0.351517915431268,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.198111907661449 
 07/04  17:00:00,2.57248759058167,0.000000000000000E+000,0.000000000000000E+000,1.06638629453270,0.318613931661264,1.38500022619396,0.318613931661264,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.246254175870259 
 07/04  18:00:00,2.58232741763156,0.000000000000000E+000,0.000000000000000E+000,0.987279294783009,0.291834004863195,1.27911329964620,0.291834004863195,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.292599562252751 
 07/04  19:00:00,2.51729152473670,0.000000000000000E+000,0.000000000000000E+000,0.921494758261270,0.272338986127905,1.19383374438918,0.272338986127905,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.301683639897955 
 07/04  20:00:00,2.56509145665921,0.000000000000000E+000,0.000000000000000E+000,0.869900945360669,0.257065009515576,1.12696595487625,0.257065009515576,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.274342938520696 
 07/04  21:00:00,2.59718486344793,0.000000000000000E+000,0.000000000000000E+000,0.816686820808892,0.243837533617568,1.06052435442646,0.243837533617568,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.241569996858743 
 07/04  22:00:00,2.23461424127134,0.000000000000000E+000,0.000000000000000E+000,0.727896654103185,0.219990850806654,0.947887504909839,0.219990850806654,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.193423188579294 
 07/04  23:00:00,1.79856148562352,0.000000000000000E+000,0.000000000000000E+000,0.629617343525847,0.192186810837165,0.821804154363014,0.192186810837165,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.142001757806661 
 07/04  24:00:00,1.35522679796065,0.000000000000000E+000,0.000000000000000E+000,0.527968209496096,0.163045888104938,0.691014097601036,0.163045888104938,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.547915226410600E-002 
 07/05  01:00:00,1.13449366996439,0.000000000000000E+000,0.000000000000000E+000,0.455057018502943,0.141867989098954,0.596925007601896,0.141867989098954,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.921674644709648E-002 
 07/05  02:00:00,1.02293395059169,0.000000000000000E+000,0.000000000000000E+000,0.411005694495565,0.128133807051337,0.539139501546901,0.128133807051337,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.287762522342967E-002 
 07/05  03:00:00,0.956650981507445,0.000000000000000E+000,0.000000000000000E+000,0.366819357623268,0.115633904043288,0.482453261666556,0.115633904043288,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.475109677388543E-002 
 07/05  04:00:00,0.926224643316236,0.000000000000000E+000,0.000000000000000E+000,0.328690376079863,0.104733318417884,0.433423694497745,0.104733318417884,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.451330594005399E-002 
 07/05  05:00:00,1.05710515464729,0.000000000000000E+000,0.000000000000000E+000,0.324640032415535,0.103447174324766,0.428087206740300,0.103447174324766,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.164543577926215 
 07/05  06:00:00,1.35753150764771,0.000000000000000E+000,0.000000000000000E+000,0.332153778566924,0.106762516899861,0.438916295466786,0.106762516899861,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.331422644196020 
 07/05  07:00:00,1.59706291668450,0.000000000000000E+000,0.000000000000000E+000,0.343510913572736,0.110422846753445,0.453933760326182,0.110422846753445,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.372724998913433 
 07/05  08:00:00,1.52848830812904,0.000000000000000E+000,0.000000000000000E+000,0.351561177841751,0.110880080766363,0.462441258608111,0.110880080766363,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.357352195973225 
 07/05  09:00:00,1.45548006733764,0.000000000000000E+000,0.000000000000000E+000,0.355118051805259,0.110785142919525,0.465903194724783,0.110785142919525,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.317850204998241 
 07/05  10:00:00,1.52626272018771,0.000000000000000E+000,0.000000000000000E+000,0.435443255331026,0.133022418844228,0.568465674175253,0.133022418844228,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.273618990987995 
 07/05  11:00:00,1.57625455793270,0.000000000000000E+000,0.000000000000000E+000,0.492799396373391,0.149096731451575,0.641896127824967,0.149096731451575,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.235797582897597 
 07/05  12:00:00,1.59606810179617,0.000000000000000E+000,0.000000000000000E+000,0.543745387707618,0.162539301418196,0.706284689125813,0.162539301418196,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.206325815812409 
 07/05  13:00:00,1.78803738442217,0.000000000000000E+000,0.000000000000000E+000,0.732337488855961,0.203782771181158,0.936120260037120,0.203782771181158,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.190336049028430 
 07/05  14:00:00,1.97605776955866,0.000000000000000E+000,0.000000000000000E+000,0.907577532236109,0.242938230231176,1.15051576246728,0.242938230231176,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.173266521522868 
 07/05  15:00:00,1.79526886046134,0.000000000000000E+000,0.000000000000000E+000,0.718989759564311,0.224625858692413,0.943615618256724,0.224625858692413,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.176292645313368 
 07/05  16:00:00,1.82381380182729,0.000000000000000E+000,0.000000000000000E+000,0.645513314873203,0.203859219113160,0.849372533986364,0.203859219113160,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.197792650993732 
 07/05  17:00:00,2.14472115666202,0.000000000000000E+000,0.000000000000000E+000,0.731460183197295,0.226174235270853,0.957634418468150,0.226174235270853,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.245853549676422 
 07/05  18:00:00,2.34537841582507,0.000000000000000E+000,0.000000000000000E+000,0.800446740455461,0.242190314710039,1.04263705516550,0.242190314710039,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.292126804926965 
 07/05  19:00:00,2.28642998712494,0.000000000000000E+000,0.000000000000000E+000,0.739651228801229,0.223800713855355,0.963451942656585,0.223800713855355,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.301203904018786 
 07/05  20:00:00,2.31875996446965,0.000000000000000E+000,0.000000000000000E+000,0.672979524326119,0.208093927145640,0.881073451471758,0.208093927145640,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.273903949735623 
 07/05  21:00:00,2.39242782081871,0.000000000000000E+000,0.000000000000000E+000,0.653961918414366,0.202191093961150,0.856153012375515,0.202191093961150,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.241184296280469 
 07/05  22:00:00,2.05906859404148,0.000000000000000E+000,0.000000000000000E+000,0.588853713737333,0.183781974397575,0.772635688134909,0.183781974397575,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.193129358124371 
 07/05  23:00:00,1.65954874599729,0.000000000000000E+000,0.000000000000000E+000,0.520534607598120,0.162451492360232,0.682986099958351,0.162451492360232,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.141807072585096 
 07/05  24:00:00,1.23349928425920,0.000000000000000E+000,0.000000000000000E+000,0.432804857088642,0.136573775157764,0.569378632246405,0.136573775157764,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.538710391727626E-002 
 07/06  01:00:00,1.03782541529935,0.000000000000000E+000,0.000000000000000E+000,0.380292677569704,0.120008846971229,0.500301524540936,0.120008846971229,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.917197484301728E-002 
 07/06  02:00:00,0.919838488316994,0.000000000000000E+000,0.000000000000000E+000,0.330616857696963,0.105458996866753,0.436075854563716,0.105458996866753,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.284580993192106E-002 
 07/06  03:00:00,0.844323875276763,0.000000000000000E+000,0.000000000000000E+000,0.279373782520733,9.078839866925416E-002,0.370162181189989,9.078839866925416E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.471507101977096E-002 
 07/06  04:00:00,0.833588494754007,0.000000000000000E+000,0.000000000000000E+000,0.257259826684834,8.360001128222219E-002,0.340859837967058,8.360001128222219E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.444101390851264E-002 
 07/06  05:00:00,0.968985185835612,0.000000000000000E+000,0.000000000000000E+000,0.256757692032932,8.343481031491180E-002,0.340192502347842,8.343481031491180E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.164318313506998 
 07/06  06:00:00,1.24790664565530,0.000000000000000E+000,0.000000000000000E+000,0.248427199134656,8.137864392631972E-002,0.329805843060974,8.137864392631972E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.330908234609420 
 07/06  07:00:00,1.54927394220480,0.000000000000000E+000,0.000000000000000E+000,0.307724845300988,9.902009565049093E-002,0.406744940951479,9.902009565049093E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.372124843808437 
 07/06  08:00:00,1.49517186993418,0.000000000000000E+000,0.000000000000000E+000,0.327475589972215,0.102234921804508,0.429710511776723,0.102234921804508,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.356766504609756 
 07/06  09:00:00,1.52324522932834,0.000000000000000E+000,0.000000000000000E+000,0.412238238378555,0.121955008636983,0.534193247015539,0.121955008636983,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.317325314698176 
 07/06  10:00:00,1.77361642506455,0.000000000000000E+000,0.000000000000000E+000,0.633269700013599,0.182999585296954,0.816269285310553,0.182999585296954,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.273169084729531 
 07/06  11:00:00,1.81943759692129,0.000000000000000E+000,0.000000000000000E+000,0.692675996465557,0.192784854553996,0.885460851019553,0.192784854553996,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.235415898691607 
 07/06  12:00:00,1.89053879224348,0.000000000000000E+000,0.000000000000000E+000,0.785445136429620,0.215638346415189,1.00108348284481,0.215638346415189,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.205997712540724 
 07/06  13:00:00,2.02038803156482,0.000000000000000E+000,0.000000000000000E+000,0.924230497539320,0.244534693633020,1.16876519117234,0.244534693633020,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.190041765035862 
 07/06  14:00:00,2.10732603358020,0.000000000000000E+000,0.000000000000000E+000,1.01136080897313,0.270685601008023,1.28204640998115,0.270685601008023,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.173004138030539 
 07/06  15:00:00,2.31605592834365,0.000000000000000E+000,0.000000000000000E+000,1.15825092321743,0.306416646650671,1.46466756986810,0.306416646650671,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.176027761584301 
 07/06  16:00:00,2.54777824740317,0.000000000000000E+000,0.000000000000000E+000,1.23777643582695,0.335862328354998,1.57363876418195,0.335862328354998,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.197490866374025 
 07/06  17:00:00,2.87942866447478,0.000000000000000E+000,0.000000000000000E+000,1.32108986567752,0.371631391454442,1.69272125713197,0.371631391454442,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.245474218825350 
 07/06  18:00:00,2.82246031666536,0.000000000000000E+000,0.000000000000000E+000,1.17952540927272,0.340640603177665,1.52016601245038,0.340640603177665,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.291679748482387 
 07/06  19:00:00,2.72543300705372,0.000000000000000E+000,0.000000000000000E+000,1.08597841081411,0.316935404499473,1.40291381531359,0.316935404499473,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.300745051290560 
 07/06  20:00:00,2.69376585789547,0.000000000000000E+000,0.000000000000000E+000,0.967587023004910,0.288908201564124,1.25649522456903,0.288908201564124,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.273488070064165 
 07/06  21:00:00,2.69448868542173,0.000000000000000E+000,0.000000000000000E+000,0.889712886602215,0.268866674585278,1.15857956118749,0.268866674585278,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.240818612071509 
 07/06  22:00:00,2.34065454258181,0.000000000000000E+000,0.000000000000000E+000,0.809802631580001,0.244699012103071,1.05450164368307,0.244699012103071,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.192849351116539 
 07/06  23:00:00,1.89012431769419,0.000000000000000E+000,0.000000000000000E+000,0.700091838856592,0.213655262574699,0.913747101431291,0.213655262574699,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.141621642809052 
 07/06  24:00:00,1.45468995830172,0.000000000000000E+000,0.000000000000000E+000,0.605786978516653,0.184870923681624,0.790657902198277,0.184870923681624,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.529850800792403E-002 
 07/07  01:00:00,1.17787546270735,0.000000000000000E+000,0.000000000000000E+000,0.486932696724882,0.153462621968116,0.640395318692998,0.153462621968116,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.912822809894935E-002 
 07/07  02:00:00,0.999276245119148,0.000000000000000E+000,0.000000000000000E+000,0.389229808460348,0.126315083737258,0.515544892197606,0.126315083737258,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.281452910018698E-002 
 07/07  03:00:00,0.917600905808918,0.000000000000000E+000,0.000000000000000E+000,0.334161751432871,0.109311317213172,0.443473068646043,0.109311317213172,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.468121409587128E-002 
 07/07  04:00:00,0.877173822895886,0.000000000000000E+000,0.000000000000000E+000,0.289079304688831,9.543379300855305E-002,0.384513097697382,9.543379300855305E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.437308232006602E-002 
 07/07  05:00:00,0.994504266543435,0.000000000000000E+000,0.000000000000000E+000,0.275105341236936,9.082033906059617E-002,0.365925680297532,9.082033906059617E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.164104216265133 
 07/07  06:00:00,1.25807925254228,0.000000000000000E+000,0.000000000000000E+000,0.255964661829265,8.450111600235566E-002,0.340465777831621,8.450111600235566E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.330420906725758 
 07/07  07:00:00,1.57205954411152,0.000000000000000E+000,0.000000000000000E+000,0.325510444973878,0.104589284987667,0.430099729961548,0.104589284987667,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.371555656705096 
 07/07  08:00:00,1.52699218118077,0.000000000000000E+000,0.000000000000000E+000,0.353068547452920,0.109015448123451,0.462083995576373,0.109015448123451,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.356213332056699 
 07/07  09:00:00,1.53547208867966,0.000000000000000E+000,0.000000000000000E+000,0.422186656518191,0.124730234081282,0.546916890599474,0.124730234081282,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.316828530465563 
 07/07  10:00:00,1.86581370950944,0.000000000000000E+000,0.000000000000000E+000,0.709434309093968,0.199458817539246,0.908893126633214,0.199458817539246,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.272742527851764 
 07/07  11:00:00,1.94340497364806,0.000000000000000E+000,0.000000000000000E+000,0.796660073078248,0.213129667086134,1.00978974016438,0.213129667086134,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.235054386273544 
 07/07  12:00:00,1.97762160413160,0.000000000000000E+000,0.000000000000000E+000,0.858729813216284,0.229747310407927,1.08847712362421,0.229747310407927,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.205686883649437 
 07/07  13:00:00,2.08214413559722,0.000000000000000E+000,0.000000000000000E+000,0.973361642612744,0.257438424815428,1.23080006742817,0.257438424815428,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.189762992812428 
 07/07  14:00:00,2.15895744515797,0.000000000000000E+000,0.000000000000000E+000,1.05236992350926,0.281556403704971,1.33392632721423,0.281556403704971,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.172755632375236 
 07/07  15:00:00,2.35488129960497,0.000000000000000E+000,0.000000000000000E+000,1.18921951873336,0.314523133110733,1.50374265184409,0.314523133110733,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.175778050869627 
 07/07  16:00:00,2.53107892545462,0.000000000000000E+000,0.000000000000000E+000,1.22197984972174,0.335245217400343,1.55722506712208,0.335245217400343,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.197205241485343 
 07/07  17:00:00,2.94947041759811,0.000000000000000E+000,0.000000000000000E+000,1.37952149201351,0.383600317880378,1.76312180989388,0.383600317880378,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.245115419186767 
 07/07  18:00:00,2.86427906597206,0.000000000000000E+000,0.000000000000000E+000,1.21240017794379,0.350008845836291,1.56240902378008,0.350008845836291,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.291255486459383 
 07/07  19:00:00,2.72707332453590,0.000000000000000E+000,0.000000000000000E+000,1.08452068711216,0.320465664224015,1.40498635133618,0.320465664224015,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.300312832750149 
 07/07  20:00:00,2.68345783637376,0.000000000000000E+000,0.000000000000000E+000,0.957295398773406,0.289285454923743,1.24658085369715,0.289285454923743,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.273094419414339 
 07/07  21:00:00,2.68729376543571,0.000000000000000E+000,0.000000000000000E+000,0.882433236620213,0.269297339499505,1.15173057611972,0.269297339499505,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.240472677153266 
 07/07  22:00:00,2.33092952864134,0.000000000000000E+000,0.000000000000000E+000,0.800697303178088,0.244343495557076,1.04504079873516,0.244343495557076,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.192585182123976 
 07/07  23:00:00,1.90005133055470,0.000000000000000E+000,0.000000000000000E+000,0.707844594287264,0.216004438954957,0.923849033242221,0.216004438954957,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.141446723858630 
 07/07  24:00:00,1.44129423145503,0.000000000000000E+000,0.000000000000000E+000,0.593967408553202,0.183377817373246,0.777345225926447,0.183377817373246,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.521545743306584E-002 
 07/08  01:00:00,1.23034398813957,0.000000000000000E+000,0.000000000000000E+000,0.524688201008681,0.161987963789237,0.686676164797917,0.161987963789237,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.136888019328793E-002 
