Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/08  02:00:00,1.09155538763654,0.000000000000000E+000,0.000000000000000E+000,0.460081630072637,0.143394660365180,0.603476290437818,0.143394660365180,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.455103286114221E-002 
 07/08  03:00:00,1.01029400493668,0.000000000000000E+000,0.000000000000000E+000,0.405229502410012,0.127705651621888,0.532935154031902,0.127705651621888,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.654682257347519E-002 
 07/08  04:00:00,0.974423706678600,0.000000000000000E+000,0.000000000000000E+000,0.360469141546683,0.114821216716042,0.475290358262724,0.114821216716042,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.817454778504068E-002 
 07/08  05:00:00,1.09350402245731,0.000000000000000E+000,0.000000000000000E+000,0.340086842751745,0.109267631331551,0.449354474083294,0.109267631331551,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.175578482515719 
 07/08  06:00:00,1.41895527284334,0.000000000000000E+000,0.000000000000000E+000,0.351360148262374,0.112890924844395,0.464251073106770,0.112890924844395,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.356886111033752 
 07/08  07:00:00,1.69267483973421,0.000000000000000E+000,0.000000000000000E+000,0.377988401336818,0.120405961655640,0.498394362992457,0.120405961655640,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.402714940448208 
 07/08  08:00:00,1.63298869592695,0.000000000000000E+000,0.000000000000000E+000,0.384244968185456,0.119771782354859,0.504016750540317,0.119771782354859,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.387839764996903 
 07/08  09:00:00,1.64758839620583,0.000000000000000E+000,0.000000000000000E+000,0.451086794131719,0.134652876375018,0.585739670506736,0.134652876375018,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.345090963593742 
 07/08  10:00:00,1.98979984327812,0.000000000000000E+000,0.000000000000000E+000,0.747931569820116,0.210272721642528,0.958204291462645,0.210272721642528,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.296501226768728 
 07/08  11:00:00,2.09656225024284,0.000000000000000E+000,0.000000000000000E+000,0.862804943556508,0.228178029497507,1.09098297305401,0.228178029497507,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.254529628468678 
 07/08  12:00:00,2.20366394005304,0.000000000000000E+000,0.000000000000000E+000,0.991376302563110,0.258570388707973,1.24994669127108,0.258570388707973,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.222449107584508 
 07/08  13:00:00,2.25620948505952,0.000000000000000E+000,0.000000000000000E+000,1.06814881917819,0.278599935313092,1.34674875449129,0.278599935313092,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.204291587826469 
 07/08  14:00:00,2.24639658842391,0.000000000000000E+000,0.000000000000000E+000,1.07691480076509,0.292105308741124,1.36902010950622,0.292105308741124,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.185975389873528 
 07/08  15:00:00,2.40726909769772,0.000000000000000E+000,0.000000000000000E+000,1.18793551208740,0.317823031265919,1.50575854335332,0.317823031265919,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.189090954950703 
 07/08  16:00:00,2.35604703360531,0.000000000000000E+000,0.000000000000000E+000,1.03772024915622,0.291789252255629,1.32950950141185,0.291789252255629,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.213970967364212 
 07/08  17:00:00,2.20138383961477,0.000000000000000E+000,0.000000000000000E+000,0.723922816482965,0.234961131735449,0.958883948218414,0.234961131735449,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.265914744382177 
 07/08  18:00:00,2.34321882973817,0.000000000000000E+000,0.000000000000000E+000,0.744526417314574,0.234647412326359,0.979173829640931,0.234647412326359,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.319120101376838 
 07/08  19:00:00,2.30831232560363,0.000000000000000E+000,0.000000000000000E+000,0.699849795791291,0.220552976240455,0.920402772031745,0.220552976240455,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.331890631532968 
 07/08  20:00:00,2.33850056147568,0.000000000000000E+000,0.000000000000000E+000,0.634724068486532,0.202178607915133,0.836902676401664,0.202178607915133,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.302959923599873 
 07/08  21:00:00,2.38794570965861,0.000000000000000E+000,0.000000000000000E+000,0.600741706242303,0.191351490765198,0.792093197007501,0.191351490765198,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.265155114534593 
 07/08  22:00:00,2.04694800571636,0.000000000000000E+000,0.000000000000000E+000,0.540876167410924,0.172280349930369,0.713156517341293,0.172280349930369,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.212194706034020 
 07/08  23:00:00,1.62156239572660,0.000000000000000E+000,0.000000000000000E+000,0.468284569902020,0.149157123240056,0.617441693142076,0.149157123240056,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.153830271367034 
 07/08  24:00:00,1.17876702113151,0.000000000000000E+000,0.000000000000000E+000,0.381261975914895,0.122490073923246,0.503752049838140,0.122490073923246,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.970773486211074E-002 
 07/09  01:00:00,0.977965754629933,0.000000000000000E+000,0.000000000000000E+000,0.328728567192660,0.105612379437836,0.434340946630496,0.105612379437836,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.132586485107541E-002 
 07/09  02:00:00,0.873348788341380,0.000000000000000E+000,0.000000000000000E+000,0.291612275378067,9.368793723366121E-002,0.385300212611726,9.368793723366121E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.452051139207838E-002 
 07/09  03:00:00,0.814597966512885,0.000000000000000E+000,0.000000000000000E+000,0.254641310763260,8.263066830200204E-002,0.337271979065262,8.263066830200204E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.651395911632251E-002 
 07/09  04:00:00,0.810716812107920,0.000000000000000E+000,0.000000000000000E+000,0.235296648863120,7.635369153035769E-002,0.311650340393478,7.635369153035769E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.810767108360493E-002 
 07/09  05:00:00,0.968343250181978,0.000000000000000E+000,0.000000000000000E+000,0.245519901903702,7.888049876505658E-002,0.324400400668757,7.888049876505658E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.175371783654922 
 07/09  06:00:00,1.30846654114547,0.000000000000000E+000,0.000000000000000E+000,0.267446202317047,8.678749112300707E-002,0.354233693440053,8.678749112300707E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.356414759002593 
 07/09  07:00:00,1.61113783513999,0.000000000000000E+000,0.000000000000000E+000,0.317387512280376,0.100025137676745,0.417412649957122,0.100025137676745,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.402159648889328 
 07/09  08:00:00,1.59231965628731,0.000000000000000E+000,0.000000000000000E+000,0.356248932600654,0.107643268379031,0.463892200979686,0.107643268379031,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.387295274917889 
 07/09  09:00:00,1.61642203177328,0.000000000000000E+000,0.000000000000000E+000,0.429707465142411,0.125356993577809,0.555064458720220,0.125356993577809,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.344599810947714 
 07/09  10:00:00,1.80930299999836,0.000000000000000E+000,0.000000000000000E+000,0.603830720917776,0.174299260589311,0.778129981507087,0.174299260589311,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.296078693444524 
 07/09  11:00:00,1.87651291906649,0.000000000000000E+000,0.000000000000000E+000,0.681710912996297,0.189580309762965,0.871291222759262,0.189580309762965,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.254172047587072 
 07/09  12:00:00,1.92953447322730,0.000000000000000E+000,0.000000000000000E+000,0.765956708896921,0.210168335331567,0.976125044228488,0.210168335331567,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.222141287801362 
 07/09  13:00:00,1.97314449982860,0.000000000000000E+000,0.000000000000000E+000,0.834870767115979,0.229088072920707,1.06395884003669,0.229088072920707,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.204016517050144 
 07/09  14:00:00,2.03091996969393,0.000000000000000E+000,0.000000000000000E+000,0.902698464788644,0.251090321213464,1.15378878600211,0.251090321213464,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.185730094647657 
 07/09  15:00:00,1.88339604088691,0.000000000000000E+000,0.000000000000000E+000,0.746566438095812,0.235568599170885,0.982135037266696,0.235568599170885,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.188841404226518 
 07/09  16:00:00,2.13878324813958,0.000000000000000E+000,0.000000000000000E+000,0.856623152082415,0.255906050455889,1.11252920253830,0.255906050455889,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.213687480772020 
 07/09  17:00:00,2.47329211037152,0.000000000000000E+000,0.000000000000000E+000,0.947992633256683,0.283152154508376,1.23114478776506,0.283152154508376,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.265562175592284 
 07/09  18:00:00,2.54276073769994,0.000000000000000E+000,0.000000000000000E+000,0.905365114110223,0.273771171552207,1.17913628566243,0.273771171552207,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.318699553317108 
 07/09  19:00:00,2.48574610440862,0.000000000000000E+000,0.000000000000000E+000,0.841337360164902,0.256932098745369,1.09826945891027,0.256932098745369,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.331457723459431 
 07/09  20:00:00,2.51335915763952,0.000000000000000E+000,0.000000000000000E+000,0.773267121930361,0.238889907494280,1.01215702942464,0.238889907494280,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.302564166740731 
 07/09  21:00:00,2.54405923874329,0.000000000000000E+000,0.000000000000000E+000,0.723071220886617,0.225481854909620,0.948553075796237,0.225481854909620,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.264808764830540 
 07/09  22:00:00,2.16975196047744,0.000000000000000E+000,0.000000000000000E+000,0.635773974185992,0.200451694132166,0.836225668318158,0.200451694132166,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.211929509818235 
 07/09  23:00:00,1.71044127187572,0.000000000000000E+000,0.000000000000000E+000,0.535768705523227,0.170725743719428,0.706494449242657,0.170725743719428,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.153656391415573 
 07/09  24:00:00,1.25162807065667,0.000000000000000E+000,0.000000000000000E+000,0.436427687233015,0.140266311002091,0.576693998235104,0.140266311002091,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.962683599030864E-002 
 07/10  01:00:00,1.03249972412512,0.000000000000000E+000,0.000000000000000E+000,0.374708360875202,0.120424858885685,0.495133219760887,0.120424858885685,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.901458844882938E-002 
 07/10  02:00:00,0.903969112450170,0.000000000000000E+000,0.000000000000000E+000,0.317317024712611,0.102999822571896,0.420316847284506,0.102999822571896,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.273544134430793E-002 
 07/10  03:00:00,0.862936286730441,0.000000000000000E+000,0.000000000000000E+000,0.294312388886101,9.458423488048041E-002,0.388896623766581,9.458423488048041E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.459303989685725E-002 
 07/10  04:00:00,0.850531214683936,0.000000000000000E+000,0.000000000000000E+000,0.270968309056521,8.708089320201884E-002,0.358049202258541,8.708089320201884E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.419436954696008E-002 
 07/10  05:00:00,0.969915550385475,0.000000000000000E+000,0.000000000000000E+000,0.258116790754140,8.378487253048189E-002,0.341901663284623,8.378487253048189E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.163539517120084 
 07/10  06:00:00,1.29122406556845,0.000000000000000E+000,0.000000000000000E+000,0.283026531000824,9.187405121337078E-002,0.374900582214195,9.187405121337078E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.329130915369352 
 07/10  07:00:00,1.57290589357292,0.000000000000000E+000,0.000000000000000E+000,0.328794666866529,0.103659066434985,0.432453733301513,0.103659066434985,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.370048002826529 
 07/10  08:00:00,1.49835986557235,0.000000000000000E+000,0.000000000000000E+000,0.331537880308775,0.103381045058336,0.434918925367112,0.103381045058336,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.354746086657540 
 07/10  09:00:00,1.48052555468441,0.000000000000000E+000,0.000000000000000E+000,0.378783010796550,0.114505503429332,0.493288514225882,0.114505503429332,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.315510372843907 
 07/10  10:00:00,1.61840193812812,0.000000000000000E+000,0.000000000000000E+000,0.510219575147400,0.152393560131337,0.662613135278737,0.152393560131337,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.271610747824921 
 07/10  11:00:00,1.69410861930983,0.000000000000000E+000,0.000000000000000E+000,0.592537685029780,0.168914743671426,0.761452428701206,0.168914743671426,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.234095343398489 
 07/10  12:00:00,1.79338669318868,0.000000000000000E+000,0.000000000000000E+000,0.708066938814678,0.196999430345095,0.905066369159774,0.196999430345095,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204862727170955 
 07/10  13:00:00,1.81981496348915,0.000000000000000E+000,0.000000000000000E+000,0.758237940220142,0.210971558712797,0.969209498932937,0.210971558712797,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.189024389199593 
 07/10  14:00:00,1.97168797242609,0.000000000000000E+000,0.000000000000000E+000,0.905078267235471,0.242236502830195,1.14731477006567,0.242236502830195,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.172097716791915 
 07/10  15:00:00,1.77624200784832,0.000000000000000E+000,0.000000000000000E+000,0.707057851525465,0.218712706382413,0.925770557907879,0.218712706382413,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.175110853049190 
 07/10  16:00:00,1.80533188948611,0.000000000000000E+000,0.000000000000000E+000,0.630900057107825,0.201339128730779,0.832239185838605,0.201339128730779,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.196444086800308 
 07/10  17:00:00,1.97448991589001,0.000000000000000E+000,0.000000000000000E+000,0.595553426835666,0.193542029025871,0.789095455861535,0.193542029025871,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.244161271511016 
 07/10  18:00:00,2.09516009779529,0.000000000000000E+000,0.000000000000000E+000,0.599609227966826,0.194805676297811,0.794414904264637,0.194805676297811,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.290130637798052 
 07/10  19:00:00,2.09104403724999,0.000000000000000E+000,0.000000000000000E+000,0.582699493600516,0.187404114091515,0.770103607692032,0.187404114091515,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.299166289108387 
 07/10  20:00:00,2.12821494275887,0.000000000000000E+000,0.000000000000000E+000,0.521610777870638,0.170772156852715,0.692382934723355,0.170772156852715,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.272049444773244 
 07/10  21:00:00,2.19378842036939,0.000000000000000E+000,0.000000000000000E+000,0.496580759903554,0.162562768012089,0.659143527915642,0.162562768012089,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.239554380291012 
 07/10  22:00:00,1.85755850608322,0.000000000000000E+000,0.000000000000000E+000,0.430247447506752,0.142123184551958,0.572370632058709,0.142123184551958,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191884326242312 
 07/10  23:00:00,1.45724141928466,0.000000000000000E+000,0.000000000000000E+000,0.361949862177197,0.119553590572328,0.481503452749523,0.119553590572328,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140982393081290 
 07/10  24:00:00,1.06893313093672,0.000000000000000E+000,0.000000000000000E+000,0.305288390548067,9.991599930913328E-002,0.405204389857200,9.991599930913328E-002,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.499519298401055E-002 
 07/11  01:00:00,0.873182662764616,0.000000000000000E+000,0.000000000000000E+000,0.252464153243516,8.338509374302634E-002,0.335849246986544,8.338509374302634E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.898149986267103E-002 
 07/11  02:00:00,0.775817836964431,0.000000000000000E+000,0.000000000000000E+000,0.219642724281626,7.254617035767040E-002,0.292188894639295,7.254617035767040E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.271211850378107E-002 
 07/11  03:00:00,0.735916151664292,0.000000000000000E+000,0.000000000000000E+000,0.196875171712992,6.502701041286948E-002,0.261902182125861,6.502701041286948E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.456734647142587E-002 
 07/11  04:00:00,0.743101850522738,0.000000000000000E+000,0.000000000000000E+000,0.188859788532442,6.181324762632826E-002,0.250673036158770,6.181324762632826E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.414117148553113E-002 
 07/11  05:00:00,0.883853278755432,0.000000000000000E+000,0.000000000000000E+000,0.192874076989375,6.312976974969317E-002,0.256003846739068,6.312976974969317E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.163375062035593 
 07/11  06:00:00,1.20079426135847,0.000000000000000E+000,0.000000000000000E+000,0.214115645604364,7.072935962213077E-002,0.284845005226494,7.072935962213077E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.328756688147073 
 07/11  07:00:00,1.46073066500337,0.000000000000000E+000,0.000000000000000E+000,0.241619237558073,7.909541991534781E-002,0.320714657473421,7.909541991534781E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.369611850085066 
 07/11  08:00:00,1.40970313346419,0.000000000000000E+000,0.000000000000000E+000,0.263559996008975,8.312731598249236E-002,0.346687311991467,8.312731598249236E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.354320967925023 
 07/11  09:00:00,1.42271087567553,0.000000000000000E+000,0.000000000000000E+000,0.334654476512178,0.101200736873837,0.435855213386014,0.101200736873837,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.315128994674900 
 07/11  10:00:00,1.66104532059542,0.000000000000000E+000,0.000000000000000E+000,0.546136621847492,0.159447402601152,0.705584024448646,0.159447402601152,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.271283241122308 
 07/11  11:00:00,1.70018612989861,0.000000000000000E+000,0.000000000000000E+000,0.597446828169441,0.170360728374162,0.767807556543604,0.170360728374162,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.233817726144872 
 07/11  12:00:00,1.77634459688300,0.000000000000000E+000,0.000000000000000E+000,0.694888665004965,0.193374311100315,0.888262976105282,0.193374311100315,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204624023919762 
 07/11  13:00:00,1.93336744400504,0.000000000000000E+000,0.000000000000000E+000,0.854291419950423,0.228684461819097,1.08297588176952,0.228684461819097,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188810486878897 
 07/11  14:00:00,2.10060364482323,0.000000000000000E+000,0.000000000000000E+000,1.00934280503898,0.267078145844278,1.27642095088326,0.267078145844278,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171907208371463 
 07/11  15:00:00,2.39798251860204,0.000000000000000E+000,0.000000000000000E+000,1.23039617455170,0.317307237485445,1.54770341203715,0.317307237485445,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174918509673646 
 07/11  16:00:00,2.76764750334056,0.000000000000000E+000,0.000000000000000E+000,1.42682411321304,0.367948966435968,1.79477307964901,0.367948966435968,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.196225806844351 
 07/11  17:00:00,3.34378086641158,0.000000000000000E+000,0.000000000000000E+000,1.71613535754017,0.442526972744042,2.15866233028421,0.442526972744042,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.243885347609917 
 07/11  18:00:00,3.22300347812964,0.000000000000000E+000,0.000000000000000E+000,1.51662014013364,0.405963358447294,1.92258349858093,0.405963358447294,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.289805423816112 
 07/11  19:00:00,3.08055162987105,0.000000000000000E+000,0.000000000000000E+000,1.38090913736416,0.379033808488960,1.75994294585312,0.379033808488960,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.298834543568377 
 07/11  20:00:00,2.77016393722271,0.000000000000000E+000,0.000000000000000E+000,1.01949336940283,0.315139903000298,1.33463327240313,0.315139903000298,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.271748101557310 
 07/11  21:00:00,2.60868156310414,0.000000000000000E+000,0.000000000000000E+000,0.812936513680416,0.261365256347484,1.07430177002790,0.261365256347484,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.239289280913506 
 07/11  22:00:00,2.19820820052140,0.000000000000000E+000,0.000000000000000E+000,0.689413117683181,0.223810015284586,0.913223132967766,0.223810015284586,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191681519771433 
 07/11  23:00:00,1.74771350119157,0.000000000000000E+000,0.000000000000000E+000,0.582905178827414,0.189204879095769,0.772110057923183,0.189204879095769,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140847869814542 
 07/11  24:00:00,1.27942098451354,0.000000000000000E+000,0.000000000000000E+000,0.463964924240512,0.151791677933560,0.615756602174071,0.151791677933560,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.493083424395775E-002 
 07/12  01:00:00,1.05819699326575,0.000000000000000E+000,0.000000000000000E+000,0.393263805243504,0.127630874403737,0.520894679647241,0.127630874403737,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.895039770311182E-002 
 07/12  02:00:00,0.916219312425902,0.000000000000000E+000,0.000000000000000E+000,0.325974316949053,0.106637261366408,0.432611578315461,0.106637261366408,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.269091028908645E-002 
 07/12  03:00:00,0.848547230762589,0.000000000000000E+000,0.000000000000000E+000,0.282230788068219,9.232611315838560E-002,0.374556901226606,9.232611315838560E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.454370646898055E-002 
 07/12  04:00:00,0.824777286044604,0.000000000000000E+000,0.000000000000000E+000,0.250462860848558,8.193320712999021E-002,0.332396067978547,8.193320712999021E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.409357518762023E-002 
 07/12  05:00:00,0.935928646453637,0.000000000000000E+000,0.000000000000000E+000,0.231727371457575,7.650317250106209E-002,0.308230543958638,7.650317250106209E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.163223732514231 
 07/12  06:00:00,1.26121572569937,0.000000000000000E+000,0.000000000000000E+000,0.260418932208410,8.519320977348356E-002,0.345612141981892,8.519320977348356E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.328411015732575 
 07/12  07:00:00,1.50665733697717,0.000000000000000E+000,0.000000000000000E+000,0.277109280261034,8.993522958510027E-002,0.367044509846134,8.993522958510027E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.369208669686158 
 07/12  08:00:00,1.43552029467713,0.000000000000000E+000,0.000000000000000E+000,0.283529906446858,8.936684781432772E-002,0.372896754261184,8.936684781432772E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.353928686868242 
 07/12  09:00:00,1.40069059035918,0.000000000000000E+000,0.000000000000000E+000,0.316463080383920,9.772473671477210E-002,0.414187817098691,9.772473671477210E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.314776105645869 
 07/12  10:00:00,1.67027139002716,0.000000000000000E+000,0.000000000000000E+000,0.553590384643606,0.161522483498115,0.715112868141723,0.161522483498115,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.270980466860976 
 07/12  11:00:00,1.72122733462705,0.000000000000000E+000,0.000000000000000E+000,0.615892619768929,0.173212724360806,0.789105344129737,0.173212724360806,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.233561143287179 
 07/12  12:00:00,1.83242276134875,0.000000000000000E+000,0.000000000000000E+000,0.742982752600890,0.201578942764567,0.944561695365457,0.201578942764567,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204403469125339 
 07/12  13:00:00,2.00557175005734,0.000000000000000E+000,0.000000000000000E+000,0.916332223797237,0.239045669914546,1.15537789371178,0.239045669914546,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188612780988935 
 07/12  14:00:00,1.87514563497819,0.000000000000000E+000,0.000000000000000E+000,0.811180974641522,0.239957802308642,1.05113877695016,0.239957802308642,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171731372459523 
 07/12  15:00:00,1.73349376788479,0.000000000000000E+000,0.000000000000000E+000,0.663826651241024,0.219566661360595,0.883393312601618,0.219566661360595,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174739858391917 
 07/12  16:00:00,1.77246417136341,0.000000000000000E+000,0.000000000000000E+000,0.601096329509468,0.198698355516219,0.799794685025686,0.198698355516219,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.196020869490531 
 07/12  17:00:00,1.99153839183620,0.000000000000000E+000,0.000000000000000E+000,0.608901252925943,0.197773790818544,0.806675043744485,0.197773790818544,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.243630159574259 
 07/12  18:00:00,2.09540632935788,0.000000000000000E+000,0.000000000000000E+000,0.599148574996904,0.196139507021903,0.795288082018809,0.196139507021903,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.289503691606460 
 07/12  19:00:00,2.04189990250072,0.000000000000000E+000,0.000000000000000E+000,0.543656300436854,0.177942899787594,0.721599200224448,0.177942899787594,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.298526561826703 
 07/12  20:00:00,2.10177937779803,0.000000000000000E+000,0.000000000000000E+000,0.502183204733137,0.164346255181563,0.666529459914700,0.164346255181563,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.271467354621062 
 07/12  21:00:00,2.16132580928817,0.000000000000000E+000,0.000000000000000E+000,0.472554204374394,0.154637933576138,0.627192137950531,0.154637933576138,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.239043159174908 
 07/12  22:00:00,1.82374538650379,0.000000000000000E+000,0.000000000000000E+000,0.405154553841998,0.133793165896794,0.538947719738792,0.133793165896794,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191494118982794 
 07/12  23:00:00,1.42416893984439,0.000000000000000E+000,0.000000000000000E+000,0.337305399331751,0.111384061695662,0.448689461027412,0.111384061695662,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140723905363132 
 07/12  24:00:00,1.02322876590458,0.000000000000000E+000,0.000000000000000E+000,0.270349570658134,8.927360018318578E-002,0.359623170841320,8.927360018318578E-002,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.487204696774464E-002 
 07/13  01:00:00,0.838624520615713,0.000000000000000E+000,0.000000000000000E+000,0.226542620336522,7.480776833710068E-002,0.301350388673624,7.480776833710068E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.892221602668872E-002 
 07/13  02:00:00,0.746408051066541,0.000000000000000E+000,0.000000000000000E+000,0.197577015615558,6.524285380792101E-002,0.262819869423479,6.524285380792101E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.267135782170810E-002 
 07/13  03:00:00,0.712585248185898,0.000000000000000E+000,0.000000000000000E+000,0.179381682275699,5.923487440723522E-002,0.238616556682934,5.923487440723522E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.452206843596041E-002 
 07/13  04:00:00,0.716374397507365,0.000000000000000E+000,0.000000000000000E+000,0.168419577414622,5.561795169729687E-002,0.224037529111919,5.561795169729687E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.404922551701079E-002 
 07/13  05:00:00,0.860631075227723,0.000000000000000E+000,0.000000000000000E+000,0.175207282739283,5.786475566019444E-002,0.233072038399477,5.786475566019444E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.163084666847477 
 07/13  06:00:00,1.19313293324473,0.000000000000000E+000,0.000000000000000E+000,0.208860873847918,6.898496800653636E-002,0.277845841854454,6.898496800653636E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.328094523405370 
 07/13  07:00:00,1.46360383460659,0.000000000000000E+000,0.000000000000000E+000,0.244850060224166,7.951098275608309E-002,0.324361042980249,7.951098275608309E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.368838634181463 
 07/13  08:00:00,1.37648013801458,0.000000000000000E+000,0.000000000000000E+000,0.237766711883883,7.644976720674233E-002,0.314216479090627,7.644976720674233E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.353568805376254 
 07/13  09:00:00,1.31240347281246,0.000000000000000E+000,0.000000000000000E+000,0.248001354084600,7.822278954597629E-002,0.326224143630576,7.822278954597629E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.314452661567261 
 07/13  10:00:00,1.47456568306337,0.000000000000000E+000,0.000000000000000E+000,0.399018356720044,0.120666783312688,0.519685140032732,0.120666783312688,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.270702488006175 
 07/13  11:00:00,1.51458801926557,0.000000000000000E+000,0.000000000000000E+000,0.451008273662127,0.131693418747807,0.582701692409937,0.131693418747807,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.233325479645504 
 07/13  12:00:00,1.61581999741245,0.000000000000000E+000,0.000000000000000E+000,0.568261752186385,0.159899678684401,0.728161430870787,0.159899678684401,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204200969683712 
 07/13  13:00:00,1.67141277596781,0.000000000000000E+000,0.000000000000000E+000,0.641005485851784,0.180394987198577,0.821400473050361,0.180394987198577,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188431227560821 
 07/13  14:00:00,1.69315695575838,0.000000000000000E+000,0.000000000000000E+000,0.674406719119571,0.194905224181607,0.869311943301179,0.194905224181607,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171569526888696 
 07/13  15:00:00,1.81413959427175,0.000000000000000E+000,0.000000000000000E+000,0.746202028917615,0.217999268424025,0.964201297341640,0.217999268424025,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174577700038859 
 07/13  16:00:00,2.03506561836547,0.000000000000000E+000,0.000000000000000E+000,0.822348644434753,0.240231573961234,1.06258021839599,0.240231573961234,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195836783122285 
 07/13  17:00:00,2.47625684529376,0.000000000000000E+000,0.000000000000000E+000,1.00208747702292,0.289537505998236,1.29162498302115,0.289537505998236,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.243398673755148 
 07/13  18:00:00,2.55716889202400,0.000000000000000E+000,0.000000000000000E+000,0.975456740178715,0.281868987968324,1.25732572814704,0.281868987968324,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.289228608144351 
 07/13  19:00:00,2.49735334621066,0.000000000000000E+000,0.000000000000000E+000,0.908566617786546,0.268766632468137,1.17733325025468,0.268766632468137,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.298245955506410 
 07/13  20:00:00,2.49811632814800,0.000000000000000E+000,0.000000000000000E+000,0.814301855979130,0.248819877445915,1.06312173342505,0.248819877445915,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.271212031460687 
 07/13  21:00:00,2.53137403499604,0.000000000000000E+000,0.000000000000000E+000,0.761967523115397,0.235497708949217,0.997465232064614,0.235497708949217,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.238818290768698 
 07/13  22:00:00,2.20523121269479,0.000000000000000E+000,0.000000000000000E+000,0.703287019987838,0.217318836583482,0.920605856571321,0.217318836583482,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191321808341263 
 07/13  23:00:00,1.79545098460741,0.000000000000000E+000,0.000000000000000E+000,0.626511069815599,0.193573840878997,0.820084910694598,0.193573840878997,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140610500458965 
 07/13  24:00:00,1.35730597849073,0.000000000000000E+000,0.000000000000000E+000,0.528823096538672,0.164930512517730,0.693753609056401,0.164930512517730,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.481882133881528E-002 
 07/14  01:00:00,1.15391963823205,0.000000000000000E+000,0.000000000000000E+000,0.470072363724912,0.146598073193935,0.616670436918847,0.146598073193935,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.889728539779812E-002 
 07/14  02:00:00,0.989755531657609,0.000000000000000E+000,0.000000000000000E+000,0.383045749491641,0.123139731232584,0.506185480724225,0.123139731232584,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.265322711202854E-002 
 07/14  03:00:00,0.933171159966878,0.000000000000000E+000,0.000000000000000E+000,0.347510218060794,0.111712108231193,0.459222326291987,0.111712108231193,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.450221060788527E-002 
 07/14  04:00:00,0.919115413636507,0.000000000000000E+000,0.000000000000000E+000,0.322991741079742,0.103826339680664,0.426818080760405,0.103826339680664,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.400968999766436E-002 
 07/14  05:00:00,1.06076857313406,0.000000000000000E+000,0.000000000000000E+000,0.328609688923130,0.104725723597912,0.433335412521042,0.104725723597912,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162958790632251 
 07/14  06:00:00,1.38543591008192,0.000000000000000E+000,0.000000000000000E+000,0.356741695634700,0.113694190277272,0.470435885911972,0.113694190277272,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.327807456185047 
 07/14  07:00:00,1.64059677722739,0.000000000000000E+000,0.000000000000000E+000,0.381416600128908,0.120272990621337,0.501689590750246,0.120272990621337,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.368503029032265 
 07/14  08:00:00,1.55432149457877,0.000000000000000E+000,0.000000000000000E+000,0.375325058845796,0.117059587944614,0.492384646790411,0.117059587944614,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.353241994240658 
 07/14  09:00:00,1.50731649095054,0.000000000000000E+000,0.000000000000000E+000,0.399443673350536,0.121987013734721,0.521430687085255,0.121987013734721,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.314159136250661 
 07/14  10:00:00,1.65294713705057,0.000000000000000E+000,0.000000000000000E+000,0.538972719705764,0.159345888318845,0.698318608024609,0.159345888318845,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.270450474001502 
 07/14  11:00:00,1.71353981672961,0.000000000000000E+000,0.000000000000000E+000,0.606629355083457,0.175237606496489,0.781866961579947,0.175237606496489,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.233112007939533 
 07/14  12:00:00,1.82989317199231,0.000000000000000E+000,0.000000000000000E+000,0.739452609080756,0.202965510319648,0.942418119400403,0.202965510319648,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.204017455733950 
 07/14  13:00:00,1.98484157602141,0.000000000000000E+000,0.000000000000000E+000,0.897535540661494,0.237458221184256,1.13499376184575,0.237458221184256,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188266738819036 
 07/14  14:00:00,2.04112582725241,0.000000000000000E+000,0.000000000000000E+000,0.957551149718904,0.259876460032332,1.21742760975124,0.259876460032332,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171422731932666 
 07/14  15:00:00,2.26322466847334,0.000000000000000E+000,0.000000000000000E+000,1.11770625836544,0.295729244344562,1.41343550271000,0.295729244344562,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174428568872085 
 07/14  16:00:00,2.48931195684806,0.000000000000000E+000,0.000000000000000E+000,1.19024898550538,0.326747608778506,1.51699659428389,0.326747608778506,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195666745716976 
 07/14  17:00:00,2.90401749796297,0.000000000000000E+000,0.000000000000000E+000,1.34525180545178,0.374347359204031,1.71959916465581,0.374347359204031,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.243185144789710 
 07/14  18:00:00,2.86750890527196,0.000000000000000E+000,0.000000000000000E+000,1.21996376664875,0.347952634615991,1.56791640126474,0.347952634615991,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288977948274604 
 07/14  19:00:00,2.77950296875723,0.000000000000000E+000,0.000000000000000E+000,1.13250935295713,0.327229014366194,1.45973836732332,0.327229014366194,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297990460984348 
 07/14  20:00:00,2.74680254674042,0.000000000000000E+000,0.000000000000000E+000,1.01258384391155,0.299456795412123,1.31204063932367,0.299456795412123,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270979344154481 
 07/14  21:00:00,2.75569096003058,0.000000000000000E+000,0.000000000000000E+000,0.940894472902618,0.281092128899757,1.22198660180237,0.281092128899757,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.238613846065480 
 07/14  22:00:00,2.37078257166942,0.000000000000000E+000,0.000000000000000E+000,0.834102396146541,0.252210763362189,1.08631315950873,0.252210763362189,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.191165864378489 
 07/14  23:00:00,1.93296772811891,0.000000000000000E+000,0.000000000000000E+000,0.735370591069941,0.222334699446548,0.957705290516489,0.222334699446548,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140506864148574 
 07/14  24:00:00,1.47237568273070,0.000000000000000E+000,0.000000000000000E+000,0.619656903872785,0.189215692248987,0.808872596121773,0.189215692248987,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.476953851341044E-002 
 07/15  01:00:00,1.23414994728348,0.000000000000000E+000,0.000000000000000E+000,0.527697470537408,0.163022609462832,0.690720080000239,0.163022609462832,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.113092413487990E-002 
 07/15  02:00:00,1.06751199641146,0.000000000000000E+000,0.000000000000000E+000,0.440646750059496,0.138953402879150,0.579600152938646,0.138953402879150,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.438377913523739E-002 
 07/15  03:00:00,0.980169350632417,0.000000000000000E+000,0.000000000000000E+000,0.381426306359212,0.121568198966420,0.502994505325632,0.121568198966420,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.636281697548223E-002 
 07/15  04:00:00,0.941481680305450,0.000000000000000E+000,0.000000000000000E+000,0.335025829327127,0.107696008090325,0.442721837417453,0.107696008090325,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.780104225716235E-002 
 07/15  05:00:00,1.05480587239345,0.000000000000000E+000,0.000000000000000E+000,0.310881814100600,0.100935015588158,0.411816829688759,0.100935015588158,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.174417976846397 
 07/15  06:00:00,1.38818749551133,0.000000000000000E+000,0.000000000000000E+000,0.329234584716346,0.106895809184854,0.436130393901200,0.106895809184854,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.354239012907317 
 07/15  07:00:00,1.65259606200417,0.000000000000000E+000,0.000000000000000E+000,0.349180423823121,0.112245568164924,0.461425991988046,0.112245568164924,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.399604533722585 
 07/15  08:00:00,1.62998181286376,0.000000000000000E+000,0.000000000000000E+000,0.386164184826290,0.117899870442605,0.504064055268897,0.117899870442605,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.384785577205129 
 07/15  09:00:00,1.67725569049547,0.000000000000000E+000,0.000000000000000E+000,0.479673608664066,0.138489457351309,0.618163066015374,0.138489457351309,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.342334862374740 
 07/15  10:00:00,1.98533194551283,0.000000000000000E+000,0.000000000000000E+000,0.746228036035940,0.209878447357816,0.956106483393755,0.209878447357816,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.294131137072330 
 07/15  11:00:00,2.02007794586831,0.000000000000000E+000,0.000000000000000E+000,0.799557405782663,0.216947251068969,1.01650465685163,0.216947251068969,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.252523640296520 
 07/15  12:00:00,2.14999137443409,0.000000000000000E+000,0.000000000000000E+000,0.950126767943931,0.247874104279116,1.19800087222305,0.247874104279116,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220722361013595 
 07/15  13:00:00,2.27012789828798,0.000000000000000E+000,0.000000000000000E+000,1.08295402994031,0.279255769575168,1.36220979951548,0.279255769575168,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202748956030737 
 07/15  14:00:00,2.43019303459978,0.000000000000000E+000,0.000000000000000E+000,1.23913463319620,0.315058143099141,1.55419277629534,0.315058143099141,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184599169260273 
 07/15  15:00:00,2.59408861831729,0.000000000000000E+000,0.000000000000000E+000,1.35058384990152,0.343384514696611,1.69396836459814,0.343384514696611,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187700654325464 
 07/15  16:00:00,2.90820319974575,0.000000000000000E+000,0.000000000000000E+000,1.49720145548875,0.386055101072689,1.88325655656144,0.386055101072689,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.212380078355069 
 07/15  17:00:00,3.50543993563120,0.000000000000000E+000,0.000000000000000E+000,1.80581579543106,0.459107647509863,2.26492344294092,0.459107647509863,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263931345676104 
 07/15  18:00:00,3.37105806086049,0.000000000000000E+000,0.000000000000000E+000,1.58901808663724,0.420354929743166,2.00937301638041,0.420354929743166,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.316760145759669 
 07/15  19:00:00,3.19373019465231,0.000000000000000E+000,0.000000000000000E+000,1.42236130286531,0.385888438305568,1.80824974117088,0.385888438305568,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.329461531442520 
 07/15  20:00:00,3.05393264237113,0.000000000000000E+000,0.000000000000000E+000,1.20979015328331,0.344769217246075,1.55455937052938,0.344769217246075,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.300735310367589 
