Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/15  21:00:00,2.99230953070668,0.000000000000000E+000,0.000000000000000E+000,1.08253819284319,0.315865637515038,1.39840383035822,0.315865637515038,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.263208302231948 
 07/15  22:00:00,2.57006559307139,0.000000000000000E+000,0.000000000000000E+000,0.955464004323875,0.282300581149445,1.23776458547332,0.282300581149445,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210704225257025 
 07/15  23:00:00,2.07700599662862,0.000000000000000E+000,0.000000000000000E+000,0.826991684014768,0.246872286052709,1.07386397006748,0.246872286052709,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152851595343652 
 07/15  24:00:00,1.58339883731551,0.000000000000000E+000,0.000000000000000E+000,0.697940543414335,0.210897248912777,0.908837792327113,0.210897248912777,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.925380855713194E-002 
 07/16  01:00:00,1.32789365516350,0.000000000000000E+000,0.000000000000000E+000,0.601053942871920,0.183433404276515,0.784487347148434,0.183433404276515,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.110736486670140E-002 
 07/16  02:00:00,1.17002803426750,0.000000000000000E+000,0.000000000000000E+000,0.521204275782034,0.160927220061517,0.682131495843552,0.160927220061517,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.436847408637364E-002 
 07/16  03:00:00,1.08543268670900,0.000000000000000E+000,0.000000000000000E+000,0.463730248827655,0.144544668853416,0.608274917681073,0.144544668853416,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.634574069662816E-002 
 07/16  04:00:00,1.06313087277919,0.000000000000000E+000,0.000000000000000E+000,0.430285602891035,0.134120019014676,0.564405621905709,0.134120019014676,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.776645024264181E-002 
 07/16  05:00:00,1.15934683189542,0.000000000000000E+000,0.000000000000000E+000,0.391690373280590,0.124776924762099,0.516467298042688,0.124776924762099,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.174308467994430 
 07/16  06:00:00,1.50783834392249,0.000000000000000E+000,0.000000000000000E+000,0.422782406783177,0.133250657579027,0.556033064362204,0.133250657579027,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353987190857468 
 07/16  07:00:00,1.78121888740808,0.000000000000000E+000,0.000000000000000E+000,0.450056911979314,0.140287915934601,0.590344827913912,0.140287915934601,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.399308523200619 
 07/16  08:00:00,1.73330432038885,0.000000000000000E+000,0.000000000000000E+000,0.466665531241468,0.141011920704254,0.607677451945720,0.141011920704254,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.384494688053393 
 07/16  09:00:00,1.74122992289992,0.000000000000000E+000,0.000000000000000E+000,0.528286379673280,0.154114143385270,0.682400523058551,0.154114143385270,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.342071637736022 
 07/16  10:00:00,2.09472142049234,0.000000000000000E+000,0.000000000000000E+000,0.833876028225653,0.231846085670791,1.06572211389645,0.231846085670791,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293904981549147 
 07/16  11:00:00,2.14532332640939,0.000000000000000E+000,0.000000000000000E+000,0.900915261642719,0.241026197532223,1.14194145917494,0.241026197532223,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.252332218514297 
 07/16  12:00:00,2.21192103778809,0.000000000000000E+000,0.000000000000000E+000,0.999421749703360,0.260673658812700,1.26009540851606,0.260673658812700,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220557488074582 
 07/16  13:00:00,2.29522058411148,0.000000000000000E+000,0.000000000000000E+000,1.10306955706131,0.284380330820180,1.38744988788149,0.284380330820180,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202601553488223 
 07/16  14:00:00,2.41546384040449,0.000000000000000E+000,0.000000000000000E+000,1.22753342822826,0.312061776212613,1.53959520444087,0.312061776212613,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184467546919455 
 07/16  15:00:00,2.60220722860367,0.000000000000000E+000,0.000000000000000E+000,1.35719514769238,0.345023644399222,1.70221879209160,0.345023644399222,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187568837118382 
 07/16  16:00:00,2.87131329932758,0.000000000000000E+000,0.000000000000000E+000,1.47224692440734,0.374272067075267,1.84651899148260,0.374272067075267,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.212227743015723 
 07/16  17:00:00,2.97237103278762,0.000000000000000E+000,0.000000000000000E+000,1.34796179404538,0.384083780166712,1.73204557421210,0.384083780166712,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263740311561360 
 07/16  18:00:00,2.65121106690139,0.000000000000000E+000,0.000000000000000E+000,0.978057403577369,0.311693866503060,1.28975127008043,0.311693866503060,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.316534898100555 
 07/16  19:00:00,2.56634356238347,0.000000000000000E+000,0.000000000000000E+000,0.900411318880537,0.280684141724787,1.18109546060532,0.280684141724787,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.329229179739225 
 07/16  20:00:00,2.61152910101496,0.000000000000000E+000,0.000000000000000E+000,0.848039105368700,0.264329546369886,1.11236865173859,0.264329546369886,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.300522487802231 
 07/16  21:00:00,2.65153036378548,0.000000000000000E+000,0.000000000000000E+000,0.806454974904864,0.251355937474454,1.05781091237932,0.251355937474454,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.263022053289649 
 07/16  22:00:00,2.29567327012735,0.000000000000000E+000,0.000000000000000E+000,0.734567814344342,0.228946943814619,0.963514758158959,0.228946943814619,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210561729627344 
 07/16  23:00:00,1.85124548449568,0.000000000000000E+000,0.000000000000000E+000,0.646653364131783,0.201543419124644,0.848196783256425,0.201543419124644,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152758270021766 
 07/16  24:00:00,1.34648390559930,0.000000000000000E+000,0.000000000000000E+000,0.508570296605637,0.163396641097868,0.671966937703503,0.163396641097868,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.920973146453280E-002 
 07/17  01:00:00,1.11704284602197,0.000000000000000E+000,0.000000000000000E+000,0.438858846436963,0.140997817372594,0.579856663809557,0.140997817372594,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.883426629701621E-002 
 07/17  02:00:00,0.997429653761360,0.000000000000000E+000,0.000000000000000E+000,0.388942802255490,0.124959857769287,0.513902660024777,0.124959857769287,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.261016991522893E-002 
 07/17  03:00:00,0.922315106455325,0.000000000000000E+000,0.000000000000000E+000,0.338553519333324,0.109860673542257,0.448414192875581,0.109860673542257,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.445429051273894E-002 
 07/17  04:00:00,0.886017725055535,0.000000000000000E+000,0.000000000000000E+000,0.296750197219404,9.706762377762911E-002,0.393817820997033,9.706762377762911E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.391226118006636E-002 
 07/17  05:00:00,1.00541332356236,0.000000000000000E+000,0.000000000000000E+000,0.285045093060934,9.323881074186809E-002,0.378283903802800,9.323881074186809E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162655049778789 
 07/17  06:00:00,1.28352567102223,0.000000000000000E+000,0.000000000000000E+000,0.278213954663366,9.100432912300366E-002,0.369218283786369,9.100432912300366E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.327114819250960 
 07/17  07:00:00,1.53591429002570,0.000000000000000E+000,0.000000000000000E+000,0.300351038609933,9.746474425893607E-002,0.397815782868869,9.746474425893607E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367694349711944 
 07/17  08:00:00,1.50753709109381,0.000000000000000E+000,0.000000000000000E+000,0.340315177695102,0.106071629928728,0.446386807623830,0.106071629928728,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352455429922282 
 07/17  09:00:00,1.49961606173501,0.000000000000000E+000,0.000000000000000E+000,0.395063026451216,0.119372934497898,0.514435960949112,0.119372934497898,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313453433171282 
 07/17  10:00:00,1.75111815723234,0.000000000000000E+000,0.000000000000000E+000,0.617076029079912,0.180019560211093,0.797095589291003,0.180019560211093,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269844512916867 
 07/17  11:00:00,1.81419492907423,0.000000000000000E+000,0.000000000000000E+000,0.689234829558875,0.193800859305125,0.883035688864000,0.193800859305125,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232598393000093 
 07/17  12:00:00,1.91497399751114,0.000000000000000E+000,0.000000000000000E+000,0.808605742814580,0.219334742960084,1.02794048577466,0.219334742960084,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203575914878527 
 07/17  13:00:00,2.08889314966111,0.000000000000000E+000,0.000000000000000E+000,0.983033579384070,0.256407567374129,1.23944114675820,0.256407567374129,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187870927546288 
 07/17  14:00:00,2.21567885215216,0.000000000000000E+000,0.000000000000000E+000,1.10429200238479,0.288041320783858,1.39233332316865,0.288041320783858,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171070043415004 
 07/17  15:00:00,2.48658615250392,0.000000000000000E+000,0.000000000000000E+000,1.30531120142757,0.331842378627752,1.63715358005532,0.331842378627752,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174071975557347 
 07/17  16:00:00,2.64141968650474,0.000000000000000E+000,0.000000000000000E+000,1.32730603136911,0.342206695658390,1.66951272702750,0.342206695658390,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195258342630047 
 07/17  17:00:00,2.31147636839187,0.000000000000000E+000,0.000000000000000E+000,0.855018166546608,0.272551196492441,1.12756936303905,0.272551196492441,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242673816835366 
 07/17  18:00:00,2.25860667199506,0.000000000000000E+000,0.000000000000000E+000,0.723030952626252,0.236586158178688,0.959617110804941,0.236586158178688,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288375005457511 
 07/17  19:00:00,2.13638053734043,0.000000000000000E+000,0.000000000000000E+000,0.614389183949137,0.202841975444349,0.817231159393485,0.202841975444349,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297375237497380 
 07/17  20:00:00,2.17544639794795,0.000000000000000E+000,0.000000000000000E+000,0.557272299993253,0.183972624531761,0.741244924525012,0.183972624531761,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270418910160669 
 07/17  21:00:00,2.23574305632926,0.000000000000000E+000,0.000000000000000E+000,0.529368805633995,0.173162235712120,0.702531041346114,0.173162235712120,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.238121502820418 
 07/17  22:00:00,1.86638873212805,0.000000000000000E+000,0.000000000000000E+000,0.436984371917393,0.145311102566583,0.582295474483976,0.145311102566583,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190789709861870 
 07/17  23:00:00,1.46679375630636,0.000000000000000E+000,0.000000000000000E+000,0.369726898756585,0.122053586244332,0.491780485000918,0.122053586244332,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140257697851594 
 07/17  24:00:00,1.05672206866640,0.000000000000000E+000,0.000000000000000E+000,0.295716903367528,9.762119148504932E-002,0.393338094852577,9.762119148504932E-002,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.465042571830890E-002 
 07/18  01:00:00,0.849326250717546,0.000000000000000E+000,0.000000000000000E+000,0.234258511506777,7.789791431079991E-002,0.312156425817577,7.789791431079991E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.881790898456732E-002 
 07/18  02:00:00,0.735163778074280,0.000000000000000E+000,0.000000000000000E+000,0.188459150637945,6.318966311194976E-002,0.251648813749895,6.318966311194976E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.259814050303040E-002 
 07/18  03:00:00,0.679237150571422,0.000000000000000E+000,0.000000000000000E+000,0.153533746425403,5.181551410027228E-002,0.205349260525676,5.181551410027228E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.444126697874346E-002 
 07/18  04:00:00,0.671787878288689,0.000000000000000E+000,0.000000000000000E+000,0.134291708202463,4.532155326541611E-002,0.179613261467879,4.532155326541611E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.388697394237381E-002 
 07/18  05:00:00,0.805786393061446,0.000000000000000E+000,0.000000000000000E+000,0.133633926175936,4.509953483166566E-002,0.178733461007602,4.509953483166566E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162578562073074 
 07/18  06:00:00,1.12732724216620,0.000000000000000E+000,0.000000000000000E+000,0.159398392382449,5.379481839265584E-002,0.213193210775105,5.379481839265584E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326941463406186 
 07/18  07:00:00,1.37308907179844,0.000000000000000E+000,0.000000000000000E+000,0.176133920550282,5.905879286503899E-002,0.235192713415321,5.905879286503899E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367492200938239 
 07/18  08:00:00,1.30216108465269,0.000000000000000E+000,0.000000000000000E+000,0.181750916592486,5.945684084106018E-002,0.241207757433546,5.945684084106018E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352258473671445 
 07/18  09:00:00,1.29867356961686,0.000000000000000E+000,0.000000000000000E+000,0.239128223687877,7.454199323886522E-002,0.313670216926742,7.454199323886522E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313276685075500 
 07/18  10:00:00,1.49063560528163,0.000000000000000E+000,0.000000000000000E+000,0.412189663372170,0.124575226705932,0.536764890078102,0.124575226705932,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269692660179066 
 07/18  11:00:00,1.54799324950693,0.000000000000000E+000,0.000000000000000E+000,0.477588492870969,0.139374268156848,0.616962761027819,0.139374268156848,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232469641268983 
 07/18  12:00:00,1.64076722295523,0.000000000000000E+000,0.000000000000000E+000,0.588363855337063,0.165480506641561,0.753844361978624,0.165480506641561,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203465264118657 
 07/18  13:00:00,1.75429366989801,0.000000000000000E+000,0.000000000000000E+000,0.710085054977720,0.194855791065228,0.904940846042948,0.194855791065228,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187771748498436 
 07/18  14:00:00,1.93490145569632,0.000000000000000E+000,0.000000000000000E+000,0.876971873176982,0.234672387848454,1.11164426102544,0.234672387848454,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170981709102376 
 07/18  15:00:00,2.20052700919199,0.000000000000000E+000,0.000000000000000E+000,1.07163694525833,0.279546815350451,1.35118376060878,0.279546815350451,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173982651691956 
 07/18  16:00:00,2.49355643861847,0.000000000000000E+000,0.000000000000000E+000,1.20050465501838,0.321246805776206,1.52175146079459,0.321246805776206,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195156360976693 
 07/18  17:00:00,2.99665342044412,0.000000000000000E+000,0.000000000000000E+000,1.42598466216772,0.386887254138645,1.81287191630637,0.386887254138645,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242548315620300 
 07/18  18:00:00,3.01851782646419,0.000000000000000E+000,0.000000000000000E+000,1.34931551456592,0.370362370644312,1.71967788521023,0.370362370644312,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288225385521343 
 07/18  19:00:00,2.64784407211882,0.000000000000000E+000,0.000000000000000E+000,1.01495031803563,0.313896676146329,1.32884699418196,0.313896676146329,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297222937487296 
 07/18  20:00:00,2.51280515564561,0.000000000000000E+000,0.000000000000000E+000,0.816194257110908,0.262548170743767,1.07874242785467,0.262548170743767,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270280164528670 
 07/18  21:00:00,2.49513302805656,0.000000000000000E+000,0.000000000000000E+000,0.726207349317565,0.235835902242808,0.962043251560372,0.235835902242808,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237999264333458 
 07/18  22:00:00,2.16132216554419,0.000000000000000E+000,0.000000000000000E+000,0.665288096467515,0.212033612400319,0.877321708867833,0.212033612400319,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190696908894148 
 07/18  23:00:00,1.70914344023633,0.000000000000000E+000,0.000000000000000E+000,0.555600912450238,0.178590759544933,0.734191671995170,0.178590759544933,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140196194787309 
 07/18  24:00:00,1.28367098769611,0.000000000000000E+000,0.000000000000000E+000,0.470413260207290,0.149902573708886,0.620315833916178,0.149902573708886,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.462160568442290E-002 
 07/19  01:00:00,1.06960393782033,0.000000000000000E+000,0.000000000000000E+000,0.403782829444022,0.128663605895439,0.532446435339463,0.128663605895439,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.880558656546439E-002 
 07/19  02:00:00,0.922145231039222,0.000000000000000E+000,0.000000000000000E+000,0.331142206904090,0.107496153149384,0.438638360053474,0.107496153149384,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.259004716439324E-002 
 07/19  03:00:00,0.850081299120948,0.000000000000000E+000,0.000000000000000E+000,0.283451253057721,9.275122141273083E-002,0.376202474470453,9.275122141273083E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.443220158349087E-002 
 07/19  04:00:00,0.831338065617870,0.000000000000000E+000,0.000000000000000E+000,0.255558755618192,8.362397815465512E-002,0.339182733772848,8.362397815465512E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.386768896658723E-002 
 07/19  05:00:00,0.943997637927773,0.000000000000000E+000,0.000000000000000E+000,0.238309608009613,7.869776997354089E-002,0.317007377983155,7.869776997354089E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162515889963848 
 07/19  06:00:00,1.23489659343550,0.000000000000000E+000,0.000000000000000E+000,0.241786710556149,7.911884720575879E-002,0.320905557761907,7.911884720575879E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326798467688682 
 07/19  07:00:00,1.52693464432965,0.000000000000000E+000,0.000000000000000E+000,0.294530193030446,9.467534729360724E-002,0.389205540324053,9.467534729360724E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367324946560717 
 07/19  08:00:00,1.46930432017344,0.000000000000000E+000,0.000000000000000E+000,0.311402154192241,9.711151217160313E-002,0.408513666363844,9.711151217160313E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352095800261893 
 07/19  09:00:00,1.48215601671739,0.000000000000000E+000,0.000000000000000E+000,0.382933215279560,0.114365477730026,0.497298693009586,0.114365477730026,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313130656093186 
 07/19  10:00:00,1.72217753076491,0.000000000000000E+000,0.000000000000000E+000,0.594807160893490,0.173624876464255,0.768432037357746,0.173624876464255,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269567438382695 
 07/19  11:00:00,1.83446021885848,0.000000000000000E+000,0.000000000000000E+000,0.708953092832371,0.194582606838885,0.903535699671256,0.194582606838885,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232363671977092 
 07/19  12:00:00,1.94984885660216,0.000000000000000E+000,0.000000000000000E+000,0.838555863550087,0.224461169493371,1.06301703304346,0.224461169493371,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203374226700753 
 07/19  13:00:00,2.07916736512103,0.000000000000000E+000,0.000000000000000E+000,0.972541320334117,0.257354784199041,1.22989610453316,0.257354784199041,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187690185231250 
 07/19  14:00:00,2.19135950397321,0.000000000000000E+000,0.000000000000000E+000,1.07923926801889,0.288935318172820,1.36817458619170,0.288935318172820,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170909432212995 
 07/19  15:00:00,2.33348242129390,0.000000000000000E+000,0.000000000000000E+000,1.16446215216535,0.319749919934129,1.48421207209948,0.319749919934129,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173909752303173 
 07/19  16:00:00,2.58266253919399,0.000000000000000E+000,0.000000000000000E+000,1.26019266036476,0.350747964218630,1.61094062458339,0.350747964218630,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195073297763402 
 07/19  17:00:00,2.91719809888336,0.000000000000000E+000,0.000000000000000E+000,1.34880222920191,0.384721601540410,1.73352383074232,0.384721601540410,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242441079623586 
 07/19  18:00:00,2.87110463840010,0.000000000000000E+000,0.000000000000000E+000,1.21684392480297,0.355545243318462,1.57238916812144,0.355545243318462,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288100914546047 
 07/19  19:00:00,2.78503773955694,0.000000000000000E+000,0.000000000000000E+000,1.13471403231932,0.331453987920492,1.46616802023982,0.331453987920492,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297095578867540 
 07/19  20:00:00,2.75043873502704,0.000000000000000E+000,0.000000000000000E+000,1.01357972922021,0.302912168033524,1.31649189725374,0.302912168033524,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270164274511031 
 07/19  21:00:00,2.77092917209974,0.000000000000000E+000,0.000000000000000E+000,0.953170279736614,0.284770902892804,1.23794118262942,0.284770902892804,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237897477307591 
 07/19  22:00:00,2.41725369794863,0.000000000000000E+000,0.000000000000000E+000,0.872653655636347,0.260677437687482,1.13333109332383,0.260677437687482,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190619056842597 
 07/19  23:00:00,1.92936336594280,0.000000000000000E+000,0.000000000000000E+000,0.731164595440611,0.223298638317786,0.954463233758396,0.223298638317786,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140144558730557 
 07/19  24:00:00,1.43659153712075,0.000000000000000E+000,0.000000000000000E+000,0.589413139707037,0.183847699475240,0.773260839182277,0.183847699475240,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.459714984295906E-002 
 07/20  01:00:00,1.21097171562081,0.000000000000000E+000,0.000000000000000E+000,0.513627806307189,0.160197156708185,0.673824963015375,0.160197156708185,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.879483669003562E-002 
 07/20  02:00:00,1.06570891716401,0.000000000000000E+000,0.000000000000000E+000,0.442624749593755,0.139584082513267,0.582208832107024,0.139584082513267,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.258326123563339E-002 
 07/20  03:00:00,0.982654573865355,0.000000000000000E+000,0.000000000000000E+000,0.385810993010659,0.122972237047982,0.508783230058642,0.122972237047982,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.442472073970842E-002 
 07/20  04:00:00,0.943133884748782,0.000000000000000E+000,0.000000000000000E+000,0.341276216634994,0.109717975178929,0.450994191813923,0.109717975178929,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.385205005642251E-002 
 07/20  05:00:00,1.06247076050089,0.000000000000000E+000,0.000000000000000E+000,0.329573114260433,0.105956584906035,0.435529699166467,0.105956584906035,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162466691353648 
 07/20  06:00:00,1.37670214802310,0.000000000000000E+000,0.000000000000000E+000,0.350227156073945,0.112597684039293,0.462824840113237,0.112597684039293,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326684739924955 
 07/20  07:00:00,1.63869895127661,0.000000000000000E+000,0.000000000000000E+000,0.380962676508939,0.120140145046623,0.501102821555564,0.120140145046623,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367191972276171 
 07/20  08:00:00,1.58032759913478,0.000000000000000E+000,0.000000000000000E+000,0.398100336580409,0.121566529782285,0.519666866362694,0.121566529782285,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351965879224389 
 07/20  09:00:00,1.57217426339385,0.000000000000000E+000,0.000000000000000E+000,0.453404750418960,0.134028913540418,0.587433663959380,0.134028913540418,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313013931819848 
 07/20  10:00:00,1.86266886225712,0.000000000000000E+000,0.000000000000000E+000,0.707386797255966,0.201636726991584,0.909023524247549,0.201636726991584,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269467282985106 
 07/20  11:00:00,1.84234952729507,0.000000000000000E+000,0.000000000000000E+000,0.709267975756729,0.202242004177406,0.911509979934134,0.202242004177406,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232278700150806 
 07/20  12:00:00,2.00639820886554,0.000000000000000E+000,0.000000000000000E+000,0.883232945537133,0.236406491374715,1.11963943691185,0.236406491374715,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203301175095743 
 07/20  13:00:00,2.09836854103195,0.000000000000000E+000,0.000000000000000E+000,0.987805488584359,0.261357316319113,1.24916280490347,0.261357316319113,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187624660771853 
 07/20  14:00:00,2.19713997759482,0.000000000000000E+000,0.000000000000000E+000,1.08387423750176,0.290139743515820,1.37401398101758,0.290139743515820,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170850511008731 
 07/20  15:00:00,2.08229373473563,0.000000000000000E+000,0.000000000000000E+000,0.949241821827500,0.283841610754629,1.23308343258213,0.283841610754629,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173849705262250 
 07/20  16:00:00,2.25540494553373,0.000000000000000E+000,0.000000000000000E+000,0.990688483321347,0.293062505913595,1.28375098923494,0.293062505913595,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195005339451592 
 07/20  17:00:00,2.58532687663412,0.000000000000000E+000,0.000000000000000E+000,1.08179387548803,0.319943202034462,1.40173707752249,0.319943202034462,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242356610594174 
 07/20  18:00:00,2.67837991770567,0.000000000000000E+000,0.000000000000000E+000,1.06793139321686,0.311833757651632,1.37976515086849,0.311833757651632,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288000211104573 
 07/20  19:00:00,2.60972649478682,0.000000000000000E+000,0.000000000000000E+000,0.996355454604262,0.294603529973347,1.29095898457761,0.294603529973347,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296993369759642 
 07/20  20:00:00,2.59123142426473,0.000000000000000E+000,0.000000000000000E+000,0.888664045409951,0.268713655176319,1.15737770058627,0.268713655176319,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270071160416190 
 07/20  21:00:00,2.60851250876544,0.000000000000000E+000,0.000000000000000E+000,0.824000126205623,0.251606266317903,1.07560639252353,0.251606266317903,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237815604079187 
 07/20  22:00:00,2.22310894531854,0.000000000000000E+000,0.000000000000000E+000,0.715976694530711,0.223272599596846,0.939249294127556,0.223272599596846,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190556103408778 
 07/20  23:00:00,1.77051934968969,0.000000000000000E+000,0.000000000000000E+000,0.604932927665188,0.190727705231213,0.795660632896400,0.190727705231213,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140103143339439 
 07/20  24:00:00,1.31772343374227,0.000000000000000E+000,0.000000000000000E+000,0.496273591586431,0.158138707944381,0.654412299530812,0.158138707944381,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.457758611594782E-002 
 07/21  01:00:00,1.05498789338517,0.000000000000000E+000,0.000000000000000E+000,0.390178611374053,0.127671874524293,0.517850485898346,0.127671874524293,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.878549157142258E-002 
 07/21  02:00:00,0.943950531121673,0.000000000000000E+000,0.000000000000000E+000,0.347619030552960,0.112838133777853,0.460457164330815,0.112838133777853,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.257654296950545E-002 
 07/21  03:00:00,0.874886055800404,0.000000000000000E+000,0.000000000000000E+000,0.302158645659606,9.886271381703110E-002,0.401021359476639,9.886271381703110E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.441807325676044E-002 
 07/21  04:00:00,0.877842560625962,0.000000000000000E+000,0.000000000000000E+000,0.291904802239266,9.381083288267182E-002,0.385715635121936,9.381083288267182E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.383928262558800E-002 
 07/21  05:00:00,1.00667349123873,0.000000000000000E+000,0.000000000000000E+000,0.287404709987765,9.236552327058532E-002,0.379770233258352,9.236552327058532E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162428887999606 
 07/21  06:00:00,1.31559187323040,0.000000000000000E+000,0.000000000000000E+000,0.303334589167658,9.846517514602987E-002,0.401799764313688,9.846517514602987E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326599540931810 
 07/21  07:00:00,1.55040010634415,0.000000000000000E+000,0.000000000000000E+000,0.312469400048270,0.100434018029085,0.412903418077354,0.100434018029085,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367092530821912 
 07/21  08:00:00,1.47462906138787,0.000000000000000E+000,0.000000000000000E+000,0.313990279692906,0.100074761682728,0.414065041375635,0.100074761682728,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351869166464533 
 07/21  09:00:00,1.50982564463782,0.000000000000000E+000,0.000000000000000E+000,0.404399359986843,0.120773411326097,0.525172771312939,0.120773411326097,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.312926205710261 
 07/21  10:00:00,1.82647556887845,0.000000000000000E+000,0.000000000000000E+000,0.679303734373339,0.193601568133737,0.872905302507075,0.193601568133737,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269392211346910 
 07/21  11:00:00,1.85233965941625,0.000000000000000E+000,0.000000000000000E+000,0.720994019161515,0.200569721410789,0.921563740572303,0.200569721410789,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232215071633815 
 07/21  12:00:00,1.89219595830973,0.000000000000000E+000,0.000000000000000E+000,0.788946455227290,0.216545499219105,1.00549195444639,0.216545499219105,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203246407005384 
 07/21  13:00:00,1.92914473711920,0.000000000000000E+000,0.000000000000000E+000,0.844892667084662,0.235095323953308,1.07998799103797,0.235095323953308,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187575670724606 
 07/21  14:00:00,1.89961316415195,0.000000000000000E+000,0.000000000000000E+000,0.835210798003229,0.241319839202020,1.07653063720525,0.241319839202020,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170807041378193 
 07/21  15:00:00,2.06293663696599,0.000000000000000E+000,0.000000000000000E+000,0.944441919773054,0.269326475675424,1.21376839544848,0.269326475675424,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173807644626262 
 07/21  16:00:00,2.20666155921736,0.000000000000000E+000,0.000000000000000E+000,0.958218450855920,0.276839199024410,1.23505764988033,0.276839199024410,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.194955292489834 
 07/21  17:00:00,2.49384468461628,0.000000000000000E+000,0.000000000000000E+000,1.01123983028332,0.299078975912295,1.31031880619561,0.299078975912295,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242292689903210 
 07/21  18:00:00,2.38728640313702,0.000000000000000E+000,0.000000000000000E+000,0.827526857680493,0.261219169199438,1.08874602687993,0.261219169199438,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.287925820524486 
 07/21  19:00:00,2.24204178684260,0.000000000000000E+000,0.000000000000000E+000,0.698611466769657,0.224739157603550,0.923350624373208,0.224739157603550,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296917022019819 
 07/21  20:00:00,2.26827903104291,0.000000000000000E+000,0.000000000000000E+000,0.629904244610579,0.204590635048909,0.834494879659489,0.204590635048909,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270001588121153 
 07/21  21:00:00,2.31360742764054,0.000000000000000E+000,0.000000000000000E+000,0.589378122805527,0.191384229634541,0.780762352440068,0.191384229634541,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237754563037745 
 07/21  22:00:00,1.97371620555627,0.000000000000000E+000,0.000000000000000E+000,0.520803818483708,0.169098789071030,0.689902607554739,0.169098789071030,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190510050219327 
 07/21  23:00:00,1.56044512313244,0.000000000000000E+000,0.000000000000000E+000,0.442084621802178,0.143532074406063,0.585616696208241,0.143532074406063,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140072853470350 
 07/21  24:00:00,1.13264447941794,0.000000000000000E+000,0.000000000000000E+000,0.353624878785935,0.115723234983852,0.469348113769785,0.115723234983852,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.456281755264465E-002 
 07/22  01:00:00,0.940450097311604,0.000000000000000E+000,0.000000000000000E+000,0.299210610373002,9.791407182804396E-002,0.397124682201047,9.791407182804396E-002,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.102647196219601E-002 
 07/22  02:00:00,0.844456026895934,0.000000000000000E+000,0.000000000000000E+000,0.269215723524499,8.739993094174799E-002,0.356615654466248,8.739993094174799E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.431230809211199E-002 
 07/22  03:00:00,0.821245951212055,0.000000000000000E+000,0.000000000000000E+000,0.260983210895293,8.316548413797824E-002,0.344148695033272,8.316548413797824E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.628522784748042E-002 
 07/22  04:00:00,0.812403855121275,0.000000000000000E+000,0.000000000000000E+000,0.237469415260384,7.633086448741662E-002,0.313800279747801,7.633086448741662E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.764477474263953E-002 
 07/22  05:00:00,0.970803154741805,0.000000000000000E+000,0.000000000000000E+000,0.248955414734731,7.934136721362967E-002,0.328296781948360,7.934136721362967E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.173935306935148 
 07/22  06:00:00,1.35296765706601,0.000000000000000E+000,0.000000000000000E+000,0.305630548466293,9.638044063553833E-002,0.402010989101831,9.638044063553833E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353138579261360 
 07/22  07:00:00,1.62523474765505,0.000000000000000E+000,0.000000000000000E+000,0.331841402999046,0.103517209148949,0.435358612147994,0.103517209148949,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.398310599213511 
 07/22  08:00:00,1.56301078275736,0.000000000000000E+000,0.000000000000000E+000,0.334871496187574,0.103491554838767,0.438363051026341,0.103491554838767,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.383515551341290 
 07/22  09:00:00,1.52042725843493,0.000000000000000E+000,0.000000000000000E+000,0.354258404786294,0.108222974208024,0.462481378994318,0.108222974208024,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.341188117335267 
 07/22  10:00:00,1.64565548284940,0.000000000000000E+000,0.000000000000000E+000,0.475362326070137,0.142054516101379,0.617416842171515,0.142054516101379,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293144315631134 
 07/22  11:00:00,1.67200829444203,0.000000000000000E+000,0.000000000000000E+000,0.517971464284829,0.151298508948916,0.669269973233745,0.151298508948916,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.251688672488129 
 07/22  12:00:00,1.70447797598718,0.000000000000000E+000,0.000000000000000E+000,0.584325177680565,0.168880983954057,0.753206161634622,0.168880983954057,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220003673155110 
 07/22  13:00:00,1.79443593769859,0.000000000000000E+000,0.000000000000000E+000,0.693995043213013,0.193164845838120,0.887159889051132,0.193164845838120,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202106905905692 
 07/22  14:00:00,1.89840154961184,0.000000000000000E+000,0.000000000000000E+000,0.802598761881876,0.220375454285157,1.02297421616703,0.220375454285157,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184026244400633 
 07/22  15:00:00,2.06390669952930,0.000000000000000E+000,0.000000000000000E+000,0.915764770647178,0.248598427190907,1.16436319783809,0.248598427190907,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187123902297525 
 07/22  16:00:00,2.17660815872465,0.000000000000000E+000,0.000000000000000E+000,0.896521678751716,0.255803637701898,1.15232531645361,0.255803637701898,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.211716277441783 
 07/22  17:00:00,2.57869201392858,0.000000000000000E+000,0.000000000000000E+000,1.03871760464109,0.300285082375899,1.33900268701699,0.300285082375899,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263104179897417 
 07/22  18:00:00,2.43411054407881,0.000000000000000E+000,0.000000000000000E+000,0.817829518553719,0.255577959703307,1.07340747825703,0.255577959703307,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.315778167101379 
 07/22  19:00:00,2.33343666842866,0.000000000000000E+000,0.000000000000000E+000,0.719302696464947,0.229664377342765,0.948967073807713,0.229664377342765,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.328450672582022 
 07/22  20:00:00,2.37272044788053,0.000000000000000E+000,0.000000000000000E+000,0.661370805391413,0.212902580380826,0.874273385772238,0.212902580380826,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.299809100634153 
 07/22  21:00:00,2.42879559425943,0.000000000000000E+000,0.000000000000000E+000,0.632247861070509,0.203452632642843,0.835700493713352,0.203452632642843,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.262397702429561 
 07/22  22:00:00,2.08688373229230,0.000000000000000E+000,0.000000000000000E+000,0.571378611128298,0.183824611522796,0.755203222651095,0.183824611522796,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210083727300165 
 07/22  23:00:00,1.65673284912508,0.000000000000000E+000,0.000000000000000E+000,0.494822961116622,0.159175108984786,0.653998070101410,0.159175108984786,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152444347806180 
 07/22  24:00:00,1.23505747812994,0.000000000000000E+000,0.000000000000000E+000,0.425117987911949,0.135567617769240,0.560685605681190,0.135567617769240,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.906463601748932E-002 
 07/23  01:00:00,0.999535388037090,0.000000000000000E+000,0.000000000000000E+000,0.344346574718395,0.111866686160374,0.456213260878767,0.111866686160374,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.102318400996064E-002 
 07/23  02:00:00,0.899396697101254,0.000000000000000E+000,0.000000000000000E+000,0.311397669258422,0.100160590066489,0.411558259324911,0.100160590066489,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.431037343876816E-002 
 07/23  03:00:00,0.850629802749231,0.000000000000000E+000,0.000000000000000E+000,0.282630159945850,9.090399512604430E-002,0.373534155071893,9.090399512604430E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.628361934603501E-002 
 07/23  04:00:00,0.846050012552488,0.000000000000000E+000,0.000000000000000E+000,0.262891428800093,8.455852205513964E-002,0.347449950855233,8.455852205513964E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.764126106641916E-002 
 07/23  05:00:00,0.992724824965966,0.000000000000000E+000,0.000000000000000E+000,0.264987002449771,8.524430290411388E-002,0.350231305353884,8.524430290411388E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.173922453753784 
 07/23  06:00:00,1.34621996977581,0.000000000000000E+000,0.000000000000000E+000,0.299066017658848,9.622672753795544E-002,0.395292745196801,9.622672753795544E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353109135876188 
 07/23  07:00:00,1.62043827104179,0.000000000000000E+000,0.000000000000000E+000,0.326444626039997,0.104151432887338,0.430596058927335,0.104151432887338,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.398276675820914 
 07/23  08:00:00,1.61744618039251,0.000000000000000E+000,0.000000000000000E+000,0.378321713235662,0.114511227434144,0.492832940669807,0.114511227434144,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.383481059332966 
 07/23  09:00:00,1.63750424931609,0.000000000000000E+000,0.000000000000000E+000,0.448528083798602,0.131060980797612,0.579589064596214,0.131060980797612,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.341157422614522 
 07/23  10:00:00,1.85241854198838,0.000000000000000E+000,0.000000000000000E+000,0.639352753260532,0.184852993826731,0.824205747087265,0.184852993826731,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293118469854369 
 07/23  11:00:00,1.92419768919830,0.000000000000000E+000,0.000000000000000E+000,0.720760046277092,0.200721349448957,0.921481395726049,0.200721349448957,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.251666644752097 
 07/23  12:00:00,1.99846392013237,0.000000000000000E+000,0.000000000000000E+000,0.823533889388887,0.223677168843371,1.04721105823226,0.223677168843371,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.219984720702664 
 07/23  13:00:00,2.03585834798954,0.000000000000000E+000,0.000000000000000E+000,0.885329338640246,0.243269458940465,1.12859879758071,0.243269458940465,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202090407667060 
 07/23  14:00:00,2.16025831268495,0.000000000000000E+000,0.000000000000000E+000,1.01338242061103,0.271463617794305,1.28484603840533,0.271463617794305,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184011185235447 
 07/23  15:00:00,2.22580900325859,0.000000000000000E+000,0.000000000000000E+000,1.03731344604535,0.288966975049162,1.32628042109451,0.288966975049162,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187108982770388 
