Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/23  16:00:00,2.38251017231738,0.000000000000000E+000,0.000000000000000E+000,1.05657567882878,0.301669911728420,1.35824559055720,0.301669911728420,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.211698016930926 
 07/23  17:00:00,2.62876620009908,0.000000000000000E+000,0.000000000000000E+000,1.07167885082653,0.317419863039568,1.38909871386610,0.317419863039568,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263082339218804 
 07/23  18:00:00,2.65741925527366,0.000000000000000E+000,0.000000000000000E+000,0.998027804410219,0.298714615221707,1.29674241963193,0.298714615221707,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.315751936921328 
 07/23  19:00:00,2.58203554225436,0.000000000000000E+000,0.000000000000000E+000,0.919177868596009,0.278415088121023,1.19759295671703,0.278415088121023,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.328423663498404 
 07/23  20:00:00,2.60898168135451,0.000000000000000E+000,0.000000000000000E+000,0.850466273928927,0.260093043547270,1.11055931747620,0.260093043547270,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.299784402404172 
 07/23  21:00:00,2.62847937297657,0.000000000000000E+000,0.000000000000000E+000,0.790800424538086,0.244605421873807,1.03540584641189,0.244605421873807,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.262376128448161 
 07/23  22:00:00,2.25335933087342,0.000000000000000E+000,0.000000000000000E+000,0.702395899757040,0.219299651715639,0.921695551472676,0.219299651715639,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210066997059703 
 07/23  23:00:00,1.81056886326948,0.000000000000000E+000,0.000000000000000E+000,0.615652830979590,0.192192000511136,0.807844831490726,0.192192000511136,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152433600561267 
 07/23  24:00:00,1.36638977855052,0.000000000000000E+000,0.000000000000000E+000,0.527396163717110,0.164626373370571,0.692022537087681,0.164626373370571,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.906000503158062E-002 
 07/24  01:00:00,1.14759122652958,0.000000000000000E+000,0.000000000000000E+000,0.465243557453140,0.145218178414225,0.610461735867365,0.145218178414225,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.877757474681856E-002 
 07/24  02:00:00,1.03550300401574,0.000000000000000E+000,0.000000000000000E+000,0.420698143013273,0.131316289786344,0.552014432799618,0.131316289786344,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.257174739476927E-002 
 07/24  03:00:00,0.964958031448958,0.000000000000000E+000,0.000000000000000E+000,0.373280503736447,0.117818114856545,0.491098618592992,0.117818114856545,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.441278978896145E-002 
 07/24  04:00:00,0.948552057042738,0.000000000000000E+000,0.000000000000000E+000,0.346930824815979,0.109505432539387,0.456436257355367,0.109505432539387,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.382815680893458E-002 
 07/24  05:00:00,1.06395293464232,0.000000000000000E+000,0.000000000000000E+000,0.331360971779696,0.105724823988285,0.437085795767982,0.105724823988285,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162392768893570 
 07/24  06:00:00,1.40007774070058,0.000000000000000E+000,0.000000000000000E+000,0.369663659567844,0.116703937222824,0.486367596790669,0.116703937222824,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326517575925005 
 07/24  07:00:00,1.69143275321384,0.000000000000000E+000,0.000000000000000E+000,0.424324422507947,0.129707715518933,0.554032138026881,0.129707715518933,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.366996457742076 
 07/24  08:00:00,1.65611465360168,0.000000000000000E+000,0.000000000000000E+000,0.459643106953758,0.136000782518348,0.595643889472105,0.136000782518348,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351775910581873 
 07/24  09:00:00,1.64424483813243,0.000000000000000E+000,0.000000000000000E+000,0.511750204610669,0.147924488632550,0.659674693243218,0.147924488632550,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.312843477274590 
 07/24  10:00:00,1.93365872600691,0.000000000000000E+000,0.000000000000000E+000,0.766718216022954,0.213441532180961,0.980159748203913,0.213441532180961,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269320922778534 
 07/24  11:00:00,1.96597672728444,0.000000000000000E+000,0.000000000000000E+000,0.814170310523430,0.221090827063463,1.03526113758689,0.221090827063463,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232154742487418 
 07/24  12:00:00,1.93873148387016,0.000000000000000E+000,0.000000000000000E+000,0.820859637527412,0.231219655201965,1.05207929272938,0.231219655201965,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203194594282832 
 07/24  13:00:00,1.96949851705302,0.000000000000000E+000,0.000000000000000E+000,0.874143916175918,0.246244008046387,1.12038792422230,0.246244008046387,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187529517474091 
 07/24  14:00:00,2.10308463780729,0.000000000000000E+000,0.000000000000000E+000,1.00664122239531,0.273402264790518,1.28004348718582,0.273402264790518,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170765665052962 
 07/24  15:00:00,2.26673303822178,0.000000000000000E+000,0.000000000000000E+000,1.11482888122040,0.302778949122891,1.41760783034329,0.302778949122891,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173764610987243 
 07/24  16:00:00,2.55106707797570,0.000000000000000E+000,0.000000000000000E+000,1.23909285783575,0.340416826344490,1.57950968418024,0.340416826344490,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.194908776948268 
 07/24  17:00:00,2.94024018234071,0.000000000000000E+000,0.000000000000000E+000,1.37410642325372,0.382665673482936,1.75677209673666,0.382665673482936,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242234897086604 
 07/24  18:00:00,2.93103367711690,0.000000000000000E+000,0.000000000000000E+000,1.27377576104602,0.358788145660206,1.63256390670623,0.358788145660206,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.287855214678051 
 07/24  19:00:00,2.73744380092404,0.000000000000000E+000,0.000000000000000E+000,1.09465012429137,0.324174196107327,1.41882432039870,0.324174196107327,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296845340075774 
 07/24  20:00:00,2.72650840384384,0.000000000000000E+000,0.000000000000000E+000,0.995119785911200,0.297669683570745,1.29278946948195,0.297669683570745,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.269936371099627 
 07/24  21:00:00,2.73335290149559,0.000000000000000E+000,0.000000000000000E+000,0.921574584438336,0.278990570271158,1.20056515470949,0.278990570271158,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237697234623367 
 07/24  22:00:00,2.35266976093705,0.000000000000000E+000,0.000000000000000E+000,0.818646620367756,0.250253671126252,1.06890029149401,0.250253671126252,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190465921660838 
 07/24  23:00:00,1.91494713816708,0.000000000000000E+000,0.000000000000000E+000,0.720065275239937,0.220082827684845,0.940148102924783,0.220082827684845,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140043461788456 
 07/24  24:00:00,1.45034694686916,0.000000000000000E+000,0.000000000000000E+000,0.601171861087124,0.185891851272876,0.787063712360000,0.185891851272876,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.454968641364334E-002 
 07/25  01:00:00,1.22792502222716,0.000000000000000E+000,0.000000000000000E+000,0.527653422504786,0.163141221210330,0.690794643715117,0.163141221210330,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.877846259663968E-002 
 07/25  02:00:00,1.06706807934055,0.000000000000000E+000,0.000000000000000E+000,0.443578700993177,0.139999601282634,0.583578302275810,0.139999601282634,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.257295324338561E-002 
 07/25  03:00:00,0.966338740259743,0.000000000000000E+000,0.000000000000000E+000,0.372588841745454,0.119889925189060,0.492478766934515,0.119889925189060,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.441335025822455E-002 
 07/25  04:00:00,0.950594521906456,0.000000000000000E+000,0.000000000000000E+000,0.347597735863819,0.110877758022838,0.458475493886654,0.110877758022838,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.383138514136391E-002 
 07/25  05:00:00,1.04747689022942,0.000000000000000E+000,0.000000000000000E+000,0.317440269230926,0.103156179642464,0.420596448873390,0.103156179642464,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162406071375261 
 07/25  06:00:00,1.31083211107996,0.000000000000000E+000,0.000000000000000E+000,0.299106052321473,9.798538741325083E-002,0.397091439734723,9.798538741325083E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326548103360338 
 07/25  07:00:00,1.60033908001858,0.000000000000000E+000,0.000000000000000E+000,0.350204778668577,0.112697596134349,0.462902374802926,0.112697596134349,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367032547770776 
 07/25  08:00:00,1.57353428178584,0.000000000000000E+000,0.000000000000000E+000,0.392935397265625,0.120092867476281,0.513028264741906,0.120092867476281,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351811163496236 
 07/25  09:00:00,1.59150455581348,0.000000000000000E+000,0.000000000000000E+000,0.469700269947599,0.137202637645589,0.606902907593188,0.137202637645589,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.312874980605676 
 07/25  10:00:00,1.92040552818218,0.000000000000000E+000,0.000000000000000E+000,0.754508412360344,0.212370989552324,0.966879401912669,0.212370989552324,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269348071245044 
 07/25  11:00:00,1.98572537150605,0.000000000000000E+000,0.000000000000000E+000,0.832165197886090,0.222821645495788,1.05498684338188,0.222821645495788,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232177680914038 
 07/25  12:00:00,2.00300658359473,0.000000000000000E+000,0.000000000000000E+000,0.877935705018716,0.238398977993433,1.11633468301215,0.238398977993433,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203214303724633 
 07/25  13:00:00,2.07996043645359,0.000000000000000E+000,0.000000000000000E+000,0.970846933435161,0.259985677076051,1.23083261051121,0.259985677076051,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187546750585755 
 07/25  14:00:00,2.24448748974568,0.000000000000000E+000,0.000000000000000E+000,1.12393015616303,0.297500710337795,1.42143086650082,0.297500710337795,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170781137676360 
 07/25  15:00:00,2.35721016527500,0.000000000000000E+000,0.000000000000000E+000,1.18601688046151,0.322052452550420,1.50806933301193,0.322052452550420,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173780235371823 
 07/25  16:00:00,2.65896747841982,0.000000000000000E+000,0.000000000000000E+000,1.32708369163468,0.360308735514513,1.68739242714920,0.360308735514513,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.194926434423426 
 07/25  17:00:00,3.12199755423782,0.000000000000000E+000,0.000000000000000E+000,1.52463737382596,0.413869151749862,1.93850652557582,0.413869151749862,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242257840144533 
 07/25  18:00:00,3.09397269972740,0.000000000000000E+000,0.000000000000000E+000,1.40868627289494,0.386789389405028,1.79547566229997,0.386789389405028,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.287882481694826 
 07/25  19:00:00,2.97484165005692,0.000000000000000E+000,0.000000000000000E+000,1.29244583457175,0.363749277567717,1.65619511213947,0.363749277567717,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296872397467875 
 07/25  20:00:00,2.88760636351958,0.000000000000000E+000,0.000000000000000E+000,1.12525787896183,0.328604576527748,1.45386245548958,0.328604576527748,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.269961344767724 
 07/25  21:00:00,2.83864945842772,0.000000000000000E+000,0.000000000000000E+000,1.00545793232314,0.300381906941164,1.30583983926430,0.300381906941164,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237719107000702 
 07/25  22:00:00,2.46603287576677,0.000000000000000E+000,0.000000000000000E+000,0.910357173085559,0.271889547855888,1.18224672094145,0.271889547855888,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190482607043125 
 07/25  23:00:00,1.99427113447790,0.000000000000000E+000,0.000000000000000E+000,0.782819504358689,0.236641558043947,1.01946106240264,0.236641558043947,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140054498621416 
 07/25  24:00:00,1.52250541636456,0.000000000000000E+000,0.000000000000000E+000,0.658253442973675,0.200963568979270,0.859217011952946,0.200963568979270,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.455485631609538E-002 
 07/26  01:00:00,1.29346013352622,0.000000000000000E+000,0.000000000000000E+000,0.579435414259538,0.176890224236175,0.756325638495713,0.176890224236175,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.878257911510039E-002 
 07/26  02:00:00,1.14358388513104,0.000000000000000E+000,0.000000000000000E+000,0.504328251099850,0.155762720937363,0.660090972037213,0.155762720937363,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.257608927247193E-002 
 07/26  03:00:00,1.05995923245802,0.000000000000000E+000,0.000000000000000E+000,0.446789349736011,0.139304962753278,0.586094312489289,0.139304962753278,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.441829690172547E-002 
 07/26  04:00:00,1.02716668028696,0.000000000000000E+000,0.000000000000000E+000,0.407867778821868,0.127171197764579,0.535038976586447,0.127171197764579,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.384006082207502E-002 
 07/26  05:00:00,1.13260950202448,0.000000000000000E+000,0.000000000000000E+000,0.384487573915671,0.121214926468771,0.505702500384443,0.121214926468771,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162432631659267 
 07/26  06:00:00,1.44587276849019,0.000000000000000E+000,0.000000000000000E+000,0.404532579127638,0.127538150513170,0.532070729640807,0.127538150513170,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326609470864473 
 07/26  07:00:00,1.68132021821204,0.000000000000000E+000,0.000000000000000E+000,0.413453004867964,0.130359022179955,0.543812027047918,0.130359022179955,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367104033719239 
 07/26  08:00:00,1.58031468074496,0.000000000000000E+000,0.000000000000000E+000,0.396181447829330,0.123557704526446,0.519739152355778,0.123557704526446,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351880674841479 
 07/26  09:00:00,1.40352495520399,0.000000000000000E+000,0.000000000000000E+000,0.314845727773300,0.104015788991478,0.418861516764776,0.104015788991478,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.312936770824591 
 07/26  10:00:00,1.30262466714342,0.000000000000000E+000,0.000000000000000E+000,0.262362415417298,8.668354621438872E-002,0.349045961631688,8.668354621438872E-002,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269400650487264 
 07/26  11:00:00,1.34892464504396,0.000000000000000E+000,0.000000000000000E+000,0.315624800881897,0.102516808366545,0.418141609248442,0.102516808366545,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232222188585389 
 07/26  12:00:00,1.35184750206290,0.000000000000000E+000,0.000000000000000E+000,0.352667494336131,0.112470981669330,0.465138476005461,0.112470981669330,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203251429199491 
 07/26  13:00:00,1.35209092930306,0.000000000000000E+000,0.000000000000000E+000,0.382294561866816,0.120635275547172,0.502929837413990,0.120635275547172,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187580016532445 
 07/26  14:00:00,1.41861596692097,0.000000000000000E+000,0.000000000000000E+000,0.456148270958005,0.139381422758109,0.595529693716116,0.139381422758109,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170810787636351 
 07/26  15:00:00,1.55709055704862,0.000000000000000E+000,0.000000000000000E+000,0.545032214665220,0.162887919717636,0.707920134382857,0.162887919717636,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173809825774507 
 07/26  16:00:00,1.73773768723627,0.000000000000000E+000,0.000000000000000E+000,0.589839972594901,0.176288697241864,0.766128669836762,0.176288697241864,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.194960400552308 
 07/26  17:00:00,2.03971677706848,0.000000000000000E+000,0.000000000000000E+000,0.655766550667132,0.200416015408809,0.856182566075941,0.200416015408809,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242301022475082 
 07/26  18:00:00,2.22347045900374,0.000000000000000E+000,0.000000000000000E+000,0.708407843930924,0.216513270349452,0.924921114280377,0.216513270349452,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.287934788990752 
 07/26  19:00:00,2.18108455820630,0.000000000000000E+000,0.000000000000000E+000,0.658656629235373,0.203728133199986,0.862384762435361,0.203728133199986,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.296925655321376 
 07/26  20:00:00,2.23680795365862,0.000000000000000E+000,0.000000000000000E+000,0.610318198295751,0.192698476631282,0.803016674927034,0.192698476631282,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270008715469319 
 07/26  21:00:00,2.30708565650211,0.000000000000000E+000,0.000000000000000E+000,0.586955335322384,0.187278892730903,0.774234228053287,0.187278892730903,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237760916286091 
 07/26  22:00:00,2.00181455893186,0.000000000000000E+000,0.000000000000000E+000,0.544342931745003,0.173653294397290,0.717996226142294,0.173653294397290,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190514785007359 
 07/26  23:00:00,1.61112950383611,0.000000000000000E+000,0.000000000000000E+000,0.482416530246563,0.153881491076677,0.636298021323240,0.153881491076677,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140075909059025 
 07/26  24:00:00,1.19011891107559,0.000000000000000E+000,0.000000000000000E+000,0.398587343237056,0.128233247667839,0.526820590904894,0.128233247667839,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.456477207518326E-002 
 07/27  01:00:00,0.998259824914446,0.000000000000000E+000,0.000000000000000E+000,0.348886450726887,0.112232471037813,0.461118921764701,0.112232471037813,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.878898723434383E-002 
 07/27  02:00:00,0.882145922870813,0.000000000000000E+000,0.000000000000000E+000,0.300889659135474,9.775867348354761E-002,0.398648332619022,9.775867348354761E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.258076643043505E-002 
 07/27  03:00:00,0.837729410501762,0.000000000000000E+000,0.000000000000000E+000,0.274630951051218,8.922857968163941E-002,0.363859530732858,8.922857968163941E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.442325670189886E-002 
 07/27  04:00:00,0.818162425029464,0.000000000000000E+000,0.000000000000000E+000,0.245588620399582,8.043468776622541E-002,0.326023308165807,8.043468776622541E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.385147398521803E-002 
 07/27  05:00:00,0.937718083261633,0.000000000000000E+000,0.000000000000000E+000,0.233565734951084,7.720757206714825E-002,0.310773307018233,7.720757206714825E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162470406262632 
 07/27  06:00:00,1.26020159879831,0.000000000000000E+000,0.000000000000000E+000,0.260270115372755,8.604164306864244E-002,0.346311758441396,8.604164306864244E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326697272372009 
 07/27  07:00:00,1.50836565802968,0.000000000000000E+000,0.000000000000000E+000,0.279266942385750,9.148721911197256E-002,0.370754161497723,9.148721911197256E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367207339087072 
 07/27  08:00:00,1.41066899723391,0.000000000000000E+000,0.000000000000000E+000,0.264138908973242,8.585390948659097E-002,0.349992818459834,8.585390948659097E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.351981325226371 
 07/27  09:00:00,1.35890844031031,0.000000000000000E+000,0.000000000000000E+000,0.284382427480918,8.977264887384996E-002,0.374155076354769,8.977264887384996E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313026696340921 
 07/27  10:00:00,1.61068856430085,0.000000000000000E+000,0.000000000000000E+000,0.507019591785296,0.150012566849876,0.657032158635173,0.150012566849876,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269478350641209 
 07/27  11:00:00,1.63398152532141,0.000000000000000E+000,0.000000000000000E+000,0.545421697160900,0.157710844374848,0.703132541535747,0.157710844374848,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232288136575532 
 07/27  12:00:00,1.73425181017904,0.000000000000000E+000,0.000000000000000E+000,0.662863588407330,0.184621260780302,0.847484849187634,0.184621260780302,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203309364133450 
 07/27  13:00:00,1.65373593349069,0.000000000000000E+000,0.000000000000000E+000,0.623952685234977,0.180570324470201,0.804523009705179,0.180570324470201,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187631848428886 
 07/27  14:00:00,1.71482489199232,0.000000000000000E+000,0.000000000000000E+000,0.691565382232424,0.200126652388778,0.891692034621201,0.200126652388778,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170857371802616 
 07/27  15:00:00,1.75797555635408,0.000000000000000E+000,0.000000000000000E+000,0.703105200503316,0.205652684497154,0.908757885000471,0.205652684497154,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173857074462358 
 07/27  16:00:00,2.10870934863891,0.000000000000000E+000,0.000000000000000E+000,0.884510013632770,0.252537581158474,1.13704759479124,0.252537581158474,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195013137000473 
 07/27  17:00:00,2.36717690709675,0.000000000000000E+000,0.000000000000000E+000,0.918013837535835,0.265564242436540,1.18357807997237,0.265564242436540,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242365638606925 
 07/27  18:00:00,2.46905405174486,0.000000000000000E+000,0.000000000000000E+000,0.902921592602229,0.267504979041854,1.17042657164408,0.267504979041854,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288012924368169 
 07/27  19:00:00,2.41714601091924,0.000000000000000E+000,0.000000000000000E+000,0.842905210195262,0.255461881833564,1.09836709202883,0.255461881833564,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297004778440844 
 07/27  20:00:00,2.44278792567119,0.000000000000000E+000,0.000000000000000E+000,0.770376326098429,0.238547149899788,1.00892347599822,0.238547149899788,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270081886410702 
 07/27  21:00:00,2.50636650921875,0.000000000000000E+000,0.000000000000000E+000,0.743367526781107,0.230083360414339,0.973450887195445,0.230083360414339,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237825109860576 
 07/27  22:00:00,2.18027315189183,0.000000000000000E+000,0.000000000000000E+000,0.684571631701728,0.211834556082125,0.896406187783854,0.211834556082125,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190563416325776 
 07/27  23:00:00,1.72229510786144,0.000000000000000E+000,0.000000000000000E+000,0.568023818148930,0.179407575224736,0.747431393373667,0.179407575224736,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140108141033930 
 07/27  24:00:00,1.29276107113975,0.000000000000000E+000,0.000000000000000E+000,0.478378666042510,0.151069250420573,0.629447916463083,0.151069250420573,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.457960658115503E-002 
 07/28  01:00:00,1.06907784191074,0.000000000000000E+000,0.000000000000000E+000,0.403228615582873,0.128699128814481,0.531927744397355,0.128699128814481,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.879818159798348E-002 
 07/28  02:00:00,0.953510139486626,0.000000000000000E+000,0.000000000000000E+000,0.356292855279387,0.113712990298282,0.470005845577670,0.113712990298282,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.258747008760296E-002 
 07/28  03:00:00,0.899991476177316,0.000000000000000E+000,0.000000000000000E+000,0.323022068252676,0.103091376822461,0.426113445075136,0.103091376822461,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.443140803517604E-002 
 07/28  04:00:00,0.886365664619489,0.000000000000000E+000,0.000000000000000E+000,0.298834099169566,9.537612321352448E-002,0.394210222383092,9.537612321352448E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.386779935796164E-002 
 07/28  05:00:00,1.00548869752182,0.000000000000000E+000,0.000000000000000E+000,0.286313290486246,9.217857521880035E-002,0.378491865705048,9.217857521880035E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162522461836004 
 07/28  06:00:00,1.28744034354301,0.000000000000000E+000,0.000000000000000E+000,0.281789176674564,9.164214012649095E-002,0.373431316801053,9.164214012649095E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.326816458757052 
 07/28  07:00:00,1.56344480650127,0.000000000000000E+000,0.000000000000000E+000,0.321995086599735,0.103699554998263,0.425694641597999,0.103699554998263,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367346007458385 
 07/28  08:00:00,1.53485037669929,0.000000000000000E+000,0.000000000000000E+000,0.362988987398249,0.111051124047172,0.474040111445422,0.111051124047172,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352115411706165 
 07/28  09:00:00,1.56669667205717,0.000000000000000E+000,0.000000000000000E+000,0.451290967652621,0.130530795193535,0.581821762846155,0.130530795193535,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313148241596398 
 07/28  10:00:00,1.90594427965427,0.000000000000000E+000,0.000000000000000E+000,0.742881995942557,0.209301375070362,0.952183371012921,0.209301375070362,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.269582853616889 
 07/28  11:00:00,1.93746302110658,0.000000000000000E+000,0.000000000000000E+000,0.789469291271792,0.217056127925554,1.00652541919735,0.217056127925554,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232376754699097 
 07/28  12:00:00,2.03044840098108,0.000000000000000E+000,0.000000000000000E+000,0.901849103978262,0.241756236872426,1.14360534085069,0.241756236872426,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203385463272441 
 07/28  13:00:00,2.17164252590747,0.000000000000000E+000,0.000000000000000E+000,1.04537918840624,0.276981897826459,1.32236108623270,0.276981897826459,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.187700364318151 
 07/28  14:00:00,2.31635630493099,0.000000000000000E+000,0.000000000000000E+000,1.18040106247154,0.312761080861831,1.49316214333337,0.312761080861831,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.170918676029113 
 07/28  15:00:00,2.23190138904357,0.000000000000000E+000,0.000000000000000E+000,1.06938614437004,0.313236392134249,1.38262253650429,0.313236392134249,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.173918255648035 
 07/28  16:00:00,2.47707728912760,0.000000000000000E+000,0.000000000000000E+000,1.16731840614787,0.338026809800901,1.50534521594877,0.338026809800901,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195083456331628 
 07/28  17:00:00,2.90454535293281,0.000000000000000E+000,0.000000000000000E+000,1.33847843120596,0.382379019842693,1.72085745104865,0.382379019842693,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242454713366710 
 07/28  18:00:00,2.89530323630015,0.000000000000000E+000,0.000000000000000E+000,1.23810817998607,0.358464462495893,1.59657264248196,0.358464462495893,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288116038085585 
 07/28  19:00:00,2.76700875735022,0.000000000000000E+000,0.000000000000000E+000,1.11702410625522,0.331099961074121,1.44812406732934,0.331099961074121,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297110549571302 
 07/28  20:00:00,2.69769709768130,0.000000000000000E+000,0.000000000000000E+000,0.967524637045793,0.296211682392190,1.26373631943798,0.296211682392190,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270178214981056 
 07/28  21:00:00,2.71202563593633,0.000000000000000E+000,0.000000000000000E+000,0.902835554617419,0.276189867773904,1.17902542239132,0.276189867773904,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.237909701382278 
 07/28  22:00:00,2.35324020055409,0.000000000000000E+000,0.000000000000000E+000,0.818889247213443,0.250419319570951,1.06930856678439,0.250419319570951,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190628085987492 
 07/28  23:00:00,1.91650560625308,0.000000000000000E+000,0.000000000000000E+000,0.721118806862531,0.220480152334403,0.941598959196934,0.220480152334403,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140151073602301 
 07/28  24:00:00,1.42809684360992,0.000000000000000E+000,0.000000000000000E+000,0.582777612381511,0.181984976193095,0.764762588574606,0.181984976193095,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.460070693979779E-002 
 07/29  01:00:00,1.20851110631821,0.000000000000000E+000,0.000000000000000E+000,0.506885499402644,0.158266375330333,0.665151874732980,0.158266375330333,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.106028843686390E-002 
 07/29  02:00:00,1.08139720553920,0.000000000000000E+000,0.000000000000000E+000,0.452312910976187,0.141217332841067,0.593530243817254,0.141217332841067,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.433889738437118E-002 
 07/29  03:00:00,1.00012095630626,0.000000000000000E+000,0.000000000000000E+000,0.397506242601940,0.125486873915325,0.522993116517267,0.125486873915325,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.631581145768978E-002 
 07/29  04:00:00,0.963280600792300,0.000000000000000E+000,0.000000000000000E+000,0.352223294972297,0.112390100561166,0.464613395533463,0.112390100561166,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.770840462800091E-002 
 07/29  05:00:00,1.09531173692132,0.000000000000000E+000,0.000000000000000E+000,0.343119283977466,0.109484798939712,0.452604082917177,0.109484798939712,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.174136588145849 
 07/29  06:00:00,1.43722771788871,0.000000000000000E+000,0.000000000000000E+000,0.368290877023569,0.117519035433029,0.485809912456597,0.117519035433029,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353599716729292 
 07/29  07:00:00,1.68902462815698,0.000000000000000E+000,0.000000000000000E+000,0.377990271277647,0.120615079869953,0.498605351147601,0.120615079869953,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.398853740715843 
 07/29  08:00:00,1.64008947548148,0.000000000000000E+000,0.000000000000000E+000,0.393266818472420,0.121642956229122,0.514909774701543,0.121642956229122,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.384047520390207 
 07/29  09:00:00,1.67837027505470,0.000000000000000E+000,0.000000000000000E+000,0.479772578755831,0.140171341436313,0.619943920192145,0.140171341436313,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.341668592757208 
 07/29  10:00:00,2.01542739692721,0.000000000000000E+000,0.000000000000000E+000,0.770004931008288,0.216769844493430,0.986774775501719,0.216769844493430,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293558296378744 
 07/29  11:00:00,2.07413883794231,0.000000000000000E+000,0.000000000000000E+000,0.842313917419453,0.228736353059801,1.07105027047925,0.228736353059801,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.252038918742901 
 07/29  12:00:00,2.15539822036458,0.000000000000000E+000,0.000000000000000E+000,0.949500142294334,0.254324781607414,1.20382492390175,0.254324781607414,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220305155265386 
 07/29  13:00:00,2.29061627478969,0.000000000000000E+000,0.000000000000000E+000,1.09677107740430,0.286299800433363,1.38307087783766,0.286299800433363,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202376254210257 
 07/29  14:00:00,2.37454519678869,0.000000000000000E+000,0.000000000000000E+000,1.18512909574730,0.313747819077727,1.49887691482503,0.313747819077727,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184267192919496 
 07/29  15:00:00,2.59456936278328,0.000000000000000E+000,0.000000000000000E+000,1.34397120555908,0.350811213377113,1.69478241893619,0.350811213377113,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187367344453390 
 07/29  16:00:00,2.79652772173800,0.000000000000000E+000,0.000000000000000E+000,1.39767228078600,0.374294489335096,1.77196677012110,0.374294489335096,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.211994386787646 
 07/29  17:00:00,3.07390712936249,0.000000000000000E+000,0.000000000000000E+000,1.43097765223905,0.402894037565756,1.83387168980480,0.402894037565756,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263450292543519 
 07/29  18:00:00,3.02948772095410,0.000000000000000E+000,0.000000000000000E+000,1.29804837034971,0.370324244505975,1.66837261485569,0.370324244505975,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.316190207378008 
 07/29  19:00:00,2.89129433717695,0.000000000000000E+000,0.000000000000000E+000,1.16584086449478,0.340560193366917,1.50640105786170,0.340560193366917,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.328874357276345 
 07/29  20:00:00,2.88350199371428,0.000000000000000E+000,0.000000000000000E+000,1.06860643106197,0.316060260234778,1.38466669129675,0.316060260234778,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.300197340943378 
 07/29  21:00:00,2.91680544391724,0.000000000000000E+000,0.000000000000000E+000,1.02136879716128,0.302001694595704,1.32337049175699,0.302001694595704,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.262737554043741 
 07/29  22:00:00,2.52937273956471,0.000000000000000E+000,0.000000000000000E+000,0.921992851843730,0.275439299805827,1.19743215164955,0.275439299805827,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210343805574115 
 07/29  23:00:00,2.03714714565058,0.000000000000000E+000,0.000000000000000E+000,0.794112139711812,0.240129396668442,1.03424153638025,0.240129396668442,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152615178052833 
 07/29  24:00:00,1.50599000214014,0.000000000000000E+000,0.000000000000000E+000,0.633824133658085,0.197715255558539,0.831539389216624,0.197715255558539,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.914337649225636E-002 
 07/30  01:00:00,1.26978243256796,0.000000000000000E+000,0.000000000000000E+000,0.553705213586672,0.172702598507139,0.726407812093810,0.172702598507139,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.286114849097177,6.107567732578277E-002 
 07/30  02:00:00,1.15442249014289,0.000000000000000E+000,0.000000000000000E+000,0.509224108860306,0.157320434362820,0.666544543223125,0.157320434362820,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.282797575484454,5.434988258218656E-002 
 07/30  03:00:00,1.07458768325878,0.000000000000000E+000,0.000000000000000E+000,0.455414640936794,0.142032705817467,0.597447346754262,0.142032705817467,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.278816847149188,5.632830817321938E-002 
 07/30  04:00:00,1.05272293266979,0.000000000000000E+000,0.000000000000000E+000,0.422320611318358,0.131708774173072,0.554029385491429,0.131708774173072,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.268284503428801,7.773474654752470E-002 
 07/30  05:00:00,1.18533742195403,0.000000000000000E+000,0.000000000000000E+000,0.413562929485679,0.128982613937811,0.542545543423487,0.128982613937811,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.299383943548060,0.174220812672246 
 07/30  06:00:00,1.53902925568488,0.000000000000000E+000,0.000000000000000E+000,0.448774045622908,0.138643305701930,0.587417351324836,0.138643305701930,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.345908705966468,0.353793815657223 
 07/30  07:00:00,1.81651811605614,0.000000000000000E+000,0.000000000000000E+000,0.479460433489657,0.146411453588620,0.625871887078276,0.146411453588620,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.367553916289473,0.399080692684321 
 07/30  08:00:00,1.76514055073309,0.000000000000000E+000,0.000000000000000E+000,0.492602497749258,0.147135365748837,0.639737863498095,0.147135365748837,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.310745605671627,0.384270506845262 
 07/30  09:00:00,1.73712576830106,0.000000000000000E+000,0.000000000000000E+000,0.525190144477438,0.153308024432389,0.678498168909829,0.153308024432389,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.264469638774171,0.341869837285884 
 07/30  10:00:00,2.16025600813915,0.000000000000000E+000,0.000000000000000E+000,0.887792737563688,0.243637543733919,1.13143028129761,0.243637543733919,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.270689526798023,0.293731401794800 
 07/30  11:00:00,2.16942781831357,0.000000000000000E+000,0.000000000000000E+000,0.919937247413393,0.246255513986998,1.16619276140039,0.246255513986998,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.270772458638341,0.252185408193027 
 07/30  12:00:00,2.23798577146226,0.000000000000000E+000,0.000000000000000E+000,1.01712179423436,0.269164631636335,1.28628642587069,0.269164631636335,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.266211207420850,0.220431204394119 
 07/30  13:00:00,2.51297326634117,0.000000000000000E+000,0.000000000000000E+000,1.28654498395026,0.318770256444376,1.60531524039464,0.318770256444376,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.275416641696151,0.202488883204762 
 07/30  14:00:00,2.61478321295640,0.000000000000000E+000,0.000000000000000E+000,1.39041179891860,0.348603059089888,1.73901485800849,0.348603059089888,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.290924895835622,0.184367265903737 
 07/30  15:00:00,2.73143583067260,0.000000000000000E+000,0.000000000000000E+000,1.45603391706352,0.375515580731049,1.83154949779458,0.375515580731049,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.307096604697634,0.187466733484330 
 07/30  16:00:00,2.88460263339823,0.000000000000000E+000,0.000000000000000E+000,1.46713949331579,0.392786729639127,1.85992622295491,0.392786729639127,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.363241460592936,0.212109845614080 
 07/30  17:00:00,3.14457279699434,0.000000000000000E+000,0.000000000000000E+000,1.49422418625444,0.410167977604489,1.90439216385892,0.410167977604489,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.441280322332195,0.263595486121233 
 07/30  18:00:00,3.01410829092731,0.000000000000000E+000,0.000000000000000E+000,1.28986164476458,0.362958700361964,1.65282034512655,0.362958700361964,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.479097241517212,0.316363047080352 
 07/30  19:00:00,2.85405306404365,0.000000000000000E+000,0.000000000000000E+000,1.13971340050105,0.329269237510532,1.46898263801159,0.329269237510532,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.494522563816365,0.329051503993134 
 07/30  20:00:00,2.84107617449395,0.000000000000000E+000,0.000000000000000E+000,1.03876927624922,0.303309214098835,1.34207849034806,0.303309214098835,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.511523591081559,0.300359722671741 
 07/30  21:00:00,2.83362218809844,0.000000000000000E+000,0.000000000000000E+000,0.957074764980594,0.282970417900395,1.24004518288099,0.282970417900395,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.499581406075763,0.262879607100946 
 07/30  22:00:00,2.40747503705661,0.000000000000000E+000,0.000000000000000E+000,0.825738962227808,0.249686713333875,1.07542567556168,0.249686713333875,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.432323683577848,0.210452579153886 
 07/30  23:00:00,1.92581438423231,0.000000000000000E+000,0.000000000000000E+000,0.706947491348593,0.215890444675841,0.922837936024433,0.215890444675841,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.375681236640641,0.152686016990380 
 07/30  24:00:00,1.46900132447417,0.000000000000000E+000,0.000000000000000E+000,0.608658718111154,0.185858781211058,0.794517499322210,0.185858781211058,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.310745605671627,8.917658872070112E-002 
 07/31  01:00:00,1.21815759770410,0.000000000000000E+000,0.000000000000000E+000,0.520244090857956,0.160720580172945,0.680964671030901,0.160720580172945,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.286114849097177,5.884101075779456E-002 
 07/31  02:00:00,1.09563514381492,0.000000000000000E+000,0.000000000000000E+000,0.467636499729795,0.144463291009958,0.612099790739755,0.144463291009958,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.282797575484454,5.261852925381667E-002 
 07/31  03:00:00,1.03902958339309,0.000000000000000E+000,0.000000000000000E+000,0.431745998838012,0.133370472361807,0.565116471199818,0.133370472361807,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.278816847149188,5.446648912626394E-002 
 07/31  04:00:00,1.02178529818546,0.000000000000000E+000,0.000000000000000E+000,0.404578702281250,0.124977895595261,0.529556597876512,0.124977895595261,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.268284503428801,7.394105743050917E-002 
 07/31  05:00:00,1.13727219856761,0.000000000000000E+000,0.000000000000000E+000,0.388793128439551,0.121250553194704,0.510043681634255,0.121250553194704,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.299383943548060,0.162754146952587 
 07/31  06:00:00,1.46006769308761,0.000000000000000E+000,0.000000000000000E+000,0.415833736992435,0.129695324591617,0.545529061584053,0.129695324591617,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.345908705966468,0.327346063518650 
 07/31  07:00:00,1.69615265107237,0.000000000000000E+000,0.000000000000000E+000,0.424044265398055,0.133739762912988,0.557784028311043,0.133739762912988,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.367553916289473,0.367964465316440 
 07/31  08:00:00,1.62847936432045,0.000000000000000E+000,0.000000000000000E+000,0.434381631502708,0.132685573249705,0.567067204752415,0.132685573249705,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.310745605671627,0.352717306020341 
 07/31  09:00:00,1.62043106920067,0.000000000000000E+000,0.000000000000000E+000,0.490091829514939,0.144924582725190,0.635016412240129,0.144924582725190,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.264469638774171,0.313687989345921 
 07/31  10:00:00,1.83473822537780,0.000000000000000E+000,0.000000000000000E+000,0.683147805544182,0.197366130753373,0.880513936297555,0.197366130753373,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.270689526798023,0.270046234055782 
 07/31  11:00:00,1.96533541716398,0.000000000000000E+000,0.000000000000000E+000,0.813256444184210,0.220748545436841,1.03400498962105,0.220748545436841,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.270772458638341,0.232769580332793 
