Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/31  12:00:00,2.11230761981217,0.000000000000000E+000,0.000000000000000E+000,0.971570818153924,0.253556006979100,1.22512682513303,0.253556006979100,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.266211207420850,0.203723197821191 
 07/31  13:00:00,2.25758892606699,0.000000000000000E+000,0.000000000000000E+000,1.11927754999268,0.288727226407896,1.40800477640058,0.288727226407896,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.275416641696151,0.188003074309791 
 07/31  14:00:00,2.52478785812067,0.000000000000000E+000,0.000000000000000E+000,1.36346065796548,0.337863824177943,1.70132448214342,0.337863824177943,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.290924895835622,0.171187890408743 
 07/31  15:00:00,2.73603568644598,0.000000000000000E+000,0.000000000000000E+000,1.50826572739447,0.378217810555976,1.88648353795044,0.378217810555976,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.307096604697634,0.174191551604279 
 07/31  16:00:00,2.91853605740367,0.000000000000000E+000,0.000000000000000E+000,1.53904266576072,0.407450064305391,1.94649273006611,0.407450064305391,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.363241460592936,0.195394710490376 
 07/31  17:00:00,3.17185687759922,0.000000000000000E+000,0.000000000000000E+000,1.55481027839316,0.432969809783646,1.98778008817680,0.432969809783646,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.441280322332195,0.242843600904972 
 07/31  18:00:00,3.14208349207389,0.000000000000000E+000,0.000000000000000E+000,1.44151303460104,0.401379637650184,1.84289267225122,0.401379637650184,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.479097241517212,0.288576264090068 
 07/31  19:00:00,2.92814393648447,0.000000000000000E+000,0.000000000000000E+000,1.24677573963237,0.362013258034783,1.60878899766715,0.362013258034783,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.494522563816365,0.297580798367751 
 07/31  20:00:00,2.83489472814994,0.000000000000000E+000,0.000000000000000E+000,1.07714177621494,0.323364228628154,1.40050600484310,0.323364228628154,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.511523591081559,0.270606160044572 
 07/31  21:00:00,2.78128359512943,0.000000000000000E+000,0.000000000000000E+000,0.954071969028981,0.293835286467699,1.24790725549668,0.293835286467699,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.499581406075763,0.238285827470022 
 07/31  22:00:00,2.36986773097270,0.000000000000000E+000,0.000000000000000E+000,0.827093994322158,0.258554839030575,1.08564883335273,0.258554839030575,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.432323683577848,0.190915349837761 
 07/31  23:00:00,1.89217421253833,0.000000000000000E+000,0.000000000000000E+000,0.696261969495813,0.220815963727756,0.917077933223568,0.220815963727756,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.375681236640641,0.140340705860919 
 07/31  24:00:00,1.43375839756713,0.000000000000000E+000,0.000000000000000E+000,0.584117663137659,0.186216794013161,0.770334457150820,0.186216794013161,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.310745605671627,8.469039232079216E-002 
 08/01  01:00:00,1.19283524999085,0.000000000000000E+000,0.000000000000000E+000,0.498715295632584,0.160079898418175,0.658795194050759,0.160079898418175,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.886027826448827E-002 
 08/01  02:00:00,1.05508765550330,0.000000000000000E+000,0.000000000000000E+000,0.431830768652805,0.139540779876354,0.571371548529159,0.139540779876354,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.263232526008069E-002 
 08/01  03:00:00,0.980987409489822,0.000000000000000E+000,0.000000000000000E+000,0.382642531423058,0.124249708468465,0.506892239891523,0.124249708468465,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.448158863858604E-002 
 08/01  04:00:00,0.950858493145700,0.000000000000000E+000,0.000000000000000E+000,0.345790450039794,0.112641022687167,0.458431472726960,0.112641022687167,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.397241964759282E-002 
 08/01  05:00:00,1.04953857572129,0.000000000000000E+000,0.000000000000000E+000,0.317197689490735,0.104454925068930,0.421652614559666,0.104454925068930,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.162855079591960 
 08/01  06:00:00,1.31520014208954,0.000000000000000E+000,0.000000000000000E+000,0.289984957114313,9.591884532614237E-002,0.385903802440456,9.591884532614237E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.327578899794293 
 08/01  07:00:00,1.61528079821969,0.000000000000000E+000,0.000000000000000E+000,0.332632675410225,0.108002065504592,0.440634740914819,0.108002065504592,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.368235830742001 
 08/01  08:00:00,1.63794306706809,0.000000000000000E+000,0.000000000000000E+000,0.418132784484660,0.126411493732566,0.544544278217227,0.126411493732566,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.352982910974275 
 08/01  09:00:00,1.63973307843069,0.000000000000000E+000,0.000000000000000E+000,0.498976086741064,0.144084193152549,0.643060279893615,0.144084193152549,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.313927254593650 
 08/01  10:00:00,1.86243232964704,0.000000000000000E+000,0.000000000000000E+000,0.701738168801625,0.200031838993450,0.901770007795076,0.200031838993450,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.270251376487923 
 08/01  11:00:00,1.86341408073726,0.000000000000000E+000,0.000000000000000E+000,0.722411718151032,0.203265421120264,0.925677139271297,0.203265421120264,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.232943203916257 
 08/01  12:00:00,1.90089325877467,0.000000000000000E+000,0.000000000000000E+000,0.788042053714247,0.219288423588241,1.00733047730249,0.219288423588241,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.203872294274649 
 08/01  13:00:00,1.93904079191358,0.000000000000000E+000,0.000000000000000E+000,0.847294616384440,0.235795632063885,1.08309024844832,0.235795632063885,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.188136577769062 
 08/01  14:00:00,2.01030318387902,0.000000000000000E+000,0.000000000000000E+000,0.923480059274479,0.257007932587637,1.18048799186212,0.257007932587637,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.171306816108828 
 08/01  15:00:00,2.20851847806720,0.000000000000000E+000,0.000000000000000E+000,1.06126078463725,0.291352201116602,1.35261298575386,0.291352201116602,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.174312005082519 
 08/01  16:00:00,2.41752419050299,0.000000000000000E+000,0.000000000000000E+000,1.12274789879535,0.315972950067983,1.43872084886334,0.315972950067983,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.195532271379039 
 08/01  17:00:00,2.84606198189885,0.000000000000000E+000,0.000000000000000E+000,1.28514798245117,0.361637596934013,1.64678557938518,0.361637596934013,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.243017477825849 
 08/01  18:00:00,2.78623040580101,0.000000000000000E+000,0.000000000000000E+000,1.12708004072958,0.329203879429637,1.45628392015922,0.329203879429637,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.288779613217361 
 08/01  19:00:00,2.66822848761483,0.000000000000000E+000,0.000000000000000E+000,0.986617974877440,0.298494873406013,1.28511284828345,0.298494873406013,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.297788192478244 
 08/01  20:00:00,2.67931634294208,0.000000000000000E+000,0.000000000000000E+000,0.882192055406832,0.272670495240171,1.15486255064700,0.272670495240171,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.270795074712114 
 08/01  21:00:00,2.63303497917753,0.000000000000000E+000,0.000000000000000E+000,0.791520263643332,0.249650268891335,1.04117053253467,0.249650268891335,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.238451825792010 
 08/01  22:00:00,2.21099725847660,0.000000000000000E+000,0.000000000000000E+000,0.706350023914884,0.222750416282312,0.929100440197196,0.222750416282312,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.191041943517100 
 08/01  23:00:00,1.78684176094144,0.000000000000000E+000,0.000000000000000E+000,0.617338055372460,0.194657113940002,0.811995169312463,0.194657113940002,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.140424883490134 
 08/01  24:00:00,1.33268104300621,0.000000000000000E+000,0.000000000000000E+000,0.509765146362966,0.162457098809442,0.672222245172408,0.162457098809442,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.473039564240534E-002 
 08/02  01:00:00,1.10248278281639,0.000000000000000E+000,0.000000000000000E+000,0.430155268478148,0.138265763961758,0.568421032439904,0.138265763961758,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.888197270088047E-002 
 08/02  02:00:00,0.968056988934497,0.000000000000000E+000,0.000000000000000E+000,0.365630857205118,0.118694909558503,0.484325766763623,0.118694909558503,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.264744045680922E-002 
 08/02  03:00:00,0.904235100950227,0.000000000000000E+000,0.000000000000000E+000,0.324714952460182,0.105408376147920,0.430123328608101,0.105408376147920,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.449819138241017E-002 
 08/02  04:00:00,0.870854205264401,0.000000000000000E+000,0.000000000000000E+000,0.285105177539690,9.328709565398433E-002,0.378392273193674,9.328709565398433E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.400733129958073E-002 
 08/02  05:00:00,0.978254262290414,0.000000000000000E+000,0.000000000000000E+000,0.263306640228628,8.694725580419344E-002,0.350253896032820,8.694725580419344E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.162969484687929 
 08/02  06:00:00,1.30507706349544,0.000000000000000E+000,0.000000000000000E+000,0.282298888139374,9.321977819931455E-002,0.375518666338687,9.321977819931455E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.327840957301962 
 08/02  07:00:00,1.59417070031003,0.000000000000000E+000,0.000000000000000E+000,0.317254420650808,0.101962867710363,0.419217288361171,0.101962867710363,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.368543185385999 
 08/02  08:00:00,1.59576263949504,0.000000000000000E+000,0.000000000000000E+000,0.386629363678227,0.115435938974529,0.502065302652757,0.115435938974529,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.353281458965694 
 08/02  09:00:00,1.56728423353845,0.000000000000000E+000,0.000000000000000E+000,0.441505223033188,0.128837922252966,0.570343145286154,0.128837922252966,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.314195544308868 
 08/02  10:00:00,1.87067945271230,0.000000000000000E+000,0.000000000000000E+000,0.710081797939320,0.199704863017588,0.909786660956908,0.199704863017588,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.270481846391350 
 08/02  11:00:00,1.88524255533087,0.000000000000000E+000,0.000000000000000E+000,0.741131859209516,0.206178380497003,0.947310239706519,0.206178380497003,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.233138578074641 
 08/02  12:00:00,1.90706613337332,0.000000000000000E+000,0.000000000000000E+000,0.792762937274823,0.220572484599359,1.01333542187418,0.220572484599359,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.204040224301617 
 08/02  13:00:00,1.96080729504520,0.000000000000000E+000,0.000000000000000E+000,0.864233104413186,0.240473101094896,1.10470620550808,0.240473101094896,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.188287123840918 
 08/02  14:00:00,2.04773322750344,0.000000000000000E+000,0.000000000000000E+000,0.952695725772226,0.265087905938976,1.21778363171120,0.265087905938976,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.171441219884161 
 08/02  15:00:00,2.18676702738208,0.000000000000000E+000,0.000000000000000E+000,1.04106035532640,0.289665704520612,1.33072605984700,0.289665704520612,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.174447480304247 
 08/02  16:00:00,2.46656787782991,0.000000000000000E+000,0.000000000000000E+000,1.16380942497423,0.323798736695152,1.48760816166938,0.323798736695152,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.195688645899911 
 08/02  17:00:00,2.85328512650736,0.000000000000000E+000,0.000000000000000E+000,1.29070393359096,0.363110290740070,1.65381422433103,0.363110290740070,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.243211977488520 
 08/02  18:00:00,2.86364090499320,0.000000000000000E+000,0.000000000000000E+000,1.19326417412515,0.340201078928165,1.53346525305332,0.340201078928165,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.289008779515428 
 08/02  19:00:00,2.72192823743933,0.000000000000000E+000,0.000000000000000E+000,1.03065158580938,0.307927431034503,1.33857901684388,0.307927431034503,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.298021773742317 
 08/02  20:00:00,2.67047264147370,0.000000000000000E+000,0.000000000000000E+000,0.873373749166501,0.272432396826933,1.14580614599344,0.272432396826933,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.271007777897302 
 08/02  21:00:00,2.63203071182062,0.000000000000000E+000,0.000000000000000E+000,0.790680993574875,0.249298355414483,1.03997934898936,0.249298355414483,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.238638741980404 
 08/02  22:00:00,2.16722040404777,0.000000000000000E+000,0.000000000000000E+000,0.669886221382662,0.215294563850628,0.885180785233292,0.215294563850628,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.191184744052175 
 08/02  23:00:00,1.73241960647198,0.000000000000000E+000,0.000000000000000E+000,0.573257432857224,0.184221541536241,0.757478974393467,0.184221541536241,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.140518923939666 
 08/02  24:00:00,1.27341780893427,0.000000000000000E+000,0.000000000000000E+000,0.462731839252731,0.150182858648767,0.612914697901499,0.150182858648767,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.477470884136948E-002 
 08/03  01:00:00,1.05483887767611,0.000000000000000E+000,0.000000000000000E+000,0.393157611250751,0.127596380975851,0.520753992226602,0.127596380975851,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.890510777390519E-002 
 08/03  02:00:00,0.923977527784020,0.000000000000000E+000,0.000000000000000E+000,0.331714592519403,0.108515037856225,0.440229630375628,0.108515037856225,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.266411569432496E-002 
 08/03  03:00:00,0.862826004584490,0.000000000000000E+000,0.000000000000000E+000,0.292884284199873,9.581015008144986E-002,0.388694434281324,9.581015008144986E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.451798934345047E-002 
 08/03  04:00:00,0.842726572668077,0.000000000000000E+000,0.000000000000000E+000,0.263896949730702,8.632708902256929E-002,0.350224038753271,8.632708902256929E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.404793314366023E-002 
 08/03  05:00:00,0.956107188875886,0.000000000000000E+000,0.000000000000000E+000,0.246575179153834,8.140356836669621E-002,0.327978747520530,8.140356836669621E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.163097559785693 
 08/03  06:00:00,1.28680254330863,0.000000000000000E+000,0.000000000000000E+000,0.268355511035903,8.859632656356427E-002,0.356951837599467,8.859632656356427E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.328133265854367 
 08/03  07:00:00,1.56774608945286,0.000000000000000E+000,0.000000000000000E+000,0.296291515456889,9.616019987083835E-002,0.392451715327727,9.616019987083835E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.368884147562268 
 08/03  08:00:00,1.55925245312263,0.000000000000000E+000,0.000000000000000E+000,0.357265222130135,0.107958326541697,0.465223548671830,0.107958326541697,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.353613026574214 
 08/03  09:00:00,1.54422363873725,0.000000000000000E+000,0.000000000000000E+000,0.423442730157335,0.123542098017222,0.546984828174557,0.123542098017222,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.314493266619268 
 08/03  10:00:00,1.71575152003582,0.000000000000000E+000,0.000000000000000E+000,0.582458771116291,0.172144481545614,0.754603252661905,0.172144481545614,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.270737322009878 
 08/03  11:00:00,1.79476690448449,0.000000000000000E+000,0.000000000000000E+000,0.666606787604342,0.190011264208663,0.856618051813007,0.190011264208663,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.233355115121773 
 08/03  12:00:00,1.85868511366818,0.000000000000000E+000,0.000000000000000E+000,0.752940282901203,0.211827939241582,0.964768222142785,0.211827939241582,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.204226404327863 
 08/03  13:00:00,1.90670342182135,0.000000000000000E+000,0.000000000000000E+000,0.821789846485210,0.228645669741405,1.05043551622662,0.228645669741405,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.188453939898537 
 08/03  14:00:00,1.97114621356050,0.000000000000000E+000,0.000000000000000E+000,0.892688622445688,0.248359414567334,1.14104803701302,0.248359414567334,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.171589800639402 
 08/03  15:00:00,2.01317809311043,0.000000000000000E+000,0.000000000000000E+000,0.900320381326337,0.256666948255075,1.15698732958141,0.256666948255075,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.174597276298192 
 08/03  16:00:00,2.36311078924594,0.000000000000000E+000,0.000000000000000E+000,1.08596874373073,0.298013226308151,1.38398197003888,0.298013226308151,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.195857748946447 
 08/03  17:00:00,2.75483308585081,0.000000000000000E+000,0.000000000000000E+000,1.21372572606174,0.341421754401427,1.55514748046317,0.341421754401427,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.243426680699826 
 08/03  18:00:00,2.72583128861910,0.000000000000000E+000,0.000000000000000E+000,1.08003823306315,0.315363220234555,1.39540145329771,0.315363220234555,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.289262962896952 
 08/03  19:00:00,2.65172503545861,0.000000000000000E+000,0.000000000000000E+000,0.976403015191873,0.291713821105134,1.26811683629701,0.291713821105134,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.298280752308464 
 08/03  20:00:00,2.68059870011013,0.000000000000000E+000,0.000000000000000E+000,0.885323689044582,0.270372561546732,1.15569625059131,0.270372561546732,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.271243731935850 
 08/03  21:00:00,2.64276523006836,0.000000000000000E+000,0.000000000000000E+000,0.800777411000777,0.249729024884961,1.05050643588574,0.249729024884961,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.238846173331764 
 08/03  22:00:00,2.17879352688804,0.000000000000000E+000,0.000000000000000E+000,0.679926252956759,0.216669242374083,0.896595495330842,0.216669242374083,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.191343156794886 
 08/03  23:00:00,1.73018719276428,0.000000000000000E+000,0.000000000000000E+000,0.571475965198520,0.183665703525945,0.755141668724466,0.183665703525945,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.140623815900971 
 08/03  24:00:00,1.27487559320789,0.000000000000000E+000,0.000000000000000E+000,0.463786769972314,0.150535914554815,0.614322684527129,0.150535914554815,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.482450648936395E-002 
 08/04  01:00:00,1.05959926618687,0.000000000000000E+000,0.000000000000000E+000,0.396725733846183,0.128762028039224,0.525487761885406,0.128762028039224,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.893172662586247E-002 
 08/04  02:00:00,0.930487822760199,0.000000000000000E+000,0.000000000000000E+000,0.336602462621032,0.110118409462350,0.446720872083381,0.110118409462350,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.268316896275034E-002 
 08/04  03:00:00,0.869910679161975,0.000000000000000E+000,0.000000000000000E+000,0.298203246832979,9.755437990822731E-002,0.395757626741206,9.755437990822731E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.453947146105698E-002 
 08/04  04:00:00,0.836128587727718,0.000000000000000E+000,0.000000000000000E+000,0.258303963032075,8.527844552643350E-002,0.343582408558510,8.527844552643350E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.409157839806307E-002 
 08/04  05:00:00,0.947838779759714,0.000000000000000E+000,0.000000000000000E+000,0.239817803681924,7.975289391945938E-002,0.319570697601384,7.975289391945938E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.163237200588668 
 08/04  06:00:00,1.28514951185343,0.000000000000000E+000,0.000000000000000E+000,0.266871229690455,8.810764400565214E-002,0.354978873696108,8.810764400565214E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.328453198302532 
 08/04  07:00:00,1.56682123896112,0.000000000000000E+000,0.000000000000000E+000,0.295310057124248,9.584263431409305E-002,0.391152691438342,9.584263431409305E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.369258320959915 
 08/04  08:00:00,1.55808948015106,0.000000000000000E+000,0.000000000000000E+000,0.356092407926412,0.107603984144014,0.463696392070425,0.107603984144014,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.353977210204047 
 08/04  09:00:00,1.57908017607539,0.000000000000000E+000,0.000000000000000E+000,0.452575514420708,0.128938752334567,0.581514266755275,0.128938752334567,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.314820365376691 
 08/04  10:00:00,1.84626997305063,0.000000000000000E+000,0.000000000000000E+000,0.690635057726815,0.194205683868700,0.884840741595516,0.194205683868700,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.271018286091071 
 08/04  11:00:00,1.83949254076710,0.000000000000000E+000,0.000000000000000E+000,0.705011602195767,0.196094083787267,0.901105685983033,0.196094083787267,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.233593117234359 
 08/04  12:00:00,1.92304926292016,0.000000000000000E+000,0.000000000000000E+000,0.809338796180505,0.219589045205998,1.02892784138650,0.219589045205998,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.204430934336134 
 08/04  13:00:00,1.93876821389867,0.000000000000000E+000,0.000000000000000E+000,0.846747065337255,0.235569476433340,1.08231654177060,0.235569476433340,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.188637706431873 
 08/04  14:00:00,2.02411632367519,0.000000000000000E+000,0.000000000000000E+000,0.934009907640914,0.259843837704560,1.19385374534547,0.259843837704560,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.171754202421639 
 08/04  15:00:00,2.17867424633989,0.000000000000000E+000,0.000000000000000E+000,1.03756323916244,0.284754149105106,1.32231738826754,0.284754149105106,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.174763370841522 
 08/04  16:00:00,2.48939910413314,0.000000000000000E+000,0.000000000000000E+000,1.18490078674643,0.325179166749903,1.51007995349633,0.325179166749903,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.196048080376203 
 08/04  17:00:00,2.90356395388853,0.000000000000000E+000,0.000000000000000E+000,1.33287809382334,0.370762814442645,1.70364090826598,0.370762814442645,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.243664120934729 
 08/04  18:00:00,2.87862737915378,0.000000000000000E+000,0.000000000000000E+000,1.20451647525695,0.343401952939834,1.54791842819679,0.343401952939834,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.289542078532552 
 08/04  19:00:00,2.73428764984659,0.000000000000000E+000,0.000000000000000E+000,1.03974130766199,0.310653297896739,1.35039460555873,0.310653297896739,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.298565597434729 
 08/04  20:00:00,2.71628712462666,0.000000000000000E+000,0.000000000000000E+000,0.909946071115741,0.281179212904715,1.19112528402045,0.281179212904715,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.271503123023237 
 08/04  21:00:00,2.68842411234145,0.000000000000000E+000,0.000000000000000E+000,0.835404129428427,0.260533237607838,1.09593736703626,0.260533237607838,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.239074124454325 
 08/04  22:00:00,2.24217571266161,0.000000000000000E+000,0.000000000000000E+000,0.729734512623613,0.230069052792566,0.959803565416180,0.230069052792566,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.191517272483124 
 08/04  23:00:00,1.78835767136719,0.000000000000000E+000,0.000000000000000E+000,0.616694586895592,0.196502216835375,0.813196803730967,0.196502216835375,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.140739159497375 
 08/04  24:00:00,1.34532724978113,0.000000000000000E+000,0.000000000000000E+000,0.519273268688138,0.165446247517887,0.684719516206027,0.165446247517887,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.487933138370606E-002 
 08/05  01:00:00,1.11756898451317,0.000000000000000E+000,0.000000000000000E+000,0.436834356179519,0.140379162328404,0.577213518507923,0.140379162328404,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.122866109668663E-002 
 08/05  02:00:00,0.977740216969473,0.000000000000000E+000,0.000000000000000E+000,0.369620102095326,0.119965968428456,0.489586070523782,0.119965968428456,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.445912421540341E-002 
 08/05  03:00:00,0.901333449154271,0.000000000000000E+000,0.000000000000000E+000,0.319406903863766,0.104496911184339,0.423903815048106,0.104496911184339,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.645064788215384E-002 
 08/05  04:00:00,0.882601582091234,0.000000000000000E+000,0.000000000000000E+000,0.288954962270088,9.453275528683344E-002,0.383487717556920,9.453275528683344E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,7.798810601076628E-002 
 08/05  05:00:00,1.01726443804639,0.000000000000000E+000,0.000000000000000E+000,0.281142406456379,9.197730710069126E-002,0.373119713557071,9.197730710069126E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.175017147042131 
 08/05  06:00:00,1.33828895522179,0.000000000000000E+000,0.000000000000000E+000,0.279039737174597,9.129084152501118E-002,0.370330578699609,9.129084152501118E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.355615415949475 
 08/05  07:00:00,1.65563759841645,0.000000000000000E+000,0.000000000000000E+000,0.322246801231435,0.104597569947505,0.426844371178940,0.104597569947505,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.401221621825988 
 08/05  08:00:00,1.65337849321324,0.000000000000000E+000,0.000000000000000E+000,0.378579622345111,0.115572259791165,0.494151882136276,0.115572259791165,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.386373406358344 
 08/05  09:00:00,1.66023008031468,0.000000000000000E+000,0.000000000000000E+000,0.455702875813228,0.132982854110177,0.588685729923407,0.132982854110177,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.343767711957116 
 08/05  10:00:00,1.93018581137287,0.000000000000000E+000,0.000000000000000E+000,0.697362767136834,0.196132569990470,0.893495337127303,0.196132569990470,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.295363258859243 
 08/05  11:00:00,1.88158090971495,0.000000000000000E+000,0.000000000000000E+000,0.679555988718945,0.191175969004665,0.870731957723609,0.191175969004665,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.253566412931612 
 08/05  12:00:00,1.93002423831140,0.000000000000000E+000,0.000000000000000E+000,0.759576277429102,0.211326953365667,0.970903230794769,0.211326953365667,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.221619975979608 
 08/05  13:00:00,1.99858666549353,0.000000000000000E+000,0.000000000000000E+000,0.850255680154680,0.233378109940949,1.08363379009563,0.233378109940949,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.203550842316559 
 08/05  14:00:00,2.09287933507226,0.000000000000000E+000,0.000000000000000E+000,0.949343596988109,0.260587047045836,1.20993064403395,0.260587047045836,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.185314711654565 
 08/05  15:00:00,2.21150958036274,0.000000000000000E+000,0.000000000000000E+000,1.02048269902958,0.283950723676511,1.30443342270609,0.283950723676511,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.188423667923373 
 08/05  16:00:00,2.46012739232577,0.000000000000000E+000,0.000000000000000E+000,1.11693681973261,0.310792834078560,1.42772965381117,0.310792834078560,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.213208720271930 
 08/05  17:00:00,2.88189355670167,0.000000000000000E+000,0.000000000000000E+000,1.26842755363049,0.356891345946954,1.62531889957745,0.356891345946954,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.264963773939674 
 08/05  18:00:00,2.88100958248599,0.000000000000000E+000,0.000000000000000E+000,1.15409663257795,0.333448308507539,1.48754494108549,0.333448308507539,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.317987425988271 
 08/05  19:00:00,2.85194694541829,0.000000000000000E+000,0.000000000000000E+000,1.08486208011187,0.316788101825418,1.40165018193729,0.316788101825418,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.330724535038516 
 08/05  20:00:00,2.81154594691699,0.000000000000000E+000,0.000000000000000E+000,0.935388844502924,0.285750528446423,1.22113937294935,0.285750528446423,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.301892458172798 
 08/05  21:00:00,2.74513954975070,0.000000000000000E+000,0.000000000000000E+000,0.832288589772217,0.259610542315438,1.09189913208765,0.259610542315438,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.264220910858406 
 08/05  22:00:00,2.28411991122521,0.000000000000000E+000,0.000000000000000E+000,0.724907666022363,0.228584792796036,0.953492458818399,0.228584792796036,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.211479343085669 
 08/05  23:00:00,1.79039219027746,0.000000000000000E+000,0.000000000000000E+000,0.595627537878052,0.191447837047960,0.787075374926013,0.191447837047960,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.153360249448963 
 08/05  24:00:00,1.33199644218226,0.000000000000000E+000,0.000000000000000E+000,0.499627930685425,0.160577077979433,0.660205008664857,0.160577077979433,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,8.948934299025378E-002 
 08/06  01:00:00,1.11278333973534,0.000000000000000E+000,0.000000000000000E+000,0.433181199864913,0.139211609339537,0.572392809204450,0.139211609339537,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.126372562232379E-002 
 08/06  02:00:00,0.994770138922324,0.000000000000000E+000,0.000000000000000E+000,0.383384869257733,0.123205618097905,0.506590487355641,0.123205618097905,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.448462933639832E-002 
 08/06  03:00:00,0.919528143595512,0.000000000000000E+000,0.000000000000000E+000,0.333743572741664,0.108326571054448,0.442070143796113,0.108326571054448,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.647901357538638E-002 
 08/06  04:00:00,0.888626395020208,0.000000000000000E+000,0.000000000000000E+000,0.293446066849446,9.600916602029914E-002,0.389455232869745,9.600916602029914E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,7.804540362691488E-002 
 08/06  05:00:00,1.00787447731874,0.000000000000000E+000,0.000000000000000E+000,0.273306824761710,9.024215778978764E-002,0.363548982551498,9.024215778978764E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.175197917320052 
 08/06  06:00:00,1.37213880476135,0.000000000000000E+000,0.000000000000000E+000,0.304229427354130,9.953820688078290E-002,0.403767634234913,9.953820688078290E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.356028209953735 
 08/06  07:00:00,1.68244962179383,0.000000000000000E+000,0.000000000000000E+000,0.343672088932668,0.109499243440977,0.453171332373645,0.109499243440977,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.401706684008665 
 08/06  08:00:00,1.68831763923050,0.000000000000000E+000,0.000000000000000E+000,0.407078770602531,0.121535261707325,0.528614032309854,0.121535261707325,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.386850402202019 
 08/06  09:00:00,1.69251523142433,0.000000000000000E+000,0.000000000000000E+000,0.481532083077558,0.139008135961441,0.620540219038997,0.139008135961441,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.344198373951171 
 08/06  10:00:00,1.90240275678139,0.000000000000000E+000,0.000000000000000E+000,0.675396120201378,0.189945889817970,0.865342010019346,0.189945889817970,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.295733531375725 
 08/06  11:00:00,1.79608569166362,0.000000000000000E+000,0.000000000000000E+000,0.604342875075794,0.180580489990263,0.784923365066056,0.180580489990263,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.253879787537836 
 08/06  12:00:00,1.94088172078348,0.000000000000000E+000,0.000000000000000E+000,0.767867236122836,0.213623663439479,0.981490899562314,0.213623663439479,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.221889789684147 
 08/06  13:00:00,1.97844760704006,0.000000000000000E+000,0.000000000000000E+000,0.829781185714495,0.233472361198927,1.06325354691342,0.233472361198927,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.203792027045290 
 08/06  14:00:00,2.09457228800589,0.000000000000000E+000,0.000000000000000E+000,0.950513551126874,0.260895100825875,1.21140865195275,0.260895100825875,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.185529656669391 
 08/06  15:00:00,2.22530348876593,0.000000000000000E+000,0.000000000000000E+000,1.03111226130117,0.286898398230057,1.31801065953123,0.286898398230057,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.188640339501436 
 08/06  16:00:00,2.48658345585551,0.000000000000000E+000,0.000000000000000E+000,1.14080867830894,0.313129162350043,1.45393784065898,0.313129162350043,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.213456596953854 
 08/06  17:00:00,2.93773707779509,0.000000000000000E+000,0.000000000000000E+000,1.31499095693464,0.365861275549508,1.68085223248414,0.365861275549508,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.265273962126395 
 08/06  18:00:00,2.88207566614591,0.000000000000000E+000,0.000000000000000E+000,1.15182292922800,0.336419146676046,1.48824207590405,0.336419146676046,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.318356374829616 
 08/06  19:00:00,2.77024364767323,0.000000000000000E+000,0.000000000000000E+000,1.01306344889937,0.306503859642667,1.31956730854204,0.306503859642667,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.331104110688713 
 08/06  20:00:00,2.75620629199732,0.000000000000000E+000,0.000000000000000E+000,0.888276933398489,0.277175051367692,1.16545198476618,0.277175051367692,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.302240191436299 
 08/06  21:00:00,2.72248876838148,0.000000000000000E+000,0.000000000000000E+000,0.812644692724987,0.256299314769922,1.06894400749491,0.256299314769922,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.264525254081930 
 08/06  22:00:00,2.28592910953569,0.000000000000000E+000,0.000000000000000E+000,0.726112325648340,0.228956332459641,0.955068658107982,0.228956332459641,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.211712342106564 
 08/06  23:00:00,1.78917248639378,0.000000000000000E+000,0.000000000000000E+000,0.594589317041759,0.191113356621299,0.785702673663055,0.191113356621299,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.153513246828233 
 08/06  24:00:00,1.30718087930361,0.000000000000000E+000,0.000000000000000E+000,0.479630243232235,0.155688448324011,0.635318691556244,0.155688448324011,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,8.956009722021961E-002 
 08/07  01:00:00,1.05859732063382,0.000000000000000E+000,0.000000000000000E+000,0.395118769900063,0.129272398543415,0.524391168443480,0.129272398543415,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.902637451474239E-002 
 08/07  02:00:00,0.937573485135396,0.000000000000000E+000,0.000000000000000E+000,0.341887982463175,0.111851345675718,0.453739328138894,0.111851345675718,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.275037528243646E-002 
 08/07  03:00:00,0.860387961438824,0.000000000000000E+000,0.000000000000000E+000,0.290310889046520,9.584849046439797E-002,0.386159379510918,9.584849046439797E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.461500096819165E-002 
 08/07  04:00:00,0.848505076184115,0.000000000000000E+000,0.000000000000000E+000,0.268097359588508,8.770584359397986E-002,0.355803203182488,8.770584359397986E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.424727223048165E-002 
 08/07  05:00:00,0.973082442500548,0.000000000000000E+000,0.000000000000000E+000,0.259444704339601,8.487386544595941E-002,0.344318569785560,8.487386544595941E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.163732991145324 
 08/07  06:00:00,1.24640335505856,0.000000000000000E+000,0.000000000000000E+000,0.236889928667662,7.821000214806305E-002,0.315099930815726,7.821000214806305E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.329585984388038 
 08/07  07:00:00,1.56926432361173,0.000000000000000E+000,0.000000000000000E+000,0.296153530331660,9.612031003682596E-002,0.392273840368485,9.612031003682596E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.370580256680377 
 08/07  08:00:00,1.58047809152963,0.000000000000000E+000,0.000000000000000E+000,0.373343269121590,0.111454841520896,0.484798110642487,0.111454841520896,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.355264103010549 
 08/07  09:00:00,1.57097411971058,0.000000000000000E+000,0.000000000000000E+000,0.444068556083230,0.128183911797560,0.572252467880791,0.128183911797560,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.315976107886362 
 08/07  10:00:00,1.85187688235896,0.000000000000000E+000,0.000000000000000E+000,0.694230173841236,0.195225122851097,0.889455296692332,0.195225122851097,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.272010640302585 
 08/07  11:00:00,1.87888880847919,0.000000000000000E+000,0.000000000000000E+000,0.737328822713408,0.202332055499199,0.939660878212609,0.202332055499199,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.234434192716876 
 08/07  12:00:00,1.95614287375845,0.000000000000000E+000,0.000000000000000E+000,0.834783611288107,0.226514861161888,1.06129847245000,0.226514861161888,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.205153914110929 
 08/07  13:00:00,1.80696136962740,0.000000000000000E+000,0.000000000000000E+000,0.735125615203663,0.214736531586108,0.949862146789771,0.214736531586108,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.189285257141433 
 08/07  14:00:00,1.73510615318127,0.000000000000000E+000,0.000000000000000E+000,0.692629180520609,0.211638573205663,0.904267753726271,0.211638573205663,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.172330023546918 
 08/07  15:00:00,2.05446181120516,0.000000000000000E+000,0.000000000000000E+000,0.939679200438228,0.257843265081618,1.19752246551984,0.257843265081618,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.175345858454486 
 08/07  16:00:00,2.38729877730999,0.000000000000000E+000,0.000000000000000E+000,1.10700284601615,0.300312019578010,1.40731486559416,0.300312019578010,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.196712841455213 
 08/07  17:00:00,2.69660351960048,0.000000000000000E+000,0.000000000000000E+000,1.16404032068570,0.331805434672133,1.49584575535783,0.331805434672133,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.244498839554826 
 08/07  18:00:00,2.76022695024552,0.000000000000000E+000,0.000000000000000E+000,1.11163706593392,0.316894611450209,1.42853167738413,0.316894611450209,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.290528400436959 
 08/07  19:00:00,2.71656575554804,0.000000000000000E+000,0.000000000000000E+000,1.03075306101595,0.300914472027277,1.33166753304322,0.300914472027277,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.299570775651684 
 08/07  20:00:00,2.69331616426898,0.000000000000000E+000,0.000000000000000E+000,0.894146525582948,0.273091946451704,1.16723847203465,0.273091946451704,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.272418974651368 
 08/07  21:00:00,2.67290411684167,0.000000000000000E+000,0.000000000000000E+000,0.824808178198217,0.254804274192165,1.07961245239038,0.254804274192165,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.239879043600429 
 08/07  22:00:00,2.23979219993016,0.000000000000000E+000,0.000000000000000E+000,0.729373179456593,0.227432187818237,0.956805367274829,0.227432187818237,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.192131957893024 
 08/07  23:00:00,1.79158785261658,0.000000000000000E+000,0.000000000000000E+000,0.620423450377799,0.195596522547640,0.816019972925439,0.195596522547640,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141146171552292 
 08/07  24:00:00,1.33478634528006,0.000000000000000E+000,0.000000000000000E+000,0.511120666174653,0.162864747242801,0.673985413417455,0.162864747242801,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.507252967120818E-002 
 08/08  01:00:00,1.10331293504045,0.000000000000000E+000,0.000000000000000E+000,0.430661942113892,0.138408028419954,0.569069970533848,0.138408028419954,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.906318683099999E-002 
 08/08  02:00:00,0.985609872598053,0.000000000000000E+000,0.000000000000000E+000,0.379717809256385,0.122031521491939,0.501749330748324,0.122031521491939,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.277676013566516E-002 
 08/08  03:00:00,0.911331041468008,0.000000000000000E+000,0.000000000000000E+000,0.329969025365848,0.107103716411908,0.437072741777755,0.107103716411908,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.464471873053890E-002 
 08/08  04:00:00,0.877809054316023,0.000000000000000E+000,0.000000000000000E+000,0.290123130301177,9.492394535917080E-002,0.385047075660347,9.492394535917080E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.430737788452974E-002 
 08/08  05:00:00,1.00231586242395,0.000000000000000E+000,0.000000000000000E+000,0.281319202764615,9.204360050445455E-002,0.373362803269070,9.204360050445455E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.163922177585216 
 08/08  06:00:00,1.27318091604737,0.000000000000000E+000,0.000000000000000E+000,0.256687132188581,8.475613866426197E-002,0.341443270852843,8.475613866426197E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.330020205339734 
