Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/08  07:00:00,1.59338571021806,0.000000000000000E+000,0.000000000000000E+000,0.313969135225221,0.101918290602783,0.415887425828002,0.101918290602783,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.371088057827189 
 08/08  08:00:00,1.59113754321099,0.000000000000000E+000,0.000000000000000E+000,0.380078468523998,0.114885589838312,0.494964058362310,0.114885589838312,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.355757606972086 
 08/08  09:00:00,1.59177591879820,0.000000000000000E+000,0.000000000000000E+000,0.459847765687652,0.132763387276814,0.592611152964465,0.132763387276814,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.316419221890300 
 08/08  10:00:00,1.91922067681446,0.000000000000000E+000,0.000000000000000E+000,0.748295681223349,0.208122847694206,0.956418528917555,0.208122847694206,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.272391202532865 
 08/08  11:00:00,1.94534900844108,0.000000000000000E+000,0.000000000000000E+000,0.791137602206250,0.214660934543915,1.00579853675017,0.214660934543915,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.234756734141211 
 08/08  12:00:00,2.02885791577632,0.000000000000000E+000,0.000000000000000E+000,0.894362481100582,0.239373812559380,1.13373629365996,0.239373812559380,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.205431134918833 
 08/08  13:00:00,2.18086202586967,0.000000000000000E+000,0.000000000000000E+000,1.04965148201121,0.273862618633801,1.32351410064501,0.273862618633801,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.189533959528455 
 08/08  14:00:00,2.36580374274437,0.000000000000000E+000,0.000000000000000E+000,1.22010024715782,0.314643283148772,1.53474353030659,0.314643283148772,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.172551836529703 
 08/08  15:00:00,2.37720257789913,0.000000000000000E+000,0.000000000000000E+000,1.18905845041798,0.330980359849212,1.52003881026719,0.330980359849212,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.175570280401108 
 08/08  16:00:00,2.07648540859227,0.000000000000000E+000,0.000000000000000E+000,0.827113702028663,0.269132308463610,1.09624601049227,0.269132308463610,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.196968327839386 
 08/08  17:00:00,2.13774552957300,0.000000000000000E+000,0.000000000000000E+000,0.705527899239018,0.231139940503076,0.936667839742095,0.231139940503076,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.244818765143088 
 08/08  18:00:00,2.26260798567450,0.000000000000000E+000,0.000000000000000E+000,0.700993045886283,0.229541942586197,0.930534988472481,0.229541942586197,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.290906124777586 
 08/08  19:00:00,2.23468636077203,0.000000000000000E+000,0.000000000000000E+000,0.639901335951795,0.209501644439136,0.849402980390932,0.209501644439136,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.299955933527966 
 08/08  20:00:00,2.30966375034896,0.000000000000000E+000,0.000000000000000E+000,0.590087573474731,0.193147859107495,0.783235432582225,0.193147859107495,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.272769600183769 
 08/08  21:00:00,2.33718108330753,0.000000000000000E+000,0.000000000000000E+000,0.561323333340830,0.182257621981060,0.743580955321891,0.182257621981060,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.240187507134783 
 08/08  22:00:00,1.93479366132523,0.000000000000000E+000,0.000000000000000E+000,0.491872585424951,0.159697983913565,0.651570569338516,0.159697983913565,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.192368217224408 
 08/08  23:00:00,1.52934009502559,0.000000000000000E+000,0.000000000000000E+000,0.417929203263720,0.135685879082920,0.553615082346642,0.135685879082920,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141303304540103 
 08/08  24:00:00,1.13367068059851,0.000000000000000E+000,0.000000000000000E+000,0.357788558118962,0.115006393462509,0.472794951581470,0.115006393462509,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.514732682564280E-002 
 08/09  01:00:00,0.958816006546308,0.000000000000000E+000,0.000000000000000E+000,0.321939980022211,0.102593375457877,0.424533355480088,0.102593375457877,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.910287339061894E-002 
 08/09  02:00:00,0.871065353062669,0.000000000000000E+000,0.000000000000000E+000,0.293609163382951,9.356708762346633E-002,0.387176251006420,9.356708762346633E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.280532034218581E-002 
 08/09  03:00:00,0.838706813272730,0.000000000000000E+000,0.000000000000000E+000,0.276347804301629,8.806913305450452E-002,0.364416937356133,8.806913305450452E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.467629495688402E-002 
 08/09  04:00:00,0.841625412385547,0.000000000000000E+000,0.000000000000000E+000,0.264499324157772,8.429983637733321E-002,0.348799160535105,8.429983637733321E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.437165107929604E-002 
 08/09  05:00:00,0.989918024288364,0.000000000000000E+000,0.000000000000000E+000,0.273565276428494,8.719691877216171E-002,0.360762195200656,8.719691877216171E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.164124947518043 
 08/09  06:00:00,1.34446458447829,0.000000000000000E+000,0.000000000000000E+000,0.312612333611495,9.965229950687889E-002,0.412264633118373,9.965229950687889E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.330482511505128 
 08/09  07:00:00,1.61861780416764,0.000000000000000E+000,0.000000000000000E+000,0.334074704403236,0.106504738151750,0.440579442554983,0.106504738151750,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.371628135049787 
 08/09  08:00:00,1.51423282748832,0.000000000000000E+000,0.000000000000000E+000,0.316582335210377,0.100950274711239,0.417532609921615,0.100950274711239,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.356284339690110 
 08/09  09:00:00,1.44407377526514,0.000000000000000E+000,0.000000000000000E+000,0.339496212598642,0.104941395608517,0.444437608207160,0.104941395608517,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.316890623114546 
 08/09  10:00:00,1.48312685845415,0.000000000000000E+000,0.000000000000000E+000,0.397123015205108,0.122797423327803,0.519920438532910,0.122797423327803,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.272795474557200 
 08/09  11:00:00,1.53355985639911,0.000000000000000E+000,0.000000000000000E+000,0.455710594674034,0.137956179760241,0.593666774434276,0.137956179760241,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.235099344415125 
 08/09  12:00:00,1.69325053018315,0.000000000000000E+000,0.000000000000000E+000,0.620728008288026,0.177106139452785,0.797834147740810,0.177106139452785,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.205725895244811 
 08/09  13:00:00,1.67624995309925,0.000000000000000E+000,0.000000000000000E+000,0.633450619665737,0.185187421377942,0.818638041043681,0.185187421377942,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.189797946359370 
 08/09  14:00:00,1.50212876299126,0.000000000000000E+000,0.000000000000000E+000,0.506086267042481,0.164747597872865,0.670833864915346,0.164747597872865,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.172786522167830 
 08/09  15:00:00,1.48209158736303,0.000000000000000E+000,0.000000000000000E+000,0.469340062653622,0.155350212007923,0.624690274661545,0.155350212007923,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.175807825470657 
 08/09  16:00:00,1.59556007807697,0.000000000000000E+000,0.000000000000000E+000,0.463178058677075,0.151871597352025,0.615049656029101,0.151871597352025,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.197239351787254 
 08/09  17:00:00,1.81186583867873,0.000000000000000E+000,0.000000000000000E+000,0.459725926449105,0.150721453481932,0.610447379931035,0.150721453481932,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.245159534059876 
 08/09  18:00:00,1.95130314712946,0.000000000000000E+000,0.000000000000000E+000,0.466049600940038,0.152777658013639,0.618827258953678,0.152777658013639,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.291309015751340 
 08/09  19:00:00,2.02398313100134,0.000000000000000E+000,0.000000000000000E+000,0.480694276085691,0.157593354233950,0.638287630319640,0.157593354233950,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.300368053828565 
 08/09  20:00:00,2.15861887298306,0.000000000000000E+000,0.000000000000000E+000,0.475828614635693,0.155987756883875,0.631816371519565,0.155987756883875,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.273143783880531 
 08/09  21:00:00,2.19834622682261,0.000000000000000E+000,0.000000000000000E+000,0.454179658248386,0.150238503817930,0.604418162066315,0.150238503817930,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.240515443905438 
 08/09  22:00:00,1.82309545077036,0.000000000000000E+000,0.000000000000000E+000,0.405510140621500,0.134112466196765,0.539622606818265,0.134112466196765,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.192617969189792 
 08/09  23:00:00,1.43741738359491,0.000000000000000E+000,0.000000000000000E+000,0.346836735015530,0.114690650932853,0.461527385948383,0.114690650932853,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141468289507686 
 08/09  24:00:00,1.03826641983584,0.000000000000000E+000,0.000000000000000E+000,0.283558915597665,9.375370902854445E-002,0.377312624626208,9.375370902854445E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.522539301823515E-002 
 08/10  01:00:00,0.856602923032199,0.000000000000000E+000,0.000000000000000E+000,0.242204828879009,8.007561767218539E-002,0.322280446551195,8.007561767218539E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.914269880540258E-002 
 08/10  02:00:00,0.769263597869955,0.000000000000000E+000,0.000000000000000E+000,0.214449059556894,7.089646248635517E-002,0.285345522043249,7.089646248635517E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.283429411264009E-002 
 08/10  03:00:00,0.727327365867497,0.000000000000000E+000,0.000000000000000E+000,0.189800317908073,6.320458844844863E-002,0.253004906356522,6.320458844844863E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.470887855126171E-002 
 08/10  04:00:00,0.729905524731350,0.000000000000000E+000,0.000000000000000E+000,0.177800591114871,5.921158949287342E-002,0.237012180607744,5.921158949287342E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.443874335245926E-002 
 08/10  05:00:00,0.876420256694717,0.000000000000000E+000,0.000000000000000E+000,0.185328165614932,6.172242295854498E-002,0.247050588573477,6.172242295854498E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.164338786551577 
 08/10  06:00:00,1.14354073699138,0.000000000000000E+000,0.000000000000000E+000,0.157844210850081,5.300753823537555E-002,0.210851749085457,5.300753823537555E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.330971548051132 
 08/10  07:00:00,1.40364611127515,0.000000000000000E+000,0.000000000000000E+000,0.168460408250435,5.657694663091332E-002,0.225037354881349,5.657694663091332E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.372198529830941 
 08/10  08:00:00,1.39207669126576,0.000000000000000E+000,0.000000000000000E+000,0.221538109266766,7.328291720326409E-002,0.294821026470030,7.328291720326409E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.356839786919143 
 08/10  09:00:00,1.37338099623693,0.000000000000000E+000,0.000000000000000E+000,0.284415888240373,8.882905770560542E-002,0.373244945945979,8.882905770560542E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.317390506347524 
 08/10  10:00:00,1.60699860977413,0.000000000000000E+000,0.000000000000000E+000,0.495244181142520,0.148118157630732,0.643362338773254,0.148118157630732,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.273225325636840 
 08/10  11:00:00,1.66455314859967,0.000000000000000E+000,0.000000000000000E+000,0.560457494800923,0.163838223818490,0.724295718619414,0.163838223818490,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.235463692430551 
 08/10  12:00:00,1.75997046853958,0.000000000000000E+000,0.000000000000000E+000,0.672319652632778,0.191921420337562,0.864241072970341,0.191921420337562,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.206038908371714 
 08/10  13:00:00,1.88154904984427,0.000000000000000E+000,0.000000000000000E+000,0.800656015480192,0.223000254020149,1.02365626950034,0.223000254020149,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.190078814647733 
 08/10  14:00:00,2.01243262414473,0.000000000000000E+000,0.000000000000000E+000,0.923615705787876,0.257271428880368,1.18088713466824,0.257271428880368,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.173037113568402 
 08/10  15:00:00,2.20082359044701,0.000000000000000E+000,0.000000000000000E+000,1.04795323192586,0.295215543722904,1.34316877564877,0.295215543722904,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.176061327567420 
 08/10  16:00:00,2.45178162526083,0.000000000000000E+000,0.000000000000000E+000,1.14431726267436,0.326664609901082,1.47098187257545,0.326664609901082,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.197528682424772 
 08/10  17:00:00,2.85900222705106,0.000000000000000E+000,0.000000000000000E+000,1.28928055803746,0.367940032638796,1.65722059067626,0.367940032638796,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.245522711686985 
 08/10  18:00:00,2.88389394796551,0.000000000000000E+000,0.000000000000000E+000,1.20307068896636,0.347919720028987,1.55099040899535,0.347919720028987,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.291736666545722 
 08/10  19:00:00,2.73655243669853,0.000000000000000E+000,0.000000000000000E+000,1.03651664219759,0.313905284364463,1.35042192656205,0.313905284364463,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.300803063283347 
 08/10  20:00:00,2.78818679788001,0.000000000000000E+000,0.000000000000000E+000,0.967995318365963,0.292991862011246,1.26098718037721,0.292991862011246,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.273540899919846 
 08/10  21:00:00,2.71178249899110,0.000000000000000E+000,0.000000000000000E+000,0.851656340911675,0.265848466978288,1.11750480788996,0.265848466978288,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.240865070250275 
 08/10  22:00:00,2.24673483345239,0.000000000000000E+000,0.000000000000000E+000,0.732022828947167,0.230972244668965,0.962995073616131,0.230972244668965,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.192884885073955 
 08/10  23:00:00,1.76247207856078,0.000000000000000E+000,0.000000000000000E+000,0.595046193167265,0.191359390363620,0.786405583530886,0.191359390363620,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141644786891056 
 08/10  24:00:00,1.31500029957761,0.000000000000000E+000,0.000000000000000E+000,0.494850366177412,0.159112657090087,0.653963023267500,0.159112657090087,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.530887411871219E-002 
 08/11  01:00:00,1.07780227149214,0.000000000000000E+000,0.000000000000000E+000,0.410225644755362,0.133210364289008,0.543436009044371,0.133210364289008,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.918648477216994E-002 
 08/11  02:00:00,0.954939515095401,0.000000000000000E+000,0.000000000000000E+000,0.355544512552735,0.115446406062926,0.470990918615661,0.115446406062926,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.286481476567548E-002 
 08/11  03:00:00,0.881402491693740,0.000000000000000E+000,0.000000000000000E+000,0.306676863017205,0.100368500491743,0.407045363508947,0.100368500491743,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.474354722507913E-002 
 08/11  04:00:00,0.858679248066510,0.000000000000000E+000,0.000000000000000E+000,0.275539083380266,9.017562392207058E-002,0.365714707302337,9.017562392207058E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.450993999302681E-002 
 08/11  05:00:00,0.968970747122280,0.000000000000000E+000,0.000000000000000E+000,0.255117227392695,8.425762033723512E-002,0.339374847729930,8.425762033723512E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.164565017822686 
 08/11  06:00:00,1.23117115650838,0.000000000000000E+000,0.000000000000000E+000,0.223584727162491,7.437972519671422E-002,0.297964452359205,7.437972519671422E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.331489264294385 
 08/11  07:00:00,1.55950706921875,0.000000000000000E+000,0.000000000000000E+000,0.286520903813023,9.377203225769856E-002,0.380292936070722,9.377203225769856E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.372803906585164 
 08/11  08:00:00,1.53046411654687,0.000000000000000E+000,0.000000000000000E+000,0.330518242440274,0.102101764142954,0.432620006583228,0.102101764142954,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.357428232087051 
 08/11  09:00:00,1.48848038320569,0.000000000000000E+000,0.000000000000000E+000,0.375626134964337,0.112189096464518,0.487815231428856,0.112189096464518,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.317919607833399 
 08/11  10:00:00,1.77368367194605,0.000000000000000E+000,0.000000000000000E+000,0.628178771636151,0.181414507376953,0.809593279013105,0.181414507376953,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.273679447568904 
 08/11  11:00:00,1.80948779221836,0.000000000000000E+000,0.000000000000000E+000,0.678058240536220,0.190787301579042,0.868845542115264,0.190787301579042,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.235848512553389 
 08/11  12:00:00,1.89776879333161,0.000000000000000E+000,0.000000000000000E+000,0.785944533065762,0.215764182703570,1.00170871576933,0.215764182703570,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.206369590364753 
 08/11  13:00:00,1.98706562088197,0.000000000000000E+000,0.000000000000000E+000,0.885698966045531,0.243177450303643,1.12887641634917,0.243177450303643,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.190375238836602 
 08/11  14:00:00,2.03776738076612,0.000000000000000E+000,0.000000000000000E+000,0.941083258207282,0.264875039931150,1.20595829813843,0.264875039931150,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.173300706719612 
 08/11  15:00:00,2.29933852491092,0.000000000000000E+000,0.000000000000000E+000,1.13370406987856,0.307712160749915,1.44141623062848,0.307712160749915,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.176328807051612 
 08/11  16:00:00,2.64224914291482,0.000000000000000E+000,0.000000000000000E+000,1.30653403600700,0.354609589850970,1.66114362585797,0.354609589850970,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.197834446796242 
 08/11  17:00:00,2.98518818250727,0.000000000000000E+000,0.000000000000000E+000,1.39142998697816,0.391594400447489,1.78302438742565,0.391594400447489,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.245904870393801 
 08/11  18:00:00,2.93441172996820,0.000000000000000E+000,0.000000000000000E+000,1.23907095324624,0.361986267608749,1.60105722085499,0.361986267608749,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.292187636688761 
 08/11  19:00:00,2.79237753183402,0.000000000000000E+000,0.000000000000000E+000,1.07922824892155,0.326558910682425,1.40578715960398,0.326558910682425,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.301262925376900 
 08/11  20:00:00,2.79193714662835,0.000000000000000E+000,0.000000000000000E+000,0.965799432173639,0.298519228079855,1.26431866025349,0.298519228079855,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.273959768791877 
 08/11  21:00:00,2.75186884498385,0.000000000000000E+000,0.000000000000000E+000,0.882084102419534,0.275138918131667,1.15722302055120,0.275138918131667,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.241233203581795 
 08/11  22:00:00,2.26948642347421,0.000000000000000E+000,0.000000000000000E+000,0.747286499141524,0.238179002764105,0.985465501905629,0.238179002764105,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.193166046806270 
 08/11  23:00:00,1.82408381607178,0.000000000000000E+000,0.000000000000000E+000,0.642942221296718,0.204888960762393,0.847831182059111,0.204888960762393,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.141830925873825 
 08/11  24:00:00,1.33880894849729,0.000000000000000E+000,0.000000000000000E+000,0.511604373278129,0.166078490427594,0.677682863705724,0.166078490427594,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.539768260016059E-002 
 08/12  01:00:00,1.00125598551701,0.000000000000000E+000,0.000000000000000E+000,0.383984450741868,0.125639891420657,0.509624342162525,0.125639891420657,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526032697903374E-002 
 08/12  02:00:00,0.862640842552280,0.000000000000000E+000,0.000000000000000E+000,0.307354615734104,0.101485443389655,0.408840059123758,0.101485443389655,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526018696217478E-002 
 08/12  03:00:00,0.796302592552284,0.000000000000000E+000,0.000000000000000E+000,0.261703224242630,8.640813374775946E-002,0.348111357990389,8.640813374775946E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.525987543772750E-002 
 08/12  04:00:00,0.742475297011543,0.000000000000000E+000,0.000000000000000E+000,0.226503639939775,7.478413108324866E-002,0.301287771023024,7.478413108324866E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.525994390442367E-002 
 08/12  05:00:00,0.757912477322316,0.000000000000000E+000,0.000000000000000E+000,0.208749049208232,6.892121709854623E-002,0.277670266306778,6.892121709854623E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.526014390277173E-002 
 08/12  06:00:00,0.805020650764816,0.000000000000000E+000,0.000000000000000E+000,0.164366901579940,5.466285401731989E-002,0.219029755597259,5.466285401731989E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.525942947711824E-002 
 08/12  07:00:00,1.03723390149266,0.000000000000000E+000,0.000000000000000E+000,0.222598863449510,7.282457270457154E-002,0.295423436154082,7.282457270457154E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.525961689960151E-002 
 08/12  08:00:00,0.959090483999015,0.000000000000000E+000,0.000000000000000E+000,0.257235316259803,8.108095956118269E-002,0.338316275820985,8.108095956118269E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525928005652815E-002 
 08/12  09:00:00,0.904470709826447,0.000000000000000E+000,0.000000000000000E+000,0.305602338013430,9.327719488730871E-002,0.398879532900740,9.327719488730871E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.525950113652417E-002 
 08/12  10:00:00,1.21634954219662,0.000000000000000E+000,0.000000000000000E+000,0.564935643339859,0.163072887079331,0.728008530419192,0.163072887079331,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526024536923706E-002 
 08/12  11:00:00,1.25354865739915,0.000000000000000E+000,0.000000000000000E+000,0.588674599691131,0.167762169948428,0.756436769639557,0.167762169948428,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526042377119173E-002 
 08/12  12:00:00,1.38682196532958,0.000000000000000E+000,0.000000000000000E+000,0.690640777244896,0.192089282502408,0.882730059747305,0.192089282502408,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526043341334333E-002 
 08/12  13:00:00,1.51810342812825,0.000000000000000E+000,0.000000000000000E+000,0.798678017008402,0.219165706165574,1.01784372317398,0.219165706165574,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526059122576208E-002 
 08/12  14:00:00,1.69699542188668,0.000000000000000E+000,0.000000000000000E+000,0.931823865885799,0.252815523399831,1.18463938928563,0.252815523399831,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526081434524918E-002 
 08/12  15:00:00,1.98058297189340,0.000000000000000E+000,0.000000000000000E+000,1.13529314274470,0.300312020503296,1.43560516324799,0.300312020503296,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526093919969240E-002 
 08/12  16:00:00,2.30922791554503,0.000000000000000E+000,0.000000000000000E+000,1.30777882608461,0.349971353940181,1.65775018002479,0.349971353940181,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526174594052446E-002 
 08/12  17:00:00,2.65507202853086,0.000000000000000E+000,0.000000000000000E+000,1.43597432745386,0.394095847756720,1.83007017521058,0.394095847756720,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526179622829358E-002 
 08/12  18:00:00,2.52061093069296,0.000000000000000E+000,0.000000000000000E+000,1.25457601965687,0.357743418625786,1.61231943828266,0.357743418625786,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526219491023753E-002 
 08/12  19:00:00,2.35471462466670,0.000000000000000E+000,0.000000000000000E+000,1.08507123800494,0.320894380884335,1.40596561888928,0.320894380884335,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526186860904843E-002 
 08/12  20:00:00,2.34414453575759,0.000000000000000E+000,0.000000000000000E+000,0.939434584243441,0.286937309736223,1.22637189397966,0.286937309736223,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526167791769726E-002 
 08/12  21:00:00,2.30201500365347,0.000000000000000E+000,0.000000000000000E+000,0.826186679857507,0.257669562031316,1.08385624188882,0.257669562031316,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526149684207685E-002 
 08/12  22:00:00,1.94842894267259,0.000000000000000E+000,0.000000000000000E+000,0.729049053763646,0.227330126015974,0.956379179779621,0.227330126015974,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526111479358149E-002 
 08/12  23:00:00,1.59954785828556,0.000000000000000E+000,0.000000000000000E+000,0.611696888639289,0.192842690333341,0.804539578972629,0.192842690333341,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526056920314447E-002 
 08/12  24:00:00,1.21592103002431,0.000000000000000E+000,0.000000000000000E+000,0.482013227296193,0.154911827608883,0.636925054905075,0.154911827608883,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526032550391589E-002 
 08/13  01:00:00,1.02773858223936,0.000000000000000E+000,0.000000000000000E+000,0.405723816530694,0.130383150825829,0.536106967356522,0.130383150825829,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526029850739179E-002 
 08/13  02:00:00,0.901024148486389,0.000000000000000E+000,0.000000000000000E+000,0.337638375576979,0.109585020052329,0.447223395629305,0.109585020052329,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526015639073588E-002 
 08/13  03:00:00,0.825628939321342,0.000000000000000E+000,0.000000000000000E+000,0.284396437040026,9.304083875407423E-002,0.377437275794101,9.304083875407423E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526030440307429E-002 
 08/13  04:00:00,0.772982023548363,0.000000000000000E+000,0.000000000000000E+000,0.250005759123293,8.178862011267596E-002,0.331794379235969,8.178862011267596E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.526006222829888E-002 
 08/13  05:00:00,0.775487193559239,0.000000000000000E+000,0.000000000000000E+000,0.221963032175486,7.328184498832437E-002,0.295244877163810,7.328184498832437E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.526024928266269E-002 
 08/13  06:00:00,0.900357210336109,0.000000000000000E+000,0.000000000000000E+000,0.236873771632209,7.749197821121742E-002,0.314365749843426,7.749197821121742E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.525999480224300E-002 
 08/13  07:00:00,1.03052573205840,0.000000000000000E+000,0.000000000000000E+000,0.217544294264429,7.116992606965336E-002,0.288714220334083,7.116992606965336E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526066328534167E-002 
 08/13  08:00:00,1.02076189275113,0.000000000000000E+000,0.000000000000000E+000,0.306451312682182,9.353618496904978E-002,0.399987497651231,9.353618496904978E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525946697839352E-002 
 08/13  09:00:00,1.02080556125455,0.000000000000000E+000,0.000000000000000E+000,0.399806838722523,0.115407291676568,0.515214130399094,0.115407291676568,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.525975506627398E-002 
 08/13  10:00:00,1.31891015555601,0.000000000000000E+000,0.000000000000000E+000,0.648270697982991,0.182298202172610,0.830568900155600,0.182298202172610,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526048899220807E-002 
 08/13  11:00:00,1.30534332340487,0.000000000000000E+000,0.000000000000000E+000,0.628948162013174,0.179283019675610,0.808231181688784,0.179283019675610,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526067772768267E-002 
 08/13  12:00:00,1.41095842276251,0.000000000000000E+000,0.000000000000000E+000,0.707748562308333,0.199117713269644,0.906866275577976,0.199117713269644,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526067501559772E-002 
 08/13  13:00:00,1.46862993422256,0.000000000000000E+000,0.000000000000000E+000,0.753517961901832,0.214851721840958,0.968369683742791,0.214851721840958,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526113675126072E-002 
 08/13  14:00:00,1.61249331296155,0.000000000000000E+000,0.000000000000000E+000,0.858566170947201,0.241570473022090,1.10013664396929,0.241570473022090,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526145073646552E-002 
 08/13  15:00:00,1.69711554082925,0.000000000000000E+000,0.000000000000000E+000,0.893894832267035,0.258242441949957,1.15213727421699,0.258242441949957,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526139716654155E-002 
 08/13  16:00:00,1.95289735893788,0.000000000000000E+000,0.000000000000000E+000,1.01265721744427,0.288760562519037,1.30141777996331,0.288760562519037,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526358939485172E-002 
 08/13  17:00:00,2.21116037906654,0.000000000000000E+000,0.000000000000000E+000,1.07286066046543,0.313297672694410,1.38615833315984,0.313297672694410,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526198881470959E-002 
 08/13  18:00:00,2.16732232725182,0.000000000000000E+000,0.000000000000000E+000,0.971637649820290,0.287393547715201,1.25903119753549,0.287393547715201,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526183221626265E-002 
 08/13  19:00:00,2.08146755926125,0.000000000000000E+000,0.000000000000000E+000,0.869650973809867,0.263067908326186,1.13271888213605,0.263067908326186,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526153995683357E-002 
 08/13  20:00:00,2.13222190048683,0.000000000000000E+000,0.000000000000000E+000,0.774962585625475,0.239486995681439,1.01444958130691,0.239486995681439,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526135531968780E-002 
 08/13  21:00:00,2.15045492488271,0.000000000000000E+000,0.000000000000000E+000,0.710646982078203,0.221649479411961,0.932296461490164,0.221649479411961,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526119846997704E-002 
 08/13  22:00:00,1.80087891681623,0.000000000000000E+000,0.000000000000000E+000,0.614927946448569,0.193901511861623,0.808829458310191,0.193901511861623,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526081040665298E-002 
 08/13  23:00:00,1.46958387991411,0.000000000000000E+000,0.000000000000000E+000,0.511554119952219,0.163021217211945,0.674575337164163,0.163021217211945,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526083264016771E-002 
 08/13  24:00:00,1.14091623684963,0.000000000000000E+000,0.000000000000000E+000,0.426133913168358,0.135786051248681,0.561919964417037,0.135786051248681,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526062281727291E-002 
 08/14  01:00:00,0.974163331191164,0.000000000000000E+000,0.000000000000000E+000,0.365933179364326,0.116598048673365,0.482531228037690,0.116598048673365,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526078677802352E-002 
 08/14  02:00:00,0.865241711835474,0.000000000000000E+000,0.000000000000000E+000,0.311371317366218,0.100068945430641,0.411440262796861,0.100068945430641,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526085257226643E-002 
 08/14  03:00:00,0.815396179807052,0.000000000000000E+000,0.000000000000000E+000,0.277896018334253,8.930825962123193E-002,0.367204277955487,8.930825962123193E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526054272739856E-002 
 08/14  04:00:00,0.754367673842792,0.000000000000000E+000,0.000000000000000E+000,0.236435228934101,7.674400566466763E-002,0.313179234598768,7.674400566466763E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.526085715992844E-002 
 08/14  05:00:00,0.777331886982359,0.000000000000000E+000,0.000000000000000E+000,0.224288148004059,7.280106847781095E-002,0.297089216481869,7.280106847781095E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.526060338772264E-002 
 08/14  06:00:00,0.912626907690611,0.000000000000000E+000,0.000000000000000E+000,0.247192192944064,7.944272636103773E-002,0.326634919305101,7.944272636103773E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.526052269507114E-002 
 08/14  07:00:00,1.07366634702457,0.000000000000000E+000,0.000000000000000E+000,0.251140448690998,8.071427785999508E-002,0.331854726550994,8.071427785999508E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526077203459978E-002 
 08/14  08:00:00,0.981797349902488,0.000000000000000E+000,0.000000000000000E+000,0.274480791017947,8.654169508411541E-002,0.361022486102061,8.654169508411541E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525993567892236E-002 
 08/14  09:00:00,0.873715536945587,0.000000000000000E+000,0.000000000000000E+000,0.279870754238016,8.825363778830791E-002,0.368124392026322,8.825363778830791E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.525946913008079E-002 
 08/14  10:00:00,0.881638752200551,0.000000000000000E+000,0.000000000000000E+000,0.299001743892537,9.429635932908823E-002,0.393298103221625,9.429635932908823E-002,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.525988257072821E-002 
 08/14  11:00:00,0.962429680421006,0.000000000000000E+000,0.000000000000000E+000,0.355471523709983,0.109846829886591,0.465318353596574,0.109846829886591,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.525986283602992E-002 
 08/14  12:00:00,1.11960478920506,0.000000000000000E+000,0.000000000000000E+000,0.476431296907869,0.139082241507726,0.615513538415592,0.139082241507726,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.525977862053255E-002 
 08/14  13:00:00,1.22408306295089,0.000000000000000E+000,0.000000000000000E+000,0.561601047372584,0.162222505612616,0.723823552985201,0.162222505612616,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526039623717776E-002 
 08/14  14:00:00,1.27161613406033,0.000000000000000E+000,0.000000000000000E+000,0.585959020511464,0.173301001694991,0.759260022206457,0.173301001694991,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526089359807648E-002 
 08/14  15:00:00,1.28697069905291,0.000000000000000E+000,0.000000000000000E+000,0.569643999584024,0.172347963608664,0.741991963192687,0.172347963608664,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526186641450307E-002 
 08/14  16:00:00,1.42521104968782,0.000000000000000E+000,0.000000000000000E+000,0.592614023127809,0.181118277785573,0.773732300913382,0.181118277785573,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526275919472618E-002 
 08/14  17:00:00,1.63948268921495,0.000000000000000E+000,0.000000000000000E+000,0.623825935511319,0.190653596868556,0.814479532379874,0.190653596868556,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526309974307778E-002 
 08/14  18:00:00,1.71735329296328,0.000000000000000E+000,0.000000000000000E+000,0.617961553318319,0.191100601354787,0.809062154673106,0.191100601354787,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526184079010173E-002 
 08/14  19:00:00,1.74401656996282,0.000000000000000E+000,0.000000000000000E+000,0.607436288810612,0.187831458876754,0.795267747687364,0.187831458876754,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526168510708746E-002 
 08/14  20:00:00,1.90515196067183,0.000000000000000E+000,0.000000000000000E+000,0.601432708717565,0.185946623941782,0.787379332659346,0.185946623941782,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526166415225653E-002 
 08/14  21:00:00,1.99696199911205,0.000000000000000E+000,0.000000000000000E+000,0.594898153425931,0.183904946167601,0.778803099593531,0.183904946167601,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526163459594733E-002 
 08/14  22:00:00,1.71265244159112,0.000000000000000E+000,0.000000000000000E+000,0.550452099616997,0.170150118379222,0.720602217996219,0.170150118379222,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526157549552088E-002 
 08/14  23:00:00,1.43692201635883,0.000000000000000E+000,0.000000000000000E+000,0.490348926077235,0.151563226826337,0.641912152903573,0.151563226826337,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526215334548150E-002 
 08/14  24:00:00,1.11811327093119,0.000000000000000E+000,0.000000000000000E+000,0.410903883205280,0.128212103804545,0.539115987009825,0.128212103804545,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526163430604432E-002 
 08/15  01:00:00,0.969375923610135,0.000000000000000E+000,0.000000000000000E+000,0.364128733258067,0.113614599757946,0.477743333016013,0.113614599757946,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526127421867319E-002 
 08/15  02:00:00,0.889777490287081,0.000000000000000E+000,0.000000000000000E+000,0.332294408442431,0.103681558379062,0.435975966821492,0.103681558379062,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526092699924292E-002 
 08/15  03:00:00,0.853343855459388,0.000000000000000E+000,0.000000000000000E+000,0.308803319420688,9.634783548638644E-002,0.405151154907076,9.634783548638644E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526134142814641E-002 
 08/15  04:00:00,0.819393924413123,0.000000000000000E+000,0.000000000000000E+000,0.288263315804082,8.994180796556520E-002,0.378205123769646,8.994180796556520E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.526121855938006E-002 
 08/15  05:00:00,0.855062635929556,0.000000000000000E+000,0.000000000000000E+000,0.285679185840010,8.914030196115341E-002,0.374819487801164,8.914030196115341E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.526108101562474E-002 
 08/15  06:00:00,0.989588264864415,0.000000000000000E+000,0.000000000000000E+000,0.306783446321533,9.681284251165843E-002,0.403596288833192,9.681284251165843E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.526051034078403E-002 
 08/15  07:00:00,1.20096867325595,0.000000000000000E+000,0.000000000000000E+000,0.349923542144993,0.109234048865347,0.459157591010340,0.109234048865347,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526023380663309E-002 
 08/15  08:00:00,1.10831305240991,0.000000000000000E+000,0.000000000000000E+000,0.374256370850979,0.113281714603160,0.487538085454142,0.113281714603160,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.526003883426961E-002 
 08/15  09:00:00,1.01254295060878,0.000000000000000E+000,0.000000000000000E+000,0.389131457770745,0.117819767450519,0.506951225221264,0.117819767450519,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.526004959833711E-002 
 08/15  10:00:00,1.21102767601923,0.000000000000000E+000,0.000000000000000E+000,0.557614823196863,0.165071481194382,0.722686304391245,0.165071481194382,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526060521978800E-002 
 08/15  11:00:00,1.30593657042663,0.000000000000000E+000,0.000000000000000E+000,0.627378829174501,0.181445336898134,0.808824166072635,0.181445336898134,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526094036559639E-002 
 08/15  12:00:00,1.35787582051369,0.000000000000000E+000,0.000000000000000E+000,0.662220816106185,0.191562633830716,0.853783449936902,0.191562633830716,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526089840785310E-002 
 08/15  13:00:00,1.45055393745834,0.000000000000000E+000,0.000000000000000E+000,0.739249798413663,0.211044012572661,0.950293810986324,0.211044012572661,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526101274350929E-002 
 08/15  14:00:00,1.60916131841762,0.000000000000000E+000,0.000000000000000E+000,0.855745831771298,0.241058640286750,1.09680447205805,0.241058640286750,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526162810378047E-002 
 08/15  15:00:00,1.76886697841240,0.000000000000000E+000,0.000000000000000E+000,0.957245938822433,0.266640349767732,1.22388628859016,0.266640349767732,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526382037651845E-002 
 08/15  16:00:00,1.70961438976966,0.000000000000000E+000,0.000000000000000E+000,0.812001963119601,0.246134928609466,1.05813689172907,0.246134928609466,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526150846087642E-002 
 08/15  17:00:00,1.72919317012923,0.000000000000000E+000,0.000000000000000E+000,0.685206648505897,0.218984561037431,0.904191209543328,0.218984561037431,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526190349391273E-002 
 08/15  18:00:00,1.83684830566178,0.000000000000000E+000,0.000000000000000E+000,0.707464707321205,0.221091230445328,0.928555937766531,0.221091230445328,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526307039517458E-002 
 08/15  19:00:00,1.83486853254525,0.000000000000000E+000,0.000000000000000E+000,0.676665052286103,0.209453968244677,0.886119020530780,0.209453968244677,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526237484610537E-002 
 08/15  20:00:00,1.97538836364784,0.000000000000000E+000,0.000000000000000E+000,0.654917126329287,0.202698183048639,0.857615309377926,0.202698183048639,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526209040968948E-002 
 08/15  21:00:00,2.05020166707329,0.000000000000000E+000,0.000000000000000E+000,0.635419729527330,0.196622786966238,0.832042516493567,0.196622786966238,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526188565715262E-002 
 08/15  22:00:00,1.75367027057065,0.000000000000000E+000,0.000000000000000E+000,0.581662049556651,0.179957311879474,0.761619361436124,0.179957311879474,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526226103514293E-002 
 08/15  23:00:00,1.47216866844158,0.000000000000000E+000,0.000000000000000E+000,0.517172994718673,0.159986097951336,0.677159092670007,0.159986097951336,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526186566178996E-002 
