Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/15  24:00:00,1.15115548551397,0.000000000000000E+000,0.000000000000000E+000,0.436001744367186,0.136156167541184,0.572157911908369,0.136156167541184,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526192399028079E-002 
 08/16  01:00:00,1.00112755679969,0.000000000000000E+000,0.000000000000000E+000,0.388256677069254,0.121238060898501,0.509494737967756,0.121238060898501,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526150245648217E-002 
 08/16  02:00:00,0.917637851146707,0.000000000000000E+000,0.000000000000000E+000,0.353469164735681,0.110366213765834,0.463835378501514,0.110366213765834,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526187617884449E-002 
 08/16  03:00:00,0.863604603933772,0.000000000000000E+000,0.000000000000000E+000,0.315737240473854,9.967479860494981E-002,0.415412039078804,9.967479860494981E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526120573080119E-002 
 08/16  04:00:00,0.828275807363546,0.000000000000000E+000,0.000000000000000E+000,0.294210692898508,9.287668393967161E-002,0.387087376838179,9.287668393967161E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.526084844127285E-002 
 08/16  05:00:00,0.861502295202118,0.000000000000000E+000,0.000000000000000E+000,0.289782734500666,9.147695670705681E-002,0.381259691207723,9.147695670705681E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.526053688163027E-002 
 08/16  06:00:00,1.01004174757515,0.000000000000000E+000,0.000000000000000E+000,0.323164074413425,0.100885074954389,0.424049149367815,0.100885074954389,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.526113251690067E-002 
 08/16  07:00:00,1.20372811397550,0.000000000000000E+000,0.000000000000000E+000,0.352818726883156,0.109097292962573,0.461916019845729,0.109097292962573,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526124569079898E-002 
 08/16  08:00:00,1.08785357655530,0.000000000000000E+000,0.000000000000000E+000,0.356755397087367,0.110322595101722,0.467077992189089,0.110322595101722,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.526065624470715E-002 
 08/16  09:00:00,0.964993598007097,0.000000000000000E+000,0.000000000000000E+000,0.350887201982890,0.108513924087755,0.459401126070643,0.108513924087755,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.526079614726935E-002 
 08/16  10:00:00,0.934258008414459,0.000000000000000E+000,0.000000000000000E+000,0.339813305310130,0.106103529454986,0.445916834765119,0.106103529454986,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526040724114350E-002 
 08/16  11:00:00,0.971889418108396,0.000000000000000E+000,0.000000000000000E+000,0.360843702384614,0.113933383135065,0.474777085519678,0.113933383135065,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526086860031231E-002 
 08/16  12:00:00,0.979489403132465,0.000000000000000E+000,0.000000000000000E+000,0.359623874245858,0.115773750886832,0.475397625132690,0.115773750886832,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526030583083738E-002 
 08/16  13:00:00,0.976857147161256,0.000000000000000E+000,0.000000000000000E+000,0.360531851765248,0.116065558533734,0.476597410298982,0.116065558533734,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526062313376872E-002 
 08/16  14:00:00,1.02287480323169,0.000000000000000E+000,0.000000000000000E+000,0.386200089817055,0.124318673181745,0.510518762998798,0.124318673181745,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526082197709834E-002 
 08/16  15:00:00,1.07344111113627,0.000000000000000E+000,0.000000000000000E+000,0.399786640188548,0.128676590808024,0.528463230996572,0.128676590808024,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526101069398294E-002 
 08/16  16:00:00,1.18762692383292,0.000000000000000E+000,0.000000000000000E+000,0.406459284355762,0.129689900094134,0.536149184449896,0.129689900094134,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526174980331144E-002 
 08/16  17:00:00,1.39101769362677,0.000000000000000E+000,0.000000000000000E+000,0.429105857420717,0.136909928579484,0.566015786000200,0.136909928579484,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526185053457897E-002 
 08/16  18:00:00,1.50425428080560,0.000000000000000E+000,0.000000000000000E+000,0.452977400055780,0.142986095363999,0.595963495419776,0.142986095363999,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526148788574774E-002 
 08/16  19:00:00,1.52114993603798,0.000000000000000E+000,0.000000000000000E+000,0.435037993294969,0.137362674586643,0.572400667881610,0.137362674586643,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526213098800472E-002 
 08/16  20:00:00,1.68758657234093,0.000000000000000E+000,0.000000000000000E+000,0.433059809875201,0.136754463084991,0.569814272960192,0.136754463084991,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526133552050557E-002 
 08/16  21:00:00,1.78738001667581,0.000000000000000E+000,0.000000000000000E+000,0.432604139549690,0.136617519137417,0.569221658687107,0.136617519137417,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526109306613022E-002 
 08/16  22:00:00,1.51167011682225,0.000000000000000E+000,0.000000000000000E+000,0.394909503550800,0.124709532488493,0.519619036039293,0.124709532488493,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526243268357636E-002 
 08/16  23:00:00,1.25286614013275,0.000000000000000E+000,0.000000000000000E+000,0.347969104659630,0.109887011735280,0.457856116394911,0.109887011735280,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526231362806222E-002 
 08/16  24:00:00,0.969950716018285,0.000000000000000E+000,0.000000000000000E+000,0.297122630321311,9.383054533838038E-002,0.390953175659693,9.383054533838038E-002,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526189074327531E-002 
 08/17  01:00:00,0.852098063010058,0.000000000000000E+000,0.000000000000000E+000,0.274678719793053,8.578664243146931E-002,0.360465362224523,8.578664243146931E-002,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526138441008635E-002 
 08/17  02:00:00,0.788849696758372,0.000000000000000E+000,0.000000000000000E+000,0.255306048102153,7.974193038489716E-002,0.335047978487049,7.974193038489716E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526112180497405E-002 
 08/17  03:00:00,0.766035363593184,0.000000000000000E+000,0.000000000000000E+000,0.242188129352420,7.565492257013769E-002,0.317843051922558,7.565492257013769E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526095254645891E-002 
 08/17  04:00:00,0.747567749987997,0.000000000000000E+000,0.000000000000000E+000,0.233444870243320,7.293445061885354E-002,0.306379320862175,7.293445061885354E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.526084704172534E-002 
 08/17  05:00:00,0.783555168570522,0.000000000000000E+000,0.000000000000000E+000,0.230482453095506,7.282987169076767E-002,0.303312324786274,7.282987169076767E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.526077667148154E-002 
 08/17  06:00:00,0.930463950160381,0.000000000000000E+000,0.000000000000000E+000,0.261749463630508,8.272219563534801E-002,0.344471659265857,8.272219563534801E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.526082520408509E-002 
 08/17  07:00:00,1.08418408155481,0.000000000000000E+000,0.000000000000000E+000,0.258923971984118,8.344806157399695E-002,0.342372033558116,8.344806157399695E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526119955771763E-002 
 08/17  08:00:00,1.00053623415587,0.000000000000000E+000,0.000000000000000E+000,0.288540964696932,9.121936716784841E-002,0.379760331864781,9.121936716784841E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.526097416959121E-002 
 08/17  09:00:00,0.951721528376177,0.000000000000000E+000,0.000000000000000E+000,0.341577966340243,0.104552096714947,0.446130063055190,0.104552096714947,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.525978953180350E-002 
 08/17  10:00:00,1.18874493712433,0.000000000000000E+000,0.000000000000000E+000,0.540323635872502,0.160079907588817,0.700403543461320,0.160079907588817,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526062725481702E-002 
 08/17  11:00:00,1.26077120041847,0.000000000000000E+000,0.000000000000000E+000,0.592213041152648,0.171445728006873,0.763658769159521,0.171445728006873,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526096727054680E-002 
 08/17  12:00:00,1.33575397874087,0.000000000000000E+000,0.000000000000000E+000,0.644907405940609,0.186754130108306,0.831661536048916,0.186754130108306,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526097052301969E-002 
 08/17  13:00:00,1.45324381692128,0.000000000000000E+000,0.000000000000000E+000,0.747445221276449,0.205538099429758,0.952983320706208,0.205538099429758,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526138248656814E-002 
 08/17  14:00:00,1.27906330574196,0.000000000000000E+000,0.000000000000000E+000,0.582301439768621,0.184405822228595,0.766707261997216,0.184405822228595,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526082548894282E-002 
 08/17  15:00:00,1.27955688198191,0.000000000000000E+000,0.000000000000000E+000,0.556493354380011,0.178086091423618,0.734579445803628,0.178086091423618,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526056673256193E-002 
 08/17  16:00:00,1.41558814440592,0.000000000000000E+000,0.000000000000000E+000,0.580478593278103,0.183630725144026,0.764109318422129,0.183630725144026,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526283640407683E-002 
 08/17  17:00:00,1.79308216980327,0.000000000000000E+000,0.000000000000000E+000,0.745027578910464,0.223052003753924,0.968079582664388,0.223052003753924,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526253004688953E-002 
 08/17  18:00:00,1.84401618141643,0.000000000000000E+000,0.000000000000000E+000,0.720078920267889,0.215645078392808,0.935723998660697,0.215645078392808,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526288525566258E-002 
 08/17  19:00:00,1.82168736985396,0.000000000000000E+000,0.000000000000000E+000,0.668243369866471,0.204695195856855,0.872938565723327,0.204695195856855,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526166696226489E-002 
 08/17  20:00:00,1.92941471711169,0.000000000000000E+000,0.000000000000000E+000,0.618234100222896,0.193408772326193,0.811642872549087,0.193408772326193,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526088070237505E-002 
 08/17  21:00:00,2.00403636917203,0.000000000000000E+000,0.000000000000000E+000,0.598666432272540,0.187211644926417,0.785878077198959,0.187211644926417,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526102705050657E-002 
 08/17  22:00:00,1.66829179179554,0.000000000000000E+000,0.000000000000000E+000,0.512474915280521,0.163766987719587,0.676241903000109,0.163766987719587,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526124069604888E-002 
 08/17  23:00:00,1.37993728733690,0.000000000000000E+000,0.000000000000000E+000,0.443303884280374,0.141624913289215,0.584928797569591,0.141624913289215,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526077965752699E-002 
 08/17  24:00:00,1.06682421747398,0.000000000000000E+000,0.000000000000000E+000,0.369733830940986,0.118093982948258,0.487827813889244,0.118093982948258,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526075396942088E-002 
 08/18  01:00:00,0.912331428795434,0.000000000000000E+000,0.000000000000000E+000,0.318868064038769,0.101831665110262,0.420699729149034,0.101831665110262,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.286114849097177,3.526038327095210E-002 
 08/18  02:00:00,0.807918192575329,0.000000000000000E+000,0.000000000000000E+000,0.267846942165612,8.627021345429721E-002,0.354117155619909,8.627021345429721E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.282797575484454,3.526044048907260E-002 
 08/18  03:00:00,0.747102790263985,0.000000000000000E+000,0.000000000000000E+000,0.225548557432961,7.336273628032679E-002,0.298911293713288,7.336273628032679E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.278816847149188,3.526013742653071E-002 
 08/18  04:00:00,0.695231410708584,0.000000000000000E+000,0.000000000000000E+000,0.191321496027386,6.272245637513441E-002,0.254043952402520,6.272245637513441E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.268284503428801,3.525987622196618E-002 
 08/18  05:00:00,0.721513716990090,0.000000000000000E+000,0.000000000000000E+000,0.181702308208115,5.956961334429505E-002,0.241271921552410,5.956961334429505E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.299383943548060,3.525972832491232E-002 
 08/18  06:00:00,0.847579682728856,0.000000000000000E+000,0.000000000000000E+000,0.197000663414896,6.458766634995841E-002,0.261588329764854,6.458766634995841E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.345908705966468,3.525988727356364E-002 
 08/18  07:00:00,1.02715098048906,0.000000000000000E+000,0.000000000000000E+000,0.215309040700140,7.003061350492043E-002,0.285339654205060,7.003061350492043E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.367553916289473,3.526047784502748E-002 
 08/18  08:00:00,0.951662724300212,0.000000000000000E+000,0.000000000000000E+000,0.252125834548724,7.876254458544776E-002,0.330888379134172,7.876254458544776E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.310745605671627,3.525941704453829E-002 
 08/18  09:00:00,0.938263199052098,0.000000000000000E+000,0.000000000000000E+000,0.333848151169627,9.882360514033614E-002,0.432671756309961,9.882360514033614E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.264469638774171,3.525976695295155E-002 
 08/18  10:00:00,1.20635144602643,0.000000000000000E+000,0.000000000000000E+000,0.556941072365571,0.161069051940385,0.718010124305956,0.161069051940385,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.270689526798023,3.526055531227196E-002 
 08/18  11:00:00,1.26127785735877,0.000000000000000E+000,0.000000000000000E+000,0.594411791182902,0.169753769967290,0.764165561150193,0.169753769967290,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.270772458638341,3.526083222017654E-002 
 08/18  12:00:00,1.44833598663592,0.000000000000000E+000,0.000000000000000E+000,0.740656612657230,0.203586951853623,0.944243564510853,0.203586951853623,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.266211207420850,3.526094995613045E-002 
 08/18  13:00:00,1.60032932744480,0.000000000000000E+000,0.000000000000000E+000,0.865007547035181,0.235061472915236,1.10006901995042,0.235061472915236,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.275416641696151,3.526119376587411E-002 
 08/18  14:00:00,1.76630632910080,0.000000000000000E+000,0.000000000000000E+000,0.985995100766861,0.267954545421945,1.25394964618881,0.267954545421945,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.290924895835622,3.526146465619499E-002 
 08/18  15:00:00,1.89926246252989,0.000000000000000E+000,0.000000000000000E+000,1.05907802125631,0.295205419983636,1.35428344123994,0.295205419983636,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.307096604697634,3.526215184422057E-002 
 08/18  16:00:00,2.03507290581232,0.000000000000000E+000,0.000000000000000E+000,1.07296979638195,0.310625296730252,1.38359509311221,0.310625296730252,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.363241460592936,3.526182312039287E-002 
 08/18  17:00:00,2.29332426755718,0.000000000000000E+000,0.000000000000000E+000,1.13882104368498,0.329500793103151,1.46832183678813,0.329500793103151,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.441280322332195,3.526237367706193E-002 
 08/18  18:00:00,2.21516155083884,0.000000000000000E+000,0.000000000000000E+000,1.01112135024437,0.295748427426058,1.30686977767042,0.295748427426058,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.479097241517212,3.526247566834352E-002 
 08/18  19:00:00,2.07178323795019,0.000000000000000E+000,0.000000000000000E+000,0.861842291091301,0.261192180260186,1.12303447135149,0.261192180260186,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.494522563816365,3.526162943033570E-002 
 08/18  20:00:00,2.14036335606439,0.000000000000000E+000,0.000000000000000E+000,0.782987214075153,0.239603518408127,1.02259073248328,0.239603518408127,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.511523591081559,3.526165972088326E-002 
 08/18  21:00:00,2.13065649312442,0.000000000000000E+000,0.000000000000000E+000,0.695261272766298,0.217236509879850,0.912497782646148,0.217236509879850,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.499581406075763,3.526144555570082E-002 
 08/18  22:00:00,1.80222975728612,0.000000000000000E+000,0.000000000000000E+000,0.617340078006942,0.192840006820495,0.810180084827438,0.192840006820495,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.432323683577848,3.526102435930275E-002 
 08/18  23:00:00,1.49782390810558,0.000000000000000E+000,0.000000000000000E+000,0.535555015922767,0.167260135324189,0.702815151246957,0.167260135324189,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.375681236640641,3.526104674884483E-002 
 08/18  24:00:00,1.17491061585289,0.000000000000000E+000,0.000000000000000E+000,0.454106590838943,0.141807059861982,0.595913650700925,0.141807059861982,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.310745605671627,3.526131553664680E-002 
 08/19  01:00:00,1.12003017265335,0.000000000000000E+000,0.000000000000000E+000,0.441300415831959,0.137797925607713,0.579098341439672,0.137797925607713,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.180502630511704E-002 
 08/19  02:00:00,1.00517104320319,0.000000000000000E+000,0.000000000000000E+000,0.392610708038321,0.123951010890085,0.516561718928406,0.123951010890085,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.491430204449926E-002 
 08/19  03:00:00,0.936824652059916,0.000000000000000E+000,0.000000000000000E+000,0.347853849240285,0.111004270508940,0.458858119749227,0.111004270508940,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.698754608667678E-002 
 08/19  04:00:00,0.911617420021289,0.000000000000000E+000,0.000000000000000E+000,0.311190983802702,0.100163305751882,0.411354289554585,0.100163305751882,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,7.913737194315801E-002 
 08/19  05:00:00,1.05379839712488,0.000000000000000E+000,0.000000000000000E+000,0.307090318194100,9.884359362450081E-002,0.405933911818600,9.884359362450081E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.178736907859093 
 08/19  06:00:00,1.42113053905089,0.000000000000000E+000,0.000000000000000E+000,0.336344612198886,0.108270375810883,0.444614988009767,0.108270375810883,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.364172590468420 
 08/19  07:00:00,1.72665409014791,0.000000000000000E+000,0.000000000000000E+000,0.370748262122653,0.117056583447663,0.487804845570317,0.117056583447663,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.411277639166068 
 08/19  08:00:00,1.69403918422215,0.000000000000000E+000,0.000000000000000E+000,0.402968304646114,0.121968611462057,0.524936916108169,0.121968611462057,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.396249063395361 
 08/19  09:00:00,1.69034358831066,0.000000000000000E+000,0.000000000000000E+000,0.473129668128673,0.136756987315963,0.609886655444637,0.136756987315963,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.352680294431860 
 08/19  10:00:00,2.03352828391021,0.000000000000000E+000,0.000000000000000E+000,0.773744714889879,0.215428214373804,0.989172929263683,0.215428214373804,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.303028139260206 
 08/19  11:00:00,2.00365831170107,0.000000000000000E+000,0.000000000000000E+000,0.771419943647625,0.214901847421080,0.986321791068704,0.214901847421080,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.260053981572639 
 08/19  12:00:00,2.07057498394193,0.000000000000000E+000,0.000000000000000E+000,0.869596317033016,0.236273204971849,1.10586952200487,0.236273204971849,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.227204430400039 
 08/19  13:00:00,2.15106005795014,0.000000000000000E+000,0.000000000000000E+000,0.968069757930384,0.263048441397691,1.23111819932807,0.263048441397691,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.208539825540723 
 08/19  14:00:00,2.34682923736767,0.000000000000000E+000,0.000000000000000E+000,1.15385516469106,0.305574571702995,1.45942973639405,0.305574571702995,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.189765521589874 
 08/19  15:00:00,2.51647881718272,0.000000000000000E+000,0.000000000000000E+000,1.26200536457921,0.342908741832857,1.60491410641207,0.342908741832857,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.192912221037386 
 08/19  16:00:00,2.86860820574120,0.000000000000000E+000,0.000000000000000E+000,1.44414704942740,0.386912578626626,1.83105962805402,0.386912578626626,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.218359559444521 
 08/19  17:00:00,3.27288886905097,0.000000000000000E+000,0.000000000000000E+000,1.57664859950281,0.433246982002389,2.00989558150520,0.433246982002389,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.271382404361226 
 08/19  18:00:00,3.22088977931760,0.000000000000000E+000,0.000000000000000E+000,1.41975817912242,0.400034319111744,1.81979249823416,0.400034319111744,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.325620065671205 
 08/19  19:00:00,3.02958120162336,0.000000000000000E+000,0.000000000000000E+000,1.21233341619393,0.359094653259098,1.57142806945302,0.359094653259098,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.338580903727851 
 08/19  20:00:00,2.95630868244119,0.000000000000000E+000,0.000000000000000E+000,1.04045123570614,0.318253047875787,1.35870428358193,0.318253047875787,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.309090283064420 
 08/19  21:00:00,2.92611206158797,0.000000000000000E+000,0.000000000000000E+000,0.970041898490081,0.296530578065817,1.26657247655590,0.296530578065817,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.270520078227416 
 08/19  22:00:00,2.44472592888598,0.000000000000000E+000,0.000000000000000E+000,0.847284466344092,0.261991653806406,1.10927612015050,0.261991653806406,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.216301699414330 
 08/19  23:00:00,1.97694966454370,0.000000000000000E+000,0.000000000000000E+000,0.741286723806349,0.229178822584847,0.970465546391197,0.229178822584847,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.156527552250014 
 08/19  24:00:00,1.48278037136710,0.000000000000000E+000,0.000000000000000E+000,0.616972825269629,0.192544730774165,0.809517556043793,0.192544730774165,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,9.096072479616300E-002 
 08/20  01:00:00,1.24853214902195,0.000000000000000E+000,0.000000000000000E+000,0.539134154761087,0.168236682857889,0.707370837618976,0.168236682857889,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.203450649441438E-002 
 08/20  02:00:00,1.09599887435920,0.000000000000000E+000,0.000000000000000E+000,0.461625282759706,0.145646253355633,0.607271536115340,0.145646253355633,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.503231601357759E-002 
 08/20  03:00:00,0.992794824207418,0.000000000000000E+000,0.000000000000000E+000,0.389459859517655,0.125264757756164,0.514724617273820,0.125264757756164,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.709122070958698E-002 
 08/20  04:00:00,0.965530747134363,0.000000000000000E+000,0.000000000000000E+000,0.351921178342409,0.113184195484390,0.465105373826799,0.113184195484390,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,7.929961478401856E-002 
 08/20  05:00:00,1.08089441677003,0.000000000000000E+000,0.000000000000000E+000,0.326563362193758,0.106076247121648,0.432639609315408,0.106076247121648,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.179127230007435 
 08/20  06:00:00,1.41043118113883,0.000000000000000E+000,0.000000000000000E+000,0.326895694561146,0.106185619579527,0.433081314140671,0.106185619579527,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.365006906425450 
 08/20  07:00:00,1.72644622990157,0.000000000000000E+000,0.000000000000000E+000,0.368966421309445,0.117651223990339,0.486617645299783,0.117651223990339,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.412256979190264 
 08/20  08:00:00,1.69163919481543,0.000000000000000E+000,0.000000000000000E+000,0.399518354384175,0.122057246707336,0.521575601091511,0.122057246707336,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.397210389005299 
 08/20  09:00:00,1.70200793593615,0.000000000000000E+000,0.000000000000000E+000,0.481569181616473,0.139114379698687,0.620683561315160,0.139114379698687,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.353547736186832 
 08/20  10:00:00,1.95455342452028,0.000000000000000E+000,0.000000000000000E+000,0.707649482725892,0.201802792128718,0.909452274854607,0.201802792128718,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.303773934279353 
 08/20  11:00:00,1.98881201468243,0.000000000000000E+000,0.000000000000000E+000,0.759451167102097,0.211393099974175,0.970844267076273,0.211393099974175,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.260685208546424 
 08/20  12:00:00,2.04728760710486,0.000000000000000E+000,0.000000000000000E+000,0.848903731479167,0.233135025895659,1.08203875737482,0.233135025895659,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.227747818193012 
 08/20  13:00:00,2.15628661495707,0.000000000000000E+000,0.000000000000000E+000,0.971949561034257,0.263909773006863,1.23585933404112,0.263909773006863,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.209025247834607 
 08/20  14:00:00,2.32099501352322,0.000000000000000E+000,0.000000000000000E+000,1.13045069275465,0.302711822628462,1.43316251538311,0.302711822628462,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.190198518756365 
 08/20  15:00:00,2.50210264524929,0.000000000000000E+000,0.000000000000000E+000,1.25054389742956,0.339557455982814,1.59010135341237,0.339557455982814,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.193348802103650 
 08/20  16:00:00,2.85991423279050,0.000000000000000E+000,0.000000000000000E+000,1.43708460757371,0.384780206729430,1.82186481430314,0.384780206729430,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.218860400244696 
 08/20  17:00:00,3.25712515505198,0.000000000000000E+000,0.000000000000000E+000,1.56405354422414,0.429453834197251,1.99350737842139,0.429453834197251,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.272006893446051 
 08/20  18:00:00,3.20630656866767,0.000000000000000E+000,0.000000000000000E+000,1.40810776804225,0.396359091884492,1.80446685992675,0.396359091884492,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.326362493328697 
 08/20  19:00:00,2.93726645719056,0.000000000000000E+000,0.000000000000000E+000,1.13488805547429,0.343461022936099,1.47834907841039,0.343461022936099,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.339345150337703 
 08/20  20:00:00,2.86892781217314,0.000000000000000E+000,0.000000000000000E+000,0.968415905773758,0.302207321834578,1.27062322760834,0.302207321834578,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.309790468769946 
 08/20  21:00:00,2.83346888769713,0.000000000000000E+000,0.000000000000000E+000,0.894352817847371,0.278963765994426,1.17331658384180,0.278963765994426,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.271132797050679 
 08/20  22:00:00,2.38152896278450,0.000000000000000E+000,0.000000000000000E+000,0.797053643202496,0.248556415891600,1.04561005909409,0.248556415891600,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.216770794369263 
 08/20  23:00:00,1.89082771659823,0.000000000000000E+000,0.000000000000000E+000,0.672126863085910,0.211909318187457,0.884036181273365,0.211909318187457,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.156834969422376 
 08/20  24:00:00,1.39728034093012,0.000000000000000E+000,0.000000000000000E+000,0.548950254415277,0.174925013944758,0.723875268360035,0.174925013944758,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,9.110298204294232E-002 
 08/21  01:00:00,1.13922777698846,0.000000000000000E+000,0.000000000000000E+000,0.457317110038181,0.146979894078862,0.604297004117042,0.146979894078862,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.975099519581097E-002 
 08/21  02:00:00,1.01265319413665,0.000000000000000E+000,0.000000000000000E+000,0.399810350857014,0.128493199296529,0.528303550153541,0.128493199296529,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.326586226904239E-002 
 08/21  03:00:00,0.931856990013654,0.000000000000000E+000,0.000000000000000E+000,0.345047795925785,0.112002235435750,0.457050031361535,0.112002235435750,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.519337769240432E-002 
 08/21  04:00:00,0.921470741040200,0.000000000000000E+000,0.000000000000000E+000,0.323588366610750,0.103997143959084,0.427585510569835,0.103997143959084,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.543062969921936E-002 
 08/21  05:00:00,1.04959504072710,0.000000000000000E+000,0.000000000000000E+000,0.315638183710178,0.101441358715425,0.417079542425603,0.101441358715425,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.167484616731828 
 08/21  06:00:00,1.32981667803515,0.000000000000000E+000,0.000000000000000E+000,0.293800703722578,9.613831580248167E-002,0.389939019525060,9.613831580248167E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.338160218655295 
 08/21  07:00:00,1.62863813560394,0.000000000000000E+000,0.000000000000000E+000,0.334207256761750,0.107425917489565,0.441633174251315,0.107425917489565,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.380594734789758 
 08/21  08:00:00,1.57610293250249,0.000000000000000E+000,0.000000000000000E+000,0.358774801274353,0.111901668775538,0.470676470049891,0.111901668775538,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.365010584576006 
 08/21  09:00:00,1.59341144632560,0.000000000000000E+000,0.000000000000000E+000,0.453551310842381,0.132385413770136,0.585936724612516,0.132385413770136,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.324729177769654 
 08/21  10:00:00,1.89586082297347,0.000000000000000E+000,0.000000000000000E+000,0.722636530408354,0.203286980847440,0.925923511255794,0.203286980847440,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.279526366353631 
 08/21  11:00:00,1.91588761543097,0.000000000000000E+000,0.000000000000000E+000,0.761291665511948,0.208998359846874,0.970290025358821,0.208998359846874,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.240803852522438 
 08/21  12:00:00,1.97544738121970,0.000000000000000E+000,0.000000000000000E+000,0.845586428988508,0.229541505560787,1.07512793454929,0.229541505560787,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.210628959472877 
 08/21  13:00:00,2.04734866431060,0.000000000000000E+000,0.000000000000000E+000,0.932243341632488,0.253098050635822,1.18534139226831,0.253098050635822,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.194193306346094 
 08/21  14:00:00,2.20229631268352,0.000000000000000E+000,0.000000000000000E+000,1.08098898814542,0.286096026502824,1.36708501464824,0.286096026502824,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.176702922127194 
 08/21  15:00:00,2.42427550759680,0.000000000000000E+000,0.000000000000000E+000,1.23945434010746,0.323459816472104,1.56291415657957,0.323459816472104,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.179767863786409 
 08/21  16:00:00,2.65575432879833,0.000000000000000E+000,0.000000000000000E+000,1.31786528774197,0.352858660074758,1.67072394781672,0.352858660074758,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.201759310720997 
 08/21  17:00:00,2.97990279829772,0.000000000000000E+000,0.000000000000000E+000,1.38334721737035,0.389466927136179,1.77281414450652,0.389466927136179,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.250829729103382 
 08/21  18:00:00,2.94465940625575,0.000000000000000E+000,0.000000000000000E+000,1.24542405690701,0.360069828423093,1.60549388533010,0.360069828423093,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.297998648501220 
 08/21  19:00:00,2.84665311815428,0.000000000000000E+000,0.000000000000000E+000,1.12210247582701,0.332034642464110,1.45413711829112,0.332034642464110,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.307188553010029 
 08/21  20:00:00,2.79505270481768,0.000000000000000E+000,0.000000000000000E+000,0.963959313747003,0.298078046490333,1.26203736023733,0.298078046490333,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.279356626997376 
 08/21  21:00:00,2.75122302182962,0.000000000000000E+000,0.000000000000000E+000,0.877917346611715,0.273916785167864,1.15183413177958,0.273916785167864,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.245976269199182 
 08/21  22:00:00,2.32071409406620,0.000000000000000E+000,0.000000000000000E+000,0.787444820465008,0.245626415567697,1.03307123603271,0.245626415567697,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.196787983271193 
 08/21  23:00:00,1.88331424019362,0.000000000000000E+000,0.000000000000000E+000,0.689589316983640,0.215073510056957,0.904662827040596,0.215073510056957,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.144229705014181 
 08/21  24:00:00,1.41273467000624,0.000000000000000E+000,0.000000000000000E+000,0.570559742969396,0.179909833817695,0.750469576787089,0.179909833817695,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.653669102774716E-002 
 08/22  01:00:00,1.19050224223756,0.000000000000000E+000,0.000000000000000E+000,0.498366286518366,0.157135282767620,0.655501569285986,0.157135282767620,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.982089527597210E-002 
 08/22  02:00:00,1.07189702178708,0.000000000000000E+000,0.000000000000000E+000,0.446667128585484,0.140830094058791,0.587497222644277,0.140830094058791,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.331601742874426E-002 
 08/22  03:00:00,0.994593266852919,0.000000000000000E+000,0.000000000000000E+000,0.394132215327742,0.125598364016317,0.519730579344061,0.125598364016317,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.524910654914433E-002 
 08/22  04:00:00,0.959934807926671,0.000000000000000E+000,0.000000000000000E+000,0.352599679581882,0.113336900298874,0.465936579880757,0.113336900298874,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.554362727476624E-002 
 08/22  05:00:00,1.08675387296776,0.000000000000000E+000,0.000000000000000E+000,0.343477725525213,0.110405426955453,0.453883152480668,0.110405426955453,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.167839838917426 
 08/22  06:00:00,1.38567204855710,0.000000000000000E+000,0.000000000000000E+000,0.335922195037069,0.109060041277309,0.444982236314376,0.109060041277309,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.338972372387928 
 08/22  07:00:00,1.70110447515890,0.000000000000000E+000,0.000000000000000E+000,0.390135743160231,0.123014386576507,0.513150129736739,0.123014386576507,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.381544118859301 
 08/22  08:00:00,1.64621727283046,0.000000000000000E+000,0.000000000000000E+000,0.413577098909498,0.126290771473534,0.539867870383034,0.126290771473534,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.365933524570841 
 08/22  09:00:00,1.63090087650730,0.000000000000000E+000,0.000000000000000E+000,0.481929353830002,0.140667900378754,0.622597254208755,0.140667900378754,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.325558078355115 
 08/22  10:00:00,1.93153316491726,0.000000000000000E+000,0.000000000000000E+000,0.749929019991744,0.210955129351311,0.960884149343054,0.210955129351311,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.280238070210168 
 08/22  11:00:00,1.99362379764963,0.000000000000000E+000,0.000000000000000E+000,0.823840176281419,0.223582794233094,1.04742297051451,0.223582794233094,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.241407089585410 
 08/22  12:00:00,2.04754335316591,0.000000000000000E+000,0.000000000000000E+000,0.901888927484304,0.244816445717645,1.14670537320195,0.244816445717645,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.211147492766430 
 08/22  13:00:00,2.16486718287395,0.000000000000000E+000,0.000000000000000E+000,1.02733271849007,0.275062387115248,1.30239510560531,0.275062387115248,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.194658111572434 
 08/22  14:00:00,2.37616670417726,0.000000000000000E+000,0.000000000000000E+000,1.22171489359675,0.318826148778662,1.54054104237541,0.318826148778662,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.177117285893773 
 08/22  15:00:00,2.60255638297386,0.000000000000000E+000,0.000000000000000E+000,1.38050314576268,0.360273349809966,1.74077649557265,0.360273349809966,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.180186400170381 
 08/22  16:00:00,2.74772014463568,0.000000000000000E+000,0.000000000000000E+000,1.37843744585769,0.383775241971073,1.76221268782876,0.383775241971073,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.202236386546306 
 08/22  17:00:00,2.76451720851164,0.000000000000000E+000,0.000000000000000E+000,1.19216987454945,0.364659207369607,1.55682908191906,0.364659207369607,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.251429201904763 
 08/22  18:00:00,2.81404287680000,0.000000000000000E+000,0.000000000000000E+000,1.13161579796124,0.342554377532947,1.47417017549419,0.342554377532947,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.298705828881377 
 08/22  19:00:00,2.72012631340332,0.000000000000000E+000,0.000000000000000E+000,1.01349717440586,0.313391919336932,1.32688909374279,0.313391919336932,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.307909772807393 
 08/22  20:00:00,2.77564021567542,0.000000000000000E+000,0.000000000000000E+000,0.948726749482651,0.293241263842651,1.24196801332530,0.293241263842651,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.280013484767150 
 08/22  21:00:00,2.74830134471447,0.000000000000000E+000,0.000000000000000E+000,0.875289263445581,0.273045854908992,1.14833511835457,0.273045854908992,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.246553605509040 
 08/22  22:00:00,2.28663448049612,0.000000000000000E+000,0.000000000000000E+000,0.759142400223595,0.239408293500469,0.998550693724063,0.239408293500469,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.197228912009747 
 08/22  23:00:00,1.82005094785327,0.000000000000000E+000,0.000000000000000E+000,0.637822346591025,0.203285761359735,0.841108107950762,0.203285761359735,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.144521131763663 
 08/22  24:00:00,1.32955310265744,0.000000000000000E+000,0.000000000000000E+000,0.503637853065455,0.163512134296641,0.667149987362096,0.163512134296641,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.667471310394501E-002 
 08/23  01:00:00,1.10271459992679,0.000000000000000E+000,0.000000000000000E+000,0.428528343577367,0.139115272854735,0.567643616432102,0.139115272854735,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.989120581908743E-002 
 08/23  02:00:00,0.994770021035683,0.000000000000000E+000,0.000000000000000E+000,0.386196313241109,0.124124386673065,0.510320699914172,0.124124386673065,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.336553940744404E-002 
 08/23  03:00:00,0.934887012336359,0.000000000000000E+000,0.000000000000000E+000,0.348092707937630,0.111875615449304,0.459968323386934,0.111875615449304,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.530510798971127E-002 
 08/23  04:00:00,0.901257259194747,0.000000000000000E+000,0.000000000000000E+000,0.307367352656119,9.977611639244786E-002,0.407143469048565,9.977611639244786E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.565918937503419E-002 
 08/23  05:00:00,1.01593843344483,0.000000000000000E+000,0.000000000000000E+000,0.288349575694484,9.435204512498488E-002,0.382701620819471,9.435204512498488E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.168205931055698 
 08/23  06:00:00,1.35265379746242,0.000000000000000E+000,0.000000000000000E+000,0.309766880965281,0.101360557077267,0.411127438042548,0.101360557077267,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.339808919565082 
 08/23  07:00:00,1.61834577328184,0.000000000000000E+000,0.000000000000000E+000,0.324179289605660,0.105234707377582,0.429413996983242,0.105234707377582,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.382521549735734 
 08/23  08:00:00,1.56200484034589,0.000000000000000E+000,0.000000000000000E+000,0.346627908074380,0.108076055144241,0.454703963218621,0.108076055144241,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.366884999250681 
 08/23  09:00:00,1.56177596214547,0.000000000000000E+000,0.000000000000000E+000,0.427788857502634,0.124828958160481,0.552617815663116,0.124828958160481,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.326412602538923 
 08/23  10:00:00,1.78921416993539,0.000000000000000E+000,0.000000000000000E+000,0.636450515445758,0.181381079359700,0.817831594805458,0.181381079359700,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.280971629765888 
 08/23  11:00:00,1.83111266282090,0.000000000000000E+000,0.000000000000000E+000,0.691836038801677,0.192454165238709,0.884290204040386,0.192454165238709,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.242028721230808 
 08/23  12:00:00,1.88260424027357,0.000000000000000E+000,0.000000000000000E+000,0.769909288410069,0.211322688908991,0.981231977319059,0.211322688908991,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.211681775756987 
 08/23  13:00:00,2.02625250398910,0.000000000000000E+000,0.000000000000000E+000,0.917675676182126,0.245625808514406,1.16330148469653,0.245625808514406,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.195137053596365 
 08/23  14:00:00,2.13339095789663,0.000000000000000E+000,0.000000000000000E+000,1.02340126037428,0.273937389351928,1.29733864972621,0.273937389351928,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.177543932262346 
 08/23  15:00:00,2.32964588496754,0.000000000000000E+000,0.000000000000000E+000,1.16040805714336,0.307027433305131,1.46743549044849,0.307027433305131,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.180616907288224 
 08/23  16:00:00,2.39583408275633,0.000000000000000E+000,0.000000000000000E+000,1.09109361269909,0.318740440527615,1.40983405322671,0.318740440527615,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.202728959269013 
 08/23  17:00:00,2.28766491483133,0.000000000000000E+000,0.000000000000000E+000,0.812928740751445,0.266430690442881,1.07935943119433,0.266430690442881,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.252046558949188 
