Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/23  18:00:00,2.36082362245698,0.000000000000000E+000,0.000000000000000E+000,0.766778237224505,0.253444102626534,1.02022233985104,0.253444102626534,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.299434410181503 
 08/23  19:00:00,2.37073697093743,0.000000000000000E+000,0.000000000000000E+000,0.735862148202487,0.240894488355302,0.976756636557790,0.240894488355302,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.308652887526504 
 08/23  20:00:00,2.43673458170171,0.000000000000000E+000,0.000000000000000E+000,0.678339032051497,0.224046583345214,0.902385615396712,0.224046583345214,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.280690248722033 
 08/23  21:00:00,2.44361380955539,0.000000000000000E+000,0.000000000000000E+000,0.633772934734142,0.209279951802829,0.843052886536972,0.209279951802829,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.247148302167555 
 08/23  22:00:00,2.02864377619483,0.000000000000000E+000,0.000000000000000E+000,0.556393721845607,0.183712352067891,0.740106073913499,0.183712352067891,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.197682827519021 
 08/23  23:00:00,1.62251676542789,0.000000000000000E+000,0.000000000000000E+000,0.484699893844241,0.158573230733076,0.643273124577318,0.158573230733076,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.144821932711730 
 08/23  24:00:00,1.17684500185008,0.000000000000000E+000,0.000000000000000E+000,0.386647350839819,0.127651873936522,0.514299224776342,0.127651873936522,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.681737488233462E-002 
 08/24  01:00:00,0.967140674966410,0.000000000000000E+000,0.000000000000000E+000,0.324774477127613,0.107222087076940,0.431996564204553,0.107222087076940,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,5.996433308625392E-002 
 08/24  02:00:00,0.856618792338547,0.000000000000000E+000,0.000000000000000E+000,0.279758675334881,9.235938713140338E-002,0.372118062466284,9.235938713140338E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.341694815819850E-002 
 08/24  03:00:00,0.803715625891542,0.000000000000000E+000,0.000000000000000E+000,0.247146987495890,8.159232508282173E-002,0.328739312578712,8.159232508282173E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.536273235311655E-002 
 08/24  04:00:00,0.790816809305722,0.000000000000000E+000,0.000000000000000E+000,0.222972638828314,7.361212700130755E-002,0.296584765829623,7.361212700130755E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.577744270495372E-002 
 08/24  05:00:00,0.924342654809582,0.000000000000000E+000,0.000000000000000E+000,0.218569200008672,7.215974673780787E-002,0.290728946746480,7.215974673780787E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.168582826493438 
 08/24  06:00:00,1.26686699119091,0.000000000000000E+000,0.000000000000000E+000,0.243940723055287,8.053796961217052E-002,0.324478692667458,8.053796961217052E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.340670858668658 
 08/24  07:00:00,1.54888093816486,0.000000000000000E+000,0.000000000000000E+000,0.270990320938654,8.795236208998643E-002,0.358942683028639,8.795236208998643E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.383528028573361 
 08/24  08:00:00,1.48017300123631,0.000000000000000E+000,0.000000000000000E+000,0.282763521509747,8.912856387816101E-002,0.371892085387908,8.912856387816101E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.367865037971812 
 08/24  09:00:00,1.46288183134733,0.000000000000000E+000,0.000000000000000E+000,0.348729739255493,0.104113724142667,0.452843463398161,0.104113724142667,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.327292824005739 
 08/24  10:00:00,1.71512026136761,0.000000000000000E+000,0.000000000000000E+000,0.576537561515630,0.166444298514247,0.742981860029879,0.166444298514247,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.281727455973687 
 08/24  11:00:00,1.74991634034159,0.000000000000000E+000,0.000000000000000E+000,0.626291469441455,0.176161903516973,0.802453372958429,0.176161903516973,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.242669229833451 
 08/24  12:00:00,1.84282435422747,0.000000000000000E+000,0.000000000000000E+000,0.738277599881791,0.202623909288171,0.940901509169963,0.202623909288171,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.212232357859983 
 08/24  13:00:00,1.93804924900361,0.000000000000000E+000,0.000000000000000E+000,0.845227689608380,0.229377048599046,1.07460473820743,0.229377048599046,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.195630545099989 
 08/24  14:00:00,2.09243325358859,0.000000000000000E+000,0.000000000000000E+000,0.990746430940116,0.265194734397337,1.25594116533745,0.265194734397337,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.177983712343060 
 08/24  15:00:00,2.08728514499101,0.000000000000000E+000,0.000000000000000E+000,0.947736924577925,0.276892800673631,1.22462972525156,0.276892800673631,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.181061932508629 
 08/24  16:00:00,1.92120069362794,0.000000000000000E+000,0.000000000000000E+000,0.705306615057424,0.229387091087192,0.934693706144617,0.229387091087192,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.203235917222706 
 08/24  17:00:00,2.18274035995665,0.000000000000000E+000,0.000000000000000E+000,0.740177548546632,0.233620490177375,0.973798038724008,0.233620490177375,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.252683396544834 
 08/24  18:00:00,2.21929175085685,0.000000000000000E+000,0.000000000000000E+000,0.661312109713259,0.216627299587028,0.877939409300288,0.216627299587028,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.300185469132122 
 08/24  19:00:00,2.19487134696016,0.000000000000000E+000,0.000000000000000E+000,0.602735791443853,0.197389308563508,0.800125100007360,0.197389308563508,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.309418800099664 
 08/24  20:00:00,2.30240349692835,0.000000000000000E+000,0.000000000000000E+000,0.579213965098321,0.188143144691913,0.767357109790233,0.188143144691913,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.281387669555156 
 08/24  21:00:00,2.33044111241255,0.000000000000000E+000,0.000000000000000E+000,0.550477011877927,0.178789566719367,0.729266578597293,0.178789566719367,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.247761912964403 
 08/24  22:00:00,1.93428897402199,0.000000000000000E+000,0.000000000000000E+000,0.487090227794059,0.158191575042345,0.645281802836404,0.158191575042345,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.198152296423278 
 08/24  23:00:00,1.53114249699581,0.000000000000000E+000,0.000000000000000E+000,0.416370162444330,0.135217364522286,0.551587526966616,0.135217364522286,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.145133261890349 
 08/24  24:00:00,1.10671519071232,0.000000000000000E+000,0.000000000000000E+000,0.334520773834799,0.109501253888304,0.444022027723102,0.109501253888304,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.696476079781658E-002 
 08/25  01:00:00,0.915945790393277,0.000000000000000E+000,0.000000000000000E+000,0.286836137383446,9.388984859349433E-002,0.380725985976942,9.388984859349433E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.004002674073185E-002 
 08/25  02:00:00,0.821955089801885,0.000000000000000E+000,0.000000000000000E+000,0.254196201828710,8.320414864067122E-002,0.337400350469381,8.320414864067122E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.347095761843715E-002 
 08/25  03:00:00,0.782546894650995,0.000000000000000E+000,0.000000000000000E+000,0.231676396709459,7.583437810934089E-002,0.307510774818801,7.583437810934089E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.542253887248174E-002 
 08/25  04:00:00,0.780959555168447,0.000000000000000E+000,0.000000000000000E+000,0.215925245861336,7.067910550926640E-002,0.286604351370603,7.067910550926640E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.590060302669829E-002 
 08/25  05:00:00,0.927266336484398,0.000000000000000E+000,0.000000000000000E+000,0.220938714892802,7.232542912749035E-002,0.293264144020291,7.232542912749035E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.168971310894441 
 08/25  06:00:00,1.28425796402759,0.000000000000000E+000,0.000000000000000E+000,0.256883683908430,8.409845492469428E-002,0.340982138833123,8.409845492469428E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.341558385339670 
 08/25  07:00:00,1.52116227739115,0.000000000000000E+000,0.000000000000000E+000,0.248746167250105,8.144052315569640E-002,0.330186690405802,8.144052315569640E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.384565360422481 
 08/25  08:00:00,1.46908940764509,0.000000000000000E+000,0.000000000000000E+000,0.272237758772353,8.756126715806796E-002,0.359799025930421,8.756126715806796E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.368874503838081 
 08/25  09:00:00,1.37144060782687,0.000000000000000E+000,0.000000000000000E+000,0.273324876515774,8.717152793017656E-002,0.360496404445951,8.717152793017656E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.328198659437487 
 08/25  10:00:00,1.44084383907536,0.000000000000000E+000,0.000000000000000E+000,0.356621566867695,0.111306810950262,0.467928377817956,0.111306810950262,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.282504515893365 
 08/25  11:00:00,1.50837249769857,0.000000000000000E+000,0.000000000000000E+000,0.430085699177317,0.130164992473582,0.560250691650897,0.130164992473582,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.243328068497963 
 08/25  12:00:00,1.59737218527169,0.000000000000000E+000,0.000000000000000E+000,0.537763211044022,0.157119711876642,0.694882922920663,0.157119711876642,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.212798775153500 
 08/25  13:00:00,1.68426569634575,0.000000000000000E+000,0.000000000000000E+000,0.638221636287065,0.182091765773772,0.820313402060835,0.182091765773772,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.196138328588716 
 08/25  14:00:00,1.70753785308980,0.000000000000000E+000,0.000000000000000E+000,0.671734843528153,0.198858557060005,0.870593400588158,0.198858557060005,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.178436076593567 
 08/25  15:00:00,1.73441266140352,0.000000000000000E+000,0.000000000000000E+000,0.663827370617302,0.207471699196972,0.871299069814273,0.207471699196972,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.181520104358416 
 08/25  16:00:00,1.95097911071582,0.000000000000000E+000,0.000000000000000E+000,0.738130679925316,0.225818580733691,0.963949260659008,0.225818580733691,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.203758779796204 
 08/25  17:00:00,2.11874508571050,0.000000000000000E+000,0.000000000000000E+000,0.687613981946234,0.221533829703164,0.909147811649398,0.221533829703164,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.253338349373283 
 08/25  18:00:00,2.26568923192019,0.000000000000000E+000,0.000000000000000E+000,0.698546917575212,0.225016540378203,0.923563457953414,0.225016540378203,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.300958901542334 
 08/25  19:00:00,2.31215081620454,0.000000000000000E+000,0.000000000000000E+000,0.694806836906525,0.221809056716075,0.916615893622598,0.221809056716075,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.310207475728810 
 08/25  20:00:00,2.43404339614890,0.000000000000000E+000,0.000000000000000E+000,0.680965372988788,0.217313097850718,0.898278470839504,0.217313097850718,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.282106207726425 
 08/25  21:00:00,2.45856450551609,0.000000000000000E+000,0.000000000000000E+000,0.648167390172414,0.208591811408220,0.856759201580632,0.208591811408220,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.248392683084602 
 08/25  22:00:00,2.06507049995809,0.000000000000000E+000,0.000000000000000E+000,0.586778016258296,0.188803929165652,0.775581945423949,0.188803929165652,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.198633679771837 
 08/25  23:00:00,1.63625082020979,0.000000000000000E+000,0.000000000000000E+000,0.495405045900492,0.160972233993066,0.656377279893557,0.160972233993066,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.145451832177384 
 08/25  24:00:00,1.19627510150166,0.000000000000000E+000,0.000000000000000E+000,0.401834131467726,0.131596269839889,0.533430401307616,0.131596269839889,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.711629800264738E-002 
 08/26  01:00:00,1.01139235814092,0.000000000000000E+000,0.000000000000000E+000,0.354565966653480,0.115183756693517,0.469749723346997,0.115183756693517,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.251582988535584E-002 
 08/26  02:00:00,0.892794967855958,0.000000000000000E+000,0.000000000000000E+000,0.304138193047632,9.958744825984292E-002,0.403725641307474,9.958744825984292E-002,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.537430431819802E-002 
 08/26  03:00:00,0.840108746917279,0.000000000000000E+000,0.000000000000000E+000,0.272451080145659,8.920595982680632E-002,0.361657039972464,8.920595982680632E-002,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.747272072080035E-002 
 08/26  04:00:00,0.832200394723766,0.000000000000000E+000,0.000000000000000E+000,0.249352595727570,8.164140649050709E-002,0.330994002218079,8.164140649050709E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,8.008063398214371E-002 
 08/26  05:00:00,0.977823322130726,0.000000000000000E+000,0.000000000000000E+000,0.246437892485966,8.068591521191747E-002,0.327123807697884,8.068591521191747E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.181571936985654 
 08/26  06:00:00,1.33499585403576,0.000000000000000E+000,0.000000000000000E+000,0.264622805090561,8.743793092999572E-002,0.352060736020558,8.743793092999572E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.370592157442494 
 08/26  07:00:00,1.63194034681683,0.000000000000000E+000,0.000000000000000E+000,0.291014339893600,9.453576067640970E-002,0.385550100570009,9.453576067640970E-002,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.418818640835295 
 08/26  08:00:00,1.60391191790665,0.000000000000000E+000,0.000000000000000E+000,0.326494949090478,0.100908898713185,0.427403847803663,0.100908898713185,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.403654865384362 
 08/26  09:00:00,1.56929448149921,0.000000000000000E+000,0.000000000000000E+000,0.371226611897294,0.110927479488161,0.482154091385456,0.110927479488161,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.359363751679591 
 08/26  10:00:00,1.78581339920021,0.000000000000000E+000,0.000000000000000E+000,0.569403650316256,0.166307048687882,0.735710699004138,0.166307048687882,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.308775484809749 
 08/26  11:00:00,1.63545383646851,0.000000000000000E+000,0.000000000000000E+000,0.464813580130264,0.148439569007179,0.613253149137444,0.148439569007179,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.264918148271345 
 08/26  12:00:00,1.75204051645745,0.000000000000000E+000,0.000000000000000E+000,0.606034435483577,0.177113462493602,0.783147897977181,0.177113462493602,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.231391586943248 
 08/26  13:00:00,1.88334376391463,0.000000000000000E+000,0.000000000000000E+000,0.748820924388927,0.210840268471035,0.959661192859962,0.210840268471035,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.212280537973327 
 08/26  14:00:00,1.80250807186830,0.000000000000000E+000,0.000000000000000E+000,0.698199295581148,0.213572772627036,0.911772068208185,0.213572772627036,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.193102024276370 
 08/26  15:00:00,2.01545999880907,0.000000000000000E+000,0.000000000000000E+000,0.853647395802159,0.246880846899156,1.10052824270131,0.246880846899156,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.196279266374487 
 08/26  16:00:00,2.28416920885210,0.000000000000000E+000,0.000000000000000E+000,0.964052694840092,0.278704209170733,1.24275690401083,0.278704209170733,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.222223286598610 
 08/26  17:00:00,2.51885045709200,0.000000000000000E+000,0.000000000000000E+000,0.960280458827752,0.290761048166002,1.25104150699375,0.290761048166002,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.276198066913708 
 08/26  18:00:00,2.58909339540121,0.000000000000000E+000,0.000000000000000E+000,0.905362424304582,0.276910521167026,1.18227294547161,0.276910521167026,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.331343234517364 
 08/26  19:00:00,2.56880804978800,0.000000000000000E+000,0.000000000000000E+000,0.843731853320504,0.261032551868456,1.10476440518896,0.261032551868456,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.344471416156562 
 08/26  20:00:00,2.59677430381849,0.000000000000000E+000,0.000000000000000E+000,0.753360996146073,0.240412008371831,0.993773004517904,0.240412008371831,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.314487183505740 
 08/26  21:00:00,2.61042937115078,0.000000000000000E+000,0.000000000000000E+000,0.717332686701593,0.228834200410056,0.946166887111649,0.228834200410056,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.275242977234486 
 08/26  22:00:00,2.19084504412981,0.000000000000000E+000,0.000000000000000E+000,0.645799878981559,0.205979313383028,0.851779192364589,0.205979313383028,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.219917742444078 
 08/26  23:00:00,1.73427251765660,0.000000000000000E+000,0.000000000000000E+000,0.548861420304135,0.176552456272153,0.725413876576290,0.176552456272153,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.158902075177825 
 08/26  24:00:00,1.26141934833389,0.000000000000000E+000,0.000000000000000E+000,0.443113428788318,0.143941174020172,0.587054602808490,0.143941174020172,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,9.206265499825063E-002 
 08/27  01:00:00,1.04048352598716,0.000000000000000E+000,0.000000000000000E+000,0.376469752625581,0.122282288447537,0.498752041073116,0.122282288447537,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.286114849097177,6.260468000548115E-002 
 08/27  02:00:00,0.911399115059984,0.000000000000000E+000,0.000000000000000E+000,0.318116798867899,0.104149990517443,0.422266789385345,0.104149990517443,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.282797575484454,5.543730344435477E-002 
 08/27  03:00:00,0.853985737163979,0.000000000000000E+000,0.000000000000000E+000,0.282861698335039,9.260211532611105E-002,0.375463813661152,9.260211532611105E-002,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.278816847149188,5.754293727881411E-002 
 08/27  04:00:00,0.828624518559604,0.000000000000000E+000,0.000000000000000E+000,0.246001278347788,8.127281192119419E-002,0.327274090268982,8.127281192119419E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.268284503428801,8.022466976707530E-002 
 08/27  05:00:00,0.971559615643773,0.000000000000000E+000,0.000000000000000E+000,0.240839264654683,7.957198204702498E-002,0.320411246701709,7.957198204702498E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.299383943548060,0.182020791494876 
 08/27  06:00:00,1.34119085987370,0.000000000000000E+000,0.000000000000000E+000,0.268512245685834,8.871672690548391E-002,0.357228972591319,8.871672690548391E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.345908705966468,0.371618926709673 
 08/27  07:00:00,1.56937726283132,0.000000000000000E+000,0.000000000000000E+000,0.241860795584457,7.991975055444540E-002,0.321780546138903,7.991975055444540E-002,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.367553916289473,0.420025111280890 
 08/27  08:00:00,1.53480204226710,0.000000000000000E+000,0.000000000000000E+000,0.269536076895050,8.757329275026314E-002,0.357109369645312,8.757329275026314E-002,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.310745605671627,0.404839467903160 
 08/27  09:00:00,1.49453915257142,0.000000000000000E+000,0.000000000000000E+000,0.309680430154771,9.665014904952515E-002,0.406330579204295,9.665014904952515E-002,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.264469638774171,0.360431934932967 
 08/27  10:00:00,1.58571001161745,0.000000000000000E+000,0.000000000000000E+000,0.408386578962527,0.126302182607138,0.534688761569667,0.126302182607138,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.270689526798023,0.309694034661460 
 08/27  11:00:00,1.68332744491203,0.000000000000000E+000,0.000000000000000E+000,0.511005480049213,0.149343446580526,0.660348926629738,0.149343446580526,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.270772458638341,0.265695979222562 
 08/27  12:00:00,1.77258747667915,0.000000000000000E+000,0.000000000000000E+000,0.624712589795980,0.178312644377743,0.803025234173723,0.178312644377743,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.266211207420850,0.232061210968406 
 08/27  13:00:00,1.82450176091734,0.000000000000000E+000,0.000000000000000E+000,0.700276505907881,0.199944558701904,0.900221064609787,0.199944558701904,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.275416641696151,0.212878663226210 
 08/27  14:00:00,1.94857747313320,0.000000000000000E+000,0.000000000000000E+000,0.824889893106239,0.232417295787670,1.05730718889391,0.232417295787670,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.290924895835622,0.193636304855541 
 08/27  15:00:00,2.17905277394087,0.000000000000000E+000,0.000000000000000E+000,0.988263272163588,0.275321631829181,1.26358490399277,0.275321631829181,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.307096604697634,0.196815380214829 
 08/27  16:00:00,2.29483651765955,0.000000000000000E+000,0.000000000000000E+000,0.969233232258540,0.283575055904235,1.25280828816278,0.283575055904235,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.363241460592936,0.222839211254102 
 08/27  17:00:00,2.57944916508106,0.000000000000000E+000,0.000000000000000E+000,1.00595712825508,0.304912853229448,1.31086998148453,0.304912853229448,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.441280322332195,0.276968300411996 
 08/27  18:00:00,2.58431809958641,0.000000000000000E+000,0.000000000000000E+000,0.893884644006593,0.282697749284171,1.17658239329076,0.282697749284171,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.479097241517212,0.332258490883402 
 08/27  19:00:00,2.57236345832036,0.000000000000000E+000,0.000000000000000E+000,0.841454044785175,0.265923690879929,1.10737773566510,0.265923690879929,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.494522563816365,0.345413494212777 
 08/27  20:00:00,2.65950524998691,0.000000000000000E+000,0.000000000000000E+000,0.802240026452149,0.253400754189658,1.05564078064181,0.253400754189658,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.511523591081559,0.315350353550259 
 08/27  21:00:00,2.64712384183741,0.000000000000000E+000,0.000000000000000E+000,0.744508781600496,0.237597035424608,0.982105817025106,0.237597035424608,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.499581406075763,0.275998518007660 
 08/27  22:00:00,2.19166071232851,0.000000000000000E+000,0.000000000000000E+000,0.644592566552280,0.207424355113136,0.852016921665417,0.207424355113136,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.432323683577848,0.220495681341945 
 08/27  23:00:00,1.73949530536614,0.000000000000000E+000,0.000000000000000E+000,0.552503568733432,0.177754256733860,0.730257825467290,0.177754256733860,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.375681236640641,0.159280913996365 
 08/27  24:00:00,1.26337879750373,0.000000000000000E+000,0.000000000000000E+000,0.444439144514262,0.144398965777140,0.588838110291403,0.144398965777140,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.310745605671627,9.223859668518386E-002 
 08/28  01:00:00,1.03489836601869,0.000000000000000E+000,0.000000000000000E+000,0.376972948874565,0.122466277210338,0.499439226084903,0.122466277210338,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.027936225818567E-002 
 08/28  02:00:00,0.921177888634660,0.000000000000000E+000,0.000000000000000E+000,0.329436290101405,0.107017565695590,0.436453855796994,0.107017565695590,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.364025112360018E-002 
 08/28  03:00:00,0.851404180372980,0.000000000000000E+000,0.000000000000000E+000,0.283385594578230,9.279238583593843E-002,0.376177980414169,9.279238583593843E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.561261899909738E-002 
 08/28  04:00:00,0.834476939987048,0.000000000000000E+000,0.000000000000000E+000,0.255929331651876,8.380469951030209E-002,0.339734031162177,8.380469951030209E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.628830805372262E-002 
 08/28  05:00:00,0.967873315044191,0.000000000000000E+000,0.000000000000000E+000,0.250584713828018,8.205627218989689E-002,0.332640986017915,8.205627218989689E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.170201447456611 
 08/28  06:00:00,1.31460119746204,0.000000000000000E+000,0.000000000000000E+000,0.277605333230313,9.090979868617381E-002,0.368515131916486,9.090979868617381E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.344368625690763 
 08/28  07:00:00,1.60218236582925,0.000000000000000E+000,0.000000000000000E+000,0.308635040612691,9.929096308866525E-002,0.407926003701356,9.929096308866525E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.387846135565030 
 08/28  08:00:00,1.53251888048195,0.000000000000000E+000,0.000000000000000E+000,0.320121461328086,9.991414263997850E-002,0.420035603968064,9.991414263997850E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.372067398637295 
 08/28  09:00:00,1.49932473691116,0.000000000000000E+000,0.000000000000000E+000,0.373792107849425,0.111720142872199,0.485512250721623,0.111720142872199,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.331066942246106 
 08/28  10:00:00,1.74711264003134,0.000000000000000E+000,0.000000000000000E+000,0.598715766975189,0.173017870891595,0.771733637866783,0.173017870891595,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.284968056800513 
 08/28  11:00:00,1.80090023387637,0.000000000000000E+000,0.000000000000000E+000,0.663799645221766,0.186891122670899,0.850690767892667,0.186891122670899,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.245415728433993 
 08/28  12:00:00,1.84754618458451,0.000000000000000E+000,0.000000000000000E+000,0.735989640595214,0.207272923787603,0.943262564382817,0.207272923787603,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.214593133004167 
 08/28  13:00:00,1.96359391851671,0.000000000000000E+000,0.000000000000000E+000,0.861396535401755,0.236636667701633,1.09803320310339,0.236636667701633,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.197746749717124 
 08/28  14:00:00,1.89146154402441,0.000000000000000E+000,0.000000000000000E+000,0.810481989178892,0.242601989691931,1.05308397887082,0.242601989691931,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.179869189245509 
 08/28  15:00:00,2.05197056998351,0.000000000000000E+000,0.000000000000000E+000,0.918770176217595,0.268638332841696,1.18740850905929,0.268638332841696,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.182968573693393 
 08/28  16:00:00,2.14363588074884,0.000000000000000E+000,0.000000000000000E+000,0.886448611169349,0.268504576006298,1.15495318717565,0.268504576006298,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.205411623312585 
 08/28  17:00:00,2.64789978335482,0.000000000000000E+000,0.000000000000000E+000,1.11742496600887,0.318802824101977,1.43622779011085,0.318802824101977,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.255413068556150 
 08/28  18:00:00,2.59358318905297,0.000000000000000E+000,0.000000000000000E+000,0.961421141180012,0.287588657207636,1.24900979838765,0.287588657207636,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.303406518240884 
 08/28  19:00:00,2.51435997950896,0.000000000000000E+000,0.000000000000000E+000,0.854884086475941,0.261444907884150,1.11632899436009,0.261444907884150,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.312703538295739 
 08/28  20:00:00,2.57260570797129,0.000000000000000E+000,0.000000000000000E+000,0.790139457893466,0.244428078176921,1.03456753607039,0.244428078176921,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.284379454317937 
 08/28  21:00:00,2.55308452455187,0.000000000000000E+000,0.000000000000000E+000,0.721489278288930,0.227791942394702,0.949281220683630,0.227791942394702,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.250390683017382 
 08/28  22:00:00,2.14911209089483,0.000000000000000E+000,0.000000000000000E+000,0.652213197284065,0.205884462026127,0.858097659310192,0.205884462026127,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.200159556822330 
 08/28  23:00:00,1.73604023812578,0.000000000000000E+000,0.000000000000000E+000,0.573985940235576,0.181169837290586,0.755155777526161,0.181169837290586,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.146462752460770 
 08/28  24:00:00,1.28896318479395,0.000000000000000E+000,0.000000000000000E+000,0.474324322152060,0.151313867578639,0.625638189730699,0.151313867578639,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.759659287185739E-002 
 08/29  01:00:00,1.08233090536372,0.000000000000000E+000,0.000000000000000E+000,0.414552807438867,0.132234584592768,0.546787392031636,0.132234584592768,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.036373565648601E-002 
 08/29  02:00:00,0.959007444895873,0.000000000000000E+000,0.000000000000000E+000,0.358791313640630,0.115432114794960,0.474223428435589,0.115432114794960,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.370023474621926E-002 
 08/29  03:00:00,0.889020425297191,0.000000000000000E+000,0.000000000000000E+000,0.312264196665546,0.101463939956278,0.413728136621825,0.101463939956278,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.567870771565165E-002 
 08/29  04:00:00,0.873865282396567,0.000000000000000E+000,0.000000000000000E+000,0.286045722102808,9.294069891833159E-002,0.378986421021139,9.294069891833159E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.642426060428151E-002 
 08/29  05:00:00,0.996644219659580,0.000000000000000E+000,0.000000000000000E+000,0.271923944973210,8.905776089612477E-002,0.360981705869334,8.905776089612477E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.170631632220580 
 08/29  06:00:00,1.30503510625895,0.000000000000000E+000,0.000000000000000E+000,0.269648488219439,8.831615513972703E-002,0.357964643359166,8.831615513972703E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.345353023044995 
 08/29  07:00:00,1.58270152486592,0.000000000000000E+000,0.000000000000000E+000,0.292306620809396,9.498897773486112E-002,0.387295598544256,9.498897773486112E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.388995699758805 
 08/29  08:00:00,1.55374093708209,0.000000000000000E+000,0.000000000000000E+000,0.335402044819671,0.104736260777337,0.440138305597007,0.104736260777337,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.373186753608492 
 08/29  09:00:00,1.49574007975499,0.000000000000000E+000,0.000000000000000E+000,0.368300557253727,0.112621917484650,0.480922474738375,0.112621917484650,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.332072061073186 
 08/29  10:00:00,1.73713859572401,0.000000000000000E+000,0.000000000000000E+000,0.588799238859100,0.172097327570066,0.760896566429166,0.172097327570066,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.285831083930801 
 08/29  11:00:00,1.78166091136001,0.000000000000000E+000,0.000000000000000E+000,0.646218400880724,0.184501604511602,0.830720005392325,0.184501604511602,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.246147168417969 
 08/29  12:00:00,1.84640867027188,0.000000000000000E+000,0.000000000000000E+000,0.734509470319245,0.206986828749892,0.941496299069137,0.206986828749892,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.215221884005221 
 08/29  13:00:00,1.90246507933306,0.000000000000000E+000,0.000000000000000E+000,0.808466782159225,0.227874137127629,1.03634091928685,0.227874137127629,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.198310194350005 
 08/29  14:00:00,1.98859703592454,0.000000000000000E+000,0.000000000000000E+000,0.896924935230399,0.252792763374848,1.14971769860525,0.252792763374848,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.180370961411214 
 08/29  15:00:00,2.17117231584131,0.000000000000000E+000,0.000000000000000E+000,1.02145038348849,0.284649997577166,1.30610038106565,0.284649997577166,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.183478447544831 
 08/29  16:00:00,2.41201376198979,0.000000000000000E+000,0.000000000000000E+000,1.11271010787229,0.310038671238472,1.42274877911076,0.310038671238472,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.205993912618419 
 08/29  17:00:00,2.77174831291248,0.000000000000000E+000,0.000000000000000E+000,1.21301570872138,0.346332576939212,1.55934828566059,0.346332576939212,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.256141102564076 
 08/29  18:00:00,2.64956102603711,0.000000000000000E+000,0.000000000000000E+000,1.00077734518859,0.303352370871205,1.30412971605979,0.303352370871205,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.304264437552883 
 08/29  19:00:00,2.55863799560964,0.000000000000000E+000,0.000000000000000E+000,0.885532017951553,0.274200199891152,1.15973221784271,0.274200199891152,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.313578330913797 
 08/29  20:00:00,2.57057414372909,0.000000000000000E+000,0.000000000000000E+000,0.781988354558422,0.249750875403240,1.03173922996166,0.249750875403240,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.285176196184469 
 08/29  21:00:00,2.57954516608672,0.000000000000000E+000,0.000000000000000E+000,0.739083160398475,0.235958252320798,0.975041412719273,0.235958252320798,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.251091132516591 
 08/29  22:00:00,2.17276202908512,0.000000000000000E+000,0.000000000000000E+000,0.667995804866250,0.213216638617182,0.881212443483433,0.213216638617182,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.200694710839389 
 08/29  23:00:00,1.73107992356040,0.000000000000000E+000,0.000000000000000E+000,0.567242341140971,0.182599772873544,0.749842114014517,0.182599772873544,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.146816101407038 
 08/29  24:00:00,1.29547047816846,0.000000000000000E+000,0.000000000000000E+000,0.478098960637549,0.153878832154163,0.631977792791710,0.153878832154163,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.776428318535343E-002 
 08/30  01:00:00,1.06403935945319,0.000000000000000E+000,0.000000000000000E+000,0.398785810622071,0.129624748285087,0.528410558907156,0.129624748285087,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.044902287042655E-002 
 08/30  02:00:00,0.964134558363507,0.000000000000000E+000,0.000000000000000E+000,0.362607163430624,0.116682682210105,0.479289845640731,0.116682682210105,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.376093100871317E-002 
 08/30  03:00:00,0.895982350147457,0.000000000000000E+000,0.000000000000000E+000,0.317450142264844,0.103171231241472,0.420621373506316,0.103171231241472,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.574739568142559E-002 
 08/30  04:00:00,0.880448519292710,0.000000000000000E+000,0.000000000000000E+000,0.290891520735811,9.453833843940107E-002,0.385429859175213,9.453833843940107E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.656405934635264E-002 
 08/30  05:00:00,1.00139898500646,0.000000000000000E+000,0.000000000000000E+000,0.275152138494425,9.014247326744759E-002,0.365294611761872,9.014247326744759E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.171073491674926 
 08/30  06:00:00,1.28213935733452,0.000000000000000E+000,0.000000000000000E+000,0.251055375566963,8.300635338601348E-002,0.334061728952975,8.300635338601348E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.346360188526749 
 08/30  07:00:00,1.56019626543641,0.000000000000000E+000,0.000000000000000E+000,0.273869596100157,8.974395466918296E-002,0.363613550769341,8.974395466918296E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.390172488104199 
 08/30  08:00:00,1.52739962304893,0.000000000000000E+000,0.000000000000000E+000,0.313611022778473,9.904021704532719E-002,0.412651239823800,9.904021704532719E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.374332505348543 
 08/30  09:00:00,1.46052810922184,0.000000000000000E+000,0.000000000000000E+000,0.339593504989820,0.105088000392919,0.444681505382739,0.105088000392919,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.333101059895668 
 08/30  10:00:00,1.48740117797788,0.000000000000000E+000,0.000000000000000E+000,0.387730995916174,0.122545084446716,0.510276080362890,0.122545084446716,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.286714152250955 
 08/30  11:00:00,1.53298895376996,0.000000000000000E+000,0.000000000000000E+000,0.442803031718553,0.138496730772570,0.581299762491121,0.138496730772570,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.246895453729124 
 08/30  12:00:00,1.58052238990972,0.000000000000000E+000,0.000000000000000E+000,0.516719479477458,0.158247311798515,0.674966791275973,0.158247311798515,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.215865111436219 
 08/30  13:00:00,1.76533603843670,0.000000000000000E+000,0.000000000000000E+000,0.698990131699514,0.199644843465749,0.898634975165260,0.199644843465749,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.198887097575239 
 08/30  14:00:00,1.85467575796694,0.000000000000000E+000,0.000000000000000E+000,0.787365618730877,0.227916496970295,1.01528211570117,0.227916496970295,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.180885266357693 
 08/30  15:00:00,2.05226465286044,0.000000000000000E+000,0.000000000000000E+000,0.922998391786317,0.263675985179651,1.18667437696597,0.263675985179651,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.183996788663647 
 08/30  16:00:00,2.28467729913683,0.000000000000000E+000,0.000000000000000E+000,1.00712307782413,0.287696419785410,1.29481949760954,0.287696419785410,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.206586731266674 
 08/30  17:00:00,2.77740064441269,0.000000000000000E+000,0.000000000000000E+000,1.22036707606701,0.343889113148995,1.56425618921601,0.343889113148995,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.256885530508866 
 08/30  18:00:00,2.76315817343705,0.000000000000000E+000,0.000000000000000E+000,1.09610426488016,0.320744199300268,1.41684846418043,0.320744199300268,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.305142836832183 
 08/30  19:00:00,2.63227856276773,0.000000000000000E+000,0.000000000000000E+000,0.943548876063869,0.288928220473672,1.23247709653754,0.288928220473672,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.314474019377061 
 08/30  20:00:00,2.65408537282487,0.000000000000000E+000,0.000000000000000E+000,0.849009735635340,0.265424978000648,1.11443471363599,0.265424978000648,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.285991941605926 
 08/30  21:00:00,2.63513768090056,0.000000000000000E+000,0.000000000000000E+000,0.782656275165411,0.247260929728013,1.02991720489342,0.247260929728013,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.251807855156278 
 08/30  22:00:00,2.19220549775717,0.000000000000000E+000,0.000000000000000E+000,0.682304637123779,0.217804703909579,0.900109341033358,0.217804703909579,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.201241281961505 
 08/30  23:00:00,1.75937300139705,0.000000000000000E+000,0.000000000000000E+000,0.589610699268426,0.188162378670184,0.777773077938609,0.188162378670184,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.147178215319592 
 08/30  24:00:00,1.30170920410613,0.000000000000000E+000,0.000000000000000E+000,0.482692801891544,0.155351634289428,0.638044436180971,0.155351634289428,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.793636573375686E-002 
 08/31  01:00:00,1.08307332723084,0.000000000000000E+000,0.000000000000000E+000,0.414098820149552,0.133257566250423,0.547356386399975,0.133257566250423,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.286114849097177,6.053716315525567E-002 
 08/31  02:00:00,0.967617990869584,0.000000000000000E+000,0.000000000000000E+000,0.365197151277504,0.117513795019253,0.482710946296756,0.117513795019253,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.282797575484454,5.382326285876333E-002 
 08/31  03:00:00,0.895380261972048,0.000000000000000E+000,0.000000000000000E+000,0.316947254533031,0.103001662664360,0.419948917197390,0.103001662664360,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.278816847149188,5.581776381494200E-002 
 08/31  04:00:00,0.878315359552762,0.000000000000000E+000,0.000000000000000E+000,0.289175367191742,9.397822502635876E-002,0.383153592218101,9.397822502635876E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.268284503428801,7.670716656351360E-002 
 08/31  05:00:00,1.01137732011719,0.000000000000000E+000,0.000000000000000E+000,0.282883784757388,9.193771243846138E-002,0.374821497195850,9.193771243846138E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.299383943548060,0.171524941351681 
 08/31  06:00:00,1.31146876358488,0.000000000000000E+000,0.000000000000000E+000,0.272935164585759,8.942372456518130E-002,0.362358889150940,8.942372456518130E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.345908705966468,0.347392434579148 
 08/31  07:00:00,1.63754860692914,0.000000000000000E+000,0.000000000000000E+000,0.333377950002466,0.106382792996499,0.439760742998966,0.106382792996499,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.367553916289473,0.391377637367307 
 08/31  08:00:00,1.61030544302713,0.000000000000000E+000,0.000000000000000E+000,0.379517672073200,0.114867090190884,0.494384762264085,0.114867090190884,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.310745605671627,0.375504802886460 
 08/31  09:00:00,1.58815324892466,0.000000000000000E+000,0.000000000000000E+000,0.442083977645705,0.129169590218749,0.571253567864453,0.129169590218749,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.264469638774171,0.334154137116774 
 08/31  10:00:00,1.86725950799523,0.000000000000000E+000,0.000000000000000E+000,0.693864941747582,0.195364754848057,0.889229696595638,0.195364754848057,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.270689526798023,0.287618866035553 
 08/31  11:00:00,1.83705030369402,0.000000000000000E+000,0.000000000000000E+000,0.690171520820728,0.194422826133748,0.884594346954475,0.194422826133748,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.270772458638341,0.247662219189836 
