Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/31  12:00:00,1.63915325940689,0.000000000000000E+000,0.000000000000000E+000,0.556786304481384,0.176152175878966,0.732938480360348,0.176152175878966,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.266211207420850,0.216524291849008 
 08/31  13:00:00,1.79216450725889,0.000000000000000E+000,0.000000000000000E+000,0.717301910186608,0.207570150782091,0.924872060968698,0.207570150782091,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.275416641696151,0.199478480593992 
 08/31  14:00:00,1.95274827485144,0.000000000000000E+000,0.000000000000000E+000,0.870387467890787,0.242440603479149,1.11282807136994,0.242440603479149,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.290924895835622,0.181411827573428 
 08/31  15:00:00,2.07994233795267,0.000000000000000E+000,0.000000000000000E+000,0.949373898573895,0.264446287717418,1.21382018629131,0.264446287717418,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.307096604697634,0.184528664430530 
 08/31  16:00:00,2.30861548495825,0.000000000000000E+000,0.000000000000000E+000,1.03099790714014,0.287155201582352,1.31815310872249,0.287155201582352,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.363241460592936,0.207191305975150 
 08/31  17:00:00,2.70744961990515,0.000000000000000E+000,0.000000000000000E+000,1.16530252691423,0.328240022329094,1.49354254924333,0.328240022329094,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.441280322332195,0.257648145974007 
 08/31  18:00:00,2.67297805447155,0.000000000000000E+000,0.000000000000000E+000,1.02576578987556,0.300003575382916,1.32576936525848,0.300003575382916,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.479097241517212,0.306041816788630 
 08/31  19:00:00,2.53603170417386,0.000000000000000E+000,0.000000000000000E+000,0.867630552001528,0.267684139711945,1.13531469171347,0.267684139711945,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.494522563816365,0.315389565607248 
 08/31  20:00:00,2.55744830909763,0.000000000000000E+000,0.000000000000000E+000,0.772752010689895,0.244211468867417,1.01696347955731,0.244211468867417,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.511523591081559,0.286826111957356 
 08/31  21:00:00,2.55297206735762,0.000000000000000E+000,0.000000000000000E+000,0.717842468490910,0.229176005495847,0.947018473986756,0.229176005495847,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.499581406075763,0.252540972520007 
 08/31  22:00:00,2.12639776977357,0.000000000000000E+000,0.000000000000000E+000,0.630693197672168,0.203048708677969,0.833741906350136,0.203048708677969,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.432323683577848,0.201800988661131 
 08/31  23:00:00,1.69979199254078,0.000000000000000E+000,0.000000000000000E+000,0.542807955814945,0.175013381694022,0.717821337508966,0.175013381694022,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.375681236640641,0.147548946892964 
 08/31  24:00:00,1.26071827942252,0.000000000000000E+000,0.000000000000000E+000,0.450998439003110,0.145879205697588,0.596877644700698,0.145879205697588,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.310745605671627,8.811223253042351E-002 
 09/01  01:00:00,1.05353959874707,0.000000000000000E+000,0.000000000000000E+000,0.389255697601928,0.125901731641114,0.515157429243041,0.125901731641114,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.062729119001943E-002 
 09/01  02:00:00,0.940203382471271,0.000000000000000E+000,0.000000000000000E+000,0.343134961185835,0.111158560874489,0.454293522060324,0.111158560874489,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.388821018678561E-002 
 09/01  03:00:00,0.889082615114337,0.000000000000000E+000,0.000000000000000E+000,0.311687505143891,0.100972013619900,0.412659518763793,0.100972013619900,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.588963887321144E-002 
 09/01  04:00:00,0.875843630779483,0.000000000000000E+000,0.000000000000000E+000,0.286668316601839,9.302747117439990E-002,0.379695787776240,9.302747117439990E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.685343857304168E-002 
 09/01  05:00:00,1.01691465854273,0.000000000000000E+000,0.000000000000000E+000,0.285532614280531,9.266334641819393E-002,0.378195960698724,9.266334641819393E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.171986688488903 
 09/01  06:00:00,1.38837582677740,0.000000000000000E+000,0.000000000000000E+000,0.316509173308878,0.102895244830382,0.419404418139258,0.102895244830382,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.348446898028115 
 09/01  07:00:00,1.66416298881172,0.000000000000000E+000,0.000000000000000E+000,0.314476632857772,0.102242746833653,0.416719379691426,0.102242746833653,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.392610151936498 
 09/01  08:00:00,1.61430191557118,0.000000000000000E+000,0.000000000000000E+000,0.340934847324190,0.107656503139197,0.448591350463388,0.107656503139197,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.376704279667463 
 09/01  09:00:00,1.54663199282435,0.000000000000000E+000,0.000000000000000E+000,0.386053667775462,0.118044741423245,0.504098409198705,0.118044741423245,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.335230047831968 
 09/01  10:00:00,1.66723472037267,0.000000000000000E+000,0.000000000000000E+000,0.517771286571073,0.153254990439634,0.671026277010709,0.153254990439634,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.288542500849433 
 09/01  11:00:00,1.74406415189356,0.000000000000000E+000,0.000000000000000E+000,0.600074677086610,0.173560068710975,0.773634745797585,0.173560068710975,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.248445142934415 
 09/01  12:00:00,1.73564324680788,0.000000000000000E+000,0.000000000000000E+000,0.627976413627929,0.183674215240430,0.811650628868359,0.183674215240430,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.217197067324672 
 09/01  13:00:00,1.76608443418933,0.000000000000000E+000,0.000000000000000E+000,0.681561180423416,0.199384379637629,0.880945560061045,0.199384379637629,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.200080923117205 
 09/01  14:00:00,1.84013803050577,0.000000000000000E+000,0.000000000000000E+000,0.759993245626377,0.222354026794741,0.982347272421117,0.222354026794741,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.181948858318775 
 09/01  15:00:00,1.86997678356843,0.000000000000000E+000,0.000000000000000E+000,0.756596144858907,0.229426150731638,0.986022295590544,0.229426150731638,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.185071144573684 
 09/01  16:00:00,1.94526063670584,0.000000000000000E+000,0.000000000000000E+000,0.711391895831672,0.220444081407892,0.931835977239563,0.220444081407892,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.207810686504948 
 09/01  17:00:00,2.27269893856791,0.000000000000000E+000,0.000000000000000E+000,0.774646865826811,0.239958429710047,1.01460529553686,0.239958429710047,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.258423507574602 
 09/01  18:00:00,2.43933366250911,0.000000000000000E+000,0.000000000000000E+000,0.759273333274253,0.237415588923655,0.996688922197908,0.237415588923655,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.306959795026651 
 09/01  19:00:00,2.51252261724740,0.000000000000000E+000,0.000000000000000E+000,0.725210954725413,0.229227374635896,0.954438329361308,0.229227374635896,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.316326606659858 
 09/01  20:00:00,2.58707894826500,0.000000000000000E+000,0.000000000000000E+000,0.654957915188182,0.213121300812333,0.868079216000514,0.213121300812333,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.287678467817948 
 09/01  21:00:00,2.42398911318264,0.000000000000000E+000,0.000000000000000E+000,0.611110035477551,0.198780476395267,0.809890511872819,0.198780476395267,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.253290207089805 
 09/01  22:00:00,2.02261296483290,0.000000000000000E+000,0.000000000000000E+000,0.544626710134922,0.177114199597865,0.721740909732788,0.177114199597865,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.202373573417445 
 09/01  23:00:00,1.61012674933010,0.000000000000000E+000,0.000000000000000E+000,0.468803130480229,0.152431153928289,0.621234284408519,0.152431153928289,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.147928163988145 
 09/01  24:00:00,1.18556997846519,0.000000000000000E+000,0.000000000000000E+000,0.391793198548289,0.127377504477751,0.519170703026038,0.127377504477751,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.829240086879307E-002 
 09/02  01:00:00,0.978824655855004,0.000000000000000E+000,0.000000000000000E+000,0.326837161610715,0.107100848851573,0.433938010462289,0.107100848851573,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.318473984574283E-002 
 09/02  02:00:00,0.871757191927170,0.000000000000000E+000,0.000000000000000E+000,0.287175729532175,9.410028821479006E-002,0.381276017746965,9.410028821479006E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.584828343982545E-002 
 09/02  03:00:00,0.824438220459851,0.000000000000000E+000,0.000000000000000E+000,0.259506480477714,8.503109683364082E-002,0.344537577311355,8.503109683364082E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.800178040686470E-002 
 09/02  04:00:00,0.806998273354147,0.000000000000000E+000,0.000000000000000E+000,0.228361050997904,7.550932489517546E-002,0.303870375893078,7.550932489517546E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.116233527846628E-002 
 09/02  05:00:00,0.969284504845195,0.000000000000000E+000,0.000000000000000E+000,0.236128680681561,7.737298511424051E-002,0.313501665795801,7.737298511424051E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.184954133816764 
 09/02  06:00:00,1.36880412881462,0.000000000000000E+000,0.000000000000000E+000,0.270647903594824,8.868606117049328E-002,0.359333964765317,8.868606117049328E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.378320132721372 
 09/02  07:00:00,1.67113543653268,0.000000000000000E+000,0.000000000000000E+000,0.277141152569407,9.010062206646026E-002,0.367241774635868,9.010062206646026E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.427898825864356 
 09/02  08:00:00,1.65268010238924,0.000000000000000E+000,0.000000000000000E+000,0.319024746622207,9.964024671124831E-002,0.418664993333457,9.964024671124831E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.412571496773417 
 09/02  09:00:00,1.61954710344006,0.000000000000000E+000,0.000000000000000E+000,0.384731089543448,0.115070766119913,0.499801855663359,0.115070766119913,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.367410617492292 
 09/02  10:00:00,1.81848991097403,0.000000000000000E+000,0.000000000000000E+000,0.575868699417283,0.168343372741014,0.744212072158298,0.168343372741014,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.315695626280924 
 09/02  11:00:00,1.81731181794334,0.000000000000000E+000,0.000000000000000E+000,0.597340238918773,0.174722981560948,0.772063220479721,0.174722981560948,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.270775532792042 
 09/02  12:00:00,1.84915641206414,0.000000000000000E+000,0.000000000000000E+000,0.665505015302870,0.192611724075989,0.858116739378856,0.192611724075989,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.236433577730931 
 09/02  13:00:00,1.88548186010155,0.000000000000000E+000,0.000000000000000E+000,0.729021329081858,0.211029674881880,0.940051003963738,0.211029674881880,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.216784837741595 
 09/02  14:00:00,1.86317783013347,0.000000000000000E+000,0.000000000000000E+000,0.731841988600992,0.219246528124945,0.951088516725935,0.219246528124945,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.197121810166000 
 09/02  15:00:00,2.07235097262718,0.000000000000000E+000,0.000000000000000E+000,0.881057622007595,0.255019052608262,1.13607667461586,0.255019052608262,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.200331952104677 
 09/02  16:00:00,2.27986567552950,0.000000000000000E+000,0.000000000000000E+000,0.937299334702807,0.274159595176218,1.21145892987902,0.274159595176218,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.226874824707091 
 09/02  17:00:00,2.69056369910558,0.000000000000000E+000,0.000000000000000E+000,1.06273965148483,0.310804581406283,1.37354423289112,0.310804581406283,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.281997372261292 
 09/02  18:00:00,2.59433358612551,0.000000000000000E+000,0.000000000000000E+000,0.821238181841234,0.264866123608389,1.08610430544962,0.264866123608389,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.338233992403536 
 09/02  19:00:00,2.68997787073244,0.000000000000000E+000,0.000000000000000E+000,0.807258303144537,0.255152925102987,1.06241122824752,0.255152925102987,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.351564179669324 
 09/02  20:00:00,2.82711716683359,0.000000000000000E+000,0.000000000000000E+000,0.790288643076745,0.249666231492694,1.03995487456944,0.249666231492694,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.320985629605737 
 09/02  21:00:00,2.65831383505496,0.000000000000000E+000,0.000000000000000E+000,0.745523553555666,0.235444990564050,0.980968544119716,0.235444990564050,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.280930010761437 
 09/02  22:00:00,2.19194605224365,0.000000000000000E+000,0.000000000000000E+000,0.636112261649474,0.204770549061750,0.840882810711224,0.204770549061750,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.224271525290921 
 09/02  23:00:00,1.73896291584777,0.000000000000000E+000,0.000000000000000E+000,0.545225046835766,0.175478200482049,0.720703247317817,0.175478200482049,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.161760509832877 
 09/02  24:00:00,1.26206033280629,0.000000000000000E+000,0.000000000000000E+000,0.440744473672363,0.143245122690716,0.583989596363078,0.143245122690716,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.339017353709907E-002 
 09/03  01:00:00,1.03123507609529,0.000000000000000E+000,0.000000000000000E+000,0.366264455029680,0.119979787156110,0.486244242185788,0.119979787156110,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.328892836252330E-002 
 09/03  02:00:00,0.915436694464809,0.000000000000000E+000,0.000000000000000E+000,0.320051277632709,0.104830096749115,0.424881374381825,0.104830096749115,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.592242934260129E-002 
 09/03  03:00:00,0.845062188942105,0.000000000000000E+000,0.000000000000000E+000,0.274384913980655,9.069449987281546E-002,0.365079413853470,9.069449987281546E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.808391234700214E-002 
 09/03  04:00:00,0.833540373829140,0.000000000000000E+000,0.000000000000000E+000,0.248204305313337,8.203956832137493E-002,0.330243873634713,8.203956832137493E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.133093801182613E-002 
 09/03  05:00:00,0.982095908553798,0.000000000000000E+000,0.000000000000000E+000,0.244853856300301,8.093119321328610E-002,0.325785049513587,8.093119321328610E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.185482153807581 
 09/03  06:00:00,1.30361372866755,0.000000000000000E+000,0.000000000000000E+000,0.219765222734511,7.317465019296998E-002,0.292939872927480,7.317465019296998E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.379523824412139 
 09/03  07:00:00,1.62717518794786,0.000000000000000E+000,0.000000000000000E+000,0.241894710414977,7.997339112345977E-002,0.321868101538436,7.997339112345977E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.429312250376962 
 09/03  08:00:00,1.68494305167350,0.000000000000000E+000,0.000000000000000E+000,0.344291753704630,0.105246452116693,0.449538205821321,0.105246452116693,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.413961233569816 
 09/03  09:00:00,1.64744129920110,0.000000000000000E+000,0.000000000000000E+000,0.406225633164822,0.120216126219598,0.526441759384418,0.120216126219598,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.368664909532275 
 09/03  10:00:00,1.79727055575763,0.000000000000000E+000,0.000000000000000E+000,0.557016440682357,0.164897704138851,0.721914144821209,0.164897704138851,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.316774198401612 
 09/03  11:00:00,1.80623924571000,0.000000000000000E+000,0.000000000000000E+000,0.588106540287792,0.171971282237187,0.760077822524977,0.171971282237187,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.271688358513450 
 09/03  12:00:00,1.85425668465919,0.000000000000000E+000,0.000000000000000E+000,0.668915630369415,0.193515616478448,0.862431246847862,0.193515616478448,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.237219342856983 
 09/03  13:00:00,1.93902101201658,0.000000000000000E+000,0.000000000000000E+000,0.774666561183723,0.218221720775804,0.992888281959529,0.218221720775804,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.217486711660833 
 09/03  14:00:00,2.03323458435984,0.000000000000000E+000,0.000000000000000E+000,0.874262805938624,0.246257028392951,1.12051983433158,0.246257028392951,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.197747246786730 
 09/03  15:00:00,2.18544989456689,0.000000000000000E+000,0.000000000000000E+000,0.971275387418316,0.277270297900963,1.24854568531928,0.277270297900963,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.200961863340961 
 09/03  16:00:00,2.38353957708385,0.000000000000000E+000,0.000000000000000E+000,1.01705557731962,0.297352126219744,1.31440770353936,0.297352126219744,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.227599952601104 
 09/03  17:00:00,2.77639690721817,0.000000000000000E+000,0.000000000000000E+000,1.12859734921988,0.329877666693975,1.45847501591386,0.329877666693975,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.282899797351137 
 09/03  18:00:00,2.86309465934945,0.000000000000000E+000,0.000000000000000E+000,1.04204231557617,0.311749029500060,1.35379134507623,0.311749029500060,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.339308026000856 
 09/03  19:00:00,2.82041963547913,0.000000000000000E+000,0.000000000000000E+000,0.908066524972075,0.283680781143927,1.19174730611600,0.283680781143927,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.352669866547520 
 09/03  20:00:00,2.84348047898409,0.000000000000000E+000,0.000000000000000E+000,0.798339853345472,0.256965475973160,1.05530532931863,0.256965475973160,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.321998487007059 
 09/03  21:00:00,2.64265151954746,0.000000000000000E+000,0.000000000000000E+000,0.729682883859001,0.234736911786833,0.964419795645833,0.234736911786833,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.281816443727825 
 09/03  22:00:00,2.16267373194188,0.000000000000000E+000,0.000000000000000E+000,0.610904851478332,0.200027614065027,0.810932465543359,0.200027614065027,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.224949550157011 
 09/03  23:00:00,1.68184930133045,0.000000000000000E+000,0.000000000000000E+000,0.498465445500723,0.164679160383205,0.663144605883930,0.164679160383205,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.162205536749437 
 09/03  24:00:00,1.21667077127890,0.000000000000000E+000,0.000000000000000E+000,0.404709968645813,0.133683793383369,0.538393762029182,0.133683793383369,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.359644634360745E-002 
 09/04  01:00:00,0.990695468200382,0.000000000000000E+000,0.000000000000000E+000,0.339799193248170,0.112233621007229,0.452032814255398,0.112233621007229,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.090777563096902E-002 
 09/04  02:00:00,0.861529624121867,0.000000000000000E+000,0.000000000000000E+000,0.281704596248030,9.371752628222521E-002,0.375422122530255,9.371752628222521E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.408585136745314E-002 
 09/04  03:00:00,0.804183436471762,0.000000000000000E+000,0.000000000000000E+000,0.245776353319497,8.176259836242830E-002,0.327538951681927,8.176259836242830E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.611102731250260E-002 
 09/04  04:00:00,0.788422732413348,0.000000000000000E+000,0.000000000000000E+000,0.218974495061939,7.284575778944544E-002,0.291820252851385,7.284575778944544E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.730807513176145E-002 
 09/04  05:00:00,0.924608738424068,0.000000000000000E+000,0.000000000000000E+000,0.213442463086539,7.100504847620501E-002,0.284447511562744,7.100504847620501E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.173429217506220 
 09/04  06:00:00,1.20990992715159,0.000000000000000E+000,0.000000000000000E+000,0.177951574054637,5.969091263025801E-002,0.237642486684895,5.969091263025801E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.351742929856672 
 09/04  07:00:00,1.58398397005995,0.000000000000000E+000,0.000000000000000E+000,0.250083643455496,8.260753740573316E-002,0.332691180861229,8.260753740573316E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.396459332014923 
 09/04  08:00:00,1.56076487067967,0.000000000000000E+000,0.000000000000000E+000,0.298275170556365,9.303259779356146E-002,0.391307768349925,9.303259779356146E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.380450816889407 
 09/04  09:00:00,1.50456752363820,0.000000000000000E+000,0.000000000000000E+000,0.353170796947087,0.105497113773323,0.458667910720410,0.105497113773323,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.338596077124114 
 09/04  10:00:00,1.65567295801298,0.000000000000000E+000,0.000000000000000E+000,0.506731099104769,0.149843373172913,0.656574472277683,0.149843373172913,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.291432543222779 
 09/04  11:00:00,1.56865682173188,0.000000000000000E+000,0.000000000000000E+000,0.454021355229791,0.141757139509237,0.595778494739028,0.141757139509237,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.250894063831294 
 09/04  12:00:00,1.69988622354064,0.000000000000000E+000,0.000000000000000E+000,0.600327463673962,0.173461091384166,0.773788555058126,0.173461091384166,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.219302117867662 
 09/04  13:00:00,1.80119477271083,0.000000000000000E+000,0.000000000000000E+000,0.713403576420957,0.200765352825419,0.914168929246378,0.200765352825419,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.201967892453380 
 09/04  14:00:00,1.87462373517318,0.000000000000000E+000,0.000000000000000E+000,0.789872765130690,0.225279285029393,1.01515205016008,0.225279285029393,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.183629785247225 
 09/04  15:00:00,2.00334862397917,0.000000000000000E+000,0.000000000000000E+000,0.867114178706985,0.250579434452672,1.11769361315966,0.250579434452672,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.186771667415308 
 09/04  16:00:00,2.23771974915902,0.000000000000000E+000,0.000000000000000E+000,0.948306895886249,0.274045306904951,1.22235220279120,0.274045306904951,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.209753573406498 
 09/04  17:00:00,2.66210211584496,0.000000000000000E+000,0.000000000000000E+000,1.08738011615484,0.314191379416302,1.40157149557115,0.314191379416302,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.260860484817367 
 09/04  18:00:00,2.71987170280863,0.000000000000000E+000,0.000000000000000E+000,0.981077946146126,0.293276851351816,1.27435479749794,0.293276851351816,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.309831960026136 
 09/04  19:00:00,2.70518606161412,0.000000000000000E+000,0.000000000000000E+000,0.873952507550341,0.270220427136899,1.14417293468724,0.270220427136899,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.319255445700636 
 09/04  20:00:00,2.74405413865460,0.000000000000000E+000,0.000000000000000E+000,0.775179714785731,0.247206447995379,1.02238616278111,0.247206447995379,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.290346711426953 
 09/04  21:00:00,2.54114473220494,0.000000000000000E+000,0.000000000000000E+000,0.699703407487320,0.224997923502903,0.924701330990223,0.224997923502903,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.255635006994701 
 09/04  22:00:00,2.09837723854918,0.000000000000000E+000,0.000000000000000E+000,0.600670924891475,0.195044081503719,0.795715006395196,0.195044081503719,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.204163750471315 
 09/04  23:00:00,1.66733502735756,0.000000000000000E+000,0.000000000000000E+000,0.511264096520886,0.165993749431076,0.677257845951963,0.165993749431076,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.149112880472162 
 09/04  24:00:00,1.22788761518714,0.000000000000000E+000,0.000000000000000E+000,0.423455326867877,0.137471191866083,0.560926518733959,0.137471191866083,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.885422188281980E-002 
 09/05  01:00:00,1.00305032323424,0.000000000000000E+000,0.000000000000000E+000,0.349820310425538,0.114469866577553,0.464290177003092,0.114469866577553,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.100526791713640E-002 
 09/05  02:00:00,0.872539115549009,0.000000000000000E+000,0.000000000000000E+000,0.290449388442203,9.591314572177602E-002,0.386362534163977,9.591314572177602E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.415493116086999E-002 
 09/05  03:00:00,0.816926240130344,0.000000000000000E+000,0.000000000000000E+000,0.255751692764915,8.445271897678612E-002,0.340204411741701,8.445271897678612E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.618837091130771E-002 
 09/05  04:00:00,0.802827328405296,0.000000000000000E+000,0.000000000000000E+000,0.230088736905807,7.597836779614282E-002,0.306067104701949,7.597836779614282E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.746581927314446E-002 
 09/05  05:00:00,0.939486031053540,0.000000000000000E+000,0.000000000000000E+000,0.224644072713215,7.418101636135811E-002,0.298825089074572,7.418101636135811E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.173928932623864 
 09/05  06:00:00,1.30761638192241,0.000000000000000E+000,0.000000000000000E+000,0.251239363203221,8.296624639659901E-002,0.334205609599821,8.296624639659901E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.352886261712570 
 09/05  07:00:00,1.62323966954612,0.000000000000000E+000,0.000000000000000E+000,0.279781798949655,9.082969338293240E-002,0.370611492332584,9.082969338293240E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.397794720029738 
 09/05  08:00:00,1.54082431179758,0.000000000000000E+000,0.000000000000000E+000,0.280634385196476,8.943375273445078E-002,0.370068137930929,8.943375273445078E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.381749888426314 
 09/05  09:00:00,1.45935770776508,0.000000000000000E+000,0.000000000000000E+000,0.314985965789563,9.730557197014669E-002,0.412291537759708,9.730557197014669E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.339762634211690 
 09/05  10:00:00,1.64265022869110,0.000000000000000E+000,0.000000000000000E+000,0.495947895283010,0.146602185307804,0.642550080590814,0.146602185307804,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.292434205587755 
 09/05  11:00:00,1.69019659284965,0.000000000000000E+000,0.000000000000000E+000,0.555900944304261,0.160568152380574,0.716469096684833,0.160568152380574,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.251743233003260 
 09/05  12:00:00,1.78652598154311,0.000000000000000E+000,0.000000000000000E+000,0.670919860505178,0.188778562317298,0.859698422822477,0.188778562317298,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.220032008105782 
 09/05  13:00:00,1.61424680823219,0.000000000000000E+000,0.000000000000000E+000,0.556438218097790,0.170128805623467,0.726567023721259,0.170128805623467,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.202621833499857 
 09/05  14:00:00,1.77729785905796,0.000000000000000E+000,0.000000000000000E+000,0.713695543751920,0.203547618596168,0.917243162348087,0.203547618596168,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.184212796943997 
 09/05  15:00:00,1.95289524568935,0.000000000000000E+000,0.000000000000000E+000,0.832425286061127,0.234226502607433,1.06665178866856,0.234226502607433,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.187360113616586 
 09/05  16:00:00,2.16040372100597,0.000000000000000E+000,0.000000000000000E+000,0.890437244061556,0.253928632016463,1.14436587607802,0.253928632016463,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.210423871966628 
 09/05  17:00:00,2.55999344394534,0.000000000000000E+000,0.000000000000000E+000,1.00750552051224,0.291114935220042,1.29862045573228,0.291114935220042,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.261702852756606 
 09/05  18:00:00,2.57077229098632,0.000000000000000E+000,0.000000000000000E+000,0.861019131679979,0.263240790583080,1.12425992226306,0.263240790583080,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.310827423438704 
 09/05  19:00:00,2.61600415015062,0.000000000000000E+000,0.000000000000000E+000,0.805014991228375,0.248960915012543,1.05397590624092,0.248960915012543,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.320270562683462 
 09/05  20:00:00,2.70700003304821,0.000000000000000E+000,0.000000000000000E+000,0.748258599042123,0.236148848686292,0.984407447728414,0.236148848686292,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.291271320873259 
 09/05  21:00:00,2.51725501196162,0.000000000000000E+000,0.000000000000000E+000,0.682380922624085,0.217618055284103,0.899998977908187,0.217618055284103,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.256447639833422 
 09/05  22:00:00,2.10594726723493,0.000000000000000E+000,0.000000000000000E+000,0.608610664958804,0.194053891978537,0.802664556937343,0.194053891978537,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.204784228614922 
 09/05  23:00:00,1.67074208263390,0.000000000000000E+000,0.000000000000000E+000,0.514730165736764,0.165523431892798,0.680253597629562,0.165523431892798,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.149524184070904 
 09/05  24:00:00,1.23752049209012,0.000000000000000E+000,0.000000000000000E+000,0.431590783635123,0.138773095145507,0.570363878780630,0.138773095145507,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.904973873913290E-002 
 09/06  01:00:00,1.03016017582995,0.000000000000000E+000,0.000000000000000E+000,0.371767400757722,0.119532737650386,0.491300138408107,0.119532737650386,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.110515910783318E-002 
 09/06  02:00:00,0.905263740002354,0.000000000000000E+000,0.000000000000000E+000,0.316300562161500,0.102716035579792,0.419016597741293,0.102716035579792,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.422549203690087E-002 
 09/06  03:00:00,0.852091035929358,0.000000000000000E+000,0.000000000000000E+000,0.283293246241624,9.199702131589262E-002,0.375290267557515,9.199702131589262E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.626731089450854E-002 
 09/06  04:00:00,0.828014899644095,0.000000000000000E+000,0.000000000000000E+000,0.249443891378003,8.164969751532770E-002,0.331093588893331,8.164969751532770E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.762690632056397E-002 
 09/06  05:00:00,0.966077574200469,0.000000000000000E+000,0.000000000000000E+000,0.244780989685500,8.012609788244342E-002,0.324907087567943,8.012609788244342E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.174438477277423 
 09/06  06:00:00,1.25279739106646,0.000000000000000E+000,0.000000000000000E+000,0.208759074891990,6.946425145664170E-002,0.278223326348633,6.946425145664170E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.354049554107803 
 09/06  07:00:00,1.58073514653900,0.000000000000000E+000,0.000000000000000E+000,0.246162084529963,8.058604715729448E-002,0.326748131687257,8.058604715729448E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.399153557667946 
 09/06  08:00:00,1.60532913318053,0.000000000000000E+000,0.000000000000000E+000,0.331865488474359,0.101383843581192,0.433249332055549,0.101383843581192,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.383073515684645 
 09/06  09:00:00,1.53869475208598,0.000000000000000E+000,0.000000000000000E+000,0.377593796289898,0.112846024549546,0.490439820839446,0.112846024549546,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.340951395452862 
 09/06  10:00:00,1.69174951605226,0.000000000000000E+000,0.000000000000000E+000,0.532952678746202,0.157675950169575,0.690628628915778,0.157675950169575,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.293454944623962 
 09/06  11:00:00,1.70566942249478,0.000000000000000E+000,0.000000000000000E+000,0.567119389638718,0.163957522349051,0.731076911987770,0.163957522349051,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.252608247345456 
 09/06  12:00:00,1.80496112765956,0.000000000000000E+000,0.000000000000000E+000,0.684600911881000,0.192789118721076,0.877390030602074,0.192789118721076,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.220775546442637 
 09/06  13:00:00,1.88470839632020,0.000000000000000E+000,0.000000000000000E+000,0.777406557383076,0.218955138541839,0.996361695924913,0.218955138541839,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.203288749384210 
 09/06  14:00:00,1.97769718061030,0.000000000000000E+000,0.000000000000000E+000,0.873706388690360,0.243342006831345,1.11704839552171,0.243342006831345,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.184806885322715 
 09/06  15:00:00,2.15870913967811,0.000000000000000E+000,0.000000000000000E+000,0.994802320546359,0.277062422627629,1.27186474317399,0.277062422627629,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.187961053099917 
 09/06  16:00:00,2.40743408850517,0.000000000000000E+000,0.000000000000000E+000,1.08508278847680,0.305625781021271,1.39070856949807,0.305625781021271,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.211111546045775 
 09/06  17:00:00,2.70723030487026,0.000000000000000E+000,0.000000000000000E+000,1.11812618299726,0.326871699707478,1.44499788270474,0.326871699707478,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.262562286709067 
 09/06  18:00:00,2.73741343932089,0.000000000000000E+000,0.000000000000000E+000,0.989989774180266,0.299896458098058,1.28988623227833,0.299896458098058,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.311842261758015 
 09/06  19:00:00,2.73933872197249,0.000000000000000E+000,0.000000000000000E+000,0.898286381023474,0.277989414403306,1.17627579542678,0.277989414403306,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.321305245319468 
 09/06  20:00:00,2.83143851281764,0.000000000000000E+000,0.000000000000000E+000,0.844251458914252,0.263652141380339,1.10790360029459,0.263652141380339,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.292213648076501 
 09/06  21:00:00,2.60166363796038,0.000000000000000E+000,0.000000000000000E+000,0.745671595746827,0.237907822553140,0.983579418299969,0.237907822553140,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.257275825440393 
 09/06  22:00:00,2.15635856525015,0.000000000000000E+000,0.000000000000000E+000,0.644932582635070,0.207510814061399,0.852443396696469,0.207510814061399,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.205416686871017 
 09/06  23:00:00,1.72074306085690,0.000000000000000E+000,0.000000000000000E+000,0.552198491684226,0.177637229097117,0.729835720781343,0.177637229097117,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.149943039142120 
 09/06  24:00:00,1.27647252278935,0.000000000000000E+000,0.000000000000000E+000,0.460875689817996,0.148241278271974,0.609116968089968,0.148241278271974,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.924868012902365E-002 
 09/07  01:00:00,1.04398267887481,0.000000000000000E+000,0.000000000000000E+000,0.381195849247124,0.123825868444058,0.505021717691181,0.123825868444058,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.120608286961295E-002 
 09/07  02:00:00,0.912266838447626,0.000000000000000E+000,0.000000000000000E+000,0.320885492060733,0.105062810491446,0.425948302552178,0.105062810491446,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.429688567128712E-002 
 09/07  03:00:00,0.839707283596192,0.000000000000000E+000,0.000000000000000E+000,0.272718726293612,9.010792226023792E-002,0.362826648553850,9.010792226023792E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.634717756500766E-002 
 09/07  04:00:00,0.822035815632093,0.000000000000000E+000,0.000000000000000E+000,0.244250918443179,8.069957763360434E-002,0.324950496076783,8.069957763360434E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.779091512510954E-002 
 09/07  05:00:00,0.945891242391964,0.000000000000000E+000,0.000000000000000E+000,0.228243550435343,7.595851686838405E-002,0.304202067303729,7.595851686838405E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.174957165733133 
 09/07  06:00:00,1.25301679156610,0.000000000000000E+000,0.000000000000000E+000,0.208025791297932,6.923174091741592E-002,0.277257532215347,6.923174091741592E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.355234748740730 
 09/07  07:00:00,1.61868712145575,0.000000000000000E+000,0.000000000000000E+000,0.273697751196922,8.961683528439336E-002,0.363314586481314,8.961683528439336E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.400539077790639 
 09/07  08:00:00,1.58264281899076,0.000000000000000E+000,0.000000000000000E+000,0.311887159758781,9.732872456549846E-002,0.409215884324279,9.732872456549846E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.384420649226148 
 09/07  09:00:00,1.56775465834731,0.000000000000000E+000,0.000000000000000E+000,0.401145364389821,0.117144450899404,0.518289815289223,0.117144450899404,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.342161307264410 
 09/07  10:00:00,1.84142268438888,0.000000000000000E+000,0.000000000000000E+000,0.654942191261859,0.184320530007083,0.839262721268943,0.184320530007083,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.294494020607409 
 09/07  11:00:00,1.77464957095241,0.000000000000000E+000,0.000000000000000E+000,0.619941723141190,0.179234757118188,0.799176480259378,0.179234757118188,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.253488827531473 
 09/07  12:00:00,1.87019084181200,0.000000000000000E+000,0.000000000000000E+000,0.736736588588705,0.205126343482713,0.941862932071418,0.205126343482713,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.221532359125727 
 09/07  13:00:00,1.95232590546499,0.000000000000000E+000,0.000000000000000E+000,0.831708953028658,0.231591907563831,1.06330086059249,0.231591907563831,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.203967093861423 
 09/07  14:00:00,2.03238124543625,0.000000000000000E+000,0.000000000000000E+000,0.913784010361012,0.257344322542745,1.17112833290376,0.257344322542745,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.185411012766615 
 09/07  15:00:00,2.22986670278216,0.000000000000000E+000,0.000000000000000E+000,1.05004815405597,0.292363489938216,1.34241164399418,0.292363489938216,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.188571715383772 
 09/07  16:00:00,2.51484012703175,0.000000000000000E+000,0.000000000000000E+000,1.17130805850293,0.326109878892464,1.49741793739539,0.326109878892464,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.211808216675035 
 09/07  17:00:00,2.84761349219392,0.000000000000000E+000,0.000000000000000E+000,1.22916490286173,0.355341430742914,1.58450633360464,0.355341430742914,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.263437023132813 
 09/07  18:00:00,2.87620025953578,0.000000000000000E+000,0.000000000000000E+000,1.09895665111380,0.328683863210252,1.42764051432405,0.328683863210252,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.312874799927192 
 09/07  19:00:00,2.82676336738816,0.000000000000000E+000,0.000000000000000E+000,0.964363187445683,0.298284374573017,1.26264756201870,0.298284374573017,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.322358124143215 
 09/07  20:00:00,2.87212071755854,0.000000000000000E+000,0.000000000000000E+000,0.872322047739972,0.275304862670790,1.14762691041076,0.275304862670790,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.293172542701238 
 09/07  21:00:00,2.64695906250831,0.000000000000000E+000,0.000000000000000E+000,0.779485307301816,0.248546815144567,1.02803212244638,0.248546815144567,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.258118545841908 
 09/07  22:00:00,2.21427295400849,0.000000000000000E+000,0.000000000000000E+000,0.689799841821426,0.219914377898568,0.909714219719996,0.219914377898568,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.206060252605830 
 09/07  23:00:00,1.73368846862442,0.000000000000000E+000,0.000000000000000E+000,0.560374769699007,0.181980196976381,0.742354966675390,0.181980196976381,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.150369201015597 
 09/07  24:00:00,1.28100015621793,0.000000000000000E+000,0.000000000000000E+000,0.463078906796040,0.150363872987302,0.613442779783342,0.150363872987302,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.945050186422451E-002 
 09/08  01:00:00,1.04560180229700,0.000000000000000E+000,0.000000000000000E+000,0.381635302947281,0.124902624072817,0.506537927020098,0.124902624072817,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.130899696288750E-002 
 09/08  02:00:00,0.909016389972072,0.000000000000000E+000,0.000000000000000E+000,0.317697125613892,0.104927857418047,0.422624983031941,0.104927857418047,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.436975671597057E-002 
 09/08  03:00:00,0.848447384677312,0.000000000000000E+000,0.000000000000000E+000,0.279256036162289,9.222913417226637E-002,0.371485170334554,9.222913417226637E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.642875686542243E-002 
 09/08  04:00:00,0.818906686412589,0.000000000000000E+000,0.000000000000000E+000,0.241361798153721,8.029284066084391E-002,0.321654638814564,8.029284066084391E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.795764316782240E-002 
 09/08  05:00:00,0.952571552663210,0.000000000000000E+000,0.000000000000000E+000,0.232881034904945,7.747299449712686E-002,0.310354029402072,7.747299449712686E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.175485513906036 
 09/08  06:00:00,1.23516215024473,0.000000000000000E+000,0.000000000000000E+000,0.193343480959511,6.485307248873703E-002,0.258196553448248,6.485307248873703E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.356441086186460 
