Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 09/08  07:00:00,1.60819899113070,0.000000000000000E+000,0.000000000000000E+000,0.264161089195164,8.725726381715243E-002,0.351418353012316,8.725726381715243E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.401947180934585 
 09/08  08:00:00,1.59718482601411,0.000000000000000E+000,0.000000000000000E+000,0.322680374751371,9.970693896627401E-002,0.422387313717644,9.970693896627401E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.385791226856129 
 09/08  09:00:00,1.55178391889516,0.000000000000000E+000,0.000000000000000E+000,0.386743788992611,0.114344418284848,0.501088207277456,0.114344418284848,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.343392175824021 
 09/08  10:00:00,1.79612625844039,0.000000000000000E+000,0.000000000000000E+000,0.616991822697624,0.175917698970751,0.792909521668377,0.175917698970751,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.295550794259485 
 09/08  11:00:00,1.79752012786659,0.000000000000000E+000,0.000000000000000E+000,0.642370235310683,0.178781159685857,0.821151394996540,0.178781159685857,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.254384469708494 
 09/08  12:00:00,1.87815157899844,0.000000000000000E+000,0.000000000000000E+000,0.744588541751112,0.204465256690126,0.949053798441237,0.204465256690126,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.222302229942349 
 09/08  13:00:00,1.92714067956769,0.000000000000000E+000,0.000000000000000E+000,0.811499156894778,0.225926397465413,1.03742555436019,0.225926397465413,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.204657174196421 
 09/08  14:00:00,2.03585474224560,0.000000000000000E+000,0.000000000000000E+000,0.918326860408553,0.255659972810176,1.17398683321873,0.255659972810176,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.186026009261001 
 09/08  15:00:00,2.21190205290372,0.000000000000000E+000,0.000000000000000E+000,1.03555729912960,0.288268403948053,1.32382570307766,0.288268403948053,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.189193006421857 
 09/08  16:00:00,2.51346886690257,0.000000000000000E+000,0.000000000000000E+000,1.17319135656508,0.322146541393652,1.49533789795873,0.322146541393652,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.212516995982513 
 09/08  17:00:00,2.88625128138490,0.000000000000000E+000,0.000000000000000E+000,1.26219199336652,0.360062046349521,1.62225403971604,0.360062046349521,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.264327106212417 
 09/08  18:00:00,2.93960768594602,0.000000000000000E+000,0.000000000000000E+000,1.15306308729013,0.336934323214976,1.48999741050511,0.336934323214976,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.313925330156341 
 09/08  19:00:00,2.87434942154270,0.000000000000000E+000,0.000000000000000E+000,1.00261951880623,0.306542826439407,1.30916234524564,0.306542826439407,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.323429395070809 
 09/08  20:00:00,2.93470100690245,0.000000000000000E+000,0.000000000000000E+000,0.923634060765057,0.285597473595121,1.20923153436018,0.285597473595121,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.294148208095745 
 09/08  21:00:00,2.71940778501339,0.000000000000000E+000,0.000000000000000E+000,0.838091445443734,0.261531888769956,1.09962333421369,0.261531888769956,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.258976056579683 
 09/08  22:00:00,2.28484083667849,0.000000000000000E+000,0.000000000000000E+000,0.746666057368382,0.232961190001106,0.979627247369488,0.232961190001106,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.206715107626338 
 09/08  23:00:00,1.82295064367487,0.000000000000000E+000,0.000000000000000E+000,0.631868167215574,0.199315321956472,0.831183489172045,0.199315321956472,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.150802853569391 
 09/08  24:00:00,1.35141085666289,0.000000000000000E+000,0.000000000000000E+000,0.518386978903337,0.165260061876392,0.683647040779728,0.165260061876392,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,8.965694131279872E-002 
 09/09  01:00:00,1.12198178019848,0.000000000000000E+000,0.000000000000000E+000,0.436099655463573,0.140221441980714,0.576321097444287,0.140221441980714,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.395877720721554E-002 
 09/09  02:00:00,0.981068523611405,0.000000000000000E+000,0.000000000000000E+000,0.369913678744084,0.120125224978846,0.490038903722929,0.120125224978846,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.639672914809361E-002 
 09/09  03:00:00,0.919281319913612,0.000000000000000E+000,0.000000000000000E+000,0.331217548839794,0.107552264599480,0.438769813439273,0.107552264599480,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.861264373270553E-002 
 09/09  04:00:00,0.906377620710572,0.000000000000000E+000,0.000000000000000E+000,0.303464710115710,9.853537870051268E-002,0.402000088816225,9.853537870051268E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.241196971174775E-002 
 09/09  05:00:00,1.04201674435289,0.000000000000000E+000,0.000000000000000E+000,0.288044846323787,9.428156472341699E-002,0.382326411047204,9.428156472341699E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.188861628073058 
 09/09  06:00:00,1.39985292375288,0.000000000000000E+000,0.000000000000000E+000,0.287387844857511,9.407051606329876E-002,0.381458360920811,9.407051606329876E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.387244531504130 
 09/09  07:00:00,1.70636657103073,0.000000000000000E+000,0.000000000000000E+000,0.295310480580620,9.667771898762886E-002,0.391988199568250,9.667771898762886E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.438383535430028 
 09/09  08:00:00,1.69237539063928,0.000000000000000E+000,0.000000000000000E+000,0.340597313701133,0.107465492038707,0.448062805739841,0.107465492038707,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.422868972617069 
 09/09  09:00:00,1.66302489413209,0.000000000000000E+000,0.000000000000000E+000,0.411129622646435,0.122856899167781,0.533986521814215,0.122856899167781,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.376703742033466 
 09/09  10:00:00,1.78337974960431,0.000000000000000E+000,0.000000000000000E+000,0.541056573051898,0.160053685237367,0.701110258289266,0.160053685237367,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.323687278780238 
 09/09  11:00:00,1.85074501329004,0.000000000000000E+000,0.000000000000000E+000,0.623286730263971,0.175445690230489,0.798732420494461,0.175445690230489,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.277539528124006 
 09/09  12:00:00,1.94291715595276,0.000000000000000E+000,0.000000000000000E+000,0.742221159918078,0.203833895954227,0.946055055872303,0.203833895954227,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.242256005126112 
 09/09  13:00:00,2.11944893806532,0.000000000000000E+000,0.000000000000000E+000,0.924205194369661,0.244611370599742,1.16881656496940,0.244611370599742,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.221986354699701 
 09/09  14:00:00,2.23882034865520,0.000000000000000E+000,0.000000000000000E+000,1.04538506760008,0.276706398303231,1.32209146590331,0.276706398303231,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.201761379510344 
 09/09  15:00:00,2.42780081892496,0.000000000000000E+000,0.000000000000000E+000,1.17565720099863,0.311190684387476,1.48684788538611,0.311190684387476,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.205010587632206 
 09/09  16:00:00,2.59092582247651,0.000000000000000E+000,0.000000000000000E+000,1.19022843658749,0.326918678053778,1.51714711464127,0.326918678053778,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.232246786891861 
 09/09  17:00:00,3.15803038544843,0.000000000000000E+000,0.000000000000000E+000,1.44261974784974,0.391695846609963,1.83431559445970,0.391695846609963,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.288692697035545 
 09/09  18:00:00,3.09848673580538,0.000000000000000E+000,0.000000000000000E+000,1.22731732017856,0.354981582906522,1.58229890308509,0.354981582906522,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.346192544447931 
 09/09  19:00:00,3.08131222607286,0.000000000000000E+000,0.000000000000000E+000,1.11537233155926,0.330181533768941,1.44555386532820,0.330181533768941,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.359755897929083 
 09/09  20:00:00,3.13373198516561,0.000000000000000E+000,0.000000000000000E+000,1.02790511058893,0.311159419108144,1.33906452969708,0.311159419108144,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.328490792810105 
 09/09  21:00:00,2.92088328119928,0.000000000000000E+000,0.000000000000000E+000,0.947384909357107,0.289584831230313,1.23696974058742,0.289584831230313,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.287498260438069 
 09/09  22:00:00,2.39835840305706,0.000000000000000E+000,0.000000000000000E+000,0.792209913898977,0.250057327713826,1.04226724161280,0.250057327713826,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.229299445202747 
 09/09  23:00:00,1.94879310127058,0.000000000000000E+000,0.000000000000000E+000,0.706673697770048,0.220557395090698,0.927231092860745,0.220557395090698,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.165062849712757 
 09/09  24:00:00,1.47994035874937,0.000000000000000E+000,0.000000000000000E+000,0.609981119080360,0.190354269612528,0.800335388692888,0.190354269612528,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.492440715037830E-002 
 09/10  01:00:00,1.22807092088334,0.000000000000000E+000,0.000000000000000E+000,0.518642934879466,0.163649070246274,0.682292005125740,0.163649070246274,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.407701021062882E-002 
 09/10  02:00:00,1.07942944859209,0.000000000000000E+000,0.000000000000000E+000,0.446060474054335,0.142255413725722,0.588315887780059,0.142255413725722,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.648067007165351E-002 
 09/10  03:00:00,0.997683398497469,0.000000000000000E+000,0.000000000000000E+000,0.391237443372399,0.125840940993358,0.517078384365757,0.125840940993358,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.870615139007992E-002 
 09/10  04:00:00,0.962398450392192,0.000000000000000E+000,0.000000000000000E+000,0.345569343054887,0.112260531974175,0.457829875029063,0.112260531974175,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.260301318052879E-002 
 09/10  05:00:00,1.10464982635473,0.000000000000000E+000,0.000000000000000E+000,0.335405075367746,0.108956636927600,0.444361712295344,0.108956636927600,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.189459408826757 
 09/10  06:00:00,1.49903735086799,0.000000000000000E+000,0.000000000000000E+000,0.361759779448464,0.117517136060416,0.479276915508878,0.117517136060416,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.388610404031177 
 09/10  07:00:00,1.83539044330541,0.000000000000000E+000,0.000000000000000E+000,0.393818950253383,0.125587750235584,0.519406700488967,0.125587750235584,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.439988906783986 
 09/10  08:00:00,1.77145425360596,0.000000000000000E+000,0.000000000000000E+000,0.400567421216175,0.124998454845219,0.525565876061392,0.124998454845219,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.424444765262196 
 09/10  09:00:00,1.65696013188596,0.000000000000000E+000,0.000000000000000E+000,0.402171573171915,0.124328725332938,0.526500298504855,0.124328725332938,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.378125203096704 
 09/10  10:00:00,1.81169076647116,0.000000000000000E+000,0.000000000000000E+000,0.561971811768048,0.166226759858656,0.728198571626705,0.166226759858656,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.324909982309647 
 09/10  11:00:00,1.74265032337842,0.000000000000000E+000,0.000000000000000E+000,0.528143000000531,0.161460239289483,0.689603239290014,0.161460239289483,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.278574019416832 
 09/10  12:00:00,1.72982742582710,0.000000000000000E+000,0.000000000000000E+000,0.561971013158473,0.170103417352748,0.732074430511223,0.170103417352748,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.243146900361535 
 09/10  13:00:00,1.77380152387606,0.000000000000000E+000,0.000000000000000E+000,0.636430559185579,0.185942810498497,0.822373369684075,0.185942810498497,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.222782135795768 
 09/10  14:00:00,1.74123412828270,0.000000000000000E+000,0.000000000000000E+000,0.630876214288912,0.192919176151468,0.823795390440380,0.192919176151468,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.202471234600779 
 09/10  15:00:00,1.73087188063366,0.000000000000000E+000,0.000000000000000E+000,0.599751960247404,0.189452001351096,0.789203961598500,0.189452001351096,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.205725573128517 
 09/10  16:00:00,1.76825110457819,0.000000000000000E+000,0.000000000000000E+000,0.522380878572793,0.171272268366580,0.693653146939374,0.171272268366580,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.233066036695429 
 09/10  17:00:00,1.99067852358168,0.000000000000000E+000,0.000000000000000E+000,0.501550690225695,0.164392349721908,0.665943039947603,0.164392349721908,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.289713389680907 
 09/10  18:00:00,2.25808548813650,0.000000000000000E+000,0.000000000000000E+000,0.560295559375986,0.180386668507088,0.740682227883075,0.180386668507088,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.347407971981066 
 09/10  19:00:00,2.38257230073568,0.000000000000000E+000,0.000000000000000E+000,0.563989085666105,0.181571630345737,0.745560716011843,0.181571630345737,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.361009121908244 
 09/10  20:00:00,2.53744386755175,0.000000000000000E+000,0.000000000000000E+000,0.561022370228826,0.180605704727690,0.741628074956516,0.180605704727690,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.329639129936824 
 09/10  21:00:00,2.39208683360916,0.000000000000000E+000,0.000000000000000E+000,0.534962566226074,0.172205843813362,0.707168410039437,0.172205843813362,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.288503143395922 
 09/10  22:00:00,1.99310371170938,0.000000000000000E+000,0.000000000000000E+000,0.481312074808055,0.154930368956577,0.636242443764631,0.154930368956577,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.230069551703244 
 09/10  23:00:00,1.57633676902286,0.000000000000000E+000,0.000000000000000E+000,0.419311274299096,0.134958074803581,0.554269349102677,0.134958074803581,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.165568261223110 
 09/10  24:00:00,1.13411264268282,0.000000000000000E+000,0.000000000000000E+000,0.342834074440768,0.111438817699999,0.454272892140767,0.111438817699999,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.515918763594643E-002 
 09/11  01:00:00,0.938642507226675,0.000000000000000E+000,0.000000000000000E+000,0.301316432412278,9.794159682911727E-002,0.399258029241396,9.794159682911727E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.162959967126584E-002 
 09/11  02:00:00,0.849940545489304,0.000000000000000E+000,0.000000000000000E+000,0.274193010176303,8.912877690029863E-002,0.363321787076603,8.912877690029863E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.459710818854105E-002 
 09/11  03:00:00,0.818199319207896,0.000000000000000E+000,0.000000000000000E+000,0.257331669586253,8.365114193516168E-002,0.340982811521414,8.365114193516168E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.668305020914694E-002 
 09/11  04:00:00,0.812503156454836,0.000000000000000E+000,0.000000000000000E+000,0.237047215019041,7.768628283047599E-002,0.314733497849516,7.768628283047599E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.847525417511729E-002 
 09/11  05:00:00,0.952040878959158,0.000000000000000E+000,0.000000000000000E+000,0.231587683567664,7.659946776646713E-002,0.308187151334132,7.659946776646713E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.177121718269923 
 09/11  06:00:00,1.33658544271957,0.000000000000000E+000,0.000000000000000E+000,0.267421463988481,8.846103982562607E-002,0.355882503814106,8.846103982562607E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.360178428295440 
 09/11  07:00:00,1.61691430043898,0.000000000000000E+000,0.000000000000000E+000,0.267937931031301,8.782973187789124E-002,0.355767662909192,8.782973187789124E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.406313180345990 
 09/11  08:00:00,1.55392656509894,0.000000000000000E+000,0.000000000000000E+000,0.282864368886409,9.201515299956434E-002,0.374879521885972,9.201515299956434E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.390040757772629 
 09/11  09:00:00,1.42792969885880,0.000000000000000E+000,0.000000000000000E+000,0.282434466005550,9.098411525275285E-002,0.373418581258304,9.098411525275285E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.347207581806815 
 09/11  10:00:00,1.47827775279897,0.000000000000000E+000,0.000000000000000E+000,0.359441221709895,0.112344611486617,0.471785833196512,0.112344611486617,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.298825977089935 
 09/11  11:00:00,1.57961717767423,0.000000000000000E+000,0.000000000000000E+000,0.463236904897939,0.137235330292685,0.600472235190623,0.137235330292685,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.257160679322049 
 09/11  12:00:00,1.65406886713292,0.000000000000000E+000,0.000000000000000E+000,0.560396608348909,0.162188083388721,0.722584691737630,0.162188083388721,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.224688624780443 
 09/11  13:00:00,1.78224797426331,0.000000000000000E+000,0.000000000000000E+000,0.694622658261513,0.195770884253820,0.890393542515334,0.195770884253820,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.206796480736899 
 09/11  14:00:00,1.81272720950180,0.000000000000000E+000,0.000000000000000E+000,0.735901440297720,0.213051709612305,0.948953149910026,0.213051709612305,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.187932159825904 
 09/11  15:00:00,1.96414744696786,0.000000000000000E+000,0.000000000000000E+000,0.835456783848814,0.238685592741293,1.07414237659011,0.238685592741293,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.191121726973553 
 09/11  16:00:00,2.17685230611256,0.000000000000000E+000,0.000000000000000E+000,0.896880229581668,0.259641154330553,1.15652138391222,0.259641154330553,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.214716949239013 
 09/11  17:00:00,2.54352966101425,0.000000000000000E+000,0.000000000000000E+000,0.984858728146733,0.291912200585324,1.27677092873206,0.291912200585324,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.267088596825740 
 09/11  18:00:00,2.65211205012043,0.000000000000000E+000,0.000000000000000E+000,0.920179238131879,0.279066399140855,1.19924563727273,0.279066399140855,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.317181467563143 
 09/11  19:00:00,2.67433697567373,0.000000000000000E+000,0.000000000000000E+000,0.842273923058561,0.263556134762034,1.10583005782059,0.263556134762034,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.326749236626894 
 09/11  20:00:00,2.74612675510811,0.000000000000000E+000,0.000000000000000E+000,0.771161447534409,0.246471836511635,1.01763328404604,0.246471836511635,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.297172206615531 
 09/11  21:00:00,2.57262212841660,0.000000000000000E+000,0.000000000000000E+000,0.720166604010911,0.230013386437745,0.950179990448654,0.230013386437745,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.261633743747935 
 09/11  22:00:00,2.13813192421986,0.000000000000000E+000,0.000000000000000E+000,0.628473793140016,0.202415048353327,0.830888841493341,0.202415048353327,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.208744601043854 
 09/11  23:00:00,1.70784754546394,0.000000000000000E+000,0.000000000000000E+000,0.540648354279440,0.174088237280886,0.714736591560327,0.174088237280886,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.152146652970174 
 09/11  24:00:00,1.24489808630417,0.000000000000000E+000,0.000000000000000E+000,0.435045145564135,0.141451309575069,0.576496455139203,0.141451309575069,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.029475659460610E-002 
 09/12  01:00:00,1.03025005597794,0.000000000000000E+000,0.000000000000000E+000,0.370355259777882,0.120401752606645,0.490757012384526,0.120401752606645,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.173816527940604E-002 
 09/12  02:00:00,0.915915753920650,0.000000000000000E+000,0.000000000000000E+000,0.323921324976905,0.105298631474515,0.429219956451421,0.105298631474515,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.467414724506808E-002 
 09/12  03:00:00,0.862708583465151,0.000000000000000E+000,0.000000000000000E+000,0.290857559925717,9.454785176921701E-002,0.385405411694933,9.454785176921701E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.676971429288261E-002 
 09/12  04:00:00,0.838039131165055,0.000000000000000E+000,0.000000000000000E+000,0.256157068115881,8.393445457429771E-002,0.340091522690178,8.393445457429771E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.865320404467373E-002 
 09/12  05:00:00,0.963743929769546,0.000000000000000E+000,0.000000000000000E+000,0.239973501982776,7.935483428028663E-002,0.319328336263062,7.935483428028663E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.177683584151381 
 09/12  06:00:00,1.33730971362851,0.000000000000000E+000,0.000000000000000E+000,0.267021436533994,8.830107835655451E-002,0.355322514890548,8.830107835655451E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.361462688127939 
 09/12  07:00:00,1.65542778433536,0.000000000000000E+000,0.000000000000000E+000,0.296416340079582,9.636545180892032E-002,0.392781791888504,9.636545180892032E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.407812535263056 
 09/12  08:00:00,1.58920868013026,0.000000000000000E+000,0.000000000000000E+000,0.310627703002861,9.807478827210701E-002,0.408702491274968,9.807478827210701E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.391499903414958 
 09/12  09:00:00,1.52308657707977,0.000000000000000E+000,0.000000000000000E+000,0.358686661923394,0.108577186872145,0.467263848795538,0.108577186872145,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.348519192490553 
 09/12  10:00:00,1.67540413427615,0.000000000000000E+000,0.000000000000000E+000,0.515258939850478,0.152526386482312,0.667785326332789,0.152526386482312,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.299952865430839 
 09/12  11:00:00,1.77995149702261,0.000000000000000E+000,0.000000000000000E+000,0.624058550478177,0.175793196366994,0.799851746845172,0.175793196366994,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.258115487015877 
 09/12  12:00:00,1.84260624434361,0.000000000000000E+000,0.000000000000000E+000,0.711928919403566,0.198372510247278,0.910301429650844,0.198372510247278,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.225509264077914 
 09/12  13:00:00,1.94092652980069,0.000000000000000E+000,0.000000000000000E+000,0.822294992117579,0.226041595556430,1.04833658767401,0.226041595556430,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.207531991115608 
 09/12  14:00:00,2.06131871597668,0.000000000000000E+000,0.000000000000000E+000,0.938791359714406,0.258097899122703,1.19688925883711,0.258097899122703,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.188587557373699 
 09/12  15:00:00,2.25329967987750,0.000000000000000E+000,0.000000000000000E+000,1.07144401118089,0.291187845646865,1.36263185682776,0.291187845646865,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.191784479645546 
 09/12  16:00:00,2.28701711733615,0.000000000000000E+000,0.000000000000000E+000,0.979232962010137,0.286698652644994,1.26593161465513,0.286698652644994,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.215471529719696 
 09/12  17:00:00,2.27372726694282,0.000000000000000E+000,0.000000000000000E+000,0.758673605181237,0.247348519359983,1.00602212454122,0.247348519359983,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.268035006945152 
 09/12  18:00:00,2.41147263004740,0.000000000000000E+000,0.000000000000000E+000,0.720830300690465,0.236657408828919,0.957487709519385,0.236657408828919,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.318299975243457 
 09/12  19:00:00,2.46955346120264,0.000000000000000E+000,0.000000000000000E+000,0.677624572089018,0.222280723220131,0.899905295309149,0.222280723220131,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.327890484667250 
 09/12  20:00:00,2.61028424235688,0.000000000000000E+000,0.000000000000000E+000,0.664563437950506,0.216188114306867,0.880751552257375,0.216188114306867,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.298211425652964 
 09/12  21:00:00,2.46371850863179,0.000000000000000E+000,0.000000000000000E+000,0.635675031095221,0.204687346021318,0.840362377116536,0.204687346021318,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.262547737295237 
 09/12  22:00:00,2.07313968673735,0.000000000000000E+000,0.000000000000000E+000,0.580044790664622,0.185152962639542,0.765197753304166,0.185152962639542,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.209443451750521 
 09/12  23:00:00,1.65980922375095,0.000000000000000E+000,0.000000000000000E+000,0.505037419055937,0.161197518126343,0.666234937182279,0.161197518126343,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.152609985635237 
 09/12  24:00:00,1.23316215910673,0.000000000000000E+000,0.000000000000000E+000,0.427955116998320,0.136585252339272,0.564540369337592,0.136585252339272,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.051491519878173E-002 
 09/13  01:00:00,1.03691125963505,0.000000000000000E+000,0.000000000000000E+000,0.376989040688011,0.120316866495532,0.497305907183541,0.120316866495532,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.185047413749750E-002 
 09/13  02:00:00,0.923488177423104,0.000000000000000E+000,0.000000000000000E+000,0.330362178291484,0.106350649447353,0.436712827738838,0.106350649447353,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.475369946010507E-002 
 09/13  03:00:00,0.878419486954691,0.000000000000000E+000,0.000000000000000E+000,0.303365981090880,9.766196546310792E-002,0.401027946553987,9.766196546310792E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.685808292336800E-002 
 09/13  04:00:00,0.874333477603114,0.000000000000000E+000,0.000000000000000E+000,0.284585370677723,9.162040595037445E-002,0.376205776628097,9.162040595037445E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.883329654481373E-002 
 09/13  05:00:00,1.03372605972698,0.000000000000000E+000,0.000000000000000E+000,0.294681925936847,9.405680965609474E-002,0.388738735592942,9.405680965609474E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.178255314778932 
 09/13  06:00:00,1.42125689180912,0.000000000000000E+000,0.000000000000000E+000,0.331985975797879,0.105978768903156,0.437964744701035,0.105978768903156,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.362767636498060 
 09/13  07:00:00,1.72716173452279,0.000000000000000E+000,0.000000000000000E+000,0.350938140972599,0.112053634387604,0.462991775360205,0.112053634387604,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.409336501978790 
 09/13  08:00:00,1.65229280873844,0.000000000000000E+000,0.000000000000000E+000,0.358319058538020,0.111984743360851,0.470303801898871,0.111984743360851,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.392982721399239 
 09/13  09:00:00,1.59900814734382,0.000000000000000E+000,0.000000000000000E+000,0.417051006508736,0.124803804727921,0.541854811236658,0.124803804727921,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.349849800313489 
 09/13  10:00:00,1.78815847667718,0.000000000000000E+000,0.000000000000000E+000,0.603019015804599,0.176377790635602,0.779396806440202,0.176377790635602,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.301095727724453 
 09/13  11:00:00,1.79745570006387,0.000000000000000E+000,0.000000000000000E+000,0.633089955677937,0.183297535472349,0.816387491150287,0.183297535472349,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.259083945752030 
 09/13  12:00:00,1.90132280941397,0.000000000000000E+000,0.000000000000000E+000,0.757103935787633,0.211081565637221,0.968185501424854,0.211081565637221,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.226341757374264 
 09/13  13:00:00,1.87508720635089,0.000000000000000E+000,0.000000000000000E+000,0.765771455943450,0.215979737245210,0.981751193188660,0.215979737245210,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.208278062151155 
 09/13  14:00:00,1.81541485728018,0.000000000000000E+000,0.000000000000000E+000,0.732930484717327,0.217390643587795,0.950321128305122,0.217390643587795,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.189251829209187 
 09/13  15:00:00,1.75375392169128,0.000000000000000E+000,0.000000000000000E+000,0.656749290975340,0.205665346570506,0.862414637545847,0.205665346570506,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.192455940741225 
 09/13  16:00:00,1.92858813233626,0.000000000000000E+000,0.000000000000000E+000,0.695709646652011,0.211026250960205,0.906735897612216,0.211026250960205,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.216238261762718 
 09/13  17:00:00,2.15204802650538,0.000000000000000E+000,0.000000000000000E+000,0.671014153980174,0.212367131202648,0.883381285182821,0.212367131202648,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.268996605866108 
 09/13  18:00:00,2.29428420073293,0.000000000000000E+000,0.000000000000000E+000,0.634451028623706,0.204712949821796,0.839163978445501,0.204712949821796,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.319435277002870 
 09/13  19:00:00,2.38405625821188,0.000000000000000E+000,0.000000000000000E+000,0.614883415235030,0.198366481971203,0.813249897206233,0.198366481971203,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.329048679779405 
 09/13  20:00:00,2.52982411467091,0.000000000000000E+000,0.000000000000000E+000,0.604335366991379,0.194901269569108,0.799236636560487,0.194901269569108,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.299266213663888 
 09/13  21:00:00,2.38029603665634,0.000000000000000E+000,0.000000000000000E+000,0.571699527040797,0.184313630245598,0.756013157286395,0.184313630245598,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.263474485149931 
 09/13  22:00:00,1.98523891579161,0.000000000000000E+000,0.000000000000000E+000,0.511659856244316,0.164930175816197,0.676590032060512,0.164930175816197,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.210150402048436 
 09/13  23:00:00,1.57856418923988,0.000000000000000E+000,0.000000000000000E+000,0.442061346730028,0.142460783934345,0.584522130664372,0.142460783934345,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.153077757642073 
 09/13  24:00:00,1.14099365097019,0.000000000000000E+000,0.000000000000000E+000,0.356215343889864,0.115934798215283,0.472150142105148,0.115934798215283,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.073663429468408E-002 
 09/14  01:00:00,0.946977567565265,0.000000000000000E+000,0.000000000000000E+000,0.307264788384195,9.999474405599375E-002,0.407259532440188,9.999474405599375E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.196315681106412E-002 
 09/14  02:00:00,0.850692630954021,0.000000000000000E+000,0.000000000000000E+000,0.274510215105237,8.932757224002423E-002,0.363837787345261,8.932757224002423E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.483319338459961E-002 
 09/14  03:00:00,0.811255113331260,0.000000000000000E+000,0.000000000000000E+000,0.251825296206995,8.194920967254418E-002,0.333774505879538,8.194920967254418E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.694714997438798E-002 
 09/14  04:00:00,0.811125610852833,0.000000000000000E+000,0.000000000000000E+000,0.236011230202214,7.680343078120297E-002,0.312814660983417,7.680343078120297E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.901654543921495E-002 
 09/14  05:00:00,0.965415087637774,0.000000000000000E+000,0.000000000000000E+000,0.241314868648932,7.853449333493497E-002,0.319849361983865,7.853449333493497E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.178833716298804 
 09/14  06:00:00,1.35699255369288,0.000000000000000E+000,0.000000000000000E+000,0.280936062237351,9.144282588982384E-002,0.372378888127175,9.144282588982384E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.364089154955683 
 09/14  07:00:00,1.66668462927408,0.000000000000000E+000,0.000000000000000E+000,0.302483209669827,9.848813893051228E-002,0.400971348600339,9.848813893051228E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.410879823489946 
 09/14  08:00:00,1.59790152283703,0.000000000000000E+000,0.000000000000000E+000,0.314853100302693,9.955758263870462E-002,0.414410682941398,9.955758263870462E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.394484554455305 
 09/14  09:00:00,1.51791176018924,0.000000000000000E+000,0.000000000000000E+000,0.351726777335247,0.107682471338838,0.459409248674085,0.107682471338838,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.351198975721486 
 09/14  10:00:00,1.63806604345849,0.000000000000000E+000,0.000000000000000E+000,0.483380471966429,0.144765631833165,0.628146103799595,0.144765631833165,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.302253997146374 
 09/14  11:00:00,1.73102162717309,0.000000000000000E+000,0.000000000000000E+000,0.582513818753874,0.166457840296118,0.748971659049992,0.166457840296118,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.260065704961536 
 09/14  12:00:00,1.82644155112957,0.000000000000000E+000,0.000000000000000E+000,0.697849905995770,0.194610396020653,0.892460302016423,0.194610396020653,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.227185698498302 
 09/14  13:00:00,1.69885696528137,0.000000000000000E+000,0.000000000000000E+000,0.620553444770142,0.184211078569716,0.804764523339859,0.184211078569716,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.209034490930435 
 09/14  14:00:00,1.88312718005394,0.000000000000000E+000,0.000000000000000E+000,0.795496368307022,0.221862988563336,1.01735935687036,0.221862988563336,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.189925923417708 
 09/14  15:00:00,1.99182717583752,0.000000000000000E+000,0.000000000000000E+000,0.855266628653947,0.244540483649705,1.09980711230365,0.244540483649705,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.193136720129662 
 09/14  16:00:00,2.25305413411848,0.000000000000000E+000,0.000000000000000E+000,0.959691906971914,0.270732049802759,1.23042395677467,0.270732049802759,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.217016204382481 
 09/14  17:00:00,2.64986350478547,0.000000000000000E+000,0.000000000000000E+000,1.07013071019496,0.310088122137621,1.38021883233258,0.310088122137621,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.269974536996441 
 09/14  18:00:00,2.65474713297015,0.000000000000000E+000,0.000000000000000E+000,0.917089768449672,0.281384952760077,1.19847472120975,0.281384952760077,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.320587466475849 
 09/14  19:00:00,2.66904259857284,0.000000000000000E+000,0.000000000000000E+000,0.835408601588063,0.261653170486435,1.09706177207450,0.261653170486435,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.330223145272099 
 09/14  20:00:00,2.77488979895590,0.000000000000000E+000,0.000000000000000E+000,0.792459405357531,0.250773346955397,1.04323275231293,0.250773346955397,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.300335782196442 
 09/14  21:00:00,2.60702830378591,0.000000000000000E+000,0.000000000000000E+000,0.745905914729791,0.235899984393542,0.981805899123332,0.235899984393542,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.264414010442566 
 09/14  22:00:00,2.16847812817989,0.000000000000000E+000,0.000000000000000E+000,0.651072900497987,0.208038357311364,0.859111257809351,0.208038357311364,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.210868388687876 
 09/14  23:00:00,1.73829672455106,0.000000000000000E+000,0.000000000000000E+000,0.563713455447281,0.180066379413717,0.743779834861000,0.180066379413717,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.153552588756630 
 09/14  24:00:00,1.29878479447080,0.000000000000000E+000,0.000000000000000E+000,0.477288464882989,0.152426844070654,0.629715308953644,0.152426844070654,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.096261094680248E-002 
 09/15  01:00:00,1.09187836463785,0.000000000000000E+000,0.000000000000000E+000,0.418426410705466,0.133618589328179,0.552045000033644,0.133618589328179,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.207848629019208E-002 
 09/15  02:00:00,0.983461367903495,0.000000000000000E+000,0.000000000000000E+000,0.376348150068618,0.120175814882702,0.496523964951321,0.120175814882702,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.491575272801343E-002 
 09/15  03:00:00,0.935332533354261,0.000000000000000E+000,0.000000000000000E+000,0.346964157901329,0.110795501386054,0.457759659287384,0.110795501386054,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.703941658954259E-002 
 09/15  04:00:00,0.928957326178583,0.000000000000000E+000,0.000000000000000E+000,0.326269478226727,0.104190720134531,0.430460198361255,0.104190720134531,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.920272338712440E-002 
 09/15  05:00:00,1.06780256350622,0.000000000000000E+000,0.000000000000000E+000,0.318916365805686,0.102733226544965,0.421649592350651,0.102733226544965,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.179420961800468 
 09/15  06:00:00,1.45500084773525,0.000000000000000E+000,0.000000000000000E+000,0.354756938026048,0.114289813144939,0.469046751170987,0.114289813144939,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.365429585954238 
 09/15  07:00:00,1.74686893568226,0.000000000000000E+000,0.000000000000000E+000,0.362716525827247,0.116873490216033,0.479590016043281,0.116873490216033,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.412445462455181 
 09/15  08:00:00,1.65594634948784,0.000000000000000E+000,0.000000000000000E+000,0.356898920788039,0.114031795322527,0.470930716110566,0.114031795322527,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.396009347936944 
 09/15  09:00:00,1.52390462849728,0.000000000000000E+000,0.000000000000000E+000,0.352564830801061,0.111468562236186,0.464033393037248,0.111468562236186,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.352567699666356 
 09/15  10:00:00,1.53778541134141,0.000000000000000E+000,0.000000000000000E+000,0.401208833800596,0.125482732722499,0.526691566523094,0.125482732722499,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.303427902305786 
 09/15  11:00:00,1.60001219147693,0.000000000000000E+000,0.000000000000000E+000,0.473416744292456,0.143550501864420,0.616967246156877,0.143550501864420,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.261060682158502 
 09/15  12:00:00,1.68849555208031,0.000000000000000E+000,0.000000000000000E+000,0.583036130043564,0.170622948186420,0.753659078229983,0.170622948186420,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.228040923235478 
 09/15  13:00:00,1.74401926913988,0.000000000000000E+000,0.000000000000000E+000,0.658505919748061,0.190654053602867,0.849159973350930,0.190654053602867,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.209801344777874 
 09/15  14:00:00,1.70238906948678,0.000000000000000E+000,0.000000000000000E+000,0.641391224330805,0.194547331962646,0.835938556293449,0.194547331962646,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.190608613427456 
 09/15  15:00:00,1.72147978555879,0.000000000000000E+000,0.000000000000000E+000,0.627831388843415,0.200936079399355,0.828767468242769,0.200936079399355,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.193828973911813 
 09/15  16:00:00,1.81379941592872,0.000000000000000E+000,0.000000000000000E+000,0.597531713201135,0.192849822098426,0.790381535299561,0.192849822098426,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.217803907667835 
 09/15  17:00:00,2.08235161944681,0.000000000000000E+000,0.000000000000000E+000,0.613754375489083,0.197965093781547,0.811719469270628,0.197965093781547,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.270962014719731 
 09/15  18:00:00,2.30553495265904,0.000000000000000E+000,0.000000000000000E+000,0.642644091652248,0.205451503730958,0.848095595383206,0.205451503730958,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.321754411991288 
 09/15  19:00:00,2.41343136432662,0.000000000000000E+000,0.000000000000000E+000,0.636743408766383,0.203517003702950,0.840260412469334,0.203517003702950,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.331413270631052 
 09/15  20:00:00,2.54922181695713,0.000000000000000E+000,0.000000000000000E+000,0.617453062529680,0.199028264832108,0.816481327361789,0.199028264832108,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.301419225148807 
 09/15  21:00:00,2.40401822121124,0.000000000000000E+000,0.000000000000000E+000,0.588264727242825,0.189578190934154,0.777842918176978,0.189578190934154,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.265366908814248 
 09/15  22:00:00,2.01281634049430,0.000000000000000E+000,0.000000000000000E+000,0.531464579995663,0.171256895645302,0.702721475640964,0.171256895645302,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.211596383170668 
 09/15  23:00:00,1.60782602313300,0.000000000000000E+000,0.000000000000000E+000,0.463493854270001,0.149333093502242,0.612826947772244,0.149333093502242,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.154034774427327 
 09/15  24:00:00,1.15254939058297,0.000000000000000E+000,0.000000000000000E+000,0.363895186852914,0.119357068797327,0.483252255650240,0.119357068797327,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.119026036237464E-002 
 09/16  01:00:00,0.960285166207388,0.000000000000000E+000,0.000000000000000E+000,0.311574913536079,0.102183134414684,0.413758047950762,0.102183134414684,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.482521270965118E-002 
 09/16  02:00:00,0.856867221615209,0.000000000000000E+000,0.000000000000000E+000,0.275038037511051,9.018615463198099E-002,0.365224192143031,9.018615463198099E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.701013873179644E-002 
