Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 09/16  03:00:00,0.795715876640700,0.000000000000000E+000,0.000000000000000E+000,0.236322615272889,7.819762159805223E-002,0.314520236870941,7.819762159805223E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.929677702812506E-002 
 09/16  04:00:00,0.778653777174873,0.000000000000000E+000,0.000000000000000E+000,0.204665816377629,6.821222423820240E-002,0.272878040615832,6.821222423820240E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.381017437644003E-002 
 09/16  05:00:00,0.933981374619905,0.000000000000000E+000,0.000000000000000E+000,0.202443162619862,6.747447338201247E-002,0.269917636001875,6.747447338201247E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.193235033385401 
 09/16  06:00:00,1.27892804113663,0.000000000000000E+000,0.000000000000000E+000,0.187912684633667,6.262943137495251E-002,0.250542116008619,6.262943137495251E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.397235893800072 
 09/16  07:00:00,1.60641750325969,0.000000000000000E+000,0.000000000000000E+000,0.210604602172664,6.969519503523421E-002,0.280299797207900,6.969519503523421E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.450122870019336 
 09/16  08:00:00,1.60432944331845,0.000000000000000E+000,0.000000000000000E+000,0.264107404247900,8.438049371273514E-002,0.348487897960634,8.438049371273514E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.434397933075449 
 09/16  09:00:00,1.57138550073829,0.000000000000000E+000,0.000000000000000E+000,0.331498697390879,0.100443808720786,0.431942506111665,0.100443808720786,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.387108364342219 
 09/16  10:00:00,1.79265116015469,0.000000000000000E+000,0.000000000000000E+000,0.542689096614752,0.158744543565584,0.701433640180335,0.158744543565584,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.332635307439541 
 09/16  11:00:00,1.78296382243180,0.000000000000000E+000,0.000000000000000E+000,0.559600228743344,0.163777567801846,0.723377796545191,0.163777567801846,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.285112961215031 
 09/16  12:00:00,1.82308476729595,0.000000000000000E+000,0.000000000000000E+000,0.635651274307518,0.184052219063613,0.819703493371131,0.184052219063613,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.248775178970469 
 09/16  13:00:00,1.91025782411309,0.000000000000000E+000,0.000000000000000E+000,0.741827133106198,0.211974372114426,0.953801505220624,0.211974372114426,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.227810300496249 
 09/16  14:00:00,1.98384234900258,0.000000000000000E+000,0.000000000000000E+000,0.825900241319476,0.236016961480768,1.06191720280024,0.236016961480768,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.206957642960794 
 09/16  15:00:00,2.14251486410840,0.000000000000000E+000,0.000000000000000E+000,0.930449155059126,0.265872748173443,1.19632190323257,0.265872748173443,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.210250614969181 
 09/16  16:00:00,2.37906945907716,0.000000000000000E+000,0.000000000000000E+000,1.00757340242297,0.291702782512439,1.29927618493541,0.291702782512439,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.238261353198360 
 09/16  17:00:00,2.71316175692061,0.000000000000000E+000,0.000000000000000E+000,1.06601776024005,0.315935086038306,1.38195284627835,0.315935086038306,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.296186816689089 
 09/16  18:00:00,2.77538503727699,0.000000000000000E+000,0.000000000000000E+000,0.957157527208395,0.293130100420557,1.25028762762895,0.293130100420557,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.355102121375686 
 09/16  19:00:00,2.71743387682106,0.000000000000000E+000,0.000000000000000E+000,0.812766813822628,0.259737939443841,1.07250475326647,0.259737939443841,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.368926660739001 
 09/16  20:00:00,2.77427422753135,0.000000000000000E+000,0.000000000000000E+000,0.732811409197381,0.238393381147438,0.971204790344816,0.238393381147438,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.336892774528118 
 09/16  21:00:00,2.58244938699894,0.000000000000000E+000,0.000000000000000E+000,0.672542268142451,0.218640811750480,0.891183079892930,0.218640811750480,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.294851026932213 
 09/16  22:00:00,2.10315754211447,0.000000000000000E+000,0.000000000000000E+000,0.557228561101270,0.184209117332869,0.741437678434140,0.184209117332869,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.234928147438828 
 09/16  23:00:00,1.64366059993699,0.000000000000000E+000,0.000000000000000E+000,0.464790725993169,0.153612574100298,0.618403300093469,0.153612574100298,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.168758141146441 
 09/16  24:00:00,1.16745686537024,0.000000000000000E+000,0.000000000000000E+000,0.364738420813889,0.121398949262386,0.486137370076274,0.121398949262386,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.663893238785740E-002 
 09/17  01:00:00,0.933810717536007,0.000000000000000E+000,0.000000000000000E+000,0.289881561123538,9.727137063110063E-002,0.387152931754639,9.727137063110063E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.495588023439595E-002 
 09/17  02:00:00,0.817919081776722,0.000000000000000E+000,0.000000000000000E+000,0.244234046938632,8.194921692243859E-002,0.326183263861069,8.194921692243859E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.710292717527019E-002 
 09/17  03:00:00,0.763608844087237,0.000000000000000E+000,0.000000000000000E+000,0.211385264564216,7.092467041281927E-002,0.282309934977034,7.092467041281927E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,5.940004636856936E-002 
 09/17  04:00:00,0.755388344547709,0.000000000000000E+000,0.000000000000000E+000,0.186745029955358,6.265656966895090E-002,0.249401599624309,6.265656966895090E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.402118274079964E-002 
 09/17  05:00:00,0.897454870558483,0.000000000000000E+000,0.000000000000000E+000,0.173979435465780,5.875210886401366E-002,0.232731544329794,5.875210886401366E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.193894620996059 
 09/17  06:00:00,1.19203762760573,0.000000000000000E+000,0.000000000000000E+000,0.120990696180164,4.115541714208515E-002,0.162146113322249,4.115541714208515E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.398741482955540 
 09/17  07:00:00,1.51235728859995,0.000000000000000E+000,0.000000000000000E+000,0.137901905206877,4.656865570149865E-002,0.184470560908375,4.656865570149865E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.451891891659121 
 09/17  08:00:00,1.54391114403307,0.000000000000000E+000,0.000000000000000E+000,0.216114655982937,7.021734413713010E-002,0.286332000120067,7.021734413713010E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.436135531630635 
 09/17  09:00:00,1.50138598117800,0.000000000000000E+000,0.000000000000000E+000,0.275273847346130,8.510096476750485E-002,0.360374812113636,8.510096476750485E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.388676538779957 
 09/17  10:00:00,1.67862944095783,0.000000000000000E+000,0.000000000000000E+000,0.451192894361205,0.134870603715110,0.586063498076315,0.134870603715110,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.333983730346707 
 09/17  11:00:00,1.74769840748338,0.000000000000000E+000,0.000000000000000E+000,0.532925753138911,0.154045275752932,0.686971028891842,0.154045275752932,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.286254313919957 
 09/17  12:00:00,1.75589735674536,0.000000000000000E+000,0.000000000000000E+000,0.582976441165394,0.168557259492931,0.751533700658327,0.168557259492931,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.249757561132686 
 09/17  13:00:00,1.80136860708723,0.000000000000000E+000,0.000000000000000E+000,0.654714456866324,0.189320329376949,0.844034786243272,0.189320329376949,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.228687802447738 
 09/17  14:00:00,1.87816077595900,0.000000000000000E+000,0.000000000000000E+000,0.741135675235496,0.214317716289139,0.955453391524635,0.214317716289139,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.207739881192823 
 09/17  15:00:00,2.03709988250927,0.000000000000000E+000,0.000000000000000E+000,0.845601767492562,0.244515784334359,1.09011755182692,0.244515784334359,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.211039984775704 
 09/17  16:00:00,2.25425661303186,0.000000000000000E+000,0.000000000000000E+000,0.905478286905575,0.268078306094414,1.17355659299999,0.268078306094414,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.239168099088493 
 09/17  17:00:00,2.64118888185890,0.000000000000000E+000,0.000000000000000E+000,1.00992814556327,0.298921321689074,1.30884946725235,0.298921321689074,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.297317320653380 
 09/17  18:00:00,2.73349142215154,0.000000000000000E+000,0.000000000000000E+000,0.924338717674102,0.282712255731099,1.20705097340520,0.282712255731099,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.356445160473984 
 09/17  19:00:00,2.66661334186106,0.000000000000000E+000,0.000000000000000E+000,0.769897612624881,0.250404352767481,1.02030196539236,0.250404352767481,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.370308913653113 
 09/17  20:00:00,2.75881085778543,0.000000000000000E+000,0.000000000000000E+000,0.720368706753235,0.234106282863045,0.954474989616281,0.234106282863045,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.338159205510737 
 09/17  21:00:00,2.54039542653862,0.000000000000000E+000,0.000000000000000E+000,0.637387889991090,0.210632909381085,0.848020799372175,0.210632909381085,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.295959346992649 
 09/17  22:00:00,2.08057728295310,0.000000000000000E+000,0.000000000000000E+000,0.538737792444342,0.179271180474307,0.718008972918649,0.179271180474307,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.235776593792942 
 09/17  23:00:00,1.62343242006130,0.000000000000000E+000,0.000000000000000E+000,0.448425446651179,0.149192555478382,0.597618002129561,0.149192555478382,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.169315259234661 
 09/17  24:00:00,1.14530162034187,0.000000000000000E+000,0.000000000000000E+000,0.347250476054103,0.116473055382769,0.463723531436873,0.116473055382769,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.689752599888990E-002 
 09/18  01:00:00,0.906393791284122,0.000000000000000E+000,0.000000000000000E+000,0.273788037886861,9.242213937325956E-002,0.366210177260121,9.242213937325956E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.242873570998750E-002 
 09/18  02:00:00,0.791494375812716,0.000000000000000E+000,0.000000000000000E+000,0.227512159603189,7.679799887740384E-002,0.304310158480593,7.679799887740384E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.516256710796200E-002 
 09/18  03:00:00,0.736788988555133,0.000000000000000E+000,0.000000000000000E+000,0.193592538741548,6.534673770364362E-002,0.258939276445192,6.534673770364362E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.731625463260646E-002 
 09/18  04:00:00,0.723742431969324,0.000000000000000E+000,0.000000000000000E+000,0.167977103585091,5.669977899339274E-002,0.224676882578484,5.669977899339274E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.977114496063852E-002 
 09/18  05:00:00,0.853155100335595,0.000000000000000E+000,0.000000000000000E+000,0.153132243167643,5.206668332467223E-002,0.205198926492316,5.206668332467223E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.181224164488176 
 09/18  06:00:00,1.13656040743218,0.000000000000000E+000,0.000000000000000E+000,0.109315959607436,3.716897059704713E-002,0.146484930204483,3.716897059704713E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.369550966617673 
 09/18  07:00:00,1.41950498910276,0.000000000000000E+000,0.000000000000000E+000,0.110008642368270,3.740455082950173E-002,0.147413193197771,3.740455082950173E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.417258338721193 
 09/18  08:00:00,1.45700006370587,0.000000000000000E+000,0.000000000000000E+000,0.201778638551465,6.552140623596638E-002,0.267300044787431,6.552140623596638E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.400693733478108 
 09/18  09:00:00,1.37878000564785,0.000000000000000E+000,0.000000000000000E+000,0.239245733495786,7.545472189951116E-002,0.314700455395296,7.545472189951116E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.356776014458875 
 09/18  10:00:00,1.59569224257382,0.000000000000000E+000,0.000000000000000E+000,0.448419563855328,0.132564318504446,0.580983882359773,0.132564318504446,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.307042417701518 
 09/18  11:00:00,1.67616203957825,0.000000000000000E+000,0.000000000000000E+000,0.536974125640637,0.153079948561253,0.690054074201890,0.153079948561253,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.264123702214806 
 09/18  12:00:00,1.76314023479178,0.000000000000000E+000,0.000000000000000E+000,0.644372822999924,0.181298257421465,0.825671080421391,0.181298257421465,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.230673603755540 
 09/18  13:00:00,1.91114533539972,0.000000000000000E+000,0.000000000000000E+000,0.795559116648692,0.218367005527865,1.01392612217656,0.218367005527865,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.212161262212087 
 09/18  14:00:00,2.07474475302604,0.000000000000000E+000,0.000000000000000E+000,0.946423022121931,0.259767890060290,1.20619091218222,0.259767890060290,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.192711941077944 
 09/18  15:00:00,2.26151939067557,0.000000000000000E+000,0.000000000000000E+000,1.07236817381222,0.294314782720543,1.36668295653276,0.294314782720543,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.195953090738605 
 09/18  16:00:00,2.40675908434918,0.000000000000000E+000,0.000000000000000E+000,1.07141697545830,0.309497276285517,1.38091425174381,0.309497276285517,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.220230859644042 
 09/18  17:00:00,2.67771709213946,0.000000000000000E+000,0.000000000000000E+000,1.08106728052307,0.322972715507943,1.40403999603102,0.322972715507943,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.274006960651993 
 09/18  18:00:00,2.75206234594774,0.000000000000000E+000,0.000000000000000E+000,0.988972266209011,0.302058470331216,1.29103073654023,0.302058470331216,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.325346664122956 
 09/18  19:00:00,2.71074155024377,0.000000000000000E+000,0.000000000000000E+000,0.862053745263369,0.271854093075873,1.13390783833924,0.271854093075873,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.335076030678291 
 09/18  20:00:00,2.81174364014297,0.000000000000000E+000,0.000000000000000E+000,0.817835080403072,0.257831755447356,1.07566683585042,0.257831755447356,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.304755539846009 
 09/18  21:00:00,2.60396130000521,0.000000000000000E+000,0.000000000000000E+000,0.739312352936540,0.235542120809198,0.974854473745738,0.235542120809198,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.268298432039458 
 09/18  22:00:00,2.17551821315963,0.000000000000000E+000,0.000000000000000E+000,0.654637885675001,0.208547875969515,0.863185761644515,0.208547875969515,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.213833969832453 
 09/18  23:00:00,1.72578229729714,0.000000000000000E+000,0.000000000000000E+000,0.551951663687869,0.177349931526953,0.729301595214823,0.177349931526953,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.155516401148889 
 09/18  24:00:00,1.26476593876565,0.000000000000000E+000,0.000000000000000E+000,0.449039741956473,0.145725109933831,0.594764851890304,0.145725109933831,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.189421230498963E-002 
 09/19  01:00:00,1.02519946126284,0.000000000000000E+000,0.000000000000000E+000,0.364545610184533,0.120348619119883,0.484894229304415,0.120348619119883,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.255035364440982E-002 
 09/19  02:00:00,0.923246605799508,0.000000000000000E+000,0.000000000000000E+000,0.328512725850607,0.107463549027112,0.435976274877719,0.107463549027112,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.524868069762780E-002 
 09/19  03:00:00,0.870368508608228,0.000000000000000E+000,0.000000000000000E+000,0.295694467073337,9.672803307343010E-002,0.392422500146768,9.672803307343010E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.741255098412543E-002 
 09/19  04:00:00,0.831031634683017,0.000000000000000E+000,0.000000000000000E+000,0.248975893981016,8.279553419487132E-002,0.331771428175886,8.279553419487132E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,7.996580207692881E-002 
 09/19  05:00:00,0.953533095453066,0.000000000000000E+000,0.000000000000000E+000,0.228382845017481,7.657803290846649E-002,0.304960877925949,7.657803290846649E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.181840208172015 
 09/19  06:00:00,1.25575863864823,0.000000000000000E+000,0.000000000000000E+000,0.197913818709617,6.636137745895838E-002,0.264275196168576,6.636137745895838E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.370958931869636 
 09/19  07:00:00,1.60709852210329,0.000000000000000E+000,0.000000000000000E+000,0.249650403104546,8.371119352317707E-002,0.333361596627722,8.371119352317707E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.418903468291773 
 09/19  08:00:00,1.53938337383613,0.000000000000000E+000,0.000000000000000E+000,0.262795154936462,8.528757203948610E-002,0.348082726975948,8.528757203948610E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.402294361419843 
 09/19  09:00:00,1.47335549897968,0.000000000000000E+000,0.000000000000000E+000,0.311617331491399,9.622120685678695E-002,0.407838538348186,9.622120685678695E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.358213424837822 
 09/19  10:00:00,1.69710421920545,0.000000000000000E+000,0.000000000000000E+000,0.527315694366079,0.153846009719730,0.681161704085811,0.153846009719730,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.308276572607116 
 09/19  11:00:00,1.71950984486813,0.000000000000000E+000,0.000000000000000E+000,0.568291500462264,0.164064498302945,0.732355998765208,0.164064498302945,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.265169582941365 
 09/19  12:00:00,1.82494719691891,0.000000000000000E+000,0.000000000000000E+000,0.691972061204353,0.194606992766443,0.886579053970798,0.194606992766443,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.231572592333263 
 09/19  13:00:00,1.88463684885575,0.000000000000000E+000,0.000000000000000E+000,0.770029522180939,0.216582359238496,0.986611881419435,0.216582359238496,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.212967016425244 
 09/19  14:00:00,1.94063234329038,0.000000000000000E+000,0.000000000000000E+000,0.831295011366216,0.240065380728913,1.07136039209513,0.240065380728913,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.193430051429381 
 09/19  15:00:00,1.99672326330133,0.000000000000000E+000,0.000000000000000E+000,0.847882447526829,0.253277886297611,1.10116033382444,0.253277886297611,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.196679586072682 
 09/19  16:00:00,2.20396021734424,0.000000000000000E+000,0.000000000000000E+000,0.908690501429356,0.268596395702810,1.17728689713217,0.268596395702810,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.221059347250745 
 09/19  17:00:00,2.52052891608429,0.000000000000000E+000,0.000000000000000E+000,0.959309378572469,0.286503602747863,1.24581298132033,0.286503602747863,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.275045799307513 
 09/19  18:00:00,2.61151974318933,0.000000000000000E+000,0.000000000000000E+000,0.880398378649487,0.268863410602579,1.14926178925207,0.268863410602579,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.326573008652712 
 09/19  19:00:00,2.60943615996187,0.000000000000000E+000,0.000000000000000E+000,0.784081165362061,0.247270741932388,1.03135190729445,0.247270741932388,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.336326571441181 
 09/19  20:00:00,2.73561886791396,0.000000000000000E+000,0.000000000000000E+000,0.759065055821751,0.239338168091773,0.998403223913524,0.239338168091773,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.305894379553900 
 09/19  21:00:00,2.55204019996830,0.000000000000000E+000,0.000000000000000E+000,0.699139971900733,0.222791982556846,0.921931954457579,0.222791982556846,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.269299851290707 
 09/19  22:00:00,2.14210510135060,0.000000000000000E+000,0.000000000000000E+000,0.628682958680803,0.200324560400346,0.829007519081149,0.200324560400346,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.214599100586784 
 09/19  23:00:00,1.71927169055312,0.000000000000000E+000,0.000000000000000E+000,0.547754820492300,0.174529025912437,0.722283846404734,0.174529025912437,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.156023543214954 
 09/19  24:00:00,1.27042189324715,0.000000000000000E+000,0.000000000000000E+000,0.454209067837733,0.145970988097282,0.600180055935013,0.145970988097282,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.213496274177817E-002 
 09/20  01:00:00,1.06528108174263,0.000000000000000E+000,0.000000000000000E+000,0.397205359565739,0.127648503949550,0.524853863515288,0.127648503949550,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.267233991332542E-002 
 09/20  02:00:00,0.942508210284487,0.000000000000000E+000,0.000000000000000E+000,0.343619134292049,0.111531937528363,0.455151071820411,0.111531937528363,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.533548823991574E-002 
 09/20  03:00:00,0.877406976511747,0.000000000000000E+000,0.000000000000000E+000,0.300912645267232,9.845229843558129E-002,0.399364943702813,9.845229843558129E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.750857533159902E-002 
 09/20  04:00:00,0.850745798930467,0.000000000000000E+000,0.000000000000000E+000,0.264090557645818,8.719753784524169E-002,0.351288095491060,8.719753784524169E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.016329900920624E-002 
 09/20  05:00:00,0.977458622123547,0.000000000000000E+000,0.000000000000000E+000,0.246334461140257,8.192862805256390E-002,0.328263089192820,8.192862805256390E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.182463523575621 
 09/20  06:00:00,1.26849435618345,0.000000000000000E+000,0.000000000000000E+000,0.206379558973627,6.920797057374939E-002,0.275587529547376,6.920797057374939E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.372382316026051 
 09/20  07:00:00,1.57318610217797,0.000000000000000E+000,0.000000000000000E+000,0.223462413078146,7.432418680288494E-002,0.297786599881031,7.432418680288494E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.420566045113139 
 09/20  08:00:00,1.57202647276503,0.000000000000000E+000,0.000000000000000E+000,0.287492259919521,9.161498850950300E-002,0.379107248429026,9.161498850950300E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.403912938895676 
 09/20  09:00:00,1.54785880888821,0.000000000000000E+000,0.000000000000000E+000,0.370307376592048,0.110580737172134,0.480888113764183,0.110580737172134,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.359667159330353 
 09/20  10:00:00,1.72917524440287,0.000000000000000E+000,0.000000000000000E+000,0.551130243336034,0.160854275458132,0.711984518794165,0.160854275458132,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.309524783096181 
 09/20  11:00:00,1.78060732609862,0.000000000000000E+000,0.000000000000000E+000,0.616617948013294,0.175777604080434,0.792395552093726,0.175777604080434,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.266227510843336 
 09/20  12:00:00,1.79042481449949,0.000000000000000E+000,0.000000000000000E+000,0.660376098245295,0.190771296540211,0.851147394785504,0.190771296540211,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.232481869099136 
 09/20  13:00:00,1.85030539834609,0.000000000000000E+000,0.000000000000000E+000,0.740358699072071,0.211106330920852,0.951465029992921,0.211106330920852,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.213782417342092 
 09/20  14:00:00,1.97182764200299,0.000000000000000E+000,0.000000000000000E+000,0.859881155867333,0.241948498956061,1.10182965482339,0.241948498956061,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.194156087413727 
 09/20  15:00:00,2.10487492030139,0.000000000000000E+000,0.000000000000000E+000,0.940438296074049,0.268139759845902,1.20857805591995,0.268139759845902,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.197413520977239 
 09/20  16:00:00,2.34854529715190,0.000000000000000E+000,0.000000000000000E+000,1.02792982067490,0.293102352540967,1.32103217321586,0.293102352540967,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.221899150974716 
 09/20  17:00:00,2.62911890494861,0.000000000000000E+000,0.000000000000000E+000,1.04447132042052,0.308878732005555,1.35335005242608,0.308878732005555,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.276098717066085 
 09/20  18:00:00,2.67979952252803,0.000000000000000E+000,0.000000000000000E+000,0.931634157387327,0.284667155250748,1.21630131263807,0.284667155250748,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.327813264605405 
 09/20  19:00:00,2.65632567085802,0.000000000000000E+000,0.000000000000000E+000,0.818681360727126,0.258295049678964,1.07697641040609,0.258295049678964,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.337591579225692 
 09/20  20:00:00,2.72600296296560,0.000000000000000E+000,0.000000000000000E+000,0.747326074348795,0.240309002119861,0.987635076468657,0.240309002119861,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.307046622050407 
 09/20  21:00:00,2.52446875614848,0.000000000000000E+000,0.000000000000000E+000,0.674382242827852,0.218966149580522,0.893348392408373,0.218966149580522,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.270311969520094 
 09/20  22:00:00,2.09878583290521,0.000000000000000E+000,0.000000000000000E+000,0.592545132012826,0.192370647299145,0.784915779311971,0.192370647299145,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.215371571910571 
 09/20  23:00:00,1.65250752300721,0.000000000000000E+000,0.000000000000000E+000,0.493517534899604,0.161491202222758,0.655008737122362,0.161491202222758,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.156534484951408 
 09/20  24:00:00,1.20734894271751,0.000000000000000E+000,0.000000000000000E+000,0.404507965053866,0.132356677077746,0.536864642131612,0.132356677077746,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.237742601554280E-002 
 09/21  01:00:00,0.979414233832049,0.000000000000000E+000,0.000000000000000E+000,0.329924146988751,0.108940289477371,0.438864436466121,0.108940289477371,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.279491905191394E-002 
 09/21  02:00:00,0.852213141018292,0.000000000000000E+000,0.000000000000000E+000,0.273728775353507,9.104081507999601E-002,0.364769590433503,9.104081507999601E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.542190036062926E-002 
 09/21  03:00:00,0.806669023237327,0.000000000000000E+000,0.000000000000000E+000,0.246981609498398,8.154808959493698E-002,0.328529699093335,8.154808959493698E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.760586666665813E-002 
 09/21  04:00:00,0.786309348008356,0.000000000000000E+000,0.000000000000000E+000,0.215110168843135,7.154222866129352E-002,0.286652397504429,7.154222866129352E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.036254607372570E-002 
 09/21  05:00:00,0.915878290866247,0.000000000000000E+000,0.000000000000000E+000,0.199237496632714,6.681455048677930E-002,0.266052047119494,6.681455048677930E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.183094234391650 
 09/21  06:00:00,1.22382087249561,0.000000000000000E+000,0.000000000000000E+000,0.171844882829885,5.762911292252095E-002,0.229473995752406,5.762911292252095E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.373822366133187 
 09/21  07:00:00,1.53325738310300,0.000000000000000E+000,0.000000000000000E+000,0.192235943404658,6.394074651975296E-002,0.256176689924411,6.394074651975296E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.422247235994788 
 09/21  08:00:00,1.51332378279578,0.000000000000000E+000,0.000000000000000E+000,0.240632445182558,7.813615385164141E-002,0.318768599034200,7.813615385164141E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.405548898321245 
 09/21  09:00:00,1.51878658799215,0.000000000000000E+000,0.000000000000000E+000,0.347601205636356,0.102745395867274,0.450346601503629,0.102745395867274,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.361136450694841 
 09/21  10:00:00,1.69861720042163,0.000000000000000E+000,0.000000000000000E+000,0.526473238779698,0.153691622252507,0.680164861032206,0.153691622252507,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.310786396876894 
 09/21  11:00:00,1.70586730901037,0.000000000000000E+000,0.000000000000000E+000,0.554617059394234,0.161969303340723,0.716586362734957,0.161969303340723,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.267296683113861 
 09/21  12:00:00,1.80770153794708,0.000000000000000E+000,0.000000000000000E+000,0.676985909200688,0.190519124485497,0.867505033686186,0.190519124485497,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.233400953646040 
 09/21  13:00:00,1.90233593987258,0.000000000000000E+000,0.000000000000000E+000,0.782446947166796,0.220224951051287,1.00267189821808,0.220224951051287,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.214606090643418 
 09/21  14:00:00,2.05803182810107,0.000000000000000E+000,0.000000000000000E+000,0.928791250579003,0.258508383651351,1.18729963423035,0.258508383651351,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.194890294104842 
 09/21  15:00:00,2.20689448875177,0.000000000000000E+000,0.000000000000000E+000,1.02215466210563,0.287700201611899,1.30985486371753,0.287700201611899,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.198156281630038 
 09/21  16:00:00,2.37082582606616,0.000000000000000E+000,0.000000000000000E+000,1.04147018247957,0.300996942128925,1.34246712460850,0.300996942128925,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.222744728496343 
 09/21  17:00:00,2.67347650164422,0.000000000000000E+000,0.000000000000000E+000,1.07776352614751,0.318882620271562,1.39664614641907,0.318882620271562,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.277160219768697 
 09/21  18:00:00,2.73641493451423,0.000000000000000E+000,0.000000000000000E+000,0.976186816727440,0.295475398770535,1.27166221549798,0.295475398770535,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.329067773731703 
 09/21  19:00:00,2.73381756775962,0.000000000000000E+000,0.000000000000000E+000,0.880810380403566,0.272379013996900,1.15318939440047,0.272379013996900,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.338870492132910 
 09/21  20:00:00,2.77352423595181,0.000000000000000E+000,0.000000000000000E+000,0.783935822379028,0.250055747005005,1.03399156938403,0.250055747005005,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.308211402121236 
 09/21  21:00:00,2.58579605009198,0.000000000000000E+000,0.000000000000000E+000,0.723088607936490,0.230563401853199,0.953652009789689,0.230563401853199,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.271335646082277 
 09/21  22:00:00,2.16108037082432,0.000000000000000E+000,0.000000000000000E+000,0.641809317900644,0.204618937404771,0.846428255305415,0.204618937404771,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.216153633836241 
 09/21  23:00:00,1.71020485810840,0.000000000000000E+000,0.000000000000000E+000,0.538910669578293,0.173277236799489,0.712187906377780,0.173277236799489,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.157052650797183 
 09/21  24:00:00,1.22949603054270,0.000000000000000E+000,0.000000000000000E+000,0.420977794167644,0.137788133340473,0.558765927508118,0.137788133340473,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.262322846421737E-002 
 09/22  01:00:00,1.01391776969674,0.000000000000000E+000,0.000000000000000E+000,0.356550494994284,0.116692829125049,0.473243324119334,0.116692829125049,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.291956726339937E-002 
 09/22  02:00:00,0.882218667495864,0.000000000000000E+000,0.000000000000000E+000,0.296696145471582,9.799121611805156E-002,0.394687361589634,9.799121611805156E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.550965568206902E-002 
 09/22  03:00:00,0.812735090312988,0.000000000000000E+000,0.000000000000000E+000,0.250998207665967,8.349922589461199E-002,0.334497433560580,8.349922589461199E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.770419927507581E-002 
 09/22  04:00:00,0.797133136211424,0.000000000000000E+000,0.000000000000000E+000,0.223069289970143,7.420624442998805E-002,0.297275534400132,7.420624442998805E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.056319738109217E-002 
 09/22  05:00:00,0.938090853184863,0.000000000000000E+000,0.000000000000000E+000,0.215830749227102,7.179745503057780E-002,0.287628204257679,7.179745503057780E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.183730639572079 
 09/22  06:00:00,1.23173545027545,0.000000000000000E+000,0.000000000000000E+000,0.176675976419393,5.925806554260840E-002,0.235934041962002,5.925806554260840E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.375276897703422 
 09/22  07:00:00,1.51514309814034,0.000000000000000E+000,0.000000000000000E+000,0.176995377423092,5.936819650225865E-002,0.236363573925350,5.936819650225865E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.423946067031196 
 09/22  08:00:00,1.53433220217341,0.000000000000000E+000,0.000000000000000E+000,0.256387733602969,8.173595743213419E-002,0.338123691035103,8.173595743213419E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.407202225697978 
 09/22  09:00:00,1.51058989952938,0.000000000000000E+000,0.000000000000000E+000,0.339304994439656,0.101360078685615,0.440665073125274,0.101360078685615,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.362621290610428 
 09/22  10:00:00,1.70333052439793,0.000000000000000E+000,0.000000000000000E+000,0.529112503186919,0.154490733807207,0.683603236994127,0.154490733807207,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.312061344891282 
 09/22  11:00:00,1.76507758057589,0.000000000000000E+000,0.000000000000000E+000,0.602814803019076,0.171901264667293,0.774716067686369,0.171901264667293,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.268377249727969 
 09/22  12:00:00,1.68718129461906,0.000000000000000E+000,0.000000000000000E+000,0.572706952474132,0.173349161923176,0.746056114397308,0.173349161923176,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.234329629606902 
 09/22  13:00:00,1.85693461324891,0.000000000000000E+000,0.000000000000000E+000,0.744193636918828,0.212244507164601,0.956438144083428,0.212244507164601,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.215438518154411 
 09/22  14:00:00,1.91253392515832,0.000000000000000E+000,0.000000000000000E+000,0.807681372782979,0.233379470089240,1.04106084287222,0.233379470089240,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.195631182520226 
 09/22  15:00:00,2.11976501705131,0.000000000000000E+000,0.000000000000000E+000,0.950796584194689,0.271177182292360,1.22197376648705,0.271177182292360,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.198907907160055 
 09/22  16:00:00,2.21658677099136,0.000000000000000E+000,0.000000000000000E+000,0.914122406129837,0.273249457808957,1.18737186393879,0.273249457808957,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.223600934091242 
 09/22  17:00:00,2.55386011131770,0.000000000000000E+000,0.000000000000000E+000,0.982353813694400,0.293601064201036,1.27595487789544,0.293601064201036,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.278235097965809 
 09/22  18:00:00,2.60622749896468,0.000000000000000E+000,0.000000000000000E+000,0.870904054707331,0.269304232197251,1.14020828690458,0.269304232197251,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.330334266775549 
 09/22  19:00:00,2.56220644193060,0.000000000000000E+000,0.000000000000000E+000,0.741665190512964,0.238621291715946,0.980286482228908,0.238621291715946,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.340162278475455 
 09/22  20:00:00,2.67463559436735,0.000000000000000E+000,0.000000000000000E+000,0.706662042636446,0.227264388603685,0.933926431240131,0.227264388603685,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.309387898680685 
 09/22  21:00:00,2.48102635083362,0.000000000000000E+000,0.000000000000000E+000,0.640013392015309,0.207834937034992,0.847848329050301,0.207834937034992,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.272369627563305 
 09/22  22:00:00,2.06147016373919,0.000000000000000E+000,0.000000000000000E+000,0.563172197723695,0.182856344507114,0.746028542230809,0.182856344507114,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.216943139825716 
 09/22  23:00:00,1.65063825958495,0.000000000000000E+000,0.000000000000000E+000,0.493472826392517,0.158625550516608,0.652098376909126,0.158625550516608,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.157575581742393 
 09/22  24:00:00,1.16966580728032,0.000000000000000E+000,0.000000000000000E+000,0.374882618769274,0.123805056462771,0.498687675232046,0.123805056462771,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.287125747791236E-002 
 09/23  01:00:00,0.967667999581114,0.000000000000000E+000,0.000000000000000E+000,0.315877197816251,0.104315405345893,0.420192603162144,0.104315405345893,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.577349087199644E-002 
 09/23  02:00:00,0.853918841950821,0.000000000000000E+000,0.000000000000000E+000,0.271835561599993,8.976905862769972E-002,0.361604620227693,8.976905862769972E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.768133098274703E-002 
 09/23  03:00:00,0.801480437581618,0.000000000000000E+000,0.000000000000000E+000,0.240213463009127,7.932356464084676E-002,0.319537027649973,7.932356464084676E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,6.004454719001182E-002 
 09/23  04:00:00,0.784189799500052,0.000000000000000E+000,0.000000000000000E+000,0.207774819599189,6.911091516526206E-002,0.276885734764451,6.911091516526206E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.533850255299825E-002 
 09/23  05:00:00,0.926709945414566,0.000000000000000E+000,0.000000000000000E+000,0.193104377571872,6.476353131646471E-002,0.257867908888336,6.476353131646471E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.198013331293599 
 09/23  06:00:00,1.26315041380095,0.000000000000000E+000,0.000000000000000E+000,0.167630376357057,5.622002089269656E-002,0.223850397249753,5.622002089269656E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.408149985223266 
 09/23  07:00:00,1.56897458305231,0.000000000000000E+000,0.000000000000000E+000,0.172258588959241,5.777460878083894E-002,0.230033197740080,5.777460878083894E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.462946549279771 
 09/23  08:00:00,1.58070590496045,0.000000000000000E+000,0.000000000000000E+000,0.235721098557208,7.654970051100224E-002,0.312270799068212,7.654970051100224E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.446991493609867 
 09/23  09:00:00,1.55265431450863,0.000000000000000E+000,0.000000000000000E+000,0.307831437196128,9.401458962569487E-002,0.401846026821823,9.401458962569487E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.398473657402401 
 09/23  10:00:00,1.74801318214786,0.000000000000000E+000,0.000000000000000E+000,0.500809862465442,0.146212088949861,0.647021951415303,0.146212088949861,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.342409018197748 
 09/23  11:00:00,1.72319417678904,0.000000000000000E+000,0.000000000000000E+000,0.505735763452734,0.149600150504661,0.655335913957395,0.149600150504661,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.293385198160071 
 09/23  12:00:00,1.76646039330194,0.000000000000000E+000,0.000000000000000E+000,0.585052864475214,0.170905577331694,0.755958441806906,0.170905577331694,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.255895856540686 
 09/23  13:00:00,1.88562777608147,0.000000000000000E+000,0.000000000000000E+000,0.718018680310129,0.204791453219463,0.922810133529591,0.204791453219463,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.234171624155661 
 09/23  14:00:00,1.98758769377876,0.000000000000000E+000,0.000000000000000E+000,0.824741049177364,0.235246385607613,1.05998743478498,0.235246385607613,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.212632755752240 
 09/23  15:00:00,2.14066479421010,0.000000000000000E+000,0.000000000000000E+000,0.924924353944858,0.263823519160656,1.18874787310552,0.263823519160656,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.215974575197938 
 09/23  16:00:00,2.28344490039540,0.000000000000000E+000,0.000000000000000E+000,0.926421851574394,0.270661327447543,1.19708317902194,0.270661327447543,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.244829800430084 
 09/23  17:00:00,2.59297833797663,0.000000000000000E+000,0.000000000000000E+000,0.965051737951664,0.288530664000224,1.25358240195189,0.288530664000224,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.304373842071571 
 09/23  18:00:00,2.68876769420746,0.000000000000000E+000,0.000000000000000E+000,0.883756672005802,0.270180750437610,1.15393742244341,0.270180750437610,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.364834983491695 
 09/23  19:00:00,2.68044552648650,0.000000000000000E+000,0.000000000000000E+000,0.779448573709946,0.246050193632811,1.02549876734276,0.246050193632811,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.378944296328150 
 09/23  20:00:00,2.77474991374920,0.000000000000000E+000,0.000000000000000E+000,0.729757303602270,0.232745073492353,0.962502377094622,0.232745073492353,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.346070873996161 
 09/23  21:00:00,2.60141853415965,0.000000000000000E+000,0.000000000000000E+000,0.684014240364463,0.218105631478050,0.902119871842515,0.218105631478050,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.302883382143340 
