Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 09/23  22:00:00,2.17431463992854,0.000000000000000E+000,0.000000000000000E+000,0.611490014167117,0.194954851050798,0.806444865217915,0.194954851050798,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.241078058469119 
 09/23  23:00:00,1.67319878228724,0.000000000000000E+000,0.000000000000000E+000,0.485098023235947,0.158804904533814,0.643902927769761,0.158804904533814,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.172796695820399 
 09/23  24:00:00,1.19316246448814,0.000000000000000E+000,0.000000000000000E+000,0.383337430042915,0.126630271618991,0.509967701661904,0.126630271618991,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.851419992012299E-002 
 09/24  01:00:00,0.976846140040762,0.000000000000000E+000,0.000000000000000E+000,0.322655418011500,0.106573904366454,0.429229322377953,0.106573904366454,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.591491211583389E-002 
 09/24  02:00:00,0.864020414065612,0.000000000000000E+000,0.000000000000000E+000,0.279341734304128,9.226395203391619E-002,0.371605686338045,9.226395203391619E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.778183698718371E-002 
 09/24  03:00:00,0.811579176557755,0.000000000000000E+000,0.000000000000000E+000,0.247711003107007,8.181280365069556E-002,0.329523806757704,8.181280365069556E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,6.015650705842020E-002 
 09/24  04:00:00,0.805724742721379,0.000000000000000E+000,0.000000000000000E+000,0.224157437740185,7.403503444231239E-002,0.298192472182498,7.403503444231239E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.556670835627830E-002 
 09/24  05:00:00,0.963809791295383,0.000000000000000E+000,0.000000000000000E+000,0.221197262493941,7.305786105637514E-002,0.294255123550316,7.305786105637514E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.198725962512437 
 09/24  06:00:00,1.36645706984282,0.000000000000000E+000,0.000000000000000E+000,0.244263412853573,8.126760445490239E-002,0.325531017308475,8.126760445490239E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.409776021206407 
 09/24  07:00:00,1.62659323867467,0.000000000000000E+000,0.000000000000000E+000,0.214402020753208,7.133841645982973E-002,0.285740437213036,7.133841645982973E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.464857965429178 
 09/24  08:00:00,1.61164930373327,0.000000000000000E+000,0.000000000000000E+000,0.257656091336876,8.368214108098931E-002,0.341338232417865,8.368214108098931E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.448867459033035 
 09/24  09:00:00,1.54305247748483,0.000000000000000E+000,0.000000000000000E+000,0.297680509874603,9.287128596054434E-002,0.390551795835148,9.287128596054434E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.400166051365277 
 09/24  10:00:00,1.75756462206725,0.000000000000000E+000,0.000000000000000E+000,0.505611889932130,0.149505800596883,0.655117690529011,0.149505800596883,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.343864719003433 
 09/24  11:00:00,1.85630263012369,0.000000000000000E+000,0.000000000000000E+000,0.612544839832494,0.174667207589793,0.787212047422287,0.174667207589793,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.294617518029831 
 09/24  12:00:00,1.88063864861309,0.000000000000000E+000,0.000000000000000E+000,0.676207350228484,0.192868572023703,0.869075922252187,0.192868572023703,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.256956631406554 
 09/24  13:00:00,1.89904272648967,0.000000000000000E+000,0.000000000000000E+000,0.725575299614217,0.209701854259172,0.935277153873388,0.209701854259172,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.235119554220061 
 09/24  14:00:00,2.00253933102864,0.000000000000000E+000,0.000000000000000E+000,0.835715617969257,0.238377898474893,1.07409351644415,0.238377898474893,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.213478311342947 
 09/24  15:00:00,2.05780669000050,0.000000000000000E+000,0.000000000000000E+000,0.855220189665224,0.249818126294368,1.10503831595959,0.249818126294368,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.216826028134260 
 09/24  16:00:00,2.24505861305652,0.000000000000000E+000,0.000000000000000E+000,0.895994439911451,0.261723937747836,1.15771837765929,0.261723937747836,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.245808314453851 
 09/24  17:00:00,2.32872845995655,0.000000000000000E+000,0.000000000000000E+000,0.749072939823595,0.239040529607468,0.988113469431062,0.239040529607468,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.305592896572313 
 09/24  18:00:00,2.50794891930284,0.000000000000000E+000,0.000000000000000E+000,0.736673471401731,0.234996100940776,0.971669572342505,0.234996100940776,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.366284058687979 
 09/24  19:00:00,2.59104550261975,0.000000000000000E+000,0.000000000000000E+000,0.708633030429196,0.225974005833800,0.934607036262995,0.225974005833800,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.380436003541165 
 09/24  20:00:00,2.70729664375298,0.000000000000000E+000,0.000000000000000E+000,0.676229867223305,0.217452504543384,0.893682371766689,0.217452504543384,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.347437609327876 
 09/24  21:00:00,2.53715997007114,0.000000000000000E+000,0.000000000000000E+000,0.633109702431348,0.203555860277820,0.836665562709167,0.203555860277820,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.304079127188168 
 09/24  22:00:00,2.11338104809500,0.000000000000000E+000,0.000000000000000E+000,0.563447919494397,0.181147937861063,0.744595857355459,0.181147937861063,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.241993474498035 
 09/24  23:00:00,1.67193701543745,0.000000000000000E+000,0.000000000000000E+000,0.485851124391236,0.156188062853865,0.642039187245100,0.156188062853865,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.173398669495274 
 09/24  24:00:00,1.20688344330912,0.000000000000000E+000,0.000000000000000E+000,0.395119681292120,0.128288801123590,0.523408482415709,0.128288801123590,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,9.879439798730294E-002 
 09/25  01:00:00,0.994002808652788,0.000000000000000E+000,0.000000000000000E+000,0.341927424543837,0.111019050065846,0.452946474609684,0.111019050065846,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.330145572909129E-002 
 09/25  02:00:00,0.891479763346115,0.000000000000000E+000,0.000000000000000E+000,0.304734830126886,9.894239770067401E-002,0.403677227827560,9.894239770067401E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.578088529439475E-002 
 09/25  03:00:00,0.848113518259897,0.000000000000000E+000,0.000000000000000E+000,0.278987440673971,9.058542246310748E-002,0.369572863137079,9.058542246310748E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.800719764548377E-002 
 09/25  04:00:00,0.837069351943846,0.000000000000000E+000,0.000000000000000E+000,0.253592411535758,8.300198051936657E-002,0.336594392055126,8.300198051936657E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.118055545851936E-002 
 09/25  05:00:00,0.991651024502524,0.000000000000000E+000,0.000000000000000E+000,0.255577639321334,8.366151559923310E-002,0.339239154920568,8.366151559923310E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.185679860226852 
 09/25  06:00:00,1.38700338879593,0.000000000000000E+000,0.000000000000000E+000,0.291365770192638,9.538566153158679E-002,0.386751431724226,9.538566153158679E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.379727446461681 
 09/25  07:00:00,1.68012846052643,0.000000000000000E+000,0.000000000000000E+000,0.299023931502146,9.712593797678043E-002,0.396149869478925,9.712593797678043E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.429145133863710 
 09/25  08:00:00,1.60572590130058,0.000000000000000E+000,0.000000000000000E+000,0.306024695120346,9.843270865416198E-002,0.404457403774509,9.843270865416198E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.412262212085736 
 09/25  09:00:00,1.50806787220348,0.000000000000000E+000,0.000000000000000E+000,0.330466353109363,0.103133745688857,0.433600098798218,0.103133745688857,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.367164237611583 
 09/25  10:00:00,1.65937764832553,0.000000000000000E+000,0.000000000000000E+000,0.489468332552739,0.146281962579389,0.635750295132129,0.146281962579389,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.315961410680874 
 09/25  11:00:00,1.57373319519127,0.000000000000000E+000,0.000000000000000E+000,0.442029360993900,0.138036960296059,0.580066321289961,0.138036960296059,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.271682610739757 
 09/25  12:00:00,1.56655354471472,0.000000000000000E+000,0.000000000000000E+000,0.473161166136041,0.149425963815711,0.622587129951750,0.149425963815711,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.237170864148121 
 09/25  13:00:00,1.52160481795053,0.000000000000000E+000,0.000000000000000E+000,0.470085828280334,0.148475842427106,0.618561670707438,0.148475842427106,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.217985196232016 
 09/25  14:00:00,1.55297364399160,0.000000000000000E+000,0.000000000000000E+000,0.517571009973335,0.161659650844935,0.679230660818272,0.161659650844935,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.197901083407456 
 09/25  15:00:00,1.56697292559683,0.000000000000000E+000,0.000000000000000E+000,0.506820934190931,0.160068208435878,0.666889142626809,0.160068208435878,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.201200439565814 
 09/25  16:00:00,1.69646013112540,0.000000000000000E+000,0.000000000000000E+000,0.505102467293014,0.159524974311935,0.664627441604950,0.159524974311935,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.226218716559127 
 09/25  17:00:00,2.05141519146850,0.000000000000000E+000,0.000000000000000E+000,0.588246817386686,0.181978514454837,0.770225331841522,0.181978514454837,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.281519724170527 
 09/25  18:00:00,2.22789959053548,0.000000000000000E+000,0.000000000000000E+000,0.577581201845728,0.180420527759310,0.758001729605037,0.180420527759310,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.334212915645891 
 09/25  19:00:00,2.28392461117529,0.000000000000000E+000,0.000000000000000E+000,0.527943065518687,0.170108976280972,0.698052041799659,0.170108976280972,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.344114888149387 
 09/25  20:00:00,2.48007763441215,0.000000000000000E+000,0.000000000000000E+000,0.559083375789429,0.176685584454073,0.735768960243500,0.176685584454073,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.312987409722111 
 09/25  21:00:00,2.34909971164758,0.000000000000000E+000,0.000000000000000E+000,0.541614249914362,0.171141065380727,0.712755315295091,0.171141065380727,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.275536002132477 
 09/25  22:00:00,2.00306645629622,0.000000000000000E+000,0.000000000000000E+000,0.523268340857399,0.161938195498802,0.685206536356202,0.161938195498802,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.219361438257355 
 09/25  23:00:00,1.60003744201195,0.000000000000000E+000,0.000000000000000E+000,0.457087429379901,0.142809285513251,0.599896714893152,0.142809285513251,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.159176426185364 
 09/25  24:00:00,1.15705477907895,0.000000000000000E+000,0.000000000000000E+000,0.367834849248097,0.117480838632028,0.485315687880123,0.117480838632028,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.363221662846949E-002 
 09/26  01:00:00,0.972386573264500,0.000000000000000E+000,0.000000000000000E+000,0.326811870112529,0.104388974910282,0.431200845022808,0.104388974910282,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.343084992767851E-002 
 09/26  02:00:00,0.902016302282601,0.000000000000000E+000,0.000000000000000E+000,0.314683118292538,9.943900082379563E-002,0.414122119116333,9.943900082379563E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.587253294210893E-002 
 09/26  03:00:00,0.888857764947601,0.000000000000000E+000,0.000000000000000E+000,0.312530583403619,9.768424490690701E-002,0.410214828310525,9.768424490690701E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.810947915974002E-002 
 09/26  04:00:00,0.902537805134025,0.000000000000000E+000,0.000000000000000E+000,0.306146938227538,9.570716346107146E-002,0.401854101688610,9.570716346107146E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.138929901521351E-002 
 09/26  05:00:00,1.03323313842946,0.000000000000000E+000,0.000000000000000E+000,0.287478581897301,9.268117006243506E-002,0.380159751959736,9.268117006243506E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.186341377114620 
 09/26  06:00:00,1.42163086581184,0.000000000000000E+000,0.000000000000000E+000,0.317504943213493,0.102363845827839,0.419868789041332,0.102363845827839,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.381237566160481 
 09/26  07:00:00,1.75879268055399,0.000000000000000E+000,0.000000000000000E+000,0.358454229238335,0.114596541488988,0.473050770727322,0.114596541488988,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.430908452642870 
 09/26  08:00:00,1.67994726249017,0.000000000000000E+000,0.000000000000000E+000,0.363289376713799,0.113671583476706,0.476960960190505,0.113671583476706,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.413980016859326 
 09/26  09:00:00,1.58443045320307,0.000000000000000E+000,0.000000000000000E+000,0.390096800383732,0.118323576327048,0.508420376710781,0.118323576327048,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.368706540698608 
 09/26  10:00:00,1.62583795924526,0.000000000000000E+000,0.000000000000000E+000,0.460997292982592,0.139888823393189,0.600886116375781,0.139888823393189,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.317285900356956 
 09/26  11:00:00,1.53774280038758,0.000000000000000E+000,0.000000000000000E+000,0.412303541473205,0.130650047412204,0.542953588885410,0.130650047412204,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.272804948340615 
 09/26  12:00:00,1.49784821747074,0.000000000000000E+000,0.000000000000000E+000,0.419813965978601,0.133102037164173,0.552916003142774,0.133102037164173,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.238136663713117 
 09/26  13:00:00,1.50558831255382,0.000000000000000E+000,0.000000000000000E+000,0.458073166243265,0.143606058410768,0.601679224654033,0.143606058410768,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.218851136888717 
 09/26  14:00:00,1.54257495763499,0.000000000000000E+000,0.000000000000000E+000,0.509789333736974,0.158272186242731,0.668061519979705,0.158272186242731,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.198671537889411 
 09/26  15:00:00,1.60796852883223,0.000000000000000E+000,0.000000000000000E+000,0.539577496423268,0.167528144212233,0.707105640635502,0.167528144212233,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.201979544792528 
 09/26  16:00:00,1.74024995697225,0.000000000000000E+000,0.000000000000000E+000,0.538658538439814,0.168870920983980,0.707529459423795,0.168870920983980,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.227106524587130 
 09/26  17:00:00,2.06713977958893,0.000000000000000E+000,0.000000000000000E+000,0.597532345610355,0.187302502295041,0.784834847905398,0.187302502295041,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.282634796227081 
 09/26  18:00:00,2.23450537019709,0.000000000000000E+000,0.000000000000000E+000,0.578055780262624,0.185237660493395,0.763293440756017,0.185237660493395,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.335526984156517 
 09/26  19:00:00,2.34439716617042,0.000000000000000E+000,0.000000000000000E+000,0.573444377293796,0.183737287638003,0.757181664931800,0.183737287638003,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.345457820012379 
 09/26  20:00:00,2.50829189074673,0.000000000000000E+000,0.000000000000000E+000,0.577714799920317,0.185044825596677,0.762759625516996,0.185044825596677,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.314211000783194 
 09/26  21:00:00,2.35380569336239,0.000000000000000E+000,0.000000000000000E+000,0.541468533395588,0.174919887078302,0.716388420473892,0.174919887078302,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.276608878668480 
 09/26  22:00:00,1.94151086967069,0.000000000000000E+000,0.000000000000000E+000,0.469638964681054,0.153193238354972,0.622832203036028,0.153193238354972,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.220180184951993 
 09/26  23:00:00,1.53389586119680,0.000000000000000E+000,0.000000000000000E+000,0.402089732643170,0.131123333988380,0.533213066631551,0.131123333988380,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.159718493631818 
 09/26  24:00:00,1.12904279387025,0.000000000000000E+000,0.000000000000000E+000,0.345514317385524,0.111532396117236,0.457046713502759,0.111532396117236,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.388920579712953E-002 
 09/27  01:00:00,0.951888289661775,0.000000000000000E+000,0.000000000000000E+000,0.311055463731858,9.951574399527761E-002,0.410571207727137,9.951574399527761E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.356220362062610E-002 
 09/27  02:00:00,0.873971784278435,0.000000000000000E+000,0.000000000000000E+000,0.293188179561895,9.279738037737713E-002,0.385985559939273,9.279738037737713E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.596457411500014E-002 
 09/27  03:00:00,0.804123703452301,0.000000000000000E+000,0.000000000000000E+000,0.245377894397568,8.000053169327360E-002,0.325378426090841,8.000053169327360E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.821181988412559E-002 
 09/27  04:00:00,0.816457854486305,0.000000000000000E+000,0.000000000000000E+000,0.238561509084582,7.700234061768516E-002,0.315563849702267,7.700234061768516E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.159960035383723E-002 
 09/27  05:00:00,0.982443025625458,0.000000000000000E+000,0.000000000000000E+000,0.248490035701910,8.021330628432535E-002,0.328703341986235,8.021330628432535E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.187007674284119 
 09/27  06:00:00,1.39004090038242,0.000000000000000E+000,0.000000000000000E+000,0.292357023223698,9.439754256110974E-002,0.386754565784808,9.439754256110974E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.382761823987586 
 09/27  07:00:00,1.66399454229908,0.000000000000000E+000,0.000000000000000E+000,0.283866895725788,9.260484889229512E-002,0.376471744618083,9.260484889229512E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.432689340497195 
 09/27  08:00:00,1.57728874181477,0.000000000000000E+000,0.000000000000000E+000,0.280919187126075,9.165153429297711E-002,0.372570721419053,9.165153429297711E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.415711734955383 
 09/27  09:00:00,1.43881903511231,0.000000000000000E+000,0.000000000000000E+000,0.272342651291073,8.891054193222775E-002,0.361253193223301,8.891054193222775E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.370262306095333 
 09/27  10:00:00,1.36002398963846,0.000000000000000E+000,0.000000000000000E+000,0.251587878756064,8.214883071648144E-002,0.333736709472546,8.214883071648144E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.318621337653386 
 09/27  11:00:00,1.39377434854359,0.000000000000000E+000,0.000000000000000E+000,0.299891474514804,9.796257040780501E-002,0.397854044922609,9.796257040780501E-002,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.273936040459426 
 09/27  12:00:00,1.41743752800640,0.000000000000000E+000,0.000000000000000E+000,0.357052060256875,0.114481870192736,0.471533930449609,0.114481870192736,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.239108046941943 
 09/27  13:00:00,1.39314479534106,0.000000000000000E+000,0.000000000000000E+000,0.369776897683887,0.118587920512189,0.488364818196078,0.118587920512189,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.219722026133912 
 09/27  14:00:00,1.40120837483730,0.000000000000000E+000,0.000000000000000E+000,0.397356276810262,0.128561322658791,0.525917599469054,0.128561322658791,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.199448875602377 
 09/27  15:00:00,1.44739960278405,0.000000000000000E+000,0.000000000000000E+000,0.412359386541126,0.133390750691442,0.545750137232569,0.133390750691442,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.202766122147278 
 09/27  16:00:00,1.62601998737484,0.000000000000000E+000,0.000000000000000E+000,0.448601220493459,0.143800580187510,0.592401800680970,0.143800580187510,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.228004213732541 
 09/27  17:00:00,1.94913824497668,0.000000000000000E+000,0.000000000000000E+000,0.505460137923201,0.160248465271281,0.665708603194481,0.160248465271281,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.283759506325748 
 09/27  18:00:00,2.17087685545748,0.000000000000000E+000,0.000000000000000E+000,0.528851246631984,0.169485372434685,0.698336619066671,0.169485372434685,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.336855291106259 
 09/27  19:00:00,2.28183018960773,0.000000000000000E+000,0.000000000000000E+000,0.523926420059226,0.169335863821328,0.693262283880556,0.169335863821328,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.346810224500935 
 09/27  20:00:00,2.44846709230833,0.000000000000000E+000,0.000000000000000E+000,0.530366565750810,0.171336204556181,0.701702770306989,0.171336204556181,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.315443057554805 
 09/27  21:00:00,2.29795430325103,0.000000000000000E+000,0.000000000000000E+000,0.497258861237301,0.162194947113292,0.659453808350591,0.162194947113292,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.277692100680421 
 09/27  22:00:00,1.90486206673857,0.000000000000000E+000,0.000000000000000E+000,0.441435546549357,0.143920525280990,0.585356071830347,0.143920525280990,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.221007513225560 
 09/27  23:00:00,1.46810151908193,0.000000000000000E+000,0.000000000000000E+000,0.350624820922507,0.116246402563995,0.466871223486502,0.116246402563995,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.160265994661998 
 09/27  24:00:00,1.03227403215975,0.000000000000000E+000,0.000000000000000E+000,0.269912795124461,9.010603682310762E-002,0.360018831947568,9.010603682310762E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.414832564182554E-002 
 09/28  01:00:00,0.840199536677950,0.000000000000000E+000,0.000000000000000E+000,0.223989841789056,7.476296957274085E-002,0.298752811361797,7.476296957274085E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.369184700213822E-002 
 09/28  02:00:00,0.745141089684956,0.000000000000000E+000,0.000000000000000E+000,0.192737125740008,6.432561647704590E-002,0.257062742217054,6.432561647704590E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.605669724374136E-002 
 09/28  03:00:00,0.692521415726445,0.000000000000000E+000,0.000000000000000E+000,0.159878286080944,5.379401575384067E-002,0.213672301834784,5.379401575384067E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.831565641432587E-002 
 09/28  04:00:00,0.680617927025703,0.000000000000000E+000,0.000000000000000E+000,0.134101367092955,4.541078562508027E-002,0.179512152718035,4.541078562508027E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.181136987746659E-002 
 09/28  05:00:00,0.822975005401178,0.000000000000000E+000,0.000000000000000E+000,0.125692309095470,4.287155479254445E-002,0.168563863888015,4.287155479254445E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.187679132158060 
 09/28  06:00:00,1.11829499417245,0.000000000000000E+000,0.000000000000000E+000,8.461684859329166E-002,2.885809893833179E-002,0.113474947531623,2.885809893833179E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.384295536030808 
 09/28  07:00:00,1.42981255004492,0.000000000000000E+000,0.000000000000000E+000,0.104962786846872,3.553603408444452E-002,0.140498820931317,3.553603408444452E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.434480271929812 
 09/28  08:00:00,1.46792387650935,0.000000000000000E+000,0.000000000000000E+000,0.197686288273654,6.377621631924973E-002,0.261462504592904,6.377621631924973E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.417455086476110 
 09/28  09:00:00,1.42446577322002,0.000000000000000E+000,0.000000000000000E+000,0.264353821977445,8.097899418652463E-002,0.345332816163968,8.097899418652463E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.371829421262380 
 09/28  10:00:00,1.58350116445592,0.000000000000000E+000,0.000000000000000E+000,0.427718262666972,0.128149298177355,0.555867560844326,0.128149298177355,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.319967661099071 
 09/28  11:00:00,1.65901115515485,0.000000000000000E+000,0.000000000000000E+000,0.513305115614764,0.148643848866376,0.661948964481140,0.148643848866376,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.275077927512151 
 09/28  12:00:00,1.69604009366152,0.000000000000000E+000,0.000000000000000E+000,0.580907262395352,0.168247951053130,0.749155213448483,0.168247951053130,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.240089329598190 
 09/28  13:00:00,1.76280494908133,0.000000000000000E+000,0.000000000000000E+000,0.664662017624886,0.192483494298089,0.857145511922975,0.192483494298089,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.220601486147284 
 09/28  14:00:00,1.80199777004764,0.000000000000000E+000,0.000000000000000E+000,0.712415507728761,0.213508143404325,0.925923651133087,0.213508143404325,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.200232219148678 
 09/28  15:00:00,2.02106225082205,0.000000000000000E+000,0.000000000000000E+000,0.867473993207489,0.251146668579151,1.11862066178664,0.251146668579151,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.203558245631205 
 09/28  16:00:00,2.19482913007401,0.000000000000000E+000,0.000000000000000E+000,0.895001837658795,0.265304082677845,1.16030592033664,0.265304082677845,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.228909236776048 
 09/28  17:00:00,2.49326299094344,0.000000000000000E+000,0.000000000000000E+000,0.927473198846863,0.281224669497986,1.20869786834485,0.281224669497986,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.284894987142141 
 09/28  18:00:00,2.56986340404125,0.000000000000000E+000,0.000000000000000E+000,0.834831590624488,0.261154272913152,1.09598586353764,0.261154272913152,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.338192595219054 
 09/28  19:00:00,2.53683007042667,0.000000000000000E+000,0.000000000000000E+000,0.714336538545660,0.232560287299377,0.946896825845035,0.232560287299377,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.348175563355389 
 09/28  20:00:00,2.64994716360306,0.000000000000000E+000,0.000000000000000E+000,0.680554210412344,0.221385572322652,0.901939782734996,0.221385572322652,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.316686116421524 
 09/28  21:00:00,2.46097178396412,0.000000000000000E+000,0.000000000000000E+000,0.618637375926002,0.202742231597480,0.821379607523482,0.202742231597480,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.278783782220625 
 09/28  22:00:00,2.01691687770635,0.000000000000000E+000,0.000000000000000E+000,0.523506116166183,0.173071250083351,0.696577366249533,0.173071250083351,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.221841029774154 
 09/28  23:00:00,1.58448907762480,0.000000000000000E+000,0.000000000000000E+000,0.437951071272310,0.144755691046871,0.582706762319181,0.144755691046871,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.160818014372180 
 09/28  24:00:00,1.14444428020588,0.000000000000000E+000,0.000000000000000E+000,0.354702906345979,0.117223640914696,0.471926547260675,0.117223640914696,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.441085837484571E-002 
 09/29  01:00:00,0.923790633264329,0.000000000000000E+000,0.000000000000000E+000,0.286759852153079,9.545086982845838E-002,0.382210721981536,9.545086982845838E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.287408023556371,6.382503296878052E-002 
 09/29  02:00:00,0.798435541499786,0.000000000000000E+000,0.000000000000000E+000,0.232307047689212,7.795658253833447E-002,0.310263630227547,7.795658253833447E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.284075756616587,5.615026104807957E-002 
 09/29  03:00:00,0.745644039720118,0.000000000000000E+000,0.000000000000000E+000,0.199683374764343,6.700679094392653E-002,0.266690165708270,6.700679094392653E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.280077036288847,5.842041653451306E-002 
 09/29  04:00:00,0.724893238761063,0.000000000000000E+000,0.000000000000000E+000,0.167128739009378,5.644429557110561E-002,0.223573034580483,5.644429557110561E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.269497088755033,8.202579975037841E-002 
 09/29  05:00:00,0.872278444681225,0.000000000000000E+000,0.000000000000000E+000,0.162356729723021,5.483276962792367E-002,0.217189499350945,5.483276962792367E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.300737091315508,0.188356935975178 
 09/29  06:00:00,1.25778311413249,0.000000000000000E+000,0.000000000000000E+000,0.187940184600728,6.347421097460731E-002,0.251414395575336,6.347421097460731E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.347472135145980,0.385844207947136 
 09/29  07:00:00,1.47518379406945,0.000000000000000E+000,0.000000000000000E+000,0.137589063937746,4.647122806870216E-002,0.184060292006449,4.647122806870216E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.369215176928069,0.436290044879207 
 09/29  08:00:00,1.48270226157521,0.000000000000000E+000,0.000000000000000E+000,0.207175927582756,6.730529931790361E-002,0.274481226900660,6.730529931790361E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.312150105584268,0.419214749234217 
 09/29  09:00:00,1.42691849089439,0.000000000000000E+000,0.000000000000000E+000,0.264457102457225,8.174823458187951E-002,0.346205337039104,8.174823458187951E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.265664981774281,0.373409618061608 
 09/29  10:00:00,1.59064389034254,0.000000000000000E+000,0.000000000000000E+000,0.432411475900651,0.129242075208205,0.561653551108856,0.129242075208205,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.271912982286376,0.321324396721159 
 09/29  11:00:00,1.66254779199282,0.000000000000000E+000,0.000000000000000E+000,0.515385710591702,0.148950113620638,0.664335824212340,0.148950113620638,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.271996288959870,0.276227704618922 
 09/29  12:00:00,1.74032354214088,0.000000000000000E+000,0.000000000000000E+000,0.616547646800098,0.175902721675379,0.792450368475476,0.175902721675379,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.267414421917668,0.241077623050558 
 09/29  13:00:00,1.84738430506581,0.000000000000000E+000,0.000000000000000E+000,0.734150469420869,0.206688514224275,0.940838983645143,0.206688514224275,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.276661462675568,0.221487370409594 
 09/29  14:00:00,2.00889016486133,0.000000000000000E+000,0.000000000000000E+000,0.885510190775314,0.246516595466442,1.13202678624176,0.246516595466442,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.292239810619059,0.201021478853704 
 09/29  15:00:00,2.13218622311167,0.000000000000000E+000,0.000000000000000E+000,0.953337613798034,0.275608967032786,1.22894658083082,0.275608967032786,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.308484611950506,0.204356298876643 
 09/29  16:00:00,2.39363091779664,0.000000000000000E+000,0.000000000000000E+000,1.05673337032750,0.301463606020139,1.35819697634764,0.301463606020139,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.364883229906350,0.229819968487674 
 09/29  17:00:00,2.68156274179219,0.000000000000000E+000,0.000000000000000E+000,1.07713250392557,0.318723054859579,1.39585555878515,0.318723054859579,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.443274809664770,0.286037047550591 
 09/29  18:00:00,2.72742983350006,0.000000000000000E+000,0.000000000000000E+000,0.958998608425542,0.293204712701488,1.25220332112703,0.293204712701488,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.481262652778309,0.339541567088478 
 09/29  19:00:00,2.66923852907369,0.000000000000000E+000,0.000000000000000E+000,0.817189975435418,0.260740062705736,1.07793003814115,0.260740062705736,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.496757694048304,0.349550809706293 
 09/29  20:00:00,2.74882884968262,0.000000000000000E+000,0.000000000000000E+000,0.756291762575265,0.243277188761026,0.999568951336291,0.243277188761026,0.514976675553800,0.105626784411060,0.281807230306979,0.513835562114696,0.317938633899798 
 09/29  21:00:00,2.54171646817966,0.000000000000000E+000,0.000000000000000E+000,0.680133081871294,0.220890422666484,0.901023504537780,0.220890422666484,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.501839401131475,0.279884569421865 
 09/29  22:00:00,2.11130036222772,0.000000000000000E+000,0.000000000000000E+000,0.596446340061310,0.193673938840039,0.790120278901351,0.193673938840039,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.434277688927354,0.222681601643710 
 09/29  23:00:00,1.65770193107182,0.000000000000000E+000,0.000000000000000E+000,0.493765511460379,0.161597319734900,0.655362831195279,0.161597319734900,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.377379230930540,0.161374798943105 
 09/29  24:00:00,1.20927929605489,0.000000000000000E+000,0.000000000000000E+000,0.404217026907585,0.132280207677305,0.536497234584889,0.132280207677305,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.312150105584268,9.467518689963780E-002 
 09/30  01:00:00,1.00242028395704,0.000000000000000E+000,0.000000000000000E+000,0.342010687070445,0.111917685523516,0.453928372593960,0.111917685523516,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.287408023556371,6.679000581610413E-002 
 09/30  02:00:00,0.858720337371726,0.000000000000000E+000,0.000000000000000E+000,0.274407964177079,9.127880889969926E-002,0.365686773076779,9.127880889969926E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.284075756616587,5.840067355456647E-002 
 09/30  03:00:00,0.800411790868909,0.000000000000000E+000,0.000000000000000E+000,0.238375530135289,7.929204404835893E-002,0.317667574183648,7.929204404835893E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.280077036288847,6.084535394362837E-002 
 09/30  04:00:00,0.777857868450150,0.000000000000000E+000,0.000000000000000E+000,0.201377857249960,6.753984062333122E-002,0.268917697873291,6.753984062333122E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.269497088755033,8.697460839425800E-002 
 09/30  05:00:00,0.922466623889364,0.000000000000000E+000,0.000000000000000E+000,0.185793376728135,6.271780128920673E-002,0.248511178017341,6.271780128920673E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.300737091315508,0.203126740639393 
 09/30  06:00:00,1.33899197608731,0.000000000000000E+000,0.000000000000000E+000,0.215677135675745,7.233610385353595E-002,0.288013239529282,7.233610385353595E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.347472135145980,0.419828705230095 
 09/30  07:00:00,1.58442426779804,0.000000000000000E+000,0.000000000000000E+000,0.173549350221418,5.820997826400674E-002,0.231759328485425,5.820997826400674E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.369215176928069,0.476670103280161 
 09/30  08:00:00,1.59562404918239,0.000000000000000E+000,0.000000000000000E+000,0.237398339938814,7.631455798088531E-002,0.313712897919698,7.631455798088531E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.312150105584268,0.460467538980328 
 09/30  09:00:00,1.54898686967302,0.000000000000000E+000,0.000000000000000E+000,0.295719547488152,9.029738013804188E-002,0.386016927626195,9.029738013804188E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.265664981774281,0.410635311762420 
 09/30  10:00:00,1.79673778932806,0.000000000000000E+000,0.000000000000000E+000,0.531740131258079,0.153547607397233,0.685287738655311,0.153547607397233,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.271912982286376,0.352867838137945 
 09/30  11:00:00,1.81235260837902,0.000000000000000E+000,0.000000000000000E+000,0.572445556421754,0.163196593594107,0.735642150015860,0.163196593594107,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.271996288959870,0.302237393691585 
 09/30  12:00:00,1.92013175615096,0.000000000000000E+000,0.000000000000000E+000,0.705669509079717,0.196340335895225,0.902009844974943,0.196340335895225,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.267414421917668,0.263515816221668 
 09/30  13:00:00,2.05559744283880,0.000000000000000E+000,0.000000000000000E+000,0.852081630521153,0.233890838164669,1.08597246868582,0.233890838164669,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.276661462675568,0.240978955756755 
 09/30  14:00:00,2.13951011169087,0.000000000000000E+000,0.000000000000000E+000,0.943338551587368,0.262498291531403,1.20583684311877,0.262498291531403,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.292239810619059,0.218705765330560 
 09/30  15:00:00,2.23190855930347,0.000000000000000E+000,0.000000000000000E+000,0.991193080595030,0.282674689026798,1.27386776962183,0.282674689026798,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.308484611950506,0.222098443775000 
 09/30  16:00:00,2.44794558339249,0.000000000000000E+000,0.000000000000000E+000,1.05093541989111,0.303619501340773,1.35455492123189,0.303619501340773,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.364883229906350,0.251858741217216 
 09/30  17:00:00,2.81303774774595,0.000000000000000E+000,0.000000000000000E+000,1.13382051630919,0.331059269314320,1.46487978562351,0.331059269314320,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.443274809664770,0.313135868169283 
 09/30  18:00:00,2.82629490813887,0.000000000000000E+000,0.000000000000000E+000,0.981213962483628,0.299835921355717,1.28104988383935,0.299835921355717,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.481262652778309,0.375249736027162 
 09/30  19:00:00,2.76969110334422,0.000000000000000E+000,0.000000000000000E+000,0.837793963434448,0.266230564034006,1.10402452746845,0.266230564034006,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.496757694048304,0.389664113060180 
 09/30  20:00:00,2.85894563414812,0.000000000000000E+000,0.000000000000000E+000,0.785911117528574,0.250965607693827,1.03687672522240,0.250965607693827,0.514976675553800,0.105626784411060,0.316662628518856,0.513835562114696,0.355892246267305 
 09/30  21:00:00,2.64434636269667,0.000000000000000E+000,0.000000000000000E+000,0.707788213400557,0.228664631783396,0.936452845183952,0.228664631783396,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.501839401131475,0.311478237338916 
 09/30  22:00:00,2.19025514151022,0.000000000000000E+000,0.000000000000000E+000,0.616619300254926,0.199186762740281,0.815806062995209,0.199186762740281,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.434277688927354,0.247657362273508 
 09/30  23:00:00,1.70321751933415,0.000000000000000E+000,0.000000000000000E+000,0.504137790365068,0.165462893487948,0.669600683853018,0.165462893487948,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.377379230930540,0.177117676784054 
 09/30  24:00:00,1.23135944495468,0.000000000000000E+000,0.000000000000000E+000,0.411048089961709,0.135110266202553,0.546158356164263,0.135110266202553,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.312150105584268,0.100520525884307 
 10/01  01:00:00,1.03739842240925,0.000000000000000E+000,0.000000000000000E+000,0.349329832441465,0.114817322167148,0.464147154608613,0.114817322167148,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,6.693980697579663E-002 
 10/01  02:00:00,0.915420080627551,0.000000000000000E+000,0.000000000000000E+000,0.300496610877688,9.906528694609282E-002,0.399561897823782,9.906528694609282E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,5.850712027585683E-002 
 10/01  03:00:00,0.848807682895881,0.000000000000000E+000,0.000000000000000E+000,0.257684226171250,8.569777264848494E-002,0.343381998819735,8.569777264848494E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.096382124372436E-002 
 10/01  04:00:00,0.828900154827416,0.000000000000000E+000,0.000000000000000E+000,0.222524587167472,7.461810430206235E-002,0.297142691469535,7.461810430206235E-002,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,8.721617470424976E-002 
 10/01  05:00:00,0.956862715016723,0.000000000000000E+000,0.000000000000000E+000,0.189763830109284,6.488060937035847E-002,0.254644439479642,6.488060937035847E-002,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.203880020233982 
 10/01  06:00:00,1.27086339119569,0.000000000000000E+000,0.000000000000000E+000,0.123562637809193,4.251050174479058E-002,0.166073139553983,4.251050174479058E-002,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.421548934970606 
 10/01  07:00:00,1.71560141628941,0.000000000000000E+000,0.000000000000000E+000,0.196992694513152,6.813879987403046E-002,0.265131494387183,6.813879987403046E-002,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.478690995070720 
 10/01  08:00:00,1.64346554704594,0.000000000000000E+000,0.000000000000000E+000,0.194289369441166,6.649957326535105E-002,0.260788942706517,6.649957326535105E-002,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.462453771664327 
 10/01  09:00:00,1.49199376837869,0.000000000000000E+000,0.000000000000000E+000,0.200584936396847,6.670411298217158E-002,0.267289049379018,6.670411298217158E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.412427329885339 
 10/01  10:00:00,1.42232437802268,0.000000000000000E+000,0.000000000000000E+000,0.191598525659420,6.267940102917098E-002,0.254277926688591,6.267940102917098E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.354407706028844 
 10/01  11:00:00,1.48743870940249,0.000000000000000E+000,0.000000000000000E+000,0.267305203028343,8.516095728691327E-002,0.352466160315255,8.516095728691327E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.303540787431533 
 10/01  12:00:00,1.48973752079705,0.000000000000000E+000,0.000000000000000E+000,0.313656336775827,9.887313249307522E-002,0.412529469268903,9.887313249307522E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.264637692619316 
 10/01  13:00:00,1.41773685380606,0.000000000000000E+000,0.000000000000000E+000,0.295944398410054,9.511767317547766E-002,0.391062071585532,9.511767317547766E-002,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.241980831233387 
 10/01  14:00:00,1.41424266225129,0.000000000000000E+000,0.000000000000000E+000,0.319748269502547,0.102766419950570,0.422514689453117,0.102766419950570,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.219599338878469 
 10/01  15:00:00,1.47240861173557,0.000000000000000E+000,0.000000000000000E+000,0.337644267656140,0.108515148920803,0.446159416576942,0.108515148920803,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.222999748759872 
