Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/01  16:00:00,1.71097450599967,0.000000000000000E+000,0.000000000000000E+000,0.393238671470185,0.123964871819294,0.517203543289479,0.123964871819294,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.252893647325509 
 10/01  17:00:00,2.07026285247068,0.000000000000000E+000,0.000000000000000E+000,0.419743725170745,0.134904091721889,0.554647816892632,0.134904091721889,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.314425206178961 
 10/01  18:00:00,2.36086555320098,0.000000000000000E+000,0.000000000000000E+000,0.437271436478319,0.143084149612619,0.580355586090936,0.143084149612619,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.376783828508574 
 10/01  19:00:00,2.51049075613073,0.000000000000000E+000,0.000000000000000E+000,0.440381587463069,0.145418666368325,0.585800253831392,0.145418666368325,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.391242290808046 
 10/01  20:00:00,2.51882855125661,0.000000000000000E+000,0.000000000000000E+000,0.439871511025838,0.145244742500372,0.585116253526209,0.145244742500372,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.357338657542400 
 10/01  21:00:00,2.28909392468754,0.000000000000000E+000,0.000000000000000E+000,0.405035216502139,0.134709147756467,0.539744364258604,0.134709147756467,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.312744082810344 
 10/01  22:00:00,1.88714300953004,0.000000000000000E+000,0.000000000000000E+000,0.358214655136836,0.119135538668077,0.477350193804913,0.119135538668077,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.248626565879794 
 10/01  23:00:00,1.51287060594697,0.000000000000000E+000,0.000000000000000E+000,0.340802233457183,0.109512674374271,0.450314907831455,0.109512674374271,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.177754268319175 
 10/01  24:00:00,1.08716562252650,0.000000000000000E+000,0.000000000000000E+000,0.286385524979503,9.202673326724688E-002,0.378412258246751,9.202673326724688E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.100816107816030 
 10/02  01:00:00,0.899174736810361,0.000000000000000E+000,0.000000000000000E+000,0.251699176282893,8.088253674751068E-002,0.332581713030405,8.088253674751068E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.422859018808104E-002 
 10/02  02:00:00,0.814742718744928,0.000000000000000E+000,0.000000000000000E+000,0.229739150196393,7.382729848105514E-002,0.303566448677448,7.382729848105514E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.643644805579038E-002 
 10/02  03:00:00,0.790150214731069,0.000000000000000E+000,0.000000000000000E+000,0.218194296382885,7.011906418394730E-002,0.288313360566832,7.011906418394730E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.874039659611329E-002 
 10/02  04:00:00,0.804908928154944,0.000000000000000E+000,0.000000000000000E+000,0.212173870694067,6.818608601429683E-002,0.280359956708364,6.818608601429683E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.267884054534813E-002 
 10/02  05:00:00,0.981570518671573,0.000000000000000E+000,0.000000000000000E+000,0.224695045796356,7.221336705492075E-002,0.296908412851276,7.221336705492075E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.190420546394723 
 10/02  06:00:00,1.29063309289620,0.000000000000000E+000,0.000000000000000E+000,0.170334071788098,5.712777562977144E-002,0.227461847417870,5.712777562977144E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.390555449525146 
 10/02  07:00:00,1.68077963792642,0.000000000000000E+000,0.000000000000000E+000,0.215195554081195,7.317501760464865E-002,0.288370571685845,7.317501760464865E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.441791518257724 
 10/02  08:00:00,1.58306268334983,0.000000000000000E+000,0.000000000000000E+000,0.202013923538814,6.869273890082271E-002,0.270706662439637,6.869273890082271E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.424570515077132 
 10/02  09:00:00,1.42906938710587,0.000000000000000E+000,0.000000000000000E+000,0.213201268232744,7.040235352966248E-002,0.283603621762408,7.040235352966248E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.378219470719860 
 10/02  10:00:00,1.50140137072964,0.000000000000000E+000,0.000000000000000E+000,0.315006811721325,9.821857851289828E-002,0.413225390234223,9.821857851289828E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.325453505212457 
 10/02  11:00:00,1.55257192023415,0.000000000000000E+000,0.000000000000000E+000,0.378377159543688,0.115524561521791,0.493901721065480,0.115524561521791,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.279727239022998 
 10/02  12:00:00,1.60047377724681,0.000000000000000E+000,0.000000000000000E+000,0.454287218089050,0.137341088573868,0.591628306662919,0.137341088573868,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.244085656014548 
 10/02  13:00:00,1.62108750304106,0.000000000000000E+000,0.000000000000000E+000,0.504975402082971,0.150822549320082,0.655797951403053,0.150822549320082,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.224183668036007 
 10/02  14:00:00,1.56281237790690,0.000000000000000E+000,0.000000000000000E+000,0.477449963878438,0.148935652783870,0.626385616662309,0.148935652783870,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.203423730800554 
 10/02  15:00:00,1.62075118177317,0.000000000000000E+000,0.000000000000000E+000,0.493752089661681,0.154024089000297,0.647776178661978,0.154024089000297,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.206784559214872 
 10/02  16:00:00,1.81810151711172,0.000000000000000E+000,0.000000000000000E+000,0.518745939414603,0.161804742529017,0.680550681943621,0.161804742529017,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.232591467765469 
 10/02  17:00:00,2.15654189144502,0.000000000000000E+000,0.000000000000000E+000,0.531698058124434,0.169491453209450,0.701189511333885,0.169491453209450,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.289514509208772 
 10/02  18:00:00,2.45297808231352,0.000000000000000E+000,0.000000000000000E+000,0.561069195254614,0.178847972922350,0.739917168176964,0.178847972922350,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.343645118522889 
 10/02  19:00:00,2.58756450229102,0.000000000000000E+000,0.000000000000000E+000,0.555901522241990,0.178724092121657,0.734625614363646,0.178724092121657,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.353735458025434 
 10/02  20:00:00,2.58632736542242,0.000000000000000E+000,0.000000000000000E+000,0.547159857768489,0.175898894499893,0.723058752268383,0.175898894499893,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.321750371177916 
 10/02  21:00:00,2.36665690532917,0.000000000000000E+000,0.000000000000000E+000,0.516414456782324,0.166008613022912,0.682423069805233,0.166008613022912,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.283235243859128 
 10/02  22:00:00,1.97238669209538,0.000000000000000E+000,0.000000000000000E+000,0.464848414133781,0.149424078419277,0.614272492553059,0.149424078419277,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.225241184255837 
 10/02  23:00:00,1.56684592663057,0.000000000000000E+000,0.000000000000000E+000,0.404492666210255,0.130017064575884,0.534509730786140,0.130017064575884,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.163069623811735 
 10/02  24:00:00,1.15889796245477,0.000000000000000E+000,0.000000000000000E+000,0.350395895391050,0.111657996794251,0.462053892185301,0.111657996794251,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.548050214148977E-002 
 10/03  01:00:00,0.977005642060761,0.000000000000000E+000,0.000000000000000E+000,0.311132009689120,9.914303153600844E-002,0.410275041225129,9.914303153600844E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.436616724375344E-002 
 10/03  02:00:00,0.887599714335323,0.000000000000000E+000,0.000000000000000E+000,0.285388357133717,9.093809882690058E-002,0.376326455960618,9.093809882690058E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.653343636301624E-002 
 10/03  03:00:00,0.843450815262896,0.000000000000000E+000,0.000000000000000E+000,0.258439594159250,8.306602944842205E-002,0.341505623607672,8.306602944842205E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.884873408709988E-002 
 10/03  04:00:00,0.810955488265966,0.000000000000000E+000,0.000000000000000E+000,0.215136316074305,7.105033444446292E-002,0.286186650518768,7.105033444446292E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.289870684596574E-002 
 10/03  05:00:00,0.963086976158801,0.000000000000000E+000,0.000000000000000E+000,0.208401557402488,6.932707931226879E-002,0.277728636714756,6.932707931226879E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.191116780018470 
 10/03  06:00:00,1.33291992084232,0.000000000000000E+000,0.000000000000000E+000,0.201220013712935,6.693693066109252E-002,0.268156944374028,6.693693066109252E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.392147180515113 
 10/03  07:00:00,1.69396420953539,0.000000000000000E+000,0.000000000000000E+000,0.225290336014475,7.440537710365379E-002,0.299695713118129,7.440537710365379E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.443650948434414 
 10/03  08:00:00,1.65455569570997,0.000000000000000E+000,0.000000000000000E+000,0.256956005538310,8.343332300323861E-002,0.340389328541551,8.343332300323861E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.426380861335363 
 10/03  09:00:00,1.48454847861869,0.000000000000000E+000,0.000000000000000E+000,0.255354701102486,8.210293110019762E-002,0.337457632202684,8.210293110019762E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.379844551792401 
 10/03  10:00:00,1.40856038774370,0.000000000000000E+000,0.000000000000000E+000,0.241373879867569,7.761495462685540E-002,0.318988834494425,7.761495462685540E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.326849077966312 
 10/03  11:00:00,1.37985939956807,0.000000000000000E+000,0.000000000000000E+000,0.241549738432772,7.845691437217767E-002,0.320006652804948,7.845691437217767E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.280909786617444 
 10/03  12:00:00,1.38972401335895,0.000000000000000E+000,0.000000000000000E+000,0.287402906079083,9.245944860382220E-002,0.379862354682904,9.245944860382220E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.245101844106701 
 10/03  13:00:00,1.40051280825191,0.000000000000000E+000,0.000000000000000E+000,0.329275233683943,0.105037594070859,0.434312827754801,0.105037594070859,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.225094096895114 
 10/03  14:00:00,1.40487014894701,0.000000000000000E+000,0.000000000000000E+000,0.354530581440210,0.113101868145525,0.467632449585735,0.113101868145525,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.204234668917231 
 10/03  15:00:00,1.43636314960717,0.000000000000000E+000,0.000000000000000E+000,0.349100341449733,0.113468115252814,0.462568456702547,0.113468115252814,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.207604249008303 
 10/03  16:00:00,1.60581433609037,0.000000000000000E+000,0.000000000000000E+000,0.351993193362204,0.115335475857477,0.467328669219681,0.115335475857477,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.233526299468057 
 10/03  17:00:00,1.93867763984363,0.000000000000000E+000,0.000000000000000E+000,0.363164186062650,0.118986612926810,0.482150798989461,0.118986612926810,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.290688969951804 
 10/03  18:00:00,2.27410209287112,0.000000000000000E+000,0.000000000000000E+000,0.421542537279132,0.138112218219882,0.559654755499016,0.138112218219882,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.345031541758440 
 10/03  19:00:00,2.42758067933781,0.000000000000000E+000,0.000000000000000E+000,0.431773222799949,0.141453792571812,0.573227015371759,0.141453792571812,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.355150234064115 
 10/03  20:00:00,2.44096356468099,0.000000000000000E+000,0.000000000000000E+000,0.435025102025675,0.141381895505920,0.576406997531596,0.141381895505920,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.323038325173270 
 10/03  21:00:00,2.21910690052640,0.000000000000000E+000,0.000000000000000E+000,0.402040691286521,0.131700290384599,0.533740981671119,0.131700290384599,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.284367327190477 
 10/03  22:00:00,1.83036024720889,0.000000000000000E+000,0.000000000000000E+000,0.355070579918731,0.116311627312208,0.471382207230939,0.116311627312208,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.226105024691460 
 10/03  23:00:00,1.41853956773982,0.000000000000000E+000,0.000000000000000E+000,0.289827749968264,9.580355187332767E-002,0.385631301841592,9.580355187332767E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.163641693865530 
 10/03  24:00:00,1.00668297710529,0.000000000000000E+000,0.000000000000000E+000,0.232665047172033,7.690338412968198E-002,0.309568431301714,7.690338412968198E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.575097767559947E-002 
 10/04  01:00:00,0.825909295874861,0.000000000000000E+000,0.000000000000000E+000,0.194692143490702,6.434984237454187E-002,0.259041985865244,6.434984237454187E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.450287641773901E-002 
 10/04  02:00:00,0.730810116016456,0.000000000000000E+000,0.000000000000000E+000,0.164629511423773,5.481129806491782E-002,0.219440809488691,5.481129806491782E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.662948451607526E-002 
 10/04  03:00:00,0.699826687635380,0.000000000000000E+000,0.000000000000000E+000,0.148374534283568,4.939959666423793E-002,0.197774130947805,4.939959666423793E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.895609911945211E-002 
 10/04  04:00:00,0.707243218038316,0.000000000000000E+000,0.000000000000000E+000,0.136728688683568,4.552447173979297E-002,0.182253160423361,4.552447173979297E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.311992671372206E-002 
 10/04  05:00:00,0.876546201451922,0.000000000000000E+000,0.000000000000000E+000,0.142904940004972,4.758183165570598E-002,0.190486771660678,4.758183165570598E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.191817870365671 
 10/04  06:00:00,1.29771664797999,0.000000000000000E+000,0.000000000000000E+000,0.173201237534018,5.815082524258964E-002,0.231352062776607,5.815082524258964E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.393748789250199 
 10/04  07:00:00,1.66505628780808,0.000000000000000E+000,0.000000000000000E+000,0.201728985466154,6.718800396156238E-002,0.268916989427716,6.718800396156238E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.445521750397515 
 10/04  08:00:00,1.58360299392269,0.000000000000000E+000,0.000000000000000E+000,0.201569267882648,6.604784538605403E-002,0.267617113268701,6.604784538605403E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.428200374820923 
 10/04  09:00:00,1.42302307796751,0.000000000000000E+000,0.000000000000000E+000,0.207507046556797,6.679122779025060E-002,0.274298274347048,6.679122779025060E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.381478508996860 
 10/04  10:00:00,1.43454416725449,0.000000000000000E+000,0.000000000000000E+000,0.261109046847503,8.246038117506244E-002,0.343569428022564,8.246038117506244E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.328252263948962 
 10/04  11:00:00,1.42319354777451,0.000000000000000E+000,0.000000000000000E+000,0.274504586237353,8.764724773638792E-002,0.362151833973741,8.764724773638792E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.282098753655089 
 10/04  12:00:00,1.43291786547243,0.000000000000000E+000,0.000000000000000E+000,0.319881582634647,0.102151888293976,0.422033470928623,0.102151888293976,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.246124579974468 
 10/04  13:00:00,1.45453783208419,0.000000000000000E+000,0.000000000000000E+000,0.371378153911180,0.116043208830934,0.487421362742114,0.116043208830934,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.226010585740079 
 10/04  14:00:00,1.43499449339808,0.000000000000000E+000,0.000000000000000E+000,0.375865079719476,0.121075688203449,0.496940767922924,0.121075688203449,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.205050695031117 
 10/04  15:00:00,1.62499922925690,0.000000000000000E+000,0.000000000000000E+000,0.498043331753449,0.152335646082796,0.650378977836247,0.152335646082796,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.208429807524333 
 10/04  16:00:00,1.81171394225073,0.000000000000000E+000,0.000000000000000E+000,0.510874936190669,0.161410399304938,0.672285335495608,0.161410399304938,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.234469239352495 
 10/04  17:00:00,2.22689204320949,0.000000000000000E+000,0.000000000000000E+000,0.587381855553008,0.181799250507161,0.769181106060167,0.181799250507161,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.291873066246952 
 10/04  18:00:00,2.48608808242997,0.000000000000000E+000,0.000000000000000E+000,0.583810314506503,0.186434823616408,0.770245138122909,0.186434823616408,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.346427148693394 
 10/04  19:00:00,2.61872707517482,0.000000000000000E+000,0.000000000000000E+000,0.577092291937423,0.185859639462613,0.762951931400037,0.185859639462613,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.356571713872843 
 10/04  20:00:00,2.59694324677962,0.000000000000000E+000,0.000000000000000E+000,0.551693557769776,0.179398060188712,0.731091617958490,0.179398060188712,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.324333386845002 
 10/04  21:00:00,2.35517892455163,0.000000000000000E+000,0.000000000000000E+000,0.503641951984748,0.165033867798335,0.668675819783083,0.165033867798335,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.285504513103742 
 10/04  22:00:00,1.93274292799931,0.000000000000000E+000,0.000000000000000E+000,0.430545489683766,0.142350858528136,0.572896348211903,0.142350858528136,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.226973564500919 
 10/04  23:00:00,1.51544358798243,0.000000000000000E+000,0.000000000000000E+000,0.362217327981603,0.119742992687406,0.481960320669009,0.119742992687406,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.164216695280719 
 10/04  24:00:00,1.08673161897449,0.000000000000000E+000,0.000000000000000E+000,0.292618200170648,9.672560769867147E-002,0.389343807869319,9.672560769867147E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.602424297719320E-002 
 10/05  01:00:00,0.906836828979363,0.000000000000000E+000,0.000000000000000E+000,0.255991185303862,8.384034299514490E-002,0.339831528299008,8.384034299514490E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.464086708848008E-002 
 10/05  02:00:00,0.787225288374674,0.000000000000000E+000,0.000000000000000E+000,0.206883205745096,6.887463008354942E-002,0.275757835828645,6.887463008354942E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.672763053433839E-002 
 10/05  03:00:00,0.745217004191763,0.000000000000000E+000,0.000000000000000E+000,0.182347561124428,6.070739065254450E-002,0.243054951776972,6.070739065254450E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.906559484666724E-002 
 10/05  04:00:00,0.735292692437464,0.000000000000000E+000,0.000000000000000E+000,0.157285230849718,5.279361094726025E-002,0.210078841796979,5.279361094726025E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.334371973925243E-002 
 10/05  05:00:00,0.898354697809225,0.000000000000000E+000,0.000000000000000E+000,0.158416592664994,5.317336549554336E-002,0.211589958160538,5.317336549554336E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.192523180223113 
 10/05  06:00:00,1.23441612774669,0.000000000000000E+000,0.000000000000000E+000,0.124409295802681,4.203220147750484E-002,0.166441497280186,4.203220147750484E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.395358834513323 
 10/05  07:00:00,1.59610360996325,0.000000000000000E+000,0.000000000000000E+000,0.148300646254323,4.978400949041434E-002,0.198084655744737,4.978400949041434E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.447401406235658 
 10/05  08:00:00,1.59616979659857,0.000000000000000E+000,0.000000000000000E+000,0.209658815241275,6.869508455448284E-002,0.278353899795758,6.869508455448284E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.430030390969749 
 10/05  09:00:00,1.50154102283695,0.000000000000000E+000,0.000000000000000E+000,0.267618135032083,8.355398336856766E-002,0.351172118400650,8.355398336856766E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.383122609812704 
 10/05  10:00:00,1.60864730590857,0.000000000000000E+000,0.000000000000000E+000,0.395376905467469,0.120883528188152,0.516260433655622,0.120883528188152,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.329664396969982 
 10/05  11:00:00,1.48077493639876,0.000000000000000E+000,0.000000000000000E+000,0.314467697839440,0.104068821462310,0.418536519301750,0.104068821462310,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.283295456951331 
 10/05  12:00:00,1.69137376270411,0.000000000000000E+000,0.000000000000000E+000,0.527103339743998,0.152358066926620,0.679461406670618,0.152358066926620,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.247152541464154 
 10/05  13:00:00,1.75876147959832,0.000000000000000E+000,0.000000000000000E+000,0.613393719727728,0.177328622253479,0.790722341981209,0.177328622253479,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.226933254015116 
 10/05  14:00:00,1.89718525175348,0.000000000000000E+000,0.000000000000000E+000,0.745589093913131,0.212719917877358,0.958309011790488,0.212719917877358,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.205873209518952 
 10/05  15:00:00,1.99781870288385,0.000000000000000E+000,0.000000000000000E+000,0.788905314841325,0.233462675103269,1.02236798994459,0.233462675103269,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.209260269042941 
 10/05  16:00:00,2.30109494202568,0.000000000000000E+000,0.000000000000000E+000,0.898252359082340,0.262464043232649,1.16071640231499,0.262464043232649,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.235419172308062 
 10/05  17:00:00,2.64871750390101,0.000000000000000E+000,0.000000000000000E+000,0.913342820098241,0.276475111864748,1.18981793196299,0.276475111864748,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.293061701035654 
 10/05  18:00:00,2.76445911937248,0.000000000000000E+000,0.000000000000000E+000,0.793819054860933,0.253393926291294,1.04721298115223,0.253393926291294,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.347830342606593 
 10/05  19:00:00,2.80896519575175,0.000000000000000E+000,0.000000000000000E+000,0.718306187539399,0.233452425373044,0.951758612912442,0.233452425373044,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.358003152937371 
 10/05  20:00:00,2.74769966581681,0.000000000000000E+000,0.000000000000000E+000,0.663341817121290,0.217202921425149,0.880544738546438,0.217202921425149,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.325636685294251 
 10/05  21:00:00,2.44852803421577,0.000000000000000E+000,0.000000000000000E+000,0.570916890223808,0.189962545719862,0.760879435943670,0.189962545719862,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.286650006607300 
 10/05  22:00:00,1.99158531234683,0.000000000000000E+000,0.000000000000000E+000,0.472412907988577,0.158451485097569,0.630864393086147,0.158451485097569,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.227847903974192 
 10/05  23:00:00,1.55046440239464,0.000000000000000E+000,0.000000000000000E+000,0.386712403793889,0.129690352849531,0.516402756643422,0.129690352849531,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.164795073718518 
 10/05  24:00:00,1.07368508897826,0.000000000000000E+000,0.000000000000000E+000,0.280615872665863,9.540741350061252E-002,0.376023286166474,9.540741350061252E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.629823468380334E-002 
 10/06  01:00:00,0.864721585353743,0.000000000000000E+000,0.000000000000000E+000,0.222076288166570,7.550213095934311E-002,0.297578419125914,7.550213095934311E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.477873263595244E-002 
 10/06  02:00:00,0.738618090616855,0.000000000000000E+000,0.000000000000000E+000,0.169156602010273,5.789715876251496E-002,0.227053760772788,5.789715876251496E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.682450783237656E-002 
 10/06  03:00:00,0.685319259634741,0.000000000000000E+000,0.000000000000000E+000,0.136372388064380,4.667587781864238E-002,0.183048265883022,4.667587781864238E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.917453618359608E-002 
 10/06  04:00:00,0.666214775436061,0.000000000000000E+000,0.000000000000000E+000,0.104742440126409,3.603547075173743E-002,0.140777910878147,3.603547075173743E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.356673365668010E-002 
 10/06  05:00:00,0.809227486109604,0.000000000000000E+000,0.000000000000000E+000,9.046385446796205E-002,3.129103922528607E-002,0.121754893693248,3.129103922528607E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.193231032990784 
 10/06  06:00:00,1.08796070300402,0.000000000000000E+000,0.000000000000000E+000,1.364717730696997E-002,4.720720185430905E-003,1.836789749240088E-002,4.720720185430905E-003,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.396977009558440 
 10/06  07:00:00,1.41683239144854,0.000000000000000E+000,0.000000000000000E+000,1.257390000802218E-002,4.349775674490006E-003,1.692367568251222E-002,4.349775674490006E-003,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.449291167783180 
 10/06  08:00:00,1.45238608190408,0.000000000000000E+000,0.000000000000000E+000,9.875426087533160E-002,3.397631569470859E-002,0.132730576570040,3.397631569470859E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.431869999500979 
 10/06  09:00:00,1.32489825707570,0.000000000000000E+000,0.000000000000000E+000,0.129730712490914,4.314633996691185E-002,0.172877052457826,4.314633996691185E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.384774909994268 
 10/06  10:00:00,1.35787764656837,0.000000000000000E+000,0.000000000000000E+000,0.199846220159597,6.422623293720274E-002,0.264072453096799,6.422623293720274E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.331082718188607 
 10/06  11:00:00,1.44703140328939,0.000000000000000E+000,0.000000000000000E+000,0.292416781549702,9.117387535358916E-002,0.383590656903291,9.117387535358916E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.284497786240422 
 10/06  12:00:00,1.49291529150809,0.000000000000000E+000,0.000000000000000E+000,0.366704023067614,0.113265289437682,0.479969312505298,0.113265289437682,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.248186164433449 
 10/06  13:00:00,1.57599369861837,0.000000000000000E+000,0.000000000000000E+000,0.466134132423360,0.140894300333876,0.607028432757236,0.140894300333876,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.227859382259137 
 10/06  14:00:00,1.68896511243357,0.000000000000000E+000,0.000000000000000E+000,0.576980946556455,0.172282646916069,0.749263593472523,0.172282646916069,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.206698488517003 
 10/06  15:00:00,1.81643057533246,0.000000000000000E+000,0.000000000000000E+000,0.643644803073856,0.196499347064932,0.840144150138788,0.196499347064932,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.210095981297349 
 10/06  16:00:00,2.11617136143863,0.000000000000000E+000,0.000000000000000E+000,0.752486758351386,0.222354752706672,0.974841511058057,0.222354752706672,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.236370482977945 
 10/06  17:00:00,2.37804701482814,0.000000000000000E+000,0.000000000000000E+000,0.697949115676393,0.220003683360147,0.917952799036541,0.220003683360147,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.294256344889235 
 10/06  18:00:00,2.57943036022594,0.000000000000000E+000,0.000000000000000E+000,0.649868808219353,0.210905803885889,0.860774612105242,0.210905803885889,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.349239952507030 
 10/06  19:00:00,2.62170437190068,0.000000000000000E+000,0.000000000000000E+000,0.571452779030755,0.191607461346311,0.763060240377065,0.191607461346311,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.359440701621679 
 10/06  20:00:00,2.51950096729439,0.000000000000000E+000,0.000000000000000E+000,0.484363954610190,0.166672953107747,0.651036907717935,0.166672953107747,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.326945817600334 
 10/06  21:00:00,2.25822731468897,0.000000000000000E+000,0.000000000000000E+000,0.423618651032033,0.145809608860233,0.569428259892266,0.145809608860233,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.287800463131906 
 10/06  22:00:00,1.83410125351658,0.000000000000000E+000,0.000000000000000E+000,0.351492026804163,0.121009945052036,0.472501971856197,0.121009945052036,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.228726266373889 
 10/06  23:00:00,1.38277047027519,0.000000000000000E+000,0.000000000000000E+000,0.258586134931216,8.954109351788195E-002,0.348127228449099,8.954109351788195E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.165376669793389 
 10/06  24:00:00,0.930776605804244,0.000000000000000E+000,0.000000000000000E+000,0.172938242783912,5.990104272873529E-002,0.232839285512647,5.990104272873529E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.657375216361769E-002 
 10/07  01:00:00,0.725201825854283,0.000000000000000E+000,0.000000000000000E+000,0.112171150303024,3.886253741708451E-002,0.151033687720108,3.886253741708451E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,6.785667730933480E-002 
 10/07  02:00:00,0.601279965962480,0.000000000000000E+000,0.000000000000000E+000,6.295640752712101E-002,2.181792775639966E-002,8.477433528352064E-002,2.181792775639966E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,5.915456815104721E-002 
 10/07  03:00:00,0.538670623400446,0.000000000000000E+000,0.000000000000000E+000,2.415096127655234E-002,8.372659047955436E-003,3.252362032450767E-002,8.372659047955436E-003,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.168514024351605E-002 
 10/07  04:00:00,0.538763559479689,0.000000000000000E+000,0.000000000000000E+000,4.106090508146584E-003,1.423871042678212E-003,5.529961550824785E-003,1.423871042678212E-003,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,8.869230927523093E-002 
 10/07  05:00:00,0.706883622163509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.208545366860411 
 10/07  06:00:00,1.11557301230048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.432331695629383 
 10/07  07:00:00,1.46359665117261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.491817724341095 
 10/07  08:00:00,1.39562209394767,0.000000000000000E+000,0.000000000000000E+000,3.665336989304078E-004,1.271239711936487E-004,4.936576701240563E-004,1.271239711936487E-004,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.474905603602451 
 10/07  09:00:00,1.26391055872685,0.000000000000000E+000,0.000000000000000E+000,2.108978054521858E-002,7.128028846866265E-003,2.821780939208501E-002,7.128028846866265E-003,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.423415360220437 
 10/07  10:00:00,1.29744634208993,0.000000000000000E+000,0.000000000000000E+000,9.055033878059614E-002,2.939945819385968E-002,0.119949796974456,2.939945819385968E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.363857799810226 
 10/07  11:00:00,1.37121470132480,0.000000000000000E+000,0.000000000000000E+000,0.173095394750783,5.514856527111358E-002,0.228243960021896,5.514856527111358E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.311538979647212 
 10/07  12:00:00,1.41660710258040,0.000000000000000E+000,0.000000000000000E+000,0.254067823305904,7.844643959358368E-002,0.332514262899489,7.844643959358368E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.271522480772074 
 10/07  13:00:00,1.46583122440431,0.000000000000000E+000,0.000000000000000E+000,0.331762968938946,0.101242767125352,0.433005736064298,0.101242767125352,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.248131537352870 
 10/07  14:00:00,1.54055718609706,0.000000000000000E+000,0.000000000000000E+000,0.416303079237850,0.127039221335344,0.543342300573193,0.127039221335344,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.225086251604162 
 10/07  15:00:00,1.72938832750083,0.000000000000000E+000,0.000000000000000E+000,0.535738763098443,0.161866552242125,0.697605315340567,0.161866552242125,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.228533565761499 
 10/07  16:00:00,2.02422399581648,0.000000000000000E+000,0.000000000000000E+000,0.634664433937883,0.189435764702287,0.824100198640167,0.189435764702287,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.259246481791622 
 10/07  17:00:00,2.41512050317315,0.000000000000000E+000,0.000000000000000E+000,0.683119563334438,0.208469102174267,0.891588665508706,0.208469102174267,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.322342008265359 
 10/07  18:00:00,2.57586554445161,0.000000000000000E+000,0.000000000000000E+000,0.593354429348025,0.192591654401089,0.785946083749114,0.192591654401089,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.386193322101036 
 10/07  19:00:00,2.62020404982338,0.000000000000000E+000,0.000000000000000E+000,0.512673800376804,0.173153397121075,0.685827197497880,0.173153397121075,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.400928640834217 
 10/07  20:00:00,2.55407397703613,0.000000000000000E+000,0.000000000000000E+000,0.455402081305935,0.156085685328721,0.611487766634655,0.156085685328721,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.366212570213472 
 10/07  21:00:00,2.28889788265314,0.000000000000000E+000,0.000000000000000E+000,0.395457932232201,0.136324699951000,0.531782632183202,0.136324699951000,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.320509772851352 
 10/07  22:00:00,1.83806417221117,0.000000000000000E+000,0.000000000000000E+000,0.313577438856092,0.108749553655193,0.422326992511285,0.108749553655193,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.254570929854551 
 10/07  23:00:00,1.40382874961415,0.000000000000000E+000,0.000000000000000E+000,0.250843372348239,8.652709945031084E-002,0.337370471798550,8.652709945031084E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.181656848019259 
 10/07  24:00:00,0.912470458498177,0.000000000000000E+000,0.000000000000000E+000,0.149892975071567,5.201316414903081E-002,0.201906139220598,5.201316414903081E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.102627062813853 
 10/08  01:00:00,0.693508163542167,0.000000000000000E+000,0.000000000000000E+000,8.847354236186616E-002,3.071073519692545E-002,0.119184277558791,3.071073519692545E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,6.801242515853854E-002 
 10/08  02:00:00,0.575572725440887,0.000000000000000E+000,0.000000000000000E+000,4.376143215673216E-002,1.519549026903763E-002,5.895692242576992E-002,1.519549026903763E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,5.926474048720502E-002 
 10/08  03:00:00,0.517574753555713,0.000000000000000E+000,0.000000000000000E+000,8.390158600613788E-003,2.914841132193762E-003,1.130499973280758E-002,2.914841132193762E-003,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.180789099048407E-002 
 10/08  04:00:00,0.533595482734509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,8.905419408087521E-002 
 10/08  05:00:00,0.707895910389936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.209557655086836 
 10/08  06:00:00,1.11778840485237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.434547088181276 
 10/08  07:00:00,1.46573318017351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.493954253341995 
 10/08  08:00:00,1.39733045954120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.477107626866102 
 10/08  09:00:00,1.23774363985107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.425466250736739 
 10/08  10:00:00,1.22606102206160,0.000000000000000E+000,0.000000000000000E+000,3.522139519208444E-002,1.173846674565135E-002,4.695986193773588E-002,1.173846674565135E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.365462414818617 
 10/08  11:00:00,1.34782604095797,0.000000000000000E+000,0.000000000000000E+000,0.153597191107278,4.990017977724021E-002,0.203497370884519,4.990017977724021E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.312896908417754 
 10/08  12:00:00,1.41336531849207,0.000000000000000E+000,0.000000000000000E+000,0.249442747918647,7.866078357623123E-002,0.328103531494879,7.866078357623123E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.272691428088354 
 10/08  13:00:00,1.49843069810551,0.000000000000000E+000,0.000000000000000E+000,0.354930779071202,0.109630066043712,0.464560845114912,0.109630066043712,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.249175902003447 
 10/08  14:00:00,1.63998638291070,0.000000000000000E+000,0.000000000000000E+000,0.494258628609434,0.147581139804464,0.641839768413898,0.147581139804464,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.226017980577093 
 10/08  15:00:00,1.83070198667125,0.000000000000000E+000,0.000000000000000E+000,0.614501794215089,0.183477825917751,0.797979620132841,0.183477825917751,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.229472920139645 
 10/08  16:00:00,2.11896370963142,0.000000000000000E+000,0.000000000000000E+000,0.708424324580890,0.209337585252531,0.917761909833421,0.209337585252531,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.260324484413317 
 10/08  17:00:00,2.50324731433047,0.000000000000000E+000,0.000000000000000E+000,0.751295062108738,0.227076024680957,0.978371086789696,0.227076024680957,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.323686398141689 
 10/08  18:00:00,2.59834960330646,0.000000000000000E+000,0.000000000000000E+000,0.607855767498317,0.198976947637201,0.806832715135517,0.198976947637201,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.387790749569474 
 10/08  19:00:00,2.60469939866153,0.000000000000000E+000,0.000000000000000E+000,0.497931627081616,0.170746547096486,0.668678174178103,0.170746547096486,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.402573012992139 
 10/08  20:00:00,2.52497550458175,0.000000000000000E+000,0.000000000000000E+000,0.431263244123525,0.149619539741717,0.580882783865241,0.149619539741717,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.367719080528507 
 10/08  21:00:00,2.24572519683437,0.000000000000000E+000,0.000000000000000E+000,0.361722177677169,0.125569435528513,0.487291613205681,0.125569435528513,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.321828106010095 
 10/08  22:00:00,1.78571598470600,0.000000000000000E+000,0.000000000000000E+000,0.273845555568777,9.512409477240799E-002,0.368969650341184,9.512409477240799E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.255580084519486 
 10/08  23:00:00,1.30241190658385,0.000000000000000E+000,0.000000000000000E+000,0.174599818067512,6.069164009439239E-002,0.235291458161905,6.069164009439239E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.182319018625604 
 10/08  24:00:00,0.847989449311253,0.000000000000000E+000,0.000000000000000E+000,0.101733680079234,3.538409430318446E-002,0.137117774382418,3.538409430318446E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.102934418465107 
 10/09  01:00:00,0.637340638632972,0.000000000000000E+000,0.000000000000000E+000,5.176577133969811E-002,1.801246134885697E-002,6.977823268855510E-002,1.801246134885697E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.519797235253921E-002 
 10/09  02:00:00,0.511864230919207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.712440890751723E-002 
 10/09  03:00:00,0.502751033609625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.965457604149988E-002 
 10/09  04:00:00,0.526457906421060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.458777551982795E-002 
 10/09  05:00:00,0.690099868465842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.195858309040268 
 10/09  06:00:00,1.07511175219613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.402495956242944 
 10/09  07:00:00,1.40619860043131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.455581052448456 
