Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/09  08:00:00,1.32578475766096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.437999251827896 
 10/09  09:00:00,1.15779045127166,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.390544156648059 
 10/09  10:00:00,1.09860175439778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.335879279114817 
 10/09  11:00:00,1.20485965714815,0.000000000000000E+000,0.000000000000000E+000,0.104957222010297,3.280085596065100E-002,0.137758077970948,3.280085596065100E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.288158619031527 
 10/09  12:00:00,1.31154724673933,0.000000000000000E+000,0.000000000000000E+000,0.227459760916893,6.801044381152903E-002,0.295470204728422,6.801044381152903E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.251317227441566 
 10/09  13:00:00,1.42008624431227,0.000000000000000E+000,0.000000000000000E+000,0.346968031707753,0.101346543273977,0.448314574981729,0.101346543273977,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.230665785728539 
 10/09  14:00:00,1.56126860976338,0.000000000000000E+000,0.000000000000000E+000,0.480291258791169,0.138775892513238,0.619067151304408,0.138775892513238,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.209198428014933 
 10/09  15:00:00,1.78860457602212,0.000000000000000E+000,0.000000000000000E+000,0.628274964361133,0.181516274950467,0.809791239311598,0.181516274950467,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.212622892814204 
 10/09  16:00:00,2.02940188703651,0.000000000000000E+000,0.000000000000000E+000,0.681547457321924,0.203640914240090,0.885188371562014,0.203640914240090,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.239254148071861 
 10/09  17:00:00,2.07042744626984,0.000000000000000E+000,0.000000000000000E+000,0.457910837375841,0.148802628858862,0.606713466234701,0.148802628858862,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.297876109132769 
 10/09  18:00:00,2.24247009321892,0.000000000000000E+000,0.000000000000000E+000,0.390415956587849,0.129127035729636,0.519542992317486,0.129127035729636,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.353511305287768 
 10/09  19:00:00,2.51696682159979,0.000000000000000E+000,0.000000000000000E+000,0.488624016190136,0.165342404955172,0.653966421145310,0.165342404955172,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.363796970552546 
 10/09  20:00:00,2.44095965837823,0.000000000000000E+000,0.000000000000000E+000,0.421969617971152,0.146558135429660,0.568527753400811,0.146558135429660,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.330913663001291 
 10/09  21:00:00,2.16450753603259,0.000000000000000E+000,0.000000000000000E+000,0.350432698765093,0.121788666398802,0.472221365163895,0.121788666398802,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.291287579203888 
 10/09  22:00:00,1.72816046007684,0.000000000000000E+000,0.000000000000000E+000,0.270001419217895,9.389695191744199E-002,0.363898371135336,9.389695191744199E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.231389073655011 
 10/09  23:00:00,1.27777702073546,0.000000000000000E+000,0.000000000000000E+000,0.179064702398142,6.230631436752661E-002,0.241371016765669,6.230631436752661E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.167139431937095 
 10/09  24:00:00,0.829436378732700,0.000000000000000E+000,0.000000000000000E+000,9.691630251480804E-002,3.374629812494912E-002,0.130662600639757,3.374629812494912E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.741020996496423E-002 
 10/10  01:00:00,0.649443927318396,0.000000000000000E+000,0.000000000000000E+000,6.062345793162004E-002,2.111650211911229E-002,8.173996005073239E-002,2.111650211911229E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.533953367578567E-002 
 10/10  02:00:00,0.548256720300342,0.000000000000000E+000,0.000000000000000E+000,2.691633432521862E-002,9.379672449327763E-003,3.629600677454636E-002,9.379672449327763E-003,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.722089151410659E-002 
 10/10  03:00:00,0.502734524000620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.963806643249581E-002 
 10/10  04:00:00,0.526373980331467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.450384943023351E-002 
 10/10  05:00:00,0.690417740266978,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.196176180841405 
 10/10  06:00:00,1.07629700184040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.403681205887215 
 10/10  07:00:00,1.44885076858066,0.000000000000000E+000,0.000000000000000E+000,3.058144351369329E-002,1.059691132417541E-002,4.117835483786890E-002,1.059691132417541E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.457054865759936 
 10/10  08:00:00,1.40731236829100,0.000000000000000E+000,0.000000000000000E+000,6.024966182340896E-002,1.995627649971226E-002,8.020593832312126E-002,1.995627649971226E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.439320924134816 
 10/10  09:00:00,1.33612330445516,0.000000000000000E+000,0.000000000000000E+000,0.135512907339694,4.189819859220678E-002,0.177411105931901,4.189819859220678E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.391465903899659 
 10/10  10:00:00,1.50365981052647,0.000000000000000E+000,0.000000000000000E+000,0.311899808509056,9.220969903428965E-002,0.404109507543347,9.220969903428965E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.336827827700160 
 10/10  11:00:00,1.45487129103150,0.000000000000000E+000,0.000000000000000E+000,0.296142600440969,9.041931061897368E-002,0.386561911059940,9.041931061897368E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.289366419825890 
 10/10  12:00:00,1.46784830914796,0.000000000000000E+000,0.000000000000000E+000,0.345304002358775,0.105413716668838,0.450717719027615,0.105413716668838,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.252370775551008 
 10/10  13:00:00,1.58464354197183,0.000000000000000E+000,0.000000000000000E+000,0.474848344291041,0.137078965596035,0.611927309887076,0.137078965596035,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.231610348482753 
 10/10  14:00:00,1.51081322425453,0.000000000000000E+000,0.000000000000000E+000,0.430573942974076,0.137196212709041,0.567770155683117,0.137196212709041,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.210040038127375 
 10/10  15:00:00,1.52697445519203,0.000000000000000E+000,0.000000000000000E+000,0.412354897672087,0.134955477154529,0.547310374826616,0.134955477154529,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.213473636469091 
 10/10  16:00:00,1.73221123547039,0.000000000000000E+000,0.000000000000000E+000,0.444236771766466,0.142789702658893,0.587026474425359,0.142789702658893,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.240225393642399 
 10/10  17:00:00,2.02753773492749,0.000000000000000E+000,0.000000000000000E+000,0.423876785418026,0.138728567791636,0.562605353209661,0.138728567791636,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.299094510815459 
 10/10  18:00:00,2.31074492059418,0.000000000000000E+000,0.000000000000000E+000,0.440782034095031,0.145598240501724,0.586380274596755,0.145598240501724,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.354948850383759 
 10/10  19:00:00,2.43657420123539,0.000000000000000E+000,0.000000000000000E+000,0.430054172722877,0.142054043309208,0.572108216032084,0.142054043309208,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.365262555301369 
 10/10  20:00:00,2.41281746294587,0.000000000000000E+000,0.000000000000000E+000,0.404459073089230,0.134591843677265,0.539050916766494,0.134591843677265,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.332248304203250 
 10/10  21:00:00,2.18412454922488,0.000000000000000E+000,0.000000000000000E+000,0.368150135799265,0.122514597576007,0.490664733375273,0.122514597576007,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.292461224184803 
 10/10  22:00:00,1.79472230951991,0.000000000000000E+000,0.000000000000000E+000,0.322894619025772,0.106668500701159,0.429563119726932,0.106668500701159,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.232286174506488 
 10/10  23:00:00,1.41363475644413,0.000000000000000E+000,0.000000000000000E+000,0.284320654422575,9.231332559516917E-002,0.376633980017746,9.231332559516917E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.167734204393692 
 10/10  24:00:00,1.01373543713153,0.000000000000000E+000,0.000000000000000E+000,0.238136998112164,7.654155280892465E-002,0.314678550921089,7.654155280892465E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.769331808245665E-002 
 10/11  01:00:00,0.825106938803017,0.000000000000000E+000,0.000000000000000E+000,0.194212274835147,6.304708427460040E-002,0.257259359109747,6.304708427460040E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.548314610139275E-002 
 10/11  02:00:00,0.733461428871568,0.000000000000000E+000,0.000000000000000E+000,0.166814274793946,5.458444981674353E-002,0.221398724610689,5.458444981674353E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.732288224918938E-002 
 10/11  03:00:00,0.713670041914993,0.000000000000000E+000,0.000000000000000E+000,0.159176160790848,5.166611250716555E-002,0.210842273298014,5.166611250716555E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.973131104885505E-002 
 10/11  04:00:00,0.718352625675619,0.000000000000000E+000,0.000000000000000E+000,0.144498821093881,4.727992844085999E-002,0.191778749534741,4.727992844085999E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.470374523964559E-002 
 10/11  05:00:00,0.901136809951530,0.000000000000000E+000,0.000000000000000E+000,0.158592847268640,5.147648935116770E-002,0.210069336619808,5.147648935116770E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.196825913906147 
 10/11  06:00:00,1.34018267968818,0.000000000000000E+000,0.000000000000000E+000,0.198086629498440,6.429246073051188E-002,0.262379090228952,6.429246073051188E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.405187793506045 
 10/11  07:00:00,1.68234978582257,0.000000000000000E+000,0.000000000000000E+000,0.205994631086840,6.685526282713108E-002,0.272849893913971,6.685526282713108E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.458882343925743 
 10/11  08:00:00,1.60019621261125,0.000000000000000E+000,0.000000000000000E+000,0.204758115983557,6.644876847041141E-002,0.271206884453968,6.644876847041141E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.441203822324214 
 10/11  09:00:00,1.44896519788721,0.000000000000000E+000,0.000000000000000E+000,0.218395249333368,7.016651349966978E-002,0.288561762833037,7.016651349966978E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.393157140430563 
 10/11  10:00:00,1.40278893897698,0.000000000000000E+000,0.000000000000000E+000,0.228405632636732,7.338109979325676E-002,0.301786732429990,7.338109979325676E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.338279731264027 
 10/11  11:00:00,1.43610107699592,0.000000000000000E+000,0.000000000000000E+000,0.278011011106586,8.855042519011846E-002,0.366561436296706,8.855042519011846E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.290596680553539 
 10/11  12:00:00,1.45520764519086,0.000000000000000E+000,0.000000000000000E+000,0.332302663468285,0.104716962537240,0.437019626005524,0.104716962537240,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.253428204615991 
 10/11  13:00:00,1.53299223222477,0.000000000000000E+000,0.000000000000000E+000,0.427385125141499,0.131943093683792,0.559328218825289,0.131943093683792,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.232558129797479 
 10/11  14:00:00,1.50996854095254,0.000000000000000E+000,0.000000000000000E+000,0.429330170951954,0.136750975748575,0.566081146700527,0.136750975748575,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.210884363807972 
 10/11  15:00:00,1.54469821684901,0.000000000000000E+000,0.000000000000000E+000,0.425953331078637,0.138226092167946,0.564179423246583,0.138226092167946,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.214328349706104 
 10/11  16:00:00,1.75372900399453,0.000000000000000E+000,0.000000000000000E+000,0.459831208932437,0.147738603262713,0.607569812195150,0.147738603262713,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.241199824396753 
 10/11  17:00:00,2.03436619523087,0.000000000000000E+000,0.000000000000000E+000,0.428157346487142,0.140053270307472,0.568210616794613,0.140053270307472,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.300317707533885 
 10/11  18:00:00,2.31632595731140,0.000000000000000E+000,0.000000000000000E+000,0.443958874929549,0.146559718355526,0.590518593285075,0.146559718355526,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.356391568412657 
 10/11  19:00:00,2.42823334401647,0.000000000000000E+000,0.000000000000000E+000,0.421976330388111,0.140319914382019,0.562296244770130,0.140319914382019,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.366733669344404 
 10/11  20:00:00,2.42270416595852,0.000000000000000E+000,0.000000000000000E+000,0.410945835185738,0.136651693294549,0.547597528480286,0.136651693294549,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.333588395502114 
 10/11  21:00:00,2.19663760093874,0.000000000000000E+000,0.000000000000000E+000,0.376726933275978,0.125272944460491,0.501999877736470,0.125272944460491,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.293639131537465 
 10/11  22:00:00,1.80701177028254,0.000000000000000E+000,0.000000000000000E+000,0.331514839003320,0.109438247401831,0.440953086405151,0.109438247401831,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.233185668590903 
 10/11  23:00:00,1.39152651892878,0.000000000000000E+000,0.000000000000000E+000,0.265607435314643,8.832263491964863E-002,0.353930070234291,8.832263491964863E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.168329876661789 
 10/11  24:00:00,0.964150775363834,0.000000000000000E+000,0.000000000000000E+000,0.198315721202029,6.649552954057246E-002,0.264811250742601,6.649552954057246E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.797595649325472E-002 
 10/12  01:00:00,0.782145131858452,0.000000000000000E+000,0.000000000000000E+000,0.160379558585732,5.377539597627403E-002,0.214154954562006,5.377539597627403E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.562574370456990E-002 
 10/12  02:00:00,0.701296550371130,0.000000000000000E+000,0.000000000000000E+000,0.141935286547903,4.719786843127815E-002,0.189133154979181,4.719786843127815E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.742357338025834E-002 
 10/12  03:00:00,0.677993624123115,0.000000000000000E+000,0.000000000000000E+000,0.131607143048829,4.344559255476790E-002,0.175052735603597,4.344559255476790E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.984443095139618E-002 
 10/12  04:00:00,0.640823918656828,0.000000000000000E+000,0.000000000000000E+000,8.494582016451371E-002,2.907477695443434E-002,0.114020597118948,2.907477695443434E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.493319063664675E-002 
 10/12  05:00:00,0.783726430274693,0.000000000000000E+000,0.000000000000000E+000,6.830465626467129E-002,2.362791556849400E-002,9.193257183316529E-002,2.362791556849400E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.197552299015954 
 10/12  06:00:00,1.11367888400952,0.000000000000000E+000,0.000000000000000E+000,2.545662807703467E-002,8.758648282776020E-003,3.421527635981058E-002,8.758648282776020E-003,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.406847811696525 
 10/12  07:00:00,1.45154885957394,0.000000000000000E+000,0.000000000000000E+000,2.984255358012182E-002,1.026793886330327E-002,4.011049244342495E-002,1.026793886330327E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.460820819147663 
 10/12  08:00:00,1.48048414357277,0.000000000000000E+000,0.000000000000000E+000,0.111856734681584,3.775080261183127E-002,0.149607537293415,3.775080261183127E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.443091100446291 
 10/12  09:00:00,1.36909658788830,0.000000000000000E+000,0.000000000000000E+000,0.155973330584440,5.102449921463921E-002,0.206997829799079,5.102449921463921E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.394852463465621 
 10/12  10:00:00,1.43116174064398,0.000000000000000E+000,0.000000000000000E+000,0.249926802371406,7.877680505464280E-002,0.328703607426048,7.877680505464280E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.339735657934967 
 10/12  11:00:00,1.49735654655978,0.000000000000000E+000,0.000000000000000E+000,0.325194211011211,0.101388226909710,0.426582437920919,0.101388226909710,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.291831148493182 
 10/12  12:00:00,1.57743622069863,0.000000000000000E+000,0.000000000000000E+000,0.427638661128252,0.130548087226257,0.558186748354508,0.130548087226257,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.254489657774780 
 10/12  13:00:00,1.62212983517625,0.000000000000000E+000,0.000000000000000E+000,0.496065119480742,0.151449023054763,0.647514142535505,0.151449023054763,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.233509809038744 
 10/12  14:00:00,1.67789202857049,0.000000000000000E+000,0.000000000000000E+000,0.561673591421444,0.171482844715836,0.733156436137280,0.171482844715836,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.211732561989171 
 10/12  15:00:00,1.83374217949969,0.000000000000000E+000,0.000000000000000E+000,0.653003270684365,0.199362782356996,0.852366053041361,0.199362782356996,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.215185682562011 
 10/12  16:00:00,2.00926391327545,0.000000000000000E+000,0.000000000000000E+000,0.657196564764992,0.204928719563166,0.862125284328159,0.204928719563166,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.242179261544661 
 10/12  17:00:00,2.33859540003694,0.000000000000000E+000,0.000000000000000E+000,0.662385989314248,0.208827110137789,0.871213099452039,0.208827110137789,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.301544429682540 
 10/12  18:00:00,2.50059045652666,0.000000000000000E+000,0.000000000000000E+000,0.581355834808074,0.191978980302065,0.773334815110140,0.191978980302065,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.357839845802856 
 10/12  19:00:00,2.55798617329630,0.000000000000000E+000,0.000000000000000E+000,0.516308062264467,0.174264513042374,0.690572575306841,0.174264513042374,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.368210168087518 
 10/12  20:00:00,2.47405676935259,0.000000000000000E+000,0.000000000000000E+000,0.444633519682681,0.152972285699908,0.597605805382590,0.152972285699908,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.334932721993883 
 10/12  21:00:00,2.19451740033632,0.000000000000000E+000,0.000000000000000E+000,0.370524741379700,0.128174264137148,0.498699005516846,0.128174264137148,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.294819803154668 
 10/12  22:00:00,1.74571203252790,0.000000000000000E+000,0.000000000000000E+000,0.281396766560919,9.735584998283545E-002,0.378752616543756,9.735584998283545E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.234086400697656 
 10/12  23:00:00,1.31322880790439,0.000000000000000E+000,0.000000000000000E+000,0.204332117770320,7.070456493449753E-002,0.275036682704818,7.070456493449753E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.168925553166879 
 10/12  24:00:00,0.867261822080600,0.000000000000000E+000,0.000000000000000E+000,0.124538292094103,4.310158970123695E-002,0.167639881795340,4.310158970123695E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.825837215727901E-002 
 10/13  01:00:00,0.658657833620254,0.000000000000000E+000,0.000000000000000E+000,6.724762847843668E-002,2.327823867005251E-002,9.052586714848912E-002,2.327823867005251E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.576753287988782E-002 
 10/13  02:00:00,0.555503585235452,0.000000000000000E+000,0.000000000000000E+000,3.211968153349661E-002,1.112069501684867E-002,4.324037655034523E-002,1.112069501684867E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.752338667341558E-002 
 10/13  03:00:00,0.511086667517954,0.000000000000000E+000,0.000000000000000E+000,5.967847493295981E-003,2.066602670580541E-003,8.034450163876517E-003,2.066602670580541E-003,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,5.995575978595501E-002 
 10/13  04:00:00,0.527146649063257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.527651816202272E-002 
 10/13  05:00:00,0.692700222145968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.198458662720393 
 10/13  06:00:00,1.08156144722318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.408945651269993 
 10/13  07:00:00,1.41419647450811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.463578926525261 
 10/13  08:00:00,1.33305879657250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.445273290739436 
 10/13  09:00:00,1.18255669436558,0.000000000000000E+000,0.000000000000000E+000,1.400868887401588E-002,4.731001066626464E-003,1.873968994064235E-002,4.731001066626464E-003,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.396570709801339 
 10/13  10:00:00,1.19458314612636,0.000000000000000E+000,0.000000000000000E+000,6.861783578813249E-002,2.204705679436397E-002,9.066489258249659E-002,2.204705679436397E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.341195778260893 
 10/13  11:00:00,1.36106965189410,0.000000000000000E+000,0.000000000000000E+000,0.220871011057961,6.818672948749356E-002,0.289057740545455,6.818672948749356E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.293068951202968 
 10/13  12:00:00,1.46155760187818,0.000000000000000E+000,0.000000000000000E+000,0.339820020822632,0.101424330162893,0.441244350985523,0.101424330162893,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.255553436323316 
 10/13  13:00:00,1.56772710945840,0.000000000000000E+000,0.000000000000000E+000,0.457124693502226,0.135033140943022,0.592157834445247,0.135033140943022,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.234463391411149 
 10/13  14:00:00,1.72889612551588,0.000000000000000E+000,0.000000000000000E+000,0.607886109487171,0.175424818453305,0.783310927940474,0.175424818453305,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.212582167131367 
 10/13  15:00:00,1.91522731254126,0.000000000000000E+000,0.000000000000000E+000,0.724045419460883,0.208946930808218,0.932992350269102,0.208946930808218,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.216044518375838 
 10/13  16:00:00,2.12302451961602,0.000000000000000E+000,0.000000000000000E+000,0.752589546784047,0.222316819150229,0.974906365934277,0.222316819150229,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.243158786279114 
 10/13  17:00:00,2.41460444832056,0.000000000000000E+000,0.000000000000000E+000,0.721212584884020,0.224779256026534,0.945991840910553,0.224779256026534,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.302774736507640 
 10/13  18:00:00,2.34305152812706,0.000000000000000E+000,0.000000000000000E+000,0.462922117010906,0.151422660506043,0.614344777516948,0.151422660506043,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.359290954996448 
 10/13  19:00:00,2.44773050761500,0.000000000000000E+000,0.000000000000000E+000,0.434379758710643,0.144457591903766,0.578837350614410,0.144457591903766,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.369689727098653 
 10/13  20:00:00,2.51741190771715,0.000000000000000E+000,0.000000000000000E+000,0.477293139741579,0.162319651115855,0.639612790857434,0.162319651115855,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.336280874883590 
 10/13  21:00:00,2.25017352816906,0.000000000000000E+000,0.000000000000000E+000,0.411489595510821,0.141680334243440,0.553169929754262,0.141680334243440,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.296005006749994 
 10/13  22:00:00,1.80852775214955,0.000000000000000E+000,0.000000000000000E+000,0.327311284963974,0.113351864911617,0.440663149875591,0.113351864911617,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.234991586987473 
 10/13  23:00:00,1.36727156044097,0.000000000000000E+000,0.000000000000000E+000,0.243969260228697,8.451076479515274E-002,0.328480025023849,8.451076479515274E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.169524963384415 
 10/13  24:00:00,0.905861417549054,0.000000000000000E+000,0.000000000000000E+000,0.152955101843773,5.299982176278015E-002,0.205954923606553,5.299982176278015E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.854292581452202E-002 
 10/14  01:00:00,0.711988345024690,0.000000000000000E+000,0.000000000000000E+000,0.101527316049317,3.518700322375061E-002,0.136714319273067,3.518700322375061E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,6.896256492678475E-002 
 10/14  02:00:00,0.592723450308795,0.000000000000000E+000,0.000000000000000E+000,5.601720764656860E-002,1.941852853746004E-002,7.543573618402873E-002,1.941852853746004E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,5.993665159685431E-002 
 10/14  03:00:00,0.547148618654178,0.000000000000000E+000,0.000000000000000E+000,2.979913096976015E-002,1.033161403324453E-002,4.013074500300477E-002,1.033161403324453E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.255601081875056E-002 
 10/14  04:00:00,0.550425604818057,0.000000000000000E+000,0.000000000000000E+000,1.144485183308514E-002,3.968729552078156E-003,1.541358138516330E-002,3.968729552078156E-003,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.047073477926047E-002 
 10/14  05:00:00,0.724031776964594,0.000000000000000E+000,0.000000000000000E+000,8.640812794341982E-003,2.996598829424423E-003,1.163741162376641E-002,2.996598829424423E-003,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.214056110037727 
 10/14  06:00:00,1.12837143502235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.445130118351249 
 10/14  07:00:00,1.47857788010127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.506798953269755 
 10/14  08:00:00,1.44179490546445,0.000000000000000E+000,0.000000000000000E+000,2.390633020330081E-002,8.196838189512416E-003,3.210316839281333E-002,8.196838189512416E-003,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.489468904396544 
 10/14  09:00:00,1.34685274636447,0.000000000000000E+000,0.000000000000000E+000,7.379179992481021E-002,2.415161618380129E-002,9.794341610861158E-002,2.415161618380129E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.436631941141523 
 10/14  10:00:00,1.47222059149520,0.000000000000000E+000,0.000000000000000E+000,0.216508879672668,6.684903146397210E-002,0.283357911136639,6.684903146397210E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.375223935053311 
 10/14  11:00:00,1.55747697670989,0.000000000000000E+000,0.000000000000000E+000,0.311816817185132,9.306928415183637E-002,0.404886101336969,9.306928415183637E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.321159113717224 
 10/14  12:00:00,1.67104259616765,0.000000000000000E+000,0.000000000000000E+000,0.449074551755118,0.129594179392677,0.578668731147795,0.129594179392677,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.279803506111015 
 10/14  13:00:00,1.76306402629591,0.000000000000000E+000,0.000000000000000E+000,0.560961510554030,0.161878964285418,0.722840474839448,0.161878964285418,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.255529600469321 
 10/14  14:00:00,1.90888997936395,0.000000000000000E+000,0.000000000000000E+000,0.704424557838045,0.200650418501598,0.905074976339643,0.200650418501598,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.231686369104604 
 10/14  15:00:00,2.14112477388929,0.000000000000000E+000,0.000000000000000E+000,0.860726181162988,0.241959550920609,1.10268573208360,0.241959550920609,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.235189595406936 
 10/14  16:00:00,2.39938241554341,0.000000000000000E+000,0.000000000000000E+000,0.927444842162561,0.264174177659897,1.19161901982246,0.264174177659897,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.266886080336267 
 10/14  17:00:00,2.81743216389821,0.000000000000000E+000,0.000000000000000E+000,0.994353029430079,0.290025425096196,1.28437845452627,0.290025425096196,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.331863879972850 
 10/14  18:00:00,2.86884993817784,0.000000000000000E+000,0.000000000000000E+000,0.811797864535122,0.255814386872545,1.06761225140767,0.255814386872545,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.397511548168715 
 10/14  19:00:00,2.88374481454745,0.000000000000000E+000,0.000000000000000E+000,0.707968695334070,0.229749617314332,0.937718312648403,0.229749617314332,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.412578290407754 
 10/14  20:00:00,2.81487120502269,0.000000000000000E+000,0.000000000000000E+000,0.649208392521407,0.212403241297024,0.861611633818431,0.212403241297024,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.376885931016259 
 10/14  21:00:00,2.52759918633376,0.000000000000000E+000,0.000000000000000E+000,0.572180622856027,0.188962554299294,0.761143177155321,0.188962554299294,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.329850531559856 
 10/14  22:00:00,2.07651020429757,0.000000000000000E+000,0.000000000000000E+000,0.491335856447540,0.162286236294462,0.653622092742003,0.162286236294462,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.261721861710242 
 10/14  23:00:00,1.60112262114537,0.000000000000000E+000,0.000000000000000E+000,0.397645171913289,0.132322997909911,0.529968169823199,0.132322997909911,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.186353021525831 
 10/14  24:00:00,1.13620749494298,0.000000000000000E+000,0.000000000000000E+000,0.317727099124345,0.105734433970450,0.423461533094797,0.105734433970450,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.104808705384459 
 10/15  01:00:00,0.906160036522752,0.000000000000000E+000,0.000000000000000E+000,0.248141465775131,8.258296377078010E-002,0.330724429545913,8.258296377078010E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,6.912414615200241E-002 
 10/15  02:00:00,0.790830410167550,0.000000000000000E+000,0.000000000000000E+000,0.205149107921790,6.827897448086671E-002,0.273428082402657,6.827897448086671E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,6.005126523698292E-002 
 10/15  03:00:00,0.737966533295921,0.000000000000000E+000,0.000000000000000E+000,0.173180721695727,5.764022569924950E-002,0.230820947394977,5.764022569924950E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.268372306852278E-002 
 10/15  04:00:00,0.737758668663799,0.000000000000000E+000,0.000000000000000E+000,0.151923297079582,5.056423785857320E-002,0.202487534938156,5.056423785857320E-002,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.072984507201076E-002 
 10/15  05:00:00,0.906331086894012,0.000000000000000E+000,0.000000000000000E+000,0.144601345558334,4.852961452751667E-002,0.193130960085851,4.852961452751667E-002,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.214861871505062 
 10/15  06:00:00,1.36351620410251,0.000000000000000E+000,0.000000000000000E+000,0.174939137494044,5.870488975426117E-002,0.233644027248305,5.870488975426117E-002,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.446630860183105 
 10/15  07:00:00,1.65350088855497,0.000000000000000E+000,0.000000000000000E+000,0.129742408573730,4.381865347438473E-002,0.173561062048115,4.381865347438473E-002,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.508160899675339 
 10/15  08:00:00,1.63353289448754,0.000000000000000E+000,0.000000000000000E+000,0.166165879467292,5.575016226940357E-002,0.221916041736696,5.575016226940357E-002,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.491394020075743 
 10/15  09:00:00,1.48639378331941,0.000000000000000E+000,0.000000000000000E+000,0.176772773146476,5.879852432620933E-002,0.235571297472686,5.879852432620933E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.438545096732388 
 10/15  10:00:00,1.55725000488004,0.000000000000000E+000,0.000000000000000E+000,0.278144983530678,8.859765625273384E-002,0.366742639783413,8.859765625273384E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.376868619791374 
 10/15  11:00:00,1.69456176949397,0.000000000000000E+000,0.000000000000000E+000,0.414193970698845,0.126384477860344,0.540578448559188,0.126384477860344,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.322551559279088 
 10/15  12:00:00,1.81545490595957,0.000000000000000E+000,0.000000000000000E+000,0.558874079476759,0.163008290050445,0.721882369527203,0.163008290050445,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.281002177523523 
 10/15  13:00:00,1.88888247723955,0.000000000000000E+000,0.000000000000000E+000,0.659683275460109,0.187904893869184,0.847588169329293,0.187904893869184,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.256600356923112 
 10/15  14:00:00,1.97105061255758,0.000000000000000E+000,0.000000000000000E+000,0.752061135490480,0.214219193669267,0.966280329159745,0.214219193669267,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.232641649478131 
 10/15  15:00:00,2.04302770963338,0.000000000000000E+000,0.000000000000000E+000,0.778864266699326,0.224760904229413,1.00362517092874,0.224760904229413,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.236153092305880 
 10/15  16:00:00,2.09612397283351,0.000000000000000E+000,0.000000000000000E+000,0.676428194627228,0.210827257611956,0.887255452239186,0.210827257611956,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.267991205209635 
 10/15  17:00:00,2.39254792305995,0.000000000000000E+000,0.000000000000000E+000,0.650816172001310,0.207300325742270,0.858116497743580,0.207300325742270,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.333241595917286 
 10/15  18:00:00,2.65975993479627,0.000000000000000E+000,0.000000000000000E+000,0.648527267236374,0.208357403713828,0.856884670950202,0.208357403713828,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.399149125244603 
 10/15  19:00:00,2.74374125659895,0.000000000000000E+000,0.000000000000000E+000,0.599825541600585,0.196203566528402,0.796029108128985,0.196203566528402,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.414263936978676 
 10/15  20:00:00,2.69127429457742,0.000000000000000E+000,0.000000000000000E+000,0.553685456951933,0.182784924557208,0.736470381509142,0.182784924557208,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.378430272880273 
 10/15  21:00:00,2.42101101845179,0.000000000000000E+000,0.000000000000000E+000,0.490189577471990,0.163014030841879,0.653203608313869,0.163014030841879,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.331201932519331 
 10/15  22:00:00,1.96689932316105,0.000000000000000E+000,0.000000000000000E+000,0.406619217428553,0.136357101865060,0.542976319293613,0.136357101865060,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.262756754022103 
 10/15  23:00:00,1.48579455684367,0.000000000000000E+000,0.000000000000000E+000,0.308912165527365,0.105049000651843,0.413961166179207,0.105049000651843,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.187031960868118 
 10/15  24:00:00,1.01034005602869,0.000000000000000E+000,0.000000000000000E+000,0.221449872718450,7.582962858209488E-002,0.297279501300544,7.582962858209488E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.105123298264415 
 10/16  01:00:00,0.797041512084327,0.000000000000000E+000,0.000000000000000E+000,0.170194710333605,5.828220224539199E-002,0.228476912578997,5.828220224539199E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.620016591345203E-002 
 10/16  02:00:00,0.681994545308669,0.000000000000000E+000,0.000000000000000E+000,0.126035637529293,4.338948068406150E-002,0.169425118213354,4.338948068406150E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.782960508362622E-002 
 10/16  03:00:00,0.638292565279908,0.000000000000000E+000,0.000000000000000E+000,0.100350587996408,3.454760251164268E-002,0.134898190508051,3.454760251164268E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.029791720373268E-002 
 10/16  04:00:00,0.636971336066414,0.000000000000000E+000,0.000000000000000E+000,8.126500601076141E-002,2.797607755551192E-002,0.109241083566273,2.797607755551192E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.586012159890705E-002 
 10/16  05:00:00,0.792676082667031,0.000000000000000E+000,0.000000000000000E+000,7.276452481664467E-002,2.518628301039915E-002,9.795080782704385E-002,2.518628301039915E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.200483715414415 
 10/16  06:00:00,1.10540306209860,0.000000000000000E+000,0.000000000000000E+000,1.429590615191763E-002,4.948810806246866E-003,1.924471695816450E-002,4.948810806246866E-003,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.413542549187250 
 10/16  07:00:00,1.54702686620673,0.000000000000000E+000,0.000000000000000E+000,9.491798854599952E-002,3.285139275814013E-002,0.127769381304140,3.285139275814013E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.468639936919736 
 10/16  08:00:00,1.48414970306557,0.000000000000000E+000,0.000000000000000E+000,0.108701179114225,3.696235974304692E-002,0.145663538857272,3.696235974304692E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.450700658375230 
 10/16  09:00:00,1.38572171983632,0.000000000000000E+000,0.000000000000000E+000,0.164075044153046,5.271393329832068E-002,0.216788977451367,5.271393329832068E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.401686447761354 
 10/16  10:00:00,1.52560217172621,0.000000000000000E+000,0.000000000000000E+000,0.319718984918036,9.755706726046109E-002,0.417276052178497,9.755706726046109E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.345603644264750 
 10/16  11:00:00,1.60624258867049,0.000000000000000E+000,0.000000000000000E+000,0.408555155713416,0.121940160022323,0.530495315735738,0.121940160022323,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.296804312789074 
 10/16  12:00:00,1.72664685746778,0.000000000000000E+000,0.000000000000000E+000,0.545653051337250,0.157469720906630,0.703122772243879,0.157469720906630,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.258764270654557 
 10/16  13:00:00,1.82775443117423,0.000000000000000E+000,0.000000000000000E+000,0.661008998077825,0.188298014480627,0.849307012558453,0.188298014480627,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.237341535013775 
 10/16  14:00:00,1.94657164196051,0.000000000000000E+000,0.000000000000000E+000,0.777059295552328,0.221362778843691,0.998422074396021,0.221362778843691,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.215146537120447 
 10/16  15:00:00,2.17652225632306,0.000000000000000E+000,0.000000000000000E+000,0.930189160519447,0.261505118457038,1.19169427897649,0.261505118457038,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.218637533450261 
 10/16  16:00:00,2.43357448193111,0.000000000000000E+000,0.000000000000000E+000,0.998153052170003,0.284344139257152,1.28249719142715,0.284344139257152,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.246117923101323 
 10/16  17:00:00,2.75687184283116,0.000000000000000E+000,0.000000000000000E+000,0.989254398521794,0.295292234130009,1.28454663265180,0.295292234130009,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.306487339276992 
 10/16  18:00:00,2.80707416765232,0.000000000000000E+000,0.000000000000000E+000,0.814513624663578,0.259472511608369,1.07398613627195,0.259472511608369,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.363672235766711 
 10/16  19:00:00,2.83498293904404,0.000000000000000E+000,0.000000000000000E+000,0.726022955717522,0.235599017300041,0.961621973017566,0.235599017300041,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.374157536124526 
 10/16  20:00:00,2.76461097740500,0.000000000000000E+000,0.000000000000000E+000,0.665165936095120,0.217577266528577,0.882743202623697,0.217577266528577,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.340349532805186 
 10/16  21:00:00,2.50007986701384,0.000000000000000E+000,0.000000000000000E+000,0.602437129583715,0.197063496458504,0.799500626042220,0.197063496458504,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.299580649306819 
 10/16  22:00:00,2.06342558194002,0.000000000000000E+000,0.000000000000000E+000,0.522056630856365,0.170773466911494,0.692830097767860,0.170773466911494,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.237722468885674 
 10/16  23:00:00,1.62217279893676,0.000000000000000E+000,0.000000000000000E+000,0.438219983142575,0.143352213812337,0.581572196954913,0.143352213812337,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.171334029949153 
