Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/16  24:00:00,1.14153991566414,0.000000000000000E+000,0.000000000000000E+000,0.330768289381228,0.110005883548935,0.440774172930165,0.110005883548935,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.940217460599245E-002 
 10/17  01:00:00,0.915892093249894,0.000000000000000E+000,0.000000000000000E+000,0.259991168470160,8.719120976402395E-002,0.347182378234183,8.719120976402395E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.634528142383239E-002 
 10/17  02:00:00,0.789897360228471,0.000000000000000E+000,0.000000000000000E+000,0.207260998525586,6.996446268949703E-002,0.277225461215083,6.996446268949703E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.793207700169870E-002 
 10/17  03:00:00,0.724102339850100,0.000000000000000E+000,0.000000000000000E+000,0.164612653761184,5.598099792855001E-002,0.220593651689734,5.598099792855001E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.041223059224358E-002 
 10/17  04:00:00,0.714907725929473,0.000000000000000E+000,0.000000000000000E+000,0.139501994994626,4.744209954474705E-002,0.186944094539373,4.744209954474705E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.609350048886863E-002 
 10/17  05:00:00,0.863233661371354,0.000000000000000E+000,0.000000000000000E+000,0.124978223648459,4.279269094315398E-002,0.167770914591613,4.279269094315398E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.201221187354169 
 10/17  06:00:00,1.28666980609186,0.000000000000000E+000,0.000000000000000E+000,0.148114796749682,5.071301304726159E-002,0.198827809796944,5.071301304726159E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.415226200341731 
 10/17  07:00:00,1.51787214213756,0.000000000000000E+000,0.000000000000000E+000,7.190189989298333E-002,2.474543517015024E-002,9.664733506313369E-002,2.474543517015024E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.470607259091578 
 10/17  08:00:00,1.52178379080624,0.000000000000000E+000,0.000000000000000E+000,0.135359058885550,4.602510156529402E-002,0.181384160450844,4.602510156529402E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.452614124522338 
 10/17  09:00:00,1.37713678108894,0.000000000000000E+000,0.000000000000000E+000,0.154635266500962,5.185039040703913E-002,0.206485656908001,5.185039040703913E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.403404829557342 
 10/17  10:00:00,1.40223591532133,0.000000000000000E+000,0.000000000000000E+000,0.220788946020099,7.164568331847525E-002,0.292434629338575,7.164568331847525E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.347078810699799 
 10/17  11:00:00,1.58144316699920,0.000000000000000E+000,0.000000000000000E+000,0.387398297138081,0.117047194626756,0.504445491764837,0.117047194626756,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.298054715088684 
 10/17  12:00:00,1.67723240805572,0.000000000000000E+000,0.000000000000000E+000,0.503799718936047,0.148833782689783,0.652633501625831,0.148833782689783,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.259839091860547 
 10/17  13:00:00,1.79015880025646,0.000000000000000E+000,0.000000000000000E+000,0.629164354844481,0.181583519773502,0.810747874617984,0.181583519773502,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.238305042036473 
 10/17  14:00:00,1.90396214164606,0.000000000000000E+000,0.000000000000000E+000,0.743227746322921,0.211726475619492,0.954954221942411,0.211726475619492,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.216004889259606 
 10/17  15:00:00,2.10610559977535,0.000000000000000E+000,0.000000000000000E+000,0.871999300203671,0.248410619264198,1.12040991946787,0.248410619264198,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.219505236411160 
 10/17  16:00:00,2.30978345326313,0.000000000000000E+000,0.000000000000000E+000,0.898419446683327,0.259294992375508,1.15771443905884,0.259294992375508,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.247109646801662 
 10/17  17:00:00,2.65912100754135,0.000000000000000E+000,0.000000000000000E+000,0.913022379905992,0.272530616020321,1.18555299592631,0.272530616020321,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.307730140712666 
 10/17  18:00:00,2.77423950777042,0.000000000000000E+000,0.000000000000000E+000,0.792624922958100,0.247060266189285,1.03968518914738,0.247060266189285,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.365138523009368 
 10/17  19:00:00,2.78277732077544,0.000000000000000E+000,0.000000000000000E+000,0.685477417949898,0.222443717094286,0.907921135044182,0.222443717094286,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.375652755829320 
 10/17  20:00:00,2.70337555542727,0.000000000000000E+000,0.000000000000000E+000,0.616596874395224,0.203549140558565,0.820146014953790,0.203549140558565,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.341711298497353 
 10/17  21:00:00,2.43130427123505,0.000000000000000E+000,0.000000000000000E+000,0.547471671698943,0.182056570610653,0.729528242309596,0.182056570610653,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.300777437260649 
 10/17  22:00:00,1.96958166604741,0.000000000000000E+000,0.000000000000000E+000,0.447145826123450,0.150926664907829,0.598072491031279,0.150926664907829,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.238636159729640 
 10/17  23:00:00,1.55561463992406,0.000000000000000E+000,0.000000000000000E+000,0.386027548829428,0.128381675736030,0.514409224565456,0.128381675736030,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.171938843325909 
 10/17  24:00:00,1.09970845092953,0.000000000000000E+000,0.000000000000000E+000,0.298537766438197,0.100117366714331,0.398655133152529,0.100117366714331,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.968974964902702E-002 
 10/18  01:00:00,0.883239809652182,0.000000000000000E+000,0.000000000000000E+000,0.235041617789768,7.934349296909247E-002,0.314385110758860,7.934349296909247E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.649026530144413E-002 
 10/18  02:00:00,0.759166855348568,0.000000000000000E+000,0.000000000000000E+000,0.183864282853378,6.252822688043677E-002,0.246392509733815,6.252822688043677E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.803452360306368E-002 
 10/18  03:00:00,0.696259542226894,0.000000000000000E+000,0.000000000000000E+000,0.143500278051269,4.913612366082470E-002,0.192636401712094,4.913612366082470E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.052668294667540E-002 
 10/18  04:00:00,0.680506153138837,0.000000000000000E+000,0.000000000000000E+000,0.113307068733917,3.900213336041923E-002,0.152309202094336,3.900213336041923E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.632682014326919E-002 
 10/18  05:00:00,0.829776029491643,0.000000000000000E+000,0.000000000000000E+000,9.923105496090046E-002,3.434453815414160E-002,0.133575593115042,3.434453815414160E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.201958876951026 
 10/18  06:00:00,1.15848923717414,0.000000000000000E+000,0.000000000000000E+000,5.130181541980867E-002,1.766000438363307E-002,6.896181980344171E-002,1.766000438363307E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.416911621417516 
 10/18  07:00:00,1.50801844316106,0.000000000000000E+000,0.000000000000000E+000,6.318774308624069E-002,2.163818676610987E-002,8.482592985235070E-002,2.163818676610987E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.472574965325853 
 10/18  08:00:00,1.51124913952196,0.000000000000000E+000,0.000000000000000E+000,0.126068664996500,4.286434023411669E-002,0.168933005230616,4.286434023411669E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.454530628458281 
 10/18  09:00:00,1.40097989888362,0.000000000000000E+000,0.000000000000000E+000,0.172260821816313,5.634666311862554E-002,0.228607484934939,5.634666311862554E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.405126119325075 
 10/18  10:00:00,1.53754376288172,0.000000000000000E+000,0.000000000000000E+000,0.325709263272113,0.100554964353638,0.426264227625751,0.100554964353638,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.348557059973011 
 10/18  11:00:00,1.67907416876572,0.000000000000000E+000,0.000000000000000E+000,0.465139723343684,0.135683996389175,0.600823719732861,0.135683996389175,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.299307488887191 
 10/18  12:00:00,1.81660562725432,0.000000000000000E+000,0.000000000000000E+000,0.617359538480377,0.173570364115416,0.790929902595794,0.173570364115416,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.260915910089180 
 10/18  13:00:00,1.91177423561736,0.000000000000000E+000,0.000000000000000E+000,0.726987905145173,0.204410143182567,0.931398048327740,0.204410143182567,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.239270303687624 
 10/18  14:00:00,2.06947167467772,0.000000000000000E+000,0.000000000000000E+000,0.876020466078962,0.243583190625670,1.11960365670463,0.243583190625670,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.216864987529049 
 10/18  15:00:00,2.29559778334019,0.000000000000000E+000,0.000000000000000E+000,1.02423433631165,0.284798295780318,1.30903263209197,0.284798295780318,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.220374707351911 
 10/18  16:00:00,2.49302261985370,0.000000000000000E+000,0.000000000000000E+000,1.04283051759881,0.297131594679416,1.33996211227823,0.297131594679416,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.248101140172844 
 10/18  17:00:00,2.84835552633021,0.000000000000000E+000,0.000000000000000E+000,1.06025021496291,0.313292241856651,1.37354245681956,0.313292241856651,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.308975198608294 
 10/18  18:00:00,2.88737738735862,0.000000000000000E+000,0.000000000000000E+000,0.875383270800965,0.275970543949919,1.15135381475088,0.275970543949919,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.366607776994070 
 10/18  19:00:00,2.90520122541782,0.000000000000000E+000,0.000000000000000E+000,0.778644876263080,0.250202002384978,1.02884687864806,0.250202002384978,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.377150916867809 
 10/18  20:00:00,2.80492465660274,0.000000000000000E+000,0.000000000000000E+000,0.693484631695386,0.226846016406953,0.920330648102341,0.226846016406953,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.343075766524283 
 10/18  21:00:00,2.53111938558854,0.000000000000000E+000,0.000000000000000E+000,0.624024772122921,0.204119405499640,0.828144177622562,0.204119405499640,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.301976616301175 
 10/18  22:00:00,2.08935681450350,0.000000000000000E+000,0.000000000000000E+000,0.540222865929958,0.176708780196956,0.716931646126914,0.176708780196956,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.239552153090095 
 10/18  23:00:00,1.62380630248821,0.000000000000000E+000,0.000000000000000E+000,0.437547102232621,0.144447076640822,0.581994178873443,0.144447076640822,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.172545551582066 
 10/18  24:00:00,1.15440709724053,0.000000000000000E+000,0.000000000000000E+000,0.339997578802612,0.113068477922357,0.453066056724969,0.113068477922357,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,9.997747238758281E-002 
 10/19  01:00:00,0.928663015125257,0.000000000000000E+000,0.000000000000000E+000,0.269342044904054,9.032095169112353E-002,0.359662996595178,9.032095169112353E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.663558493820085E-002 
 10/19  02:00:00,0.814115922990340,0.000000000000000E+000,0.000000000000000E+000,0.225589384483471,7.564934274763745E-002,0.301238727231108,7.564934274763745E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.813737374754151E-002 
 10/19  03:00:00,0.750949516784213,0.000000000000000E+000,0.000000000000000E+000,0.184824253814815,6.238729515821870E-002,0.247211548973034,6.238729515821870E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.064151024305577E-002 
 10/19  04:00:00,0.742457821507499,0.000000000000000E+000,0.000000000000000E+000,0.160014014269612,5.401270660121238E-002,0.214026720870824,5.401270660121238E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.656096973544289E-002 
 10/19  05:00:00,0.890989299758867,0.000000000000000E+000,0.000000000000000E+000,0.144808708189572,4.924016467536772E-002,0.194048872864939,4.924016467536772E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.202698867468355 
 10/19  06:00:00,1.31764814779374,0.000000000000000E+000,0.000000000000000E+000,0.168975381482301,5.745612232932359E-002,0.226431503811624,5.745612232932359E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.418600848028935 
 10/19  07:00:00,1.57827006199275,0.000000000000000E+000,0.000000000000000E+000,0.114255592572433,3.884817679104546E-002,0.153103769363479,3.884817679104546E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.474548744646417 
 10/19  08:00:00,1.58906750204197,0.000000000000000E+000,0.000000000000000E+000,0.184067311335723,6.076456531025113E-002,0.244831876645975,6.076456531025113E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.456450119562934 
 10/19  09:00:00,1.46468319832019,0.000000000000000E+000,0.000000000000000E+000,0.219929172326367,7.065776107345587E-002,0.290586933399822,7.065776107345587E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.406849970296766 
 10/19  10:00:00,1.52706466257835,0.000000000000000E+000,0.000000000000000E+000,0.315028185533555,9.927693091365340E-002,0.414305116447209,9.927693091365340E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.350037070848180 
 10/19  11:00:00,1.64012808476399,0.000000000000000E+000,0.000000000000000E+000,0.430535265093389,0.130088150705980,0.560623415799371,0.130088150705980,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.300561708818944 
 10/19  12:00:00,1.75757941936903,0.000000000000000E+000,0.000000000000000E+000,0.565777398580040,0.165048212837815,0.730825611417855,0.165048212837815,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.261993993381831 
 10/19  13:00:00,1.86216850878545,0.000000000000000E+000,0.000000000000000E+000,0.683538045350843,0.197287869989188,0.880825915340030,0.197287869989188,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.240236709843423 
 10/19  14:00:00,1.94277099607413,0.000000000000000E+000,0.000000000000000E+000,0.767986128416539,0.224055564741255,0.992041693157795,0.224055564741255,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.217726272472294 
 10/19  15:00:00,2.15775442096996,0.000000000000000E+000,0.000000000000000E+000,0.910830700377438,0.259487794960385,1.17031849533782,0.259487794960385,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.221245481735823 
 10/19  16:00:00,2.40629882810623,0.000000000000000E+000,0.000000000000000E+000,0.974602779095713,0.277642739979016,1.25224551907473,0.277642739979016,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.249093941628877 
 10/19  17:00:00,2.76692618968449,0.000000000000000E+000,0.000000000000000E+000,0.996469991893931,0.294396352809874,1.29086634470380,0.294396352809874,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.310221974078314 
 10/19  18:00:00,2.84034276516012,0.000000000000000E+000,0.000000000000000E+000,0.840757042409860,0.262091389354668,1.10284843176453,0.262091389354668,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.368078537781914 
 10/19  19:00:00,2.83642861555263,0.000000000000000E+000,0.000000000000000E+000,0.723709941544518,0.234864524966457,0.958574466510974,0.234864524966457,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.378650719139714 
 10/19  20:00:00,2.82154899628661,0.000000000000000E+000,0.000000000000000E+000,0.709573058413040,0.226015939224807,0.935588997637847,0.226015939224807,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.344441756672649 
 10/19  21:00:00,2.50937307179750,0.000000000000000E+000,0.000000000000000E+000,0.606734061277566,0.198463266029002,0.805197327306569,0.198463266029002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.303177152826131 
 10/19  22:00:00,1.96329766161093,0.000000000000000E+000,0.000000000000000E+000,0.440269344349888,0.149686767444701,0.589956111794590,0.149686767444701,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.240468534529853 
 10/19  23:00:00,1.50384375912432,0.000000000000000E+000,0.000000000000000E+000,0.343749397086484,0.117675944427399,0.461425341513883,0.117675944427399,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.173151845577743 
 10/19  24:00:00,1.00069019226635,0.000000000000000E+000,0.000000000000000E+000,0.222178000864904,7.688394798021639E-002,0.299061948845120,7.688394798021639E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.100264675293247 
 10/20  01:00:00,0.783470931199219,0.000000000000000E+000,0.000000000000000E+000,0.159222619976613,5.510409486739729E-002,0.214326714844011,5.510409486739729E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.677978276333041E-002 
 10/20  02:00:00,0.603264105642810,0.000000000000000E+000,0.000000000000000E+000,6.706923951197090E-002,2.321643510143175E-002,9.028567461340274E-002,2.321643510143175E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.823860901771771E-002 
 10/20  03:00:00,0.567026378547040,0.000000000000000E+000,0.000000000000000E+000,4.692889354995536E-002,1.624611212731016E-002,6.317500567726550E-002,1.624611212731016E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.075491530165169E-002 
 10/20  04:00:00,0.535559333599649,0.000000000000000E+000,0.000000000000000E+000,5.122030237368050E-003,1.773623107928471E-003,6.895653345296513E-003,1.773623107928471E-003,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.679354935312060E-002 
 10/20  05:00:00,0.697708701971860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.203467142546286 
 10/20  06:00:00,1.09319846147076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.420582665517574 
 10/20  07:00:00,1.42756071665055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.476943168667702 
 10/20  08:00:00,1.34659342612710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.458807920294037 
 10/20  09:00:00,1.17635122080960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.409104926186001 
 10/20  10:00:00,1.11496493723504,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.352242461952075 
 10/20  11:00:00,1.08156670790314,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.302623747757468 
 10/20  12:00:00,1.02859270788467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.263832893315324 
 10/20  13:00:00,0.983090751676911,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.241984868074910 
 10/20  14:00:00,0.953028418901750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.220025388457710 
 10/20  15:00:00,0.990019446423860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.223829002527542 
 10/20  16:00:00,1.15651857877800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.251559211375370 
 10/20  17:00:00,1.47895428897194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.313116418069573 
 10/20  18:00:00,1.74057204155708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.371156245943412 
 10/20  19:00:00,1.88063316236858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.381429732466647 
 10/20  20:00:00,1.88863089651426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.347112654538138 
 10/20  21:00:00,1.70643095478733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.305432363122526 
 10/20  22:00:00,1.37471671503884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.241843699752349 
 10/20  23:00:00,1.04349802214018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.174231450107482 
 10/20  24:00:00,0.702582504818204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.101218936690226 
 10/21  01:00:00,0.577681868740642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,7.137040791580232E-002 
 10/21  02:00:00,0.519854704369045,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,6.250364184113374E-002 
 10/21  03:00:00,0.509710674783250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.524881195082669E-002 
 10/21  04:00:00,0.538699412315491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.415812366185700E-002 
 10/21  05:00:00,0.720048026228741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.221709770925642 
 10/21  06:00:00,1.14331348904262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.460072172371521 
 10/21  07:00:00,1.49581099177453,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.524032064943019 
 10/21  08:00:00,1.42674711160923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.506524278934135 
 10/21  09:00:00,1.26444874431993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.452171355205592 
 10/21  10:00:00,1.20255019825671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.388911452951458 
 10/21  11:00:00,1.16417462993303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.332742868277332 
 10/21  12:00:00,1.10228978197043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.289719423061589 
 10/21  13:00:00,1.04886958221009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.264175631222941 
 10/21  14:00:00,1.01149715504019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.239368521120486 
 10/21  15:00:00,1.04604087087257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.242791424473815 
 10/21  16:00:00,1.21627622054774,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.275398905163054 
 10/21  17:00:00,1.54313930465030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.341949475251214 
 10/21  18:00:00,1.88288441548223,0.000000000000000E+000,0.000000000000000E+000,5.235864534859888E-002,1.768552158170211E-002,7.004416693030094E-002,1.768552158170211E-002,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.409114109950468 
 10/21  19:00:00,2.08617868010348,0.000000000000000E+000,0.000000000000000E+000,9.571396374205000E-002,3.257411027527848E-002,0.128288074017329,3.257411027527848E-002,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.424442394594863 
 10/21  20:00:00,2.11251817247387,0.000000000000000E+000,0.000000000000000E+000,0.110510493018694,3.788048522148949E-002,0.148390978240184,3.788048522148949E-002,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.387753554045681 
 10/21  21:00:00,1.91906363427357,0.000000000000000E+000,0.000000000000000E+000,0.106567244864334,3.652982226811443E-002,0.143097067132449,3.652982226811443E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.339361089522527 
 10/21  22:00:00,1.54624303953150,0.000000000000000E+000,0.000000000000000E+000,8.644296663977631E-002,2.963100453149550E-002,0.116073971171272,2.963100453149550E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.269002818514901 
 10/21  23:00:00,1.15151946910897,0.000000000000000E+000,0.000000000000000E+000,5.628907172705858E-002,1.929504581616825E-002,7.558411754322704E-002,1.929504581616825E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.191133921769395 
 10/21  24:00:00,0.723538992512523,0.000000000000000E+000,0.000000000000000E+000,6.367386169044943E-003,2.207450595524719E-003,8.574836764569644E-003,2.207450595524719E-003,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.107026899284225 
 10/22  01:00:00,0.576785427292134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,7.047396646729556E-002 
 10/22  02:00:00,0.518665430327918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,6.131436780000722E-002 
 10/22  03:00:00,0.508643278430222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.418141559780056E-002 
 10/22  04:00:00,0.537891051451025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.334976279739271E-002 
 10/22  05:00:00,0.719795761492210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.221457506189111 
 10/22  06:00:00,1.14400628585777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.460764969186669 
 10/22  07:00:00,1.49687930762276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.525100380791246 
 10/22  08:00:00,1.42792101834856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.507698185673462 
 10/22  09:00:00,1.26530789780316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.453030508688823 
 10/22  10:00:00,1.20288377597715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.389245030671898 
 10/22  11:00:00,1.16435417001257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.332922408356878 
 10/22  12:00:00,1.10223360877941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.289663249870570 
 10/22  13:00:00,1.06114400329691,0.000000000000000E+000,0.000000000000000E+000,9.260519602867948E-003,3.032370230994244E-003,1.229288983386216E-002,3.032370230994244E-003,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.264157162475905 
 10/22  14:00:00,1.14678309601151,0.000000000000000E+000,0.000000000000000E+000,0.102861779544323,3.242242181924281E-002,0.135284201363565,3.242242181924281E-002,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.239370260728240 
 10/22  15:00:00,1.31473394018524,0.000000000000000E+000,0.000000000000000E+000,0.205196957138754,6.334840578686603E-002,0.268545362925620,6.334840578686603E-002,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.242939130860865 
 10/22  16:00:00,1.61257299418652,0.000000000000000E+000,0.000000000000000E+000,0.303352284898637,9.256272344669368E-002,0.395915008345331,9.256272344669368E-002,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.275780670456501 
 10/22  17:00:00,1.96131033188476,0.000000000000000E+000,0.000000000000000E+000,0.316394234298868,0.100775696245124,0.417169930543991,0.100775696245124,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.342950571941682 
 10/22  18:00:00,2.20409281469021,0.000000000000000E+000,0.000000000000000E+000,0.291345818099871,9.833133969672160E-002,0.389677157796594,9.833133969672160E-002,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.410689518292149 
 10/22  19:00:00,2.29897084112235,0.000000000000000E+000,0.000000000000000E+000,0.252136017503826,8.724400664627698E-002,0.339380024150102,8.724400664627698E-002,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.426142605480964 
 10/22  20:00:00,2.28266836136996,0.000000000000000E+000,0.000000000000000E+000,0.235482710273978,8.149872207459800E-002,0.316981432348576,8.149872207459800E-002,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.389313288833382 
 10/22  21:00:00,2.05720621216635,0.000000000000000E+000,0.000000000000000E+000,0.207907479765812,7.196722727894743E-002,0.279874707044759,7.196722727894743E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.340726027503004 
 10/22  22:00:00,1.62525738090958,0.000000000000000E+000,0.000000000000000E+000,0.144139566716844,4.990428068367899E-002,0.194043847400523,4.990428068367899E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.270047283663727 
 10/22  23:00:00,1.19378566377995,0.000000000000000E+000,0.000000000000000E+000,8.702744334174231E-002,3.013761305482810E-002,0.117165056396570,3.013761305482810E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.191819177587039 
 10/22  24:00:00,0.756832174065344,0.000000000000000E+000,0.000000000000000E+000,3.085895362757343E-002,1.069048282146817E-002,4.154943644904146E-002,1.069048282146817E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.107345481152575 
 10/23  01:00:00,0.569616689874823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.725225628294615E-002 
 10/23  02:00:00,0.513572387047350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.883256503565909E-002 
 10/23  03:00:00,0.504729862081255,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.163340451313332E-002 
 10/23  04:00:00,0.529953126828798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.808299592756454E-002 
 10/23  05:00:00,0.700726883437833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.206485324012260 
 10/23  06:00:00,1.09885263667866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.426236840725480 
 10/23  07:00:00,1.43383736048300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.483219812500146 
 10/23  08:00:00,1.35256137940363,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.464775873570568 
 10/23  09:00:00,1.18131259352669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.414066298903091 
 10/23  10:00:00,1.15987707022341,0.000000000000000E+000,0.000000000000000E+000,3.130346213525828E-002,9.868464426863503E-003,4.117192656212156E-002,9.868464426863503E-003,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.355982668378324 
 10/23  11:00:00,1.26892550363075,0.000000000000000E+000,0.000000000000000E+000,0.141282316428641,4.311241540593640E-002,0.184394731834578,4.311241540593640E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.305587811650498 
 10/23  12:00:00,1.32478547433827,0.000000000000000E+000,0.000000000000000E+000,0.225565088499493,6.814655732956058E-002,0.293711645829054,6.814655732956058E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.266314013939876 
 10/23  13:00:00,1.40509728205972,0.000000000000000E+000,0.000000000000000E+000,0.324136577458935,9.574577605701873E-002,0.419882353515956,9.574577605701873E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.244109044941768 
 10/23  14:00:00,1.48016314652518,0.000000000000000E+000,0.000000000000000E+000,0.403942020296372,0.122042085388664,0.525984105685034,0.122042085388664,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.221176010396098 
 10/23  15:00:00,1.64004723145716,0.000000000000000E+000,0.000000000000000E+000,0.498510055039405,0.150613427186589,0.649123482225995,0.150613427186589,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.224733305334847 
 10/23  16:00:00,1.84082610224083,0.000000000000000E+000,0.000000000000000E+000,0.521720395241785,0.161071405134405,0.682791800376189,0.161071405134405,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.253074934462016 
 10/23  17:00:00,2.18881626423340,0.000000000000000E+000,0.000000000000000E+000,0.538167081845704,0.169593959602964,0.707761041448669,0.169593959602964,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.315217351882366 
 10/23  18:00:00,2.42451424993588,0.000000000000000E+000,0.000000000000000E+000,0.514249724969884,0.166875525559827,0.681125250529712,0.166875525559827,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.373973203792507 
 10/23  19:00:00,2.50806695506106,0.000000000000000E+000,0.000000000000000E+000,0.468433152825703,0.155768571218006,0.624201724043708,0.155768571218006,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.384661801115417 
 10/23  20:00:00,2.43865305428606,0.000000000000000E+000,0.000000000000000E+000,0.408372760864839,0.138845739826290,0.547218500691131,0.138845739826290,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.349916311618803 
 10/23  21:00:00,2.20818019886788,0.000000000000000E+000,0.000000000000000E+000,0.373219524785053,0.125973702203740,0.499193226988793,0.125973702203740,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.307988380214282 
 10/23  22:00:00,1.75564966176566,0.000000000000000E+000,0.000000000000000E+000,0.281687675298643,9.694652228889995E-002,0.378634197587543,9.694652228889995E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.244142448891631 
 10/23  23:00:00,1.34991077201321,0.000000000000000E+000,0.000000000000000E+000,0.227646061741411,7.741351993844196E-002,0.305059581679853,7.741351993844196E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.175584618300662 
 10/23  24:00:00,0.910737896049012,0.000000000000000E+000,0.000000000000000E+000,0.154910754637410,5.304376655871152E-002,0.207954521196121,5.304376655871152E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.101419806724912 
 10/24  01:00:00,0.688320314099266,0.000000000000000E+000,0.000000000000000E+000,8.809967369541673E-002,3.049492080938630E-002,0.118594594504803,3.049492080938630E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.736128600258569E-002 
 10/24  02:00:00,0.574561498302409,0.000000000000000E+000,0.000000000000000E+000,4.544148032190629E-002,1.573065402966654E-002,6.117213435157277E-002,1.573065402966654E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.864954193914657E-002 
 10/24  03:00:00,0.525365312147502,0.000000000000000E+000,0.000000000000000E+000,1.563971427480438E-002,5.415017885053926E-003,2.105473215985831E-002,5.415017885053926E-003,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.121412241951987E-002 
 10/24  04:00:00,0.529604192196206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.773406129497233E-002 
 10/24  05:00:00,0.700705728992863,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.206464169567289 
 10/24  06:00:00,1.10004655707207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.427430761118883 
 10/24  07:00:00,1.43585114169266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.485233593709803 
 10/24  08:00:00,1.36363015771165,0.000000000000000E+000,0.000000000000000E+000,7.107641281751781E-003,2.418079859889913E-003,9.525721141641678E-003,2.418079859889913E-003,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.466318930736946 
 10/24  09:00:00,1.24522364830581,0.000000000000000E+000,0.000000000000000E+000,4.708697928589412E-002,1.540435953554060E-002,6.249133882143468E-002,1.540435953554060E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.415486014860776 
 10/24  10:00:00,1.32494803279326,0.000000000000000E+000,0.000000000000000E+000,0.155706594750019,4.906701195855927E-002,0.204773606708578,4.906701195855927E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.357451950801715 
 10/24  11:00:00,1.40941877670629,0.000000000000000E+000,0.000000000000000E+000,0.247965048432112,7.566504775639672E-002,0.323630096188509,7.566504775639672E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.306845720372102 
 10/24  12:00:00,1.49086015187931,0.000000000000000E+000,0.000000000000000E+000,0.353264288660124,0.105440714868653,0.458705003528776,0.105440714868653,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.267395333781186 
