Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/24  13:00:00,1.55986761453393,0.000000000000000E+000,0.000000000000000E+000,0.442858459955518,0.130824913566942,0.573683373522459,0.130824913566942,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.245078357409476 
 10/24  14:00:00,1.72651857390404,0.000000000000000E+000,0.000000000000000E+000,0.598696677551992,0.172779096692655,0.771475774244645,0.172779096692655,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.222039769215352 
 10/24  15:00:00,1.86840213434034,0.000000000000000E+000,0.000000000000000E+000,0.680279222709373,0.196325556971932,0.876604779681307,0.196325556971932,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.225606910762719 
 10/24  16:00:00,2.02121718382369,0.000000000000000E+000,0.000000000000000E+000,0.665563768262803,0.196622693983219,0.862186462246024,0.196622693983219,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.254071354175034 
 10/24  17:00:00,2.37773537708052,0.000000000000000E+000,0.000000000000000E+000,0.686062538697545,0.209367799838232,0.895430338535778,0.209367799838232,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.316467167642373 
 10/24  18:00:00,2.56533954627845,0.000000000000000E+000,0.000000000000000E+000,0.622258343729474,0.198217194107495,0.820475537836969,0.198217194107495,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.375448212827819 
 10/24  19:00:00,2.63691453436568,0.000000000000000E+000,0.000000000000000E+000,0.566303901969504,0.185241331099440,0.751545233068944,0.185241331099440,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.386165871394800 
 10/24  20:00:00,2.61562650887221,0.000000000000000E+000,0.000000000000000E+000,0.544662448547005,0.178159523905302,0.722821972452307,0.178159523905302,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.351286294443775 
 10/24  21:00:00,2.36035949643985,0.000000000000000E+000,0.000000000000000E+000,0.488804692295863,0.161363754793377,0.650168447089239,0.161363754793377,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.309192457685802 
 10/24  22:00:00,1.91015085237098,0.000000000000000E+000,0.000000000000000E+000,0.398568534338528,0.133646781849704,0.532215316188229,0.133646781849704,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.245062520896263 
 10/24  23:00:00,1.48110084143496,0.000000000000000E+000,0.000000000000000E+000,0.326242126066867,0.109398528973601,0.435640655040467,0.109398528973601,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.176193614361797 
 10/24  24:00:00,1.01723523570687,0.000000000000000E+000,0.000000000000000E+000,0.234443605280049,7.971903978382497E-002,0.314162645063873,7.971903978382497E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.101709022515015 
 10/25  01:00:00,0.802704691374348,0.000000000000000E+000,0.000000000000000E+000,0.173447896143885,5.938497590063632E-002,0.232832872044521,5.938497590063632E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.750738573794900E-002 
 10/25  02:00:00,0.685367938867632,0.000000000000000E+000,0.000000000000000E+000,0.127865166459638,4.400994063334072E-002,0.171875107092979,4.400994063334072E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.875300976296437E-002 
 10/25  03:00:00,0.637404191183328,0.000000000000000E+000,0.000000000000000E+000,9.892726295586954E-002,3.405081535496132E-002,0.132978078310831,3.405081535496132E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.132965530437304E-002 
 10/25  04:00:00,0.624395553416688,0.000000000000000E+000,0.000000000000000E+000,7.024605598406872E-002,2.431305154742184E-002,9.455910753149051E-002,2.431305154742184E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.796631498396346E-002 
 10/25  05:00:00,0.798852668281787,0.000000000000000E+000,0.000000000000000E+000,7.250929060977830E-002,2.495880596007796E-002,9.746809656985626E-002,2.495880596007796E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.207143012286357 
 10/25  06:00:00,1.24430351462261,0.000000000000000E+000,0.000000000000000E+000,0.106477755088943,3.645742294122697E-002,0.142935178030170,3.645742294122697E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.428752540639258 
 10/25  07:00:00,1.60439053909937,0.000000000000000E+000,0.000000000000000E+000,0.124899058429771,4.246873082862831E-002,0.167367789258400,4.246873082862831E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.486405201858120 
 10/25  08:00:00,1.49152268363964,0.000000000000000E+000,0.000000000000000E+000,0.101302365624661,3.444464555993773E-002,0.135747011184598,3.444464555993773E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.467990166621975 
 10/25  09:00:00,1.32380955311679,0.000000000000000E+000,0.000000000000000E+000,0.104356807393946,3.499279879660248E-002,0.139349606190549,3.499279879660248E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.417213652302641 
 10/25  10:00:00,1.20413773189734,0.000000000000000E+000,0.000000000000000E+000,6.176861575597446E-002,2.071204909254935E-002,8.248066484852380E-002,2.071204909254935E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.358934591765849 
 10/25  11:00:00,1.25183672509888,0.000000000000000E+000,0.000000000000000E+000,0.123668077633894,4.112359365540138E-002,0.164791671289295,4.112359365540138E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.308102093663906 
 10/25  12:00:00,1.26005095007114,0.000000000000000E+000,0.000000000000000E+000,0.170910602691136,5.590532172889188E-002,0.226815924420027,5.590532172889188E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.268475211081773 
 10/25  13:00:00,1.28703442204409,0.000000000000000E+000,0.000000000000000E+000,0.226410893875082,7.347133156490572E-002,0.299882225439988,7.347133156490572E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.246046313002102 
 10/25  14:00:00,1.33710620020768,0.000000000000000E+000,0.000000000000000E+000,0.289110266594595,9.209090864054548E-002,0.381201175235141,9.209090864054548E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.222901994528499 
 10/25  15:00:00,1.43261708465090,0.000000000000000E+000,0.000000000000000E+000,0.333663830336784,0.106284227211164,0.439948057547948,0.106284227211164,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.226478583206630 
 10/25  16:00:00,1.64113917816799,0.000000000000000E+000,0.000000000000000E+000,0.364882461518475,0.116230374162595,0.481112835681072,0.116230374162595,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.255066975084291 
 10/25  17:00:00,2.03747305039886,0.000000000000000E+000,0.000000000000000E+000,0.420098815875714,0.133818829473593,0.553917645349306,0.133818829473593,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.317717534147185 
 10/25  18:00:00,2.27521734897659,0.000000000000000E+000,0.000000000000000E+000,0.396073855468914,0.132806001141821,0.528879856610736,0.132806001141821,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.376921696752188 
 10/25  19:00:00,2.37703327779809,0.000000000000000E+000,0.000000000000000E+000,0.365174467018104,0.124986857558477,0.490161324576579,0.124986857558477,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.387668523319571 
 10/25  20:00:00,2.35643597002291,0.000000000000000E+000,0.000000000000000E+000,0.343930351300028,0.118332585229927,0.462262936529956,0.118332585229927,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.352654791516835 
 10/25  21:00:00,2.10393011177437,0.000000000000000E+000,0.000000000000000E+000,0.291640909110152,0.100895470807175,0.392536379917328,0.100895470807175,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.310395140192244 
 10/25  22:00:00,1.68305645781250,0.000000000000000E+000,0.000000000000000E+000,0.226006608009470,7.819649910068756E-002,0.304203107110158,7.819649910068756E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.245980335415855 
 10/25  23:00:00,1.26519917793807,0.000000000000000E+000,0.000000000000000E+000,0.162798574537093,5.633280273395669E-002,0.219131377271050,5.633280273395669E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.176801228634318 
 10/25  24:00:00,0.818288892953630,0.000000000000000E+000,0.000000000000000E+000,8.537985426495683E-002,2.954868063518115E-002,0.114928534900138,2.954868063518115E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.101996789925514 
 10/26  01:00:00,0.641874104268467,0.000000000000000E+000,0.000000000000000E+000,5.338163601239520E-002,1.847599848111996E-002,7.185763449351520E-002,1.847599848111996E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.765203618307480E-002 
 10/26  02:00:00,0.540612638858593,0.000000000000000E+000,0.000000000000000E+000,2.007046161142731E-002,6.946915746138706E-003,2.701737735756601E-002,6.946915746138706E-003,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.885543948933587E-002 
 10/26  03:00:00,0.512406822288127,0.000000000000000E+000,0.000000000000000E+000,5.843613217072944E-003,2.022894041654597E-003,7.866507258727550E-003,2.022894041654597E-003,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.144385746127608E-002 
 10/26  04:00:00,0.530069866911532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.819973601029903E-002 
 10/26  05:00:00,0.702194417627790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.207952858202217 
 10/26  06:00:00,1.11251597310562,0.000000000000000E+000,0.000000000000000E+000,6.957133781308155E-003,2.408646482826750E-003,9.365780264134883E-003,2.408646482826750E-003,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.430534396888298 
 10/26  07:00:00,1.46312613993729,0.000000000000000E+000,0.000000000000000E+000,1.792525826407661E-002,6.204365732498087E-003,2.412962399657470E-002,6.204365732498087E-003,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.488378967957867 
 10/26  08:00:00,1.36574787191779,0.000000000000000E+000,0.000000000000000E+000,5.981275353684510E-003,2.070023130882188E-003,8.051298484566691E-003,2.070023130882188E-003,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.469911067600159 
 10/26  09:00:00,1.18622624373805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.418979949114452 
 10/26  10:00:00,1.12325902139038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.360536546107417 
 10/26  11:00:00,1.24953707040148,0.000000000000000E+000,0.000000000000000E+000,0.121493515798757,3.974134293782086E-002,0.161234858736578,3.974134293782086E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.309359251519225 
 10/26  12:00:00,1.22457514934132,0.000000000000000E+000,0.000000000000000E+000,0.143364553638845,4.689592981380467E-002,0.190260483452650,4.689592981380467E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.269554851319330 
 10/26  13:00:00,1.26046717553022,0.000000000000000E+000,0.000000000000000E+000,0.206120064414769,6.622714328297029E-002,0.272347207697739,6.622714328297029E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.247014084230479 
 10/26  14:00:00,1.29377724243869,0.000000000000000E+000,0.000000000000000E+000,0.255588937289287,8.142110055997279E-002,0.337010037849259,8.142110055997279E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.223764174145386 
 10/26  15:00:00,1.36946604092136,0.000000000000000E+000,0.000000000000000E+000,0.285099241976069,9.082595028102709E-002,0.375925192257097,9.082595028102709E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.227350404767944 
 10/26  16:00:00,1.57368346255217,0.000000000000000E+000,0.000000000000000E+000,0.312307051320930,0.100355626336100,0.412662677657031,0.100355626336100,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.256061417492510 
 10/26  17:00:00,1.91019065563160,0.000000000000000E+000,0.000000000000000E+000,0.320527134587391,0.104861508952042,0.425388643539434,0.104861508952042,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.318964141189795 
 10/26  18:00:00,2.24202516794785,0.000000000000000E+000,0.000000000000000E+000,0.371545781559574,0.122668800324654,0.494214581884227,0.122668800324654,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.378394790449960 
 10/26  19:00:00,2.39852572204535,0.000000000000000E+000,0.000000000000000E+000,0.382835839935146,0.127315683177308,0.510151523112456,0.127315683177308,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.389170769030961 
 10/26  20:00:00,2.38882031445715,0.000000000000000E+000,0.000000000000000E+000,0.369411521175064,0.123867462393735,0.493278983568799,0.123867462393735,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.354023088912228 
 10/26  21:00:00,2.17160655611480,0.000000000000000E+000,0.000000000000000E+000,0.343749254397689,0.115260460318811,0.459009714716500,0.115260460318811,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.311598249733492 
 10/26  22:00:00,1.77782240690229,0.000000000000000E+000,0.000000000000000E+000,0.298097326415190,9.995222420938067E-002,0.398049550624572,9.995222420938067E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.246899840991231 
 10/26  23:00:00,1.37386664056445,0.000000000000000E+000,0.000000000000000E+000,0.245030839172819,8.215852951163853E-002,0.327189368684458,8.215852951163853E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.177410699847292 
 10/26  24:00:00,0.945582393795129,0.000000000000000E+000,0.000000000000000E+000,0.180885680913672,6.104638488132800E-002,0.241932065795000,6.104638488132800E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.102286759872150 
 10/27  01:00:00,0.780816210378544,0.000000000000000E+000,0.000000000000000E+000,0.158084712960135,5.256849202817997E-002,0.210653204988315,5.256849202817997E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.779857179835015E-002 
 10/27  02:00:00,0.695830538184263,0.000000000000000E+000,0.000000000000000E+000,0.136680399133512,4.545096471867546E-002,0.182131363852188,4.545096471867546E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.895935232038634E-002 
 10/27  03:00:00,0.658745687593042,0.000000000000000E+000,0.000000000000000E+000,0.115396524626926,3.869258834012146E-002,0.154089112967048,3.869258834012146E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.156011705787202E-002 
 10/27  04:00:00,0.680051439429994,0.000000000000000E+000,0.000000000000000E+000,0.112375972013498,3.736993831058284E-002,0.149745910324080,3.736993831058284E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.843539820468001E-002 
 10/27  05:00:00,0.866631546079202,0.000000000000000E+000,0.000000000000000E+000,0.122896389524441,4.086964120992542E-002,0.163766030734367,4.086964120992542E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.208623955919262 
 10/27  06:00:00,1.30363296216959,0.000000000000000E+000,0.000000000000000E+000,0.148696860633966,5.018678670518086E-002,0.198883647339146,5.018678670518086E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.432133518877261 
 10/27  07:00:00,1.62455188087839,0.000000000000000E+000,0.000000000000000E+000,0.137761936058559,4.581823372030709E-002,0.183580169778866,4.581823372030709E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.490354163116675 
 10/27  08:00:00,1.58928622191366,0.000000000000000E+000,0.000000000000000E+000,0.173044387682768,5.662327493603704E-002,0.229667662618805,5.662327493603704E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.471833053461794 
 10/27  09:00:00,1.42659790321724,0.000000000000000E+000,0.000000000000000E+000,0.180626880762904,5.805982806011640E-002,0.238686708823021,5.805982806011640E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.420664899770614 
 10/27  10:00:00,1.47266833234235,0.000000000000000E+000,0.000000000000000E+000,0.265308296044101,8.273916443872192E-002,0.348047460482823,8.273916443872192E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.361898396576558 
 10/27  11:00:00,1.52727406640907,0.000000000000000E+000,0.000000000000000E+000,0.336095521609930,0.101621251294800,0.437716772904733,0.101621251294800,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.310614333358660 
 10/27  12:00:00,1.61021681248805,0.000000000000000E+000,0.000000000000000E+000,0.444943061325381,0.129879227834090,0.574822289159472,0.129879227834090,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.270634708759238 
 10/27  13:00:00,1.61014130419113,0.000000000000000E+000,0.000000000000000E+000,0.479330437695024,0.141723077904070,0.621053515599096,0.141723077904070,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.247981904990042 
 10/27  14:00:00,1.59748259447546,0.000000000000000E+000,0.000000000000000E+000,0.490136767977803,0.149716343725149,0.639853111702955,0.149716343725149,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.224626452328466 
 10/27  15:00:00,1.65766524022994,0.000000000000000E+000,0.000000000000000E+000,0.508051404555946,0.155199534192171,0.663250938748118,0.155199534192171,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.228223857585501 
 10/27  16:00:00,1.81638109952783,0.000000000000000E+000,0.000000000000000E+000,0.498756391986489,0.155608525351077,0.654364917337565,0.155608525351077,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.257056814787640 
 10/27  17:00:00,2.14970509361007,0.000000000000000E+000,0.000000000000000E+000,0.503209239448653,0.160445537976019,0.663654777424669,0.160445537976019,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.320212445283029 
 10/27  18:00:00,2.46032792642081,0.000000000000000E+000,0.000000000000000E+000,0.539149735878180,0.171895469276638,0.711045205154817,0.171895469276638,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.379866925652322 
 10/27  19:00:00,2.58955454159628,0.000000000000000E+000,0.000000000000000E+000,0.529433069490856,0.170245868981895,0.699678938472750,0.170245868981895,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.390672173221600 
 10/27  20:00:00,2.56440912613847,0.000000000000000E+000,0.000000000000000E+000,0.503869588259598,0.163630708496965,0.667500296756563,0.163630708496965,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.355390587405779 
 10/27  21:00:00,2.33435808012646,0.000000000000000E+000,0.000000000000000E+000,0.468443192478349,0.152115823157095,0.620559015635443,0.152115823157095,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.312800472826220 
 10/27  22:00:00,1.92294870234159,0.000000000000000E+000,0.000000000000000E+000,0.409340277953535,0.132916883915712,0.542257161869246,0.132916883915712,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.247818525185857 
 10/27  23:00:00,1.50488144539858,0.000000000000000E+000,0.000000000000000E+000,0.345434278311527,0.112161541702063,0.457595820013591,0.112161541702063,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.178019053352289 
 10/27  24:00:00,1.06343133361128,0.000000000000000E+000,0.000000000000000E+000,0.270845770025403,8.864509335326740E-002,0.359490863378669,8.864509335326740E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.102576902104626 
 10/28  01:00:00,0.881806468365799,0.000000000000000E+000,0.000000000000000E+000,0.229242854305878,7.502716339546325E-002,0.304270017701342,7.502716339546325E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,7.122498983962074E-002 
 10/28  02:00:00,0.794736554372049,0.000000000000000E+000,0.000000000000000E+000,0.208236450184659,6.761302880151894E-002,0.275849478986178,6.761302880151894E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,6.153601285796062E-002 
 10/28  03:00:00,0.763098438148798,0.000000000000000E+000,0.000000000000000E+000,0.191967194155541,6.233357932704940E-002,0.254300773482590,6.233357932704940E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.433580183378584E-002 
 10/28  04:00:00,0.777974616160414,0.000000000000000E+000,0.000000000000000E+000,0.180663231705058,5.866749812103817E-002,0.239330729826097,5.866749812103817E-002,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.410259768068430E-002 
 10/28  05:00:00,0.976219168110449,0.000000000000000E+000,0.000000000000000E+000,0.190587771214329,6.189568055787511E-002,0.252483451772204,6.189568055787511E-002,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.225397461035146 
 10/28  06:00:00,1.46437220417013,0.000000000000000E+000,0.000000000000000E+000,0.234328339462763,7.611102840482374E-002,0.310439367867587,7.611102840482374E-002,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.470691519631445 
 10/28  07:00:00,1.82488614847191,0.000000000000000E+000,0.000000000000000E+000,0.239029233999566,7.764689447974477E-002,0.316676128479311,7.764689447974477E-002,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.536431093161087 
 10/28  08:00:00,1.75501172781718,0.000000000000000E+000,0.000000000000000E+000,0.238233280028580,7.739829544007071E-002,0.315631575468650,7.739829544007071E-002,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.519157319673437 
 10/28  09:00:00,1.59008104429059,0.000000000000000E+000,0.000000000000000E+000,0.237707062550748,7.649629987390844E-002,0.314203362424656,7.649629987390844E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.463600292751599 
 10/28  10:00:00,1.59014687084720,0.000000000000000E+000,0.000000000000000E+000,0.286622522890488,9.147050554788951E-002,0.378093028438378,9.147050554788951E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.398415097103575 
 10/28  11:00:00,1.73614899630087,0.000000000000000E+000,0.000000000000000E+000,0.431885505109767,0.132044029752511,0.563929534862278,0.132044029752511,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.340787699782894 
 10/28  12:00:00,1.85151222198470,0.000000000000000E+000,0.000000000000000E+000,0.571394429674748,0.170847033755080,0.742241463429826,0.170847033755080,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.296700399646038 
 10/28  13:00:00,1.95284552691307,0.000000000000000E+000,0.000000000000000E+000,0.692606916368976,0.204919867993942,0.897526784362917,0.204919867993942,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.270624791563011 
 10/28  14:00:00,2.04771929501742,0.000000000000000E+000,0.000000000000000E+000,0.795183508945781,0.235253615014068,1.03043712395985,0.235253615014068,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.245153537137865 
 10/28  15:00:00,2.19727863764568,0.000000000000000E+000,0.000000000000000E+000,0.883831850199706,0.261425727831375,1.14525757803108,0.261425727831375,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.248771613215834 
 10/28  16:00:00,2.34706957393372,0.000000000000000E+000,0.000000000000000E+000,0.865159707659976,0.258556486567546,1.12371619422752,0.258556486567546,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.282476064321512 
 10/28  17:00:00,2.62307217677549,0.000000000000000E+000,0.000000000000000E+000,0.817807990001382,0.252782078917713,1.07059006891909,0.252782078917713,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.351292278457306 
 10/28  18:00:00,2.70687160757558,0.000000000000000E+000,0.000000000000000E+000,0.664841698655336,0.217699448533783,0.882541147189119,0.217699448533783,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.420604321784991 
 10/28  19:00:00,2.71895148281302,0.000000000000000E+000,0.000000000000000E+000,0.560055224416104,0.189100304794343,0.749155529210447,0.189100304794343,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.436347742111281 
 10/28  20:00:00,2.64861896514993,0.000000000000000E+000,0.000000000000000E+000,0.502664894014149,0.170917319049736,0.673582213063887,0.170917319049736,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.398663111898043 
 10/28  21:00:00,2.35331760335242,0.000000000000000E+000,0.000000000000000E+000,0.422458948454288,0.145344689151448,0.567803637605738,0.145344689151448,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.348908488128098 
 10/28  22:00:00,1.87634822253540,0.000000000000000E+000,0.000000000000000E+000,0.326078846476313,0.112791555302991,0.438870401779304,0.112791555302991,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.276311570910769 
 10/28  23:00:00,1.40170658134520,0.000000000000000E+000,0.000000000000000E+000,0.238478219895465,8.249386532774251E-002,0.320972085223207,8.249386532774251E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.195933066325651 
 10/28  24:00:00,0.926476328305911,0.000000000000000E+000,0.000000000000000E+000,0.155492004755376,5.379073358301188E-002,0.209282738338388,5.379073358301188E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.109256333503798 
 10/29  01:00:00,0.850773871928770,0.000000000000000E+000,0.000000000000000E+000,9.908503398699710E-002,3.427987940144519E-002,0.133364913388442,3.427987940144519E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.343400228640510,0.109471702076601 
 10/29  02:00:00,0.639179821269209,0.000000000000000E+000,0.000000000000000E+000,4.564153652454001E-002,1.579242774568587E-002,6.143396427022598E-002,1.579242774568587E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.316181155273489,7.143439617414565E-002 
 10/29  03:00:00,0.522162709218225,0.000000000000000E+000,0.000000000000000E+000,2.336078374354421E-003,8.085399487782109E-004,3.144618323132618E-003,8.085399487782109E-004,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.312515286806549,6.166702836718239E-002 
 10/29  04:00:00,0.509078849258859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.308116244646224,6.461698642643667E-002 
 10/29  05:00:00,0.539265955943370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.296477112263692,9.472466728973765E-002 
 10/29  06:00:00,0.725000121083383,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.330844629141244,0.226661865780283 
 10/29  07:00:00,1.15648290026233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.382258434390064,0.473241583591236 
 10/29  08:00:00,1.51171486009532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.406178226136840,0.539935933263812 
 10/29  09:00:00,1.44220584362951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.343400228640510,0.521983010954414 
 10/29  10:00:00,1.28043180687217,0.000000000000000E+000,0.000000000000000E+000,1.907469666585660E-003,6.566359073177056E-004,2.564105573903365E-003,6.566359073177056E-004,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.292261363526712,0.465590312183932 
 10/29  11:00:00,1.26631161321151,0.000000000000000E+000,0.000000000000000E+000,3.932998718824069E-002,1.327619689068040E-002,5.260618407892109E-002,1.327619689068040E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.299134866902222,0.400066683827338 
 10/29  12:00:00,1.36761268653628,0.000000000000000E+000,0.000000000000000E+000,0.145582094728595,4.841326913592404E-002,0.193995363864519,4.841326913592404E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.299226513613897,0.342185561016063 
 10/29  13:00:00,1.42686467753914,0.000000000000000E+000,0.000000000000000E+000,0.238407203009856,7.798397902271775E-002,0.316391182032574,7.798397902271775E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.294185944471856,0.297903136597727 
 10/29  14:00:00,1.49275931735105,0.000000000000000E+000,0.000000000000000E+000,0.330261777924119,0.106104506500663,0.436366284424782,0.106104506500663,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.304358729467611,0.271699081939123 
 10/29  15:00:00,1.56961759780407,0.000000000000000E+000,0.000000000000000E+000,0.418181005694237,0.133196120348655,0.551377126042892,0.133196120348655,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.321496664550551,0.246111837841474 
 10/29  16:00:00,1.63122559326823,0.000000000000000E+000,0.000000000000000E+000,0.438552829249827,0.139685084378693,0.578237913628519,0.139685084378693,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.339367773326879,0.249738233240954 
 10/29  17:00:00,1.77186002315394,0.000000000000000E+000,0.000000000000000E+000,0.414295832359792,0.133102486702593,0.547398319062385,0.133102486702593,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.401412597129821,0.283584388706871 
 10/29  18:00:00,1.97996668329080,0.000000000000000E+000,0.000000000000000E+000,0.319102247970625,0.106999904610123,0.426102152580747,0.106999904610123,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.487652152814560,0.352674701310960 
 10/29  19:00:00,2.27325375437744,0.000000000000000E+000,0.000000000000000E+000,0.332762423811548,0.114516271868566,0.447278695680115,0.114516271868566,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.529443053337665,0.422248920095863 
 10/29  20:00:00,2.40999749363304,0.000000000000000E+000,0.000000000000000E+000,0.325766848495181,0.112741781225084,0.438508629720265,0.112741781225084,0.512218211192611,0.105060996441730,0.354604650088013,0.546489341708932,0.438040652421492 
 10/29  21:00:00,2.37436413100891,0.000000000000000E+000,0.000000000000000E+000,0.295493252877552,0.102283129614667,0.397776382492218,0.102283129614667,0.564308248363149,0.115745171581963,0.315968290580894,0.565276917601994,0.400214108328689 
 10/29  22:00:00,2.14282448269491,0.000000000000000E+000,0.000000000000000E+000,0.264416507949555,9.153655324831290E-002,0.355953061197868,9.153655324831290E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.552079791121013,0.350265943878456 
 10/29  23:00:00,1.70093868351159,0.000000000000000E+000,0.000000000000000E+000,0.194928159302015,6.749331060044111E-002,0.262421469902456,6.749331060044111E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.477754307953827,0.277350963763804 
 10/29  24:00:00,1.26228856595507,0.000000000000000E+000,0.000000000000000E+000,0.134346683839715,4.652506084897918E-002,0.180871744688694,4.652506084897918E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.415159603880842,0.196615391470036 
 10/30  01:00:00,0.804653759929901,0.000000000000000E+000,0.000000000000000E+000,7.423762860736231E-002,2.571319218205090E-002,9.995082078941323E-002,2.571319218205090E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.103339371012509 
 10/30  02:00:00,0.623124203585778,0.000000000000000E+000,0.000000000000000E+000,3.897879260850831E-002,1.350326611884900E-002,5.248205872735728E-002,1.350326611884900E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.827771126654170E-002 
 10/30  03:00:00,0.533156318371269,0.000000000000000E+000,0.000000000000000E+000,1.420975915285042E-002,4.922970348076794E-003,1.913272950092719E-002,4.922970348076794E-003,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.928376685865166E-002 
 10/30  04:00:00,0.505010801751521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.191434418339627E-002 
 10/30  05:00:00,0.531035481427065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.916535052583140E-002 
 10/30  06:00:00,0.705284278956488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.211042719530914 
 10/30  07:00:00,1.11021220778887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.437596411835688 
 10/30  08:00:00,1.46120424513318,0.000000000000000E+000,0.000000000000000E+000,1.039304595156158E-002,3.601842787480230E-003,1.399488873904181E-002,3.601842787480230E-003,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.496591808411284 
 10/30  09:00:00,1.39997968549938,0.000000000000000E+000,0.000000000000000E+000,2.576476110242111E-002,8.827776934300953E-003,3.459253803672218E-002,8.827776934300953E-003,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.477601641629594 
 10/30  10:00:00,1.31399220100197,0.000000000000000E+000,0.000000000000000E+000,9.129304527174362E-002,2.963017451689926E-002,0.120923219788643,2.963017451689926E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.425822686589721 
 10/30  11:00:00,1.29366415841009,0.000000000000000E+000,0.000000000000000E+000,0.124586072007048,4.002851552788125E-002,0.164614587534929,4.002851552788125E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.366327095592200 
 10/30  12:00:00,1.30683077069173,0.000000000000000E+000,0.000000000000000E+000,0.161601899164761,5.191879180608661E-002,0.213520690970848,5.191879180608661E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.314367119575206 
 10/30  13:00:00,1.34461758548941,0.000000000000000E+000,0.000000000000000E+000,0.232675939245220,7.332151148203671E-002,0.305997450727256,7.332151148203671E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.273860320192807 
 10/30  14:00:00,1.40200412973271,0.000000000000000E+000,0.000000000000000E+000,0.310974017768787,9.905066315935379E-002,0.410024680928141,9.905066315935379E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.250873565202566 
 10/30  15:00:00,1.21728204933556,0.000000000000000E+000,0.000000000000000E+000,0.191270590701910,6.580618364693118E-002,0.257076774348842,6.580618364693118E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.227202244542681 
 10/30  16:00:00,1.33127695922102,0.000000000000000E+000,0.000000000000000E+000,0.252366888998033,8.189307413964605E-002,0.334259963137679,8.189307413964605E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.230826552187028 
 10/30  17:00:00,1.50387746716306,0.000000000000000E+000,0.000000000000000E+000,0.254781569963190,8.410741556358334E-002,0.338888985526774,8.410741556358334E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.260029114233654 
 10/30  18:00:00,1.82975287241508,0.000000000000000E+000,0.000000000000000E+000,0.255596380950216,8.437639491511026E-002,0.339972775865325,8.437639491511026E-002,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.323942225647384 
 10/30  19:00:00,2.14333589527199,0.000000000000000E+000,0.000000000000000E+000,0.291331321112468,9.832076130556361E-002,0.389652082418030,9.832076130556361E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.384268017240293 
 10/30  20:00:00,2.31303104058074,0.000000000000000E+000,0.000000000000000E+000,0.313538431334428,0.105128962305180,0.418667393639608,0.105128962305180,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.395160217039193 
 10/30  21:00:00,2.32162279278499,0.000000000000000E+000,0.000000000000000E+000,0.315004822781476,0.105621183482789,0.420626006264264,0.105621183482789,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.359478544544606 
 10/30  22:00:00,2.08695852985990,0.000000000000000E+000,0.000000000000000E+000,0.275800579214746,9.376691409140236E-002,0.369567493306147,9.376691409140236E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.316392444888953 
 10/30  23:00:00,1.66680478921446,0.000000000000000E+000,0.000000000000000E+000,0.210827535954279,7.254429620152053E-002,0.283371832155801,7.254429620152053E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.250559941772167 
 10/30  24:00:00,1.24940490115566,0.000000000000000E+000,0.000000000000000E+000,0.148816016372946,5.148880664657986E-002,0.200304823019526,5.148880664657986E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.179833506103438 
 10/31  01:00:00,0.843134154912156,0.000000000000000E+000,0.000000000000000E+000,0.102776680073914,3.536788479895881E-002,0.138144564872873,3.536788479895881E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.343400228640510,0.103626021911303 
 10/31  02:00:00,0.664451433243327,0.000000000000000E+000,0.000000000000000E+000,6.968381398189019E-002,2.398062447463779E-002,9.366443845652804E-002,2.398062447463779E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.316181155273489,6.842256119492099E-002 
 10/31  03:00:00,0.578442617841827,0.000000000000000E+000,0.000000000000000E+000,4.784995896402210E-002,1.646674312318971E-002,6.431670208721189E-002,1.646674312318971E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.312515286806549,5.938609374292421E-002 
 10/31  04:00:00,0.552311384752657,0.000000000000000E+000,0.000000000000000E+000,3.510529337406417E-002,1.208077660332591E-002,4.718606997738995E-002,1.208077660332591E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.308116244646224,6.202885720714439E-002 
 10/31  05:00:00,0.553601252299545,0.000000000000000E+000,0.000000000000000E+000,1.660643797577314E-002,5.745930161459034E-003,2.235236813723218E-002,5.745930161459034E-003,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.296477112263692,8.937875326108095E-002 
 10/31  06:00:00,0.713755449845950,0.000000000000000E+000,0.000000000000000E+000,5.897425313523670E-003,2.040585929260329E-003,7.938011242783996E-003,2.040585929260329E-003,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.330844629141244,0.211575879177592 
 10/31  07:00:00,1.17038521737228,0.000000000000000E+000,0.000000000000000E+000,4.376397445896989E-002,1.514298888272119E-002,5.890696334169102E-002,1.514298888272119E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.382258434390064,0.438862458077405 
 10/31  08:00:00,1.56036848740434,0.000000000000000E+000,0.000000000000000E+000,8.298546250435661E-002,2.855177960101568E-002,0.111537242105372,2.855177960101568E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.406178226136840,0.498213697316117 
 10/31  09:00:00,1.57643886178298,0.000000000000000E+000,0.000000000000000E+000,0.157613374150434,5.155702525434554E-002,0.209170399404779,5.155702525434554E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.343400228640510,0.479482956545139 
 10/31  10:00:00,1.51573747026563,0.000000000000000E+000,0.000000000000000E+000,0.243415431142284,7.753948002520050E-002,0.320954911167485,7.753948002520050E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.292261363526712,0.427536264474549 
 10/31  11:00:00,1.55375706672592,0.000000000000000E+000,0.000000000000000E+000,0.321807980805123,0.101427993471538,0.423235974276661,0.101427993471538,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.299134866902222,0.367798617166289 
 10/31  12:00:00,1.60597988437177,0.000000000000000E+000,0.000000000000000E+000,0.389877330637648,0.121545081817553,0.511422412455200,0.121545081817553,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.299226513613897,0.315614511770888 
 10/31  13:00:00,1.58500765229659,0.000000000000000E+000,0.000000000000000E+000,0.415705459037243,0.129609917387569,0.545315376424810,0.129609917387569,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.294185944471856,0.274932461302435 
 10/31  14:00:00,1.63081199748849,0.000000000000000E+000,0.000000000000000E+000,0.487352270080882,0.150518740328552,0.637871010409433,0.150518740328552,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.304358729467611,0.251835103477052 
 10/31  15:00:00,1.67632369581174,0.000000000000000E+000,0.000000000000000E+000,0.543814375934539,0.171446139908518,0.715260515843058,0.171446139908518,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.321496664550551,0.228060149524639 
 10/31  16:00:00,1.70002572887081,0.000000000000000E+000,0.000000000000000E+000,0.532466643820469,0.169674755641141,0.702141399461609,0.169674755641141,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.339367773326879,0.231693885512882 
 10/31  17:00:00,1.81338440890574,0.000000000000000E+000,0.000000000000000E+000,0.488750597045701,0.158657872768762,0.647408469814464,0.158657872768762,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.401412597129821,0.261016571688648 
 10/31  18:00:00,2.04778621236652,0.000000000000000E+000,0.000000000000000E+000,0.418555443824737,0.138211285334109,0.556766729158846,0.138211285334109,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.487652152814560,0.325181612305304 
 10/31  19:00:00,2.30764672618153,0.000000000000000E+000,0.000000000000000E+000,0.412812071194221,0.139688363977034,0.552500435171253,0.139688363977034,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.529443053337665,0.385730495396605 
 10/31  20:00:00,2.44438166164464,0.000000000000000E+000,0.000000000000000E+000,0.409978598051472,0.138548702507471,0.548527300558942,0.138548702507471,0.512218211192611,0.105060996441730,0.320359868498665,0.546489341708932,0.396650931183763 
 10/31  21:00:00,2.41046729273444,0.000000000000000E+000,0.000000000000000E+000,0.379083988607934,0.129029142803587,0.508113131411522,0.129029142803587,0.564308248363149,0.115745171581963,0.281112892369017,0.565276917601994,0.360835919346793 
 10/31  22:00:00,2.15721141060969,0.000000000000000E+000,0.000000000000000E+000,0.326692273857585,0.111934851851152,0.438627125708736,0.111934851851152,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.552079791121013,0.317585693236146 
 10/31  23:00:00,1.74231744463797,0.000000000000000E+000,0.000000000000000E+000,0.266549013512090,9.142387103570387E-002,0.357972884547792,9.142387103570387E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.477754307953827,0.251471544803687 
 10/31  24:00:00,1.31770601446402,0.000000000000000E+000,0.000000000000000E+000,0.199399477776194,6.860250189309899E-002,0.268001979669293,6.860250189309899E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.415159603880842,0.180437462762024 
 11/01  01:00:00,0.887960454477676,0.000000000000000E+000,0.000000000000000E+000,0.134498405547172,4.632038846574973E-002,0.180818794012921,4.632038846574973E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.103912349943950 
 11/01  02:00:00,0.691001533143745,0.000000000000000E+000,0.000000000000000E+000,9.118547856191143E-002,3.146488571664732E-002,0.122650364278559,3.146488571664732E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.856686137502049E-002 
 11/01  03:00:00,0.593999535978632,0.000000000000000E+000,0.000000000000000E+000,6.093048756392494E-002,2.106452321648751E-002,8.199501078041252E-002,2.106452321648751E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,5.948784554115281E-002 
