Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/01  04:00:00,0.551270367800872,0.000000000000000E+000,0.000000000000000E+000,3.583280371402365E-002,1.239596403690980E-002,4.822876775093361E-002,1.239596403690980E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.214211968673903E-002 
 11/01  05:00:00,0.548059527838155,0.000000000000000E+000,0.000000000000000E+000,1.391297909125376E-002,4.813195501542431E-003,1.872617459279619E-002,4.813195501542431E-003,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,8.961041434059078E-002 
 11/01  06:00:00,0.725115201589242,0.000000000000000E+000,0.000000000000000E+000,1.476653243959478E-002,5.108638860058318E-003,1.987517129965312E-002,5.108638860058318E-003,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.212308701335353 
 11/01  07:00:00,1.13567445525316,0.000000000000000E+000,0.000000000000000E+000,3.537463105696359E-002,1.223778553810563E-002,4.761241659506919E-002,1.223778553810563E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.440536225832046 
 11/01  08:00:00,1.45145071243899,0.000000000000000E+000,0.000000000000000E+000,4.499457280112944E-002,1.556393632393274E-002,6.055850912506214E-002,1.556393632393274E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.500168186701115 
 11/01  09:00:00,1.39102353150596,0.000000000000000E+000,0.000000000000000E+000,4.184678338091742E-002,1.447474371275160E-002,5.632152709366896E-002,1.447474371275160E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.481384881750511 
 11/01  10:00:00,1.37087091759209,0.000000000000000E+000,0.000000000000000E+000,0.132728111755497,4.450768663901388E-002,0.177235798394511,4.450768663901388E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.429244023869144 
 11/01  11:00:00,1.49895970409147,0.000000000000000E+000,0.000000000000000E+000,0.275481696335330,8.683607520618847E-002,0.362317771541519,8.683607520618847E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.369265404199004 
 11/01  12:00:00,1.60462527759848,0.000000000000000E+000,0.000000000000000E+000,0.386267333999426,0.117907454824520,0.504174788823945,0.117907454824520,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.316857727605990 
 11/01  13:00:00,1.69488056722529,0.000000000000000E+000,0.000000000000000E+000,0.500139110849896,0.149328194337671,0.649467305187567,0.149328194337671,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.276001228940102 
 11/01  14:00:00,1.68739933010309,0.000000000000000E+000,0.000000000000000E+000,0.525150224802516,0.163734650858513,0.688884875661029,0.163734650858513,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.252792140234447 
 11/01  15:00:00,1.80684053096886,0.000000000000000E+000,0.000000000000000E+000,0.635779046675239,0.192171186304074,0.827950232979312,0.192171186304074,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.228914434338162 
 11/01  16:00:00,1.90873843220352,0.000000000000000E+000,0.000000000000000E+000,0.648396133332397,0.200252674541630,0.848648807874025,0.200252674541630,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.232556590051978 
 11/01  17:00:00,2.09614599133547,0.000000000000000E+000,0.000000000000000E+000,0.574578763840129,0.183075316833569,0.757654080673699,0.183075316833569,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.262001472289362 
 11/01  18:00:00,2.45182289368683,0.000000000000000E+000,0.000000000000000E+000,0.477379285580531,0.158767390159110,0.636146675739642,0.158767390159110,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.326417458976700 
 11/01  19:00:00,2.74489932644762,0.000000000000000E+000,0.000000000000000E+000,0.480724683751631,0.163431886445677,0.644156570197310,0.163431886445677,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.387188742682641 
 11/01  20:00:00,2.60931848703177,0.000000000000000E+000,0.000000000000000E+000,0.441647029578372,0.151160976507518,0.592808006085889,0.151160976507518,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.398137966734813 
 11/01  21:00:00,2.42696293553178,0.000000000000000E+000,0.000000000000000E+000,0.388978052698604,0.133830725879138,0.522808778577741,0.133830725879138,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.362189753920302 
 11/01  22:00:00,2.16334285399312,0.000000000000000E+000,0.000000000000000E+000,0.326004974401879,0.112777804164884,0.438782778566764,0.112777804164884,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.318775349314184 
 11/01  23:00:00,1.72752433279900,0.000000000000000E+000,0.000000000000000E+000,0.256303248795390,8.867171709999720E-002,0.344974965895388,8.867171709999720E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.252380240395741 
 11/01  24:00:00,1.30114250515824,0.000000000000000E+000,0.000000000000000E+000,0.187895993720767,6.500932267707348E-002,0.252905316397841,6.500932267707348E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.181039042141847 
 11/02  01:00:00,0.852694337187818,0.000000000000000E+000,0.000000000000000E+000,0.107923434392228,3.734480596839643E-002,0.145268240360625,3.734480596839643E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.104196786306390 
 11/02  02:00:00,0.655076131792147,0.000000000000000E+000,0.000000000000000E+000,6.432271512629315E-002,2.225918680332897E-002,8.658190192962224E-002,2.225918680332897E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.870992237235891E-002 
 11/02  03:00:00,0.550280527267695,0.000000000000000E+000,0.000000000000000E+000,2.835987243397979E-002,9.815303780433299E-003,3.817517621441320E-002,9.815303780433299E-003,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,5.958867139621397E-002 
 11/02  04:00:00,0.511224582227264,0.000000000000000E+000,0.000000000000000E+000,5.995019530773066E-003,2.074930618160900E-003,8.069950148933955E-003,2.074930618160900E-003,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.225515171512903E-002 
 11/02  05:00:00,0.529564299179836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,8.984136027506878E-002 
 11/02  06:00:00,0.706033519434950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.213102190480715 
 11/02  07:00:00,1.10370640682273,0.000000000000000E+000,0.000000000000000E+000,1.031686007825713E-002,3.571505327129142E-003,1.388836540538627E-002,3.571505327129142E-003,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.442292228591297 
 11/02  08:00:00,1.43309397262688,0.000000000000000E+000,0.000000000000000E+000,2.990404106782705E-002,1.034863944777260E-002,4.025268051559976E-002,1.034863944777260E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.502117275498468 
 11/02  09:00:00,1.37073711181542,0.000000000000000E+000,0.000000000000000E+000,2.536275667084433E-002,8.775471386142965E-003,3.413822805698726E-002,8.775471386142965E-003,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.483281761096655 
 11/02  10:00:00,1.28776831660483,0.000000000000000E+000,0.000000000000000E+000,6.910683603774682E-002,2.332295017955555E-002,9.242978621730231E-002,2.332295017955555E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.430947435059089 
 11/02  11:00:00,1.48041823469726,0.000000000000000E+000,0.000000000000000E+000,0.260970811110578,8.134269005265442E-002,0.342313501163232,8.134269005265442E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.370728205183080 
 11/02  12:00:00,1.51918213008142,0.000000000000000E+000,0.000000000000000E+000,0.319868248968361,9.762385443544051E-002,0.417492103403802,9.762385443544051E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.318097265509075 
 11/02  13:00:00,1.60890922668521,0.000000000000000E+000,0.000000000000000E+000,0.431909654948414,0.130520856522298,0.562430511470713,0.130520856522298,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.277066682116873 
 11/02  14:00:00,1.69634358097267,0.000000000000000E+000,0.000000000000000E+000,0.536662762512250,0.160210720186124,0.696873482698376,0.160210720186124,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.253747784066673 
 11/02  15:00:00,1.84653457382502,0.000000000000000E+000,0.000000000000000E+000,0.669103684600417,0.197690874773845,0.866794559374262,0.197690874773845,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.229764150799371 
 11/02  16:00:00,1.84011007648233,0.000000000000000E+000,0.000000000000000E+000,0.595313117483341,0.183847653753281,0.779160771236624,0.183847653753281,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.233416270968193 
 11/02  17:00:00,2.06633033495081,0.000000000000000E+000,0.000000000000000E+000,0.551231464344446,0.175625101148836,0.726856565493282,0.175625101148836,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.262983331085114 
 11/02  18:00:00,2.46841425455762,0.000000000000000E+000,0.000000000000000E+000,0.490906998162073,0.160598900596017,0.651505898758091,0.160598900596017,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.327649596829043 
 11/02  19:00:00,2.72677062587808,0.000000000000000E+000,0.000000000000000E+000,0.466112274006965,0.158461771470608,0.624574045477573,0.158461771470608,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.388642566832835 
 11/02  20:00:00,2.59722697552344,0.000000000000000E+000,0.000000000000000E+000,0.432273121802843,0.146960862761773,0.579233984564614,0.146960862761773,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.399620476747756 
 11/02  21:00:00,2.41094514435596,0.000000000000000E+000,0.000000000000000E+000,0.376549122053623,0.128891435791805,0.505440557845428,0.128891435791805,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.363540183476789 
 11/02  22:00:00,2.16140206626583,0.000000000000000E+000,0.000000000000000E+000,0.324556980813366,0.111098023948254,0.435655004761622,0.111098023948254,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.319962335392041 
 11/02  23:00:00,1.70875738977216,0.000000000000000E+000,0.000000000000000E+000,0.241680750459451,8.362128427251000E-002,0.325302034731961,8.362128427251000E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.253286228532323 
 11/02  24:00:00,1.25241220422946,0.000000000000000E+000,0.000000000000000E+000,0.151240611209936,5.233512113867814E-002,0.203575732348613,5.233512113867814E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.181638325262294 
 11/03  01:00:00,0.815618437009889,0.000000000000000E+000,0.000000000000000E+000,8.016452416735914E-002,2.774395622775522E-002,0.107908480395114,2.774395622775522E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.104480646093969 
 11/03  02:00:00,0.599087974893994,0.000000000000000E+000,0.000000000000000E+000,2.262039568870890E-002,7.830649599362473E-003,3.045104528807146E-002,7.830649599362473E-003,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.885262211575473E-002 
 11/03  03:00:00,0.512305880167012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,5.978920050994381E-002 
 11/03  04:00:00,0.503473609616318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.257412925311918E-002 
 11/03  05:00:00,0.530183958771669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.046101986690132E-002 
 11/03  06:00:00,0.707282412439219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.214351083484982 
 11/03  07:00:00,1.09201765657321,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.444491843747163 
 11/03  08:00:00,1.39531476852934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.504590751916529 
 11/03  09:00:00,1.33899738801038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.485680265348599 
 11/03  10:00:00,1.20134110321896,0.000000000000000E+000,0.000000000000000E+000,3.065099900343125E-003,1.061201432078778E-003,4.126301332421897E-003,1.061201432078778E-003,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.432823706558102 
 11/03  11:00:00,1.14016464846041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.372788120109455 
 11/03  12:00:00,1.10327868273918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.319685921570635 
 11/03  13:00:00,1.09815888503724,0.000000000000000E+000,0.000000000000000E+000,3.789766194330142E-002,1.271234685240515E-002,5.061000879570630E-002,1.271234685240515E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.278136843143908 
 11/03  14:00:00,1.17018766605245,0.000000000000000E+000,0.000000000000000E+000,0.127614620946103,4.215230611234930E-002,0.169766927058452,4.215230611234930E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.254698424786378 
 11/03  15:00:00,1.31310663229915,0.000000000000000E+000,0.000000000000000E+000,0.250517271603029,8.200283803620434E-002,0.332520109639233,8.200283803620434E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.230610659008524 
 11/03  16:00:00,1.38631878765669,0.000000000000000E+000,0.000000000000000E+000,0.243915299856851,8.059789423680214E-002,0.324513194093653,8.059789423680214E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.234272559285527 
 11/03  17:00:00,1.52143306656857,0.000000000000000E+000,0.000000000000000E+000,0.134766391088442,4.621557992198380E-002,0.180981971010426,4.621557992198380E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.263960657185732 
 11/03  18:00:00,2.05125616221461,0.000000000000000E+000,0.000000000000000E+000,0.173061443831006,6.005406064355369E-002,0.233115504474560,6.005406064355369E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.328881898769561 
 11/03  19:00:00,2.44271801065338,0.000000000000000E+000,0.000000000000000E+000,0.251665848190081,8.740763823330659E-002,0.339073486423389,8.740763823330659E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.390090510662326 
 11/03  20:00:00,2.31966280591522,0.000000000000000E+000,0.000000000000000E+000,0.222761800615778,7.743138612314156E-002,0.300193186738918,7.743138612314156E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.401097104965227 
 11/03  21:00:00,2.12030624545181,0.000000000000000E+000,0.000000000000000E+000,0.158362093269855,5.509500805160534E-002,0.213457101321460,5.509500805160534E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.364884741096609 
 11/03  22:00:00,1.87283253822915,0.000000000000000E+000,0.000000000000000E+000,0.108224491105295,3.767986326008232E-002,0.145904354365378,3.767986326008232E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.321143457751597 
 11/03  23:00:00,1.43712224958839,0.000000000000000E+000,0.000000000000000E+000,3.912487816237305E-002,1.364026500680491E-002,5.276514316917798E-002,1.364026500680491E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.254187979911337 
 11/03  24:00:00,1.04953734936776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.182339202749202 
 11/04  01:00:00,0.721700802056913,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.111897803200362 
 11/04  02:00:00,0.577108619531260,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.337728480813255E-002 
 11/04  03:00:00,0.518816662673126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.368874249983629E-002 
 11/04  04:00:00,0.509002941189405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.673805556190590E-002 
 11/04  05:00:00,0.540253046747872,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,9.785895009070328E-002 
 11/04  06:00:00,0.730206741439062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.233178716607301 
 11/04  07:00:00,1.14386945394675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.485718120402785 
 11/04  08:00:00,1.46550119887457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.553615803413094 
 11/04  09:00:00,1.42149245808296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.535738008579147 
 11/04  10:00:00,1.28755670606839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.478134516249226 
 11/04  11:00:00,1.22893968149593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.410646883122694 
 11/04  12:00:00,1.18683490082954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.350753338150977 
 11/04  13:00:00,1.20828857672672,0.000000000000000E+000,0.000000000000000E+000,6.472238479859475E-002,2.127495014757453E-002,8.599733494616929E-002,2.127495014757453E-002,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.305068664343433 
 11/04  14:00:00,1.27528074767965,0.000000000000000E+000,0.000000000000000E+000,0.156801182670164,5.106928200417402E-002,0.207870464674338,5.106928200417402E-002,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.278099901412551 
 11/04  15:00:00,1.36105270369292,0.000000000000000E+000,0.000000000000000E+000,0.241022063287246,7.910722910723265E-002,0.320129292394479,7.910722910723265E-002,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.251821944171384 
 11/04  16:00:00,1.47440716284820,0.000000000000000E+000,0.000000000000000E+000,0.265671018099999,8.864726279488072E-002,0.354318280894881,8.864726279488072E-002,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.255496845173366 
 11/04  17:00:00,1.73838359627843,0.000000000000000E+000,0.000000000000000E+000,0.249865451411075,8.591575990784961E-002,0.335781211318924,8.591575990784961E-002,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.290193998605033 
 11/04  18:00:00,2.06443924038916,0.000000000000000E+000,0.000000000000000E+000,0.132742813852581,4.617217475483692E-002,0.178914988607417,4.617217475483692E-002,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.360913534314533 
 11/04  19:00:00,2.45792311886797,0.000000000000000E+000,0.000000000000000E+000,0.206217725910982,7.179894271921961E-002,0.278016668630201,7.179894271921961E-002,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.432042093682296 
 11/04  20:00:00,2.34498361800064,0.000000000000000E+000,0.000000000000000E+000,0.181119486350495,6.312614156098341E-002,0.244245627911479,6.312614156098341E-002,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.448120694288738 
 11/04  21:00:00,2.19817655799827,0.000000000000000E+000,0.000000000000000E+000,0.157116916418006,5.479050112460639E-002,0.211907417542613,5.479050112460639E-002,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.409449339210043 
 11/04  22:00:00,1.97930928233062,0.000000000000000E+000,0.000000000000000E+000,0.133128581994510,4.644095305541245E-002,0.179569535049923,4.644095305541245E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.358348135214737 
 11/04  23:00:00,1.56584236605855,0.000000000000000E+000,0.000000000000000E+000,9.180362134053498E-002,3.203821747089931E-002,0.123841838811434,3.203821747089931E-002,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.283538166180401 
 11/04  24:00:00,1.13485156722279,0.000000000000000E+000,0.000000000000000E+000,3.812657478452709E-002,1.331398686781561E-002,5.144056165234279E-002,1.331398686781561E-002,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.200678001188246 
 11/05  01:00:00,0.721487149843489,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.111684150986938 
 11/05  02:00:00,0.576434710232699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.270337550957137E-002 
 11/05  03:00:00,0.518072278908764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.294435873547642E-002 
 11/05  04:00:00,0.508543849856404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.627896422890563E-002 
 11/05  05:00:00,0.539590241214198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,9.719614455702733E-002 
 11/05  06:00:00,0.729992606534162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.232964581702401 
 11/05  07:00:00,1.14499799769689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.486846664152931 
 11/05  08:00:00,1.46709819158183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.555212796120359 
 11/05  09:00:00,1.42274281104782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.536988361544009 
 11/05  10:00:00,1.28852904770193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.479106857882763 
 11/05  11:00:00,1.29514247857936,0.000000000000000E+000,0.000000000000000E+000,4.925794956451479E-002,1.606771218264116E-002,6.532566174715593E-002,1.606771218264116E-002,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.411524018458971 
 11/05  12:00:00,1.36927610076075,0.000000000000000E+000,0.000000000000000E+000,0.136775295713958,4.453696378749113E-002,0.181312259501449,4.453696378749113E-002,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.351882278580742 
 11/05  13:00:00,1.38799482290875,0.000000000000000E+000,0.000000000000000E+000,0.199176493076028,6.534606271440169E-002,0.264522555790430,6.534606271440169E-002,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.306249689681200 
 11/05  14:00:00,1.44094323563395,0.000000000000000E+000,0.000000000000000E+000,0.281038690921048,9.143878301692983E-002,0.372477473937977,9.143878301692983E-002,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.279155380103209 
 11/05  15:00:00,1.52028675880502,0.000000000000000E+000,0.000000000000000E+000,0.360981920547597,0.117439750626291,0.478421671173886,0.117439750626291,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.252763620504078 
 11/05  16:00:00,1.61444258595556,0.000000000000000E+000,0.000000000000000E+000,0.370687119454497,0.122716951760753,0.493404071215250,0.122716951760753,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.256446477960362 
 11/05  17:00:00,1.85949417400159,0.000000000000000E+000,0.000000000000000E+000,0.341057344430418,0.114744527638954,0.455801872069373,0.114744527638954,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.291283915577740 
 11/05  18:00:00,2.18523565308765,0.000000000000000E+000,0.000000000000000E+000,0.221392694968773,7.696028830371389E-002,0.298352983272487,7.696028830371389E-002,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.362271952347958 
 11/05  19:00:00,2.54689166542045,0.000000000000000E+000,0.000000000000000E+000,0.271093156366503,9.427741907161520E-002,0.365370575438118,9.427741907161520E-002,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.433656733426862 
 11/05  20:00:00,2.43247789645243,0.000000000000000E+000,0.000000000000000E+000,0.244869338235133,8.520866052381415E-002,0.330077998758946,8.520866052381415E-002,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.449782601893063 
 11/05  21:00:00,2.24963622510663,0.000000000000000E+000,0.000000000000000E+000,0.194225526096370,6.761905415805532E-002,0.261844580254426,6.761905415805532E-002,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.410971843606592 
 11/05  22:00:00,2.00489318260027,0.000000000000000E+000,0.000000000000000E+000,0.151167471646378,5.265383748941101E-002,0.203821309135789,5.265383748941101E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.359680261398518 
 11/05  23:00:00,1.57350884723362,0.000000000000000E+000,0.000000000000000E+000,9.676208221142496E-002,3.372666791847302E-002,0.130488750129898,3.372666791847302E-002,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.284557736037007 
 11/05  24:00:00,1.11771889336796,0.000000000000000E+000,0.000000000000000E+000,2.493431583357532E-002,8.704071446771086E-003,3.363838728034635E-002,8.704071446771086E-003,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.201347501705416 
 11/06  01:00:00,0.708659426730988,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.105430116210184 
 11/06  02:00:00,0.569314603740294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.953029625012611E-002 
 11/06  03:00:00,0.512968315442132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.045163578506605E-002 
 11/06  04:00:00,0.504359067000614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.345958663741341E-002 
 11/06  05:00:00,0.531441170649585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.171823174481586E-002 
 11/06  06:00:00,0.709957896852605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.217026567898370 
 11/06  07:00:00,1.09782019896186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.450294386135818 
 11/06  08:00:00,1.40239304571972,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.511669029106907 
 11/06  09:00:00,1.34504399493978,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.491726872277997 
 11/06  10:00:00,1.20225034929590,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.437859253967470 
 11/06  11:00:00,1.28808821405672,0.000000000000000E+000,0.000000000000000E+000,0.110091471198981,3.409026629696900E-002,0.144181737495950,3.409026629696900E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.376529948209820 
 11/06  12:00:00,1.30306312211993,0.000000000000000E+000,0.000000000000000E+000,0.150470720036694,4.598591959979346E-002,0.196456639636488,4.598591959979346E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.323013721314904 
 11/06  13:00:00,1.40229958290910,0.000000000000000E+000,0.000000000000000E+000,0.270717434737443,8.087766050878609E-002,0.351595095246229,8.087766050878609E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.281292454565242 
 11/06  14:00:00,1.40958427446796,0.000000000000000E+000,0.000000000000000E+000,0.311995845507593,9.433063566856205E-002,0.406326481176155,9.433063566856205E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.257535479084187 
 11/06  15:00:00,1.61480562344222,0.000000000000000E+000,0.000000000000000E+000,0.488978315402951,0.142712958669355,0.631691274072304,0.142712958669355,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.233138485718528 
 11/06  16:00:00,1.73713642184418,0.000000000000000E+000,0.000000000000000E+000,0.518056520111246,0.154718824759249,0.672775344870493,0.154718824759249,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.236828042696171 
 11/06  17:00:00,1.98353288816332,0.000000000000000E+000,0.000000000000000E+000,0.486698505575037,0.153466022027390,0.640164527602426,0.153466022027390,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.266877922188478 
 11/06  18:00:00,2.43229038122668,0.000000000000000E+000,0.000000000000000E+000,0.460836578007351,0.149658785572889,0.610495363580239,0.149658785572889,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.332536258675950 
 11/06  19:00:00,2.73939735048282,0.000000000000000E+000,0.000000000000000E+000,0.474602499628293,0.156831975512638,0.631434475140932,0.156831975512638,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.394408861774212 
 11/06  20:00:00,2.62309902760031,0.000000000000000E+000,0.000000000000000E+000,0.449553051633937,0.149672929210044,0.599225980843979,0.149672929210044,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.405500532545258 
 11/06  21:00:00,2.45268398650783,0.000000000000000E+000,0.000000000000000E+000,0.405619257353199,0.136204942791740,0.541824200144938,0.136204942791740,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.368895383329154 
 11/06  22:00:00,2.18684201888808,0.000000000000000E+000,0.000000000000000E+000,0.340432425172967,0.115956117256233,0.456388542429200,0.115956117256233,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.324668750346709 
 11/06  23:00:00,1.76166876112157,0.000000000000000E+000,0.000000000000000E+000,0.279430039274253,9.518923432617181E-002,0.374619273600426,9.518923432617181E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.256880361013270 
 11/06  24:00:00,1.32858963573072,0.000000000000000E+000,0.000000000000000E+000,0.206520587350061,7.085213633021260E-002,0.277372723680273,7.085213633021260E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.184018765431888 
 11/07  01:00:00,0.911742117994344,0.000000000000000E+000,0.000000000000000E+000,0.151338199660328,5.156659224168635E-002,0.202904791902014,5.156659224168635E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.105608015571525 
 11/07  02:00:00,0.720110720906027,0.000000000000000E+000,0.000000000000000E+000,0.112553472020968,3.835173159133517E-002,0.150905203612303,3.835173159133517E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.942120980355758E-002 
 11/07  03:00:00,0.606259634284286,0.000000000000000E+000,0.000000000000000E+000,6.963162872039702E-002,2.402045719138021E-002,9.365208591177712E-002,2.402045719138021E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.009086871544234E-002 
 11/07  04:00:00,0.549908837849357,0.000000000000000E+000,0.000000000000000E+000,3.429500056932489E-002,1.189859870564082E-002,4.619359927496568E-002,1.189859870564082E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.281575821119192E-002 
 11/07  05:00:00,0.546819649127719,0.000000000000000E+000,0.000000000000000E+000,1.196129651571931E-002,4.150290800914957E-003,1.611158731663426E-002,4.150290800914957E-003,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.098512290631676E-002 
 11/07  06:00:00,0.725702891441593,0.000000000000000E+000,0.000000000000000E+000,1.196528857443364E-002,4.151307392762896E-003,1.611659596719651E-002,4.151307392762896E-003,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.216654966520160 
 11/07  07:00:00,1.09812183926675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.450596026440708 
 11/07  08:00:00,1.48207816527527,0.000000000000000E+000,0.000000000000000E+000,5.930488676262200E-002,2.019713309056107E-002,7.950201985318306E-002,2.019713309056107E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.511852128809275 
 11/07  09:00:00,1.46648322626172,0.000000000000000E+000,0.000000000000000E+000,9.056974765870988E-002,2.992511474123181E-002,0.120494862399941,2.992511474123181E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.492671241200003 
 11/07  10:00:00,1.37086953802059,0.000000000000000E+000,0.000000000000000E+000,0.126720811916536,4.037961192671369E-002,0.167100423843250,4.037961192671369E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.439378018848906 
 11/07  11:00:00,1.36587467894362,0.000000000000000E+000,0.000000000000000E+000,0.167679943780574,5.285213687825484E-002,0.220532080658829,5.285213687825484E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.377966069933839 
 11/07  12:00:00,1.35819707759122,0.000000000000000E+000,0.000000000000000E+000,0.191308779525278,5.906438750529109E-002,0.250373167030569,5.906438750529109E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.324231149392112 
 11/07  13:00:00,1.35659242501988,0.000000000000000E+000,0.000000000000000E+000,0.232930475853677,7.191114871788601E-002,0.304841624571563,7.191114871788601E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.282338767350694 
 11/07  14:00:00,1.48238363459033,0.000000000000000E+000,0.000000000000000E+000,0.368273540991850,0.109914073318004,0.478187614309852,0.109914073318004,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.258473706072859 
 11/07  15:00:00,1.55669233533411,0.000000000000000E+000,0.000000000000000E+000,0.441095355799261,0.131646745087710,0.572742100886970,0.131646745087710,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.233974370795749 
 11/07  16:00:00,1.64003615033767,0.000000000000000E+000,0.000000000000000E+000,0.441459474562417,0.133370525594274,0.574830000156688,0.133370525594274,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.237673115903474 
 11/07  17:00:00,1.91610006475184,0.000000000000000E+000,0.000000000000000E+000,0.435913456751725,0.135853709992177,0.571767166743903,0.135853709992177,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.267842459635525 
 11/07  18:00:00,2.41546916379539,0.000000000000000E+000,0.000000000000000E+000,0.448404092184148,0.144060347461036,0.592464439645184,0.144060347461036,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.333745965179717 
 11/07  19:00:00,2.75317445905582,0.000000000000000E+000,0.000000000000000E+000,0.486059200090688,0.157724608575783,0.643783808666474,0.157724608575783,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.395836636821676 
 11/07  20:00:00,2.65488751684297,0.000000000000000E+000,0.000000000000000E+000,0.474386279098572,0.155172266687230,0.629558545785803,0.155172266687230,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.406956456846094 
 11/07  21:00:00,2.50909789355582,0.000000000000000E+000,0.000000000000000E+000,0.449785742071511,0.147126132721743,0.596911874793254,0.147126132721743,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.370221615728833 
 11/07  22:00:00,2.25022514549160,0.000000000000000E+000,0.000000000000000E+000,0.389185544921912,0.129420854726016,0.518606399647929,0.129420854726016,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.325834019731493 
 11/07  23:00:00,1.82888868237752,0.000000000000000E+000,0.000000000000000E+000,0.330906277347977,0.110042582259956,0.440948859607933,0.110042582259956,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.257770696261715 
 11/07  24:00:00,1.39486919305648,0.000000000000000E+000,0.000000000000000E+000,0.256910810303526,8.615160098528703E-002,0.343062411288812,8.615160098528703E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.184608635149112 
 11/08  01:00:00,0.956696693060256,0.000000000000000E+000,0.000000000000000E+000,0.185100601480075,6.247968350361848E-002,0.247580284983694,6.247968350361848E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.105887097555760 
 11/08  02:00:00,0.744659420716113,0.000000000000000E+000,0.000000000000000E+000,0.130826261607213,4.448714688387014E-002,0.175313408491083,4.448714688387014E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.956170473486399E-002 
 11/08  03:00:00,0.647225241965157,0.000000000000000E+000,0.000000000000000E+000,0.100383174792349,3.413504761387513E-002,0.134518222406224,3.413504761387513E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.019033990186451E-002 
 11/08  04:00:00,0.610086077637494,0.000000000000000E+000,0.000000000000000E+000,7.929545574983135E-002,2.696395739451452E-002,0.106259413144346,2.696395739451452E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.292718412994869E-002 
 11/08  05:00:00,0.624827381956514,0.000000000000000E+000,0.000000000000000E+000,7.019733462529555E-002,2.369501556181017E-002,9.389235018710561E-002,2.369501556181017E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.121209286463952E-002 
 11/08  06:00:00,0.812733422290304,0.000000000000000E+000,0.000000000000000E+000,7.658235506644281E-002,2.584972062208781E-002,0.102432075688531,2.584972062208781E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.217370017647536 
 11/08  07:00:00,1.23746626061237,0.000000000000000E+000,0.000000000000000E+000,0.102868442537870,3.497712511594632E-002,0.137845567653816,3.497712511594632E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.452094880132506 
 11/08  08:00:00,1.56830549286903,0.000000000000000E+000,0.000000000000000E+000,0.122551206202649,4.136216688569287E-002,0.163913373088342,4.136216688569287E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.513668103167879 
 11/08  09:00:00,1.51359621488994,0.000000000000000E+000,0.000000000000000E+000,0.124391157816456,4.136468774826400E-002,0.165755845564720,4.136468774826400E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.494523246663442 
 11/08  10:00:00,1.43185226159208,0.000000000000000E+000,0.000000000000000E+000,0.170946569803821,5.547158090280255E-002,0.226418150706623,5.547158090280255E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.441043015557019 
 11/08  11:00:00,1.56256839164310,0.000000000000000E+000,0.000000000000000E+000,0.317712214560568,9.808346939043801E-002,0.415795683951006,9.808346939043801E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.379396179341140 
 11/08  12:00:00,1.55855050804128,0.000000000000000E+000,0.000000000000000E+000,0.344418052292133,0.105096427862199,0.449514480154333,0.105096427862199,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.325443266718411 
 11/08  13:00:00,1.52143199745809,0.000000000000000E+000,0.000000000000000E+000,0.359070278495087,0.109569195656198,0.468639474151285,0.109569195656198,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.283380490209180 
 11/08  14:00:00,1.47774296270440,0.000000000000000E+000,0.000000000000000E+000,0.361123118208241,0.111489883365389,0.472613001573632,0.111489883365389,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.259407646923151 
 11/08  15:00:00,1.46351993302697,0.000000000000000E+000,0.000000000000000E+000,0.364982140902090,0.113755115385606,0.478737256287696,0.113755115385606,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.234806813087885 
 11/08  16:00:00,1.54857343967009,0.000000000000000E+000,0.000000000000000E+000,0.366900930645457,0.115624391049527,0.482525321694982,0.115624391049527,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.238515083697594 
