Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/08  17:00:00,1.82686922132745,0.000000000000000E+000,0.000000000000000E+000,0.363590252766581,0.117986630986979,0.481576883753560,0.117986630986979,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.268801899201482 
 11/08  18:00:00,2.29531061321046,0.000000000000000E+000,0.000000000000000E+000,0.354180371027040,0.116921589398012,0.471101960425053,0.116921589398012,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.334949893814917 
 11/08  19:00:00,2.66849534817291,0.000000000000000E+000,0.000000000000000E+000,0.419274391098839,0.138409697788541,0.557684088887378,0.138409697788541,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.397257245717862 
 11/08  20:00:00,2.56782181690144,0.000000000000000E+000,0.000000000000000E+000,0.406028031734966,0.135016312436648,0.541044344171612,0.135016312436648,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.408404958518753 
 11/08  21:00:00,2.42002299750966,0.000000000000000E+000,0.000000000000000E+000,0.380117007205799,0.126400558085511,0.506517565291311,0.126400558085511,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.371541029184611 
 11/08  22:00:00,2.19251184277025,0.000000000000000E+000,0.000000000000000E+000,0.345007006005326,0.114726072119941,0.459733078125268,0.114726072119941,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.326994038532805 
 11/08  23:00:00,1.76499227190509,0.000000000000000E+000,0.000000000000000E+000,0.281708164878310,9.445835769087875E-002,0.376166522569188,9.445835769087875E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.258656622828031 
 11/08  24:00:00,1.36200730629510,0.000000000000000E+000,0.000000000000000E+000,0.232349017489819,7.726471005144804E-002,0.309613727541267,7.726471005144804E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.185195432135282 
 11/09  01:00:00,0.953371489986973,0.000000000000000E+000,0.000000000000000E+000,0.183424327107698,6.055227850895267E-002,0.243976605616650,6.055227850895267E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.106165573849518 
 11/09  02:00:00,0.760084449328570,0.000000000000000E+000,0.000000000000000E+000,0.143033646008776,4.756404926027480E-002,0.190597695269051,4.756404926027480E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,6.970244656935182E-002 
 11/09  03:00:00,0.663324352009099,0.000000000000000E+000,0.000000000000000E+000,0.112721394859239,3.779645245423582E-002,0.150517847313475,3.779645245423582E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.028982503855533E-002 
 11/09  04:00:00,0.623920291127350,0.000000000000000E+000,0.000000000000000E+000,8.985430236487993E-002,3.012860771776911E-002,0.119982910082649,3.012860771776911E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.303790068150047E-002 
 11/09  05:00:00,0.628362913878032,0.000000000000000E+000,0.000000000000000E+000,7.267531220602826E-002,2.452761964517790E-002,9.720293185120632E-002,2.452761964517790E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.143704312205764E-002 
 11/09  06:00:00,0.816195716204664,0.000000000000000E+000,0.000000000000000E+000,7.864256352866049E-002,2.654121640360880E-002,0.105183779932269,2.654121640360880E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.218080607318158 
 11/09  07:00:00,1.24925166690637,0.000000000000000E+000,0.000000000000000E+000,0.110661416456757,3.734676576915482E-002,0.148008182225912,3.734676576915482E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.453717671854414 
 11/09  08:00:00,1.48282994664451,0.000000000000000E+000,0.000000000000000E+000,5.712261125824189E-002,1.941954672964651E-002,7.654215798788823E-002,1.941954672964651E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.515563772043804 
 11/09  09:00:00,1.48300479702878,0.000000000000000E+000,0.000000000000000E+000,9.949534473786016E-002,3.382468843900716E-002,0.133320033176867,3.382468843900716E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.496367641190131 
 11/09  10:00:00,1.34055319390706,0.000000000000000E+000,0.000000000000000E+000,9.994739703222226E-002,3.351488994875773E-002,0.133462286980980,3.351488994875773E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.442699811597646 
 11/09  11:00:00,1.23705009398500,0.000000000000000E+000,0.000000000000000E+000,6.667929167625428E-002,2.217645445859962E-002,8.885574613485393E-002,2.217645445859962E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.380817819499190 
 11/09  12:00:00,1.30071060021182,0.000000000000000E+000,0.000000000000000E+000,0.143794023485442,4.667601209052424E-002,0.190470035575966,4.667601209052424E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.326647803467312 
 11/09  13:00:00,1.28981267061854,0.000000000000000E+000,0.000000000000000E+000,0.178586359925915,5.739814246832057E-002,0.235984502394236,5.739814246832057E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.284416135126676 
 11/09  14:00:00,1.34723746685696,0.000000000000000E+000,0.000000000000000E+000,0.258190669510941,8.298832638712966E-002,0.341178995898070,8.298832638712966E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.260336156751273 
 11/09  15:00:00,1.37459421597970,0.000000000000000E+000,0.000000000000000E+000,0.294980806358481,9.400399503241058E-002,0.388984801390892,9.400399503241058E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.235633550937415 
 11/09  16:00:00,1.45744689171715,0.000000000000000E+000,0.000000000000000E+000,0.296176187990814,9.438660940080988E-002,0.390562797391624,9.438660940080988E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.239351060048018 
 11/09  17:00:00,1.73589218551615,0.000000000000000E+000,0.000000000000000E+000,0.293569061360250,9.607555329774504E-002,0.389644614657995,9.607555329774504E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.269757132485747 
 11/09  18:00:00,2.15011509341865,0.000000000000000E+000,0.000000000000000E+000,0.242755950155355,8.195262000902662E-002,0.324708570164382,8.195262000902662E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.336147764283782 
 11/09  19:00:00,2.51135432601930,0.000000000000000E+000,0.000000000000000E+000,0.296954394127531,0.102175383169183,0.399129777296714,0.102175383169183,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.398670535154920 
 11/09  20:00:00,2.39480534621880,0.000000000000000E+000,0.000000000000000E+000,0.272371808359798,9.421474030001861E-002,0.366586548659815,9.421474030001861E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.409846283347906 
 11/09  21:00:00,2.24671754829761,0.000000000000000E+000,0.000000000000000E+000,0.246600968468649,8.529873676094343E-002,0.331899705229591,8.529873676094343E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.372853440034283 
 11/09  22:00:00,1.98308149284638,0.000000000000000E+000,0.000000000000000E+000,0.185118363471013,6.403159720360067E-002,0.249149960674614,6.403159720360067E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.328146806059590 
 11/09  23:00:00,1.58278647146639,0.000000000000000E+000,0.000000000000000E+000,0.143458709016571,4.962214157718706E-002,0.193080850593758,4.962214157718706E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.259536494364761 
 11/09  24:00:00,1.11574663051874,0.000000000000000E+000,0.000000000000000E+000,4.663809940562606E-002,1.613366813173421E-002,6.277176753736025E-002,1.613366813173421E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.185776716362824 
 11/10  01:00:00,0.709732140274241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.106502829753438 
 11/10  02:00:00,0.570027746918083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.024343942791492E-002 
 11/10  03:00:00,0.513679272013336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.116259235626974E-002 
 11/10  04:00:00,0.505180457989082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.428097762588096E-002 
 11/10  05:00:00,0.532794473464268,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.307153455949808E-002 
 11/10  06:00:00,0.713481698558827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.220550369604592 
 11/10  07:00:00,1.10558282373682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.458057010910771 
 11/10  08:00:00,1.41082810126376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.520104084650943 
 11/10  09:00:00,1.35336281563296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.500045692971182 
 11/10  10:00:00,1.21018801102691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.445796915698469 
 11/10  11:00:00,1.15091744478349,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.383540916432535 
 11/10  12:00:00,1.11226048595606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.328667724787519 
 11/10  13:00:00,1.05513370889553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.285721675797899 
 11/10  14:00:00,1.13647069231242,0.000000000000000E+000,0.000000000000000E+000,9.798191348240308E-002,3.150654234487288E-002,0.129488455827276,3.150654234487288E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.261259922277528 
 11/10  15:00:00,1.25107599761183,0.000000000000000E+000,0.000000000000000E+000,0.200225559092634,6.441907984272931E-002,0.264644638935364,6.441907984272931E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.236455495025080 
 11/10  16:00:00,1.46966731767471,0.000000000000000E+000,0.000000000000000E+000,0.304698710370815,9.725324797771280E-002,0.401951958348529,9.725324797771280E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.240182325048675 
 11/10  17:00:00,1.64664170262257,0.000000000000000E+000,0.000000000000000E+000,0.225442851668663,7.400309431052447E-002,0.299445945979187,7.400309431052447E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.270705318270968 
 11/10  18:00:00,1.82696852908683,0.000000000000000E+000,0.000000000000000E+000,2.313905533044984E-004,8.037819683453213E-005,3.117687501390312E-004,8.037819683453213E-005,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.337398001366207 
 11/10  19:00:00,2.35516332713433,0.000000000000000E+000,0.000000000000000E+000,0.179019800723281,6.239468584156402E-002,0.241414486564845,6.239468584156402E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.400194827001814 
 11/10  20:00:00,2.24151878939776,0.000000000000000E+000,0.000000000000000E+000,0.157013709689702,5.485363283446949E-002,0.211867342524172,5.485363283446949E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.411278932662513 
 11/10  21:00:00,2.06159904832347,0.000000000000000E+000,0.000000000000000E+000,0.107766479399686,3.771010245136421E-002,0.145476581851051,3.771010245136421E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.374158063438681 
 11/10  22:00:00,1.81434590787627,0.000000000000000E+000,0.000000000000000E+000,5.870031380674125E-002,2.056741157481629E-002,7.926772538155763E-002,2.056741157481629E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.329293456382538 
 11/10  23:00:00,1.39059441458902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.260425288081144 
 11/10  24:00:00,1.05382448752805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.186626340909489 
 11/11  01:00:00,0.724130572239039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.114327573382487 
 11/11  02:00:00,0.578320254270150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.458891954702346E-002 
 11/11  03:00:00,0.519659250505773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.453133033248379E-002 
 11/11  04:00:00,0.510276836063923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.801195043642487E-002 
 11/11  05:00:00,0.542324557863996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,9.993046120682751E-002 
 11/11  06:00:00,0.735858770743690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.238830745911929 
 11/11  07:00:00,1.15709177064766,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.498940437103703 
 11/11  08:00:00,1.48091629385335,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.569030898391877 
 11/11  09:00:00,1.43624303274171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.550488583237898 
 11/11  10:00:00,1.30091791916859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.491495729349419 
 11/11  11:00:00,1.24027100666254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.421978208289302 
 11/11  12:00:00,1.19630529692246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.360223734243904 
 11/11  13:00:00,1.25028846133084,0.000000000000000E+000,0.000000000000000E+000,9.142631846058458E-002,2.841427027085247E-002,0.119840588731437,2.841427027085247E-002,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.313225295162286 
 11/11  14:00:00,1.32019763108544,0.000000000000000E+000,0.000000000000000E+000,0.187336633942518,5.816433434900386E-002,0.245500968291522,5.816433434900386E-002,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.285386281201156 
 11/11  15:00:00,1.42635720035282,0.000000000000000E+000,0.000000000000000E+000,0.288521845792759,9.041165337554122E-002,0.378933499168301,9.041165337554122E-002,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.258322234057462 
 11/11  16:00:00,1.56738254618715,0.000000000000000E+000,0.000000000000000E+000,0.334709758417315,0.106028295486659,0.440738053903972,0.106028295486659,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.262052455503229 
 11/11  17:00:00,1.83220228245793,0.000000000000000E+000,0.000000000000000E+000,0.316787440844261,0.105287751533444,0.422075192377706,0.105287751533444,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.297718703725756 
 11/11  18:00:00,2.14166415962892,0.000000000000000E+000,0.000000000000000E+000,0.182856380575475,6.390513488993617E-002,0.246761515465412,6.390513488993617E-002,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.370291926696302 
 11/11  19:00:00,2.50218885196547,0.000000000000000E+000,0.000000000000000E+000,0.230480254720488,8.065436759577578E-002,0.311134622316263,8.065436759577578E-002,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.443189873093734 
 11/11  20:00:00,2.36986012111449,0.000000000000000E+000,0.000000000000000E+000,0.190795619480183,6.685221493897667E-002,0.257647834419160,6.685221493897667E-002,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.459594990894907 
 11/11  21:00:00,2.19692805185912,0.000000000000000E+000,0.000000000000000E+000,0.148177290690793,5.196907271155519E-002,0.200146363402348,5.196907271155519E-002,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.419961887211166 
 11/11  22:00:00,1.93007649977515,0.000000000000000E+000,0.000000000000000E+000,8.965643094673681E-002,3.148071036062286E-002,0.121137141307360,3.148071036062286E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.367547746401829 
 11/11  23:00:00,1.48437386758998,0.000000000000000E+000,0.000000000000000E+000,2.613535270902727E-002,9.195552740627168E-003,3.533090544965452E-002,9.195552740627168E-003,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.290580601073612 
 11/11  24:00:00,1.08817084355768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.205437839175484 
 11/12  01:00:00,0.724078190161353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.114275191304800 
 11/12  02:00:00,0.578395588589331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.466425386620530E-002 
 11/12  03:00:00,0.519553380551736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.442546037844679E-002 
 11/12  04:00:00,0.509890101227213,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.762521559971364E-002 
 11/12  05:00:00,0.542108393909788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,9.971429725261816E-002 
 11/12  06:00:00,0.736313410507929,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.239285385676167 
 11/12  07:00:00,1.15847645003548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.500325116491517 
 11/12  08:00:00,1.48260219715290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.570716801691429 
 11/12  09:00:00,1.43804318792792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.552288738424109 
 11/12  10:00:00,1.30256612625519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.493143936436020 
 11/12  11:00:00,1.24165190443686,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.423359106063622 
 11/12  12:00:00,1.20830466967801,0.000000000000000E+000,0.000000000000000E+000,8.209031757110484E-003,2.612995797556218E-003,1.082202755466670E-002,2.612995797556218E-003,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.361401079444785 
 11/12  13:00:00,1.26824518717780,0.000000000000000E+000,0.000000000000000E+000,0.104543621428219,3.211343311118149E-002,0.136657054539400,3.211343311118149E-002,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.314365555201279 
 11/12  14:00:00,1.35390802818201,0.000000000000000E+000,0.000000000000000E+000,0.214008389339719,6.418384554902397E-002,0.278192234888743,6.418384554902397E-002,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.286405411700504 
 11/12  15:00:00,1.43406755980607,0.000000000000000E+000,0.000000000000000E+000,0.295924116556773,8.981071534815258E-002,0.385734831904924,8.981071534815258E-002,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.259231260774090 
 11/12  16:00:00,1.58588124710547,0.000000000000000E+000,0.000000000000000E+000,0.350800944236581,0.107518928565453,0.458319872802035,0.107518928565453,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.262969337523486 
 11/12  17:00:00,1.83326833018954,0.000000000000000E+000,0.000000000000000E+000,0.318231423275446,0.103857341262293,0.422088764537739,0.103857341262293,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.298771179297327 
 11/12  18:00:00,2.19473081666089,0.000000000000000E+000,0.000000000000000E+000,0.221915084243006,7.660129036694492E-002,0.298516374609950,7.660129036694492E-002,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.371603724583725 
 11/12  19:00:00,2.54191002491306,0.000000000000000E+000,0.000000000000000E+000,0.258823908797158,9.047253989420317E-002,0.349296448691360,9.047253989420317E-002,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.444749219666233 
 11/12  20:00:00,2.41556664560756,0.000000000000000E+000,0.000000000000000E+000,0.223555599080252,7.819373957133689E-002,0.301749338651589,7.819373957133689E-002,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.461200011155550 
 11/12  21:00:00,2.22317737020665,0.000000000000000E+000,0.000000000000000E+000,0.166604046883726,5.832117540702633E-002,0.224925222290753,5.832117540702633E-002,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.421432346670285 
 11/12  22:00:00,1.95528451001104,0.000000000000000E+000,0.000000000000000E+000,0.107419798680270,3.763849458339574E-002,0.145058293263666,3.763849458339574E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.368834604681414 
 11/12  23:00:00,1.51016448389968,0.000000000000000E+000,0.000000000000000E+000,4.451648188056256E-002,1.561985894538491E-002,6.013634082594751E-002,1.561985894538491E-002,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.291565782007017 
 11/12  24:00:00,1.08885054612747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.206117541745269 
 11/13  01:00:00,0.711004911096877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.107775600576074 
 11/13  02:00:00,0.570885479054610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.110117156444201E-002 
 11/13  03:00:00,0.514334344622544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.181766496547629E-002 
 11/13  04:00:00,0.505971074983972,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.507159462077237E-002 
 11/13  05:00:00,0.533937301473372,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.421436256860224E-002 
 11/13  06:00:00,0.715755398196305,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.222824069242070 
 11/13  07:00:00,1.10971390910869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.462188096282642 
 11/13  08:00:00,1.41575224298015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.525028226367334 
 11/13  09:00:00,1.35871579911739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.505398676455612 
 11/13  10:00:00,1.21477407002432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.450382974695883 
 11/13  11:00:00,1.15411382605073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.386737297699779 
 11/13  12:00:00,1.18000087272785,0.000000000000000E+000,0.000000000000000E+000,4.959200528147026E-002,1.541315553394748E-002,6.500516081541760E-002,1.541315553394748E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.331402950743898 
 11/13  13:00:00,1.24304916044263,0.000000000000000E+000,0.000000000000000E+000,0.141699247501834,4.343512895720397E-002,0.185134376459038,4.343512895720397E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.288502750885963 
 11/13  14:00:00,1.31866838212401,0.000000000000000E+000,0.000000000000000E+000,0.236508249910309,7.243917587656851E-002,0.308947425786876,7.243917587656851E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.263998642129510 
 11/13  15:00:00,1.40918839192523,0.000000000000000E+000,0.000000000000000E+000,0.320874701601009,9.944126560764162E-002,0.420315967208649,9.944126560764162E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.238896561065188 
 11/13  16:00:00,1.56081696331082,0.000000000000000E+000,0.000000000000000E+000,0.373730247148661,0.116902887429511,0.490633134578171,0.116902887429511,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.242650794455139 
 11/13  17:00:00,1.71973467886467,0.000000000000000E+000,0.000000000000000E+000,0.278842684930483,9.087956899528980E-002,0.369722253925772,9.087956899528980E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.273521986566483 
 11/13  18:00:00,1.93740400793344,0.000000000000000E+000,0.000000000000000E+000,7.979440664365257E-002,2.747396019988222E-002,0.107268366843535,2.747396019988222E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.340876882119421 
 11/13  19:00:00,2.44233043603698,0.000000000000000E+000,0.000000000000000E+000,0.240545926053208,8.391679441181821E-002,0.324462720465027,8.391679441181821E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.404313702004286 
 11/13  20:00:00,2.34423452008780,0.000000000000000E+000,0.000000000000000E+000,0.229996590221506,8.033393978606485E-002,0.310330530007573,8.033393978606485E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.415531475869162 
 11/13  21:00:00,2.16310709014675,0.000000000000000E+000,0.000000000000000E+000,0.180139404198215,6.297212200613925E-002,0.243111526204355,6.297212200613925E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.378031160908659 
 11/13  22:00:00,1.92428751161329,0.000000000000000E+000,0.000000000000000E+000,0.137654362410419,4.815095066946472E-002,0.185805313079884,4.815095066946472E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.332697472421234 
 11/13  23:00:00,1.49744140409430,0.000000000000000E+000,0.000000000000000E+000,7.722216351177638E-002,2.703891892514386E-002,0.104261082436920,2.703891892514386E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.263011195149505 
 11/13  24:00:00,1.08830129523908,0.000000000000000E+000,0.000000000000000E+000,2.445246535622288E-002,8.572925255771911E-003,3.302539061199469E-002,8.572925255771911E-003,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.188077758008529 
 11/14  01:00:00,0.710855208382095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.107625897861292 
 11/14  02:00:00,0.570431791525526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.064748403536035E-002 
 11/14  03:00:00,0.513983600179215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.146692052214735E-002 
 11/14  04:00:00,0.505257854225141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.435837386194096E-002 
 11/14  05:00:00,0.533249695843535,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.352675693876458E-002 
 11/14  06:00:00,0.715760399768584,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.222829070814348 
 11/14  07:00:00,1.11058979477933,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.463063981953281 
 11/14  08:00:00,1.41684297935523,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.526118962742420 
 11/14  09:00:00,1.35971308654794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.506395963886158 
 11/14  10:00:00,1.21558482563975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.451193730311312 
 11/14  11:00:00,1.24502143119816,0.000000000000000E+000,0.000000000000000E+000,6.855544204705448E-002,2.128012683141998E-002,8.983556887847455E-002,2.128012683141998E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.387809333968736 
 11/14  12:00:00,1.28509832321880,0.000000000000000E+000,0.000000000000000E+000,0.129643336028621,3.928939031807544E-002,0.168932726346696,3.928939031807544E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.332572835703567 
 11/14  13:00:00,1.31253322780305,0.000000000000000E+000,0.000000000000000E+000,0.194665164342865,5.894723458152466E-002,0.253612398924390,5.894723458152466E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.289508795781032 
 11/14  14:00:00,1.25912191199260,0.000000000000000E+000,0.000000000000000E+000,0.189772848735753,5.872644602135117E-002,0.248499294757104,5.872644602135117E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.264900303027875 
 11/14  15:00:00,1.32012306791453,0.000000000000000E+000,0.000000000000000E+000,0.252373708214583,7.807285828700583E-002,0.330446566501589,7.807285828700583E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.239700637761549 
 11/14  16:00:00,1.39785272846325,0.000000000000000E+000,0.000000000000000E+000,0.248405912418249,7.845094592757486E-002,0.326856858345825,7.845094592757486E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.243462835839919 
 11/14  17:00:00,1.68916994433974,0.000000000000000E+000,0.000000000000000E+000,0.255201273482433,8.302910629942191E-002,0.338230379781854,8.302910629942191E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.274449126185478 
 11/14  18:00:00,2.17628263773887,0.000000000000000E+000,0.000000000000000E+000,0.259178248254170,8.580928464897697E-002,0.344987532903147,8.580928464897697E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.342036345865236 
 11/14  19:00:00,2.53059480032350,0.000000000000000E+000,0.000000000000000E+000,0.307842733908126,0.103579547229187,0.411422281137314,0.103579547229187,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.405618505618514 
 11/14  20:00:00,2.43850818760494,0.000000000000000E+000,0.000000000000000E+000,0.301185173861055,0.102018933568372,0.403204107429425,0.102018933568372,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.416931565964439 
 11/14  21:00:00,2.27176607195153,0.000000000000000E+000,0.000000000000000E+000,0.260837835403546,8.965741840107483E-002,0.350495253804620,8.965741840107483E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.379306415113178 
 11/14  22:00:00,2.02595988836650,0.000000000000000E+000,0.000000000000000E+000,0.212490345297760,7.386651898726930E-002,0.286356864285030,7.386651898726930E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.333818297969302 
 11/14  23:00:00,1.60778761119072,0.000000000000000E+000,0.000000000000000E+000,0.158603143050092,5.514814202283304E-002,0.213751285072925,5.514814202283304E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.263867199609925 
 11/14  24:00:00,1.20179298199189,0.000000000000000E+000,0.000000000000000E+000,0.108290120621206,3.765991093709437E-002,0.145950031558300,3.765991093709437E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.188644803815031 
 11/15  01:00:00,0.790624153504828,0.000000000000000E+000,0.000000000000000E+000,5.905590891017044E-002,2.054429775839953E-002,7.960020666856996E-002,2.054429775839953E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.107794636315454 
 11/15  02:00:00,0.621859356050320,0.000000000000000E+000,0.000000000000000E+000,3.830448981386150E-002,1.324866390196714E-002,5.155315371582858E-002,1.324866390196714E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.052189484432546E-002 
 11/15  03:00:00,0.516678916304825,0.000000000000000E+000,0.000000000000000E+000,2.443820127114682E-003,8.504848738018379E-004,3.294305000916531E-003,8.504848738018379E-004,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.086793164684053E-002 
 11/15  04:00:00,0.504634971948291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.373549158509052E-002 
 11/15  05:00:00,0.532609866226924,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.288692732215463E-002 
 11/15  06:00:00,0.715365222372609,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.222433893418373 
 11/15  07:00:00,1.11098261543436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.463456802608315 
 11/15  08:00:00,1.46281621879270,0.000000000000000E+000,0.000000000000000E+000,3.377366371058797E-002,1.153678753874084E-002,4.531045124932867E-002,1.153678753874084E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.526781750930558 
 11/15  09:00:00,1.45755952055764,0.000000000000000E+000,0.000000000000000E+000,7.290541221407393E-002,2.412521615900159E-002,9.703062837307559E-002,2.412521615900159E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.507211769522783 
 11/15  10:00:00,1.39267141099445,0.000000000000000E+000,0.000000000000000E+000,0.134025856835157,4.181547962693027E-002,0.175841336462087,4.181547962693027E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.452438979203922 
 11/15  11:00:00,1.48777889113070,0.000000000000000E+000,0.000000000000000E+000,0.253743106131619,7.747851086348216E-002,0.331221616995101,7.747851086348216E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.389180745784642 
 11/15  12:00:00,1.44708628030776,0.000000000000000E+000,0.000000000000000E+000,0.251943474356779,7.781449147406254E-002,0.329757965830842,7.781449147406254E-002,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.333735553308379 
 11/15  13:00:00,1.54690780078163,0.000000000000000E+000,0.000000000000000E+000,0.375912664946661,0.111074668957420,0.486987333904080,0.111074668957420,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.290508433779919 
 11/15  14:00:00,1.47016907586628,0.000000000000000E+000,0.000000000000000E+000,0.348716455242694,0.109933936094477,0.458650391337170,0.109933936094477,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.265796370321497 
 11/15  15:00:00,1.49107693835513,0.000000000000000E+000,0.000000000000000E+000,0.381631707674380,0.118969783103638,0.500601490778019,0.118969783103638,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.240499583925719 
 11/15  16:00:00,1.58352615390118,0.000000000000000E+000,0.000000000000000E+000,0.388072487895175,0.123650016238332,0.511722504133509,0.123650016238332,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.244270615490161 
 11/15  17:00:00,1.90013749632783,0.000000000000000E+000,0.000000000000000E+000,0.416869309745128,0.131406432705531,0.548275742450657,0.131406432705531,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.275371315504760 
 11/15  18:00:00,2.39579491524375,0.000000000000000E+000,0.000000000000000E+000,0.426329078309520,0.137015059183896,0.563344137493416,0.137015059183896,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.343192018779848 
 11/15  19:00:00,2.71110496390440,0.000000000000000E+000,0.000000000000000E+000,0.444964554340750,0.145604081324660,0.590568635665411,0.145604081324660,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.406982314671313 
 11/15  20:00:00,2.59931817346538,0.000000000000000E+000,0.000000000000000E+000,0.422938086645643,0.139685637885085,0.562623724530731,0.139685637885085,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.418321934723572 
 11/15  21:00:00,2.42080158419704,0.000000000000000E+000,0.000000000000000E+000,0.373084930921234,0.125179628510134,0.498264559431368,0.125179628510134,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.380572621731934 
 11/15  22:00:00,2.19892875218753,0.000000000000000E+000,0.000000000000000E+000,0.343809962989842,0.114402418525564,0.458212381515406,0.114402418525564,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.334931644559951 
 11/15  23:00:00,1.79189634314738,0.000000000000000E+000,0.000000000000000E+000,0.298430468094228,9.857866707254501E-002,0.397009135166773,9.857866707254501E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.264718081472733 
 11/15  24:00:00,1.38652982795138,0.000000000000000E+000,0.000000000000000E+000,0.248718151080153,8.140403342235018E-002,0.330122184502503,8.140403342235018E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.189209496830324 
 11/16  01:00:00,0.966741265808547,0.000000000000000E+000,0.000000000000000E+000,0.192458098165961,6.299140844733143E-002,0.255449506613293,6.299140844733143E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.108062448674450 
 11/16  02:00:00,0.773913187996419,0.000000000000000E+000,0.000000000000000E+000,0.153299690557502,5.017182566754509E-002,0.203471516225047,5.017182566754509E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.065736428120481E-002 
 11/16  03:00:00,0.684252251791986,0.000000000000000E+000,0.000000000000000E+000,0.128665377067625,4.210630194298239E-002,0.170771679010607,4.210630194298239E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.096389312431020E-002 
 11/16  04:00:00,0.653136009594940,0.000000000000000E+000,0.000000000000000E+000,0.111847139709645,3.659846768178127E-002,0.148445607391426,3.659846768178127E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.379092184031358E-002 
