Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/16  05:00:00,0.651670671301817,0.000000000000000E+000,0.000000000000000E+000,8.927667653939048E-002,2.969762348534645E-002,0.118974300024737,2.969762348534645E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.297343237231029E-002 
 11/16  06:00:00,0.833131615699670,0.000000000000000E+000,0.000000000000000E+000,8.781065198119843E-002,2.945188612381144E-002,0.117262538105010,2.945188612381144E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.222937748640423 
 11/16  07:00:00,1.27289619204706,0.000000000000000E+000,0.000000000000000E+000,0.120234811169735,4.032491965560658E-002,0.160559730825341,4.032491965560658E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.464810648395671 
 11/16  08:00:00,1.53601788364578,0.000000000000000E+000,0.000000000000000E+000,8.744710040021185E-002,2.932630779584191E-002,0.116773408196054,2.932630779584191E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.528520458836909 
 11/16  09:00:00,1.42123653521320,0.000000000000000E+000,0.000000000000000E+000,4.378867101315212E-002,1.515355361661322E-002,5.894222462976532E-002,1.515355361661322E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.508977187921650 
 11/16  10:00:00,1.21843551119242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.454044415863981 
 11/16  11:00:00,1.15796893598184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.390592407630893 
 11/16  12:00:00,1.11856899910933,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.334976237940787 
 11/16  13:00:00,1.10287269480587,0.000000000000000E+000,0.000000000000000E+000,3.108314319617383E-002,1.075945681383801E-002,4.184260001001184E-002,1.075945681383801E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.291618061698238 
 11/16  14:00:00,1.11662258545763,0.000000000000000E+000,0.000000000000000E+000,7.741245262018782E-002,2.680304317631997E-002,0.104215495796508,2.680304317631997E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.266684775453504 
 11/16  15:00:00,1.15199197916029,0.000000000000000E+000,0.000000000000000E+000,0.119384632873995,4.134155801517718E-002,0.160726190889172,4.134155801517718E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.241289924619731 
 11/16  16:00:00,1.18191573982733,0.000000000000000E+000,0.000000000000000E+000,8.119035780013482E-002,2.812234172860816E-002,0.109312699528743,2.812234172860816E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.245070006021076 
 11/16  17:00:00,1.42760221808632,0.000000000000000E+000,0.000000000000000E+000,5.557223112351017E-002,1.925647182154119E-002,7.482870294505140E-002,1.925647182154119E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.276283076768852 
 11/16  18:00:00,1.83414428079776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.344885521827269 
 11/16  19:00:00,2.12685940837676,0.000000000000000E+000,0.000000000000000E+000,3.481058856673885E-003,1.207169620088079E-003,4.688228476761947E-003,1.207169620088079E-003,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.408617166332330 
 11/16  20:00:00,2.03813441278350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.419761898572425 
 11/16  21:00:00,1.92414962772708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.382185224693341 
 11/16  22:00:00,1.74260315295880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.336818426846629 
 11/16  23:00:00,1.39684327092103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.266674144413157 
 11/16  24:00:00,1.05848516083793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.191287014219378 
 11/17  01:00:00,0.713749643402630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.110520332881826 
 11/17  02:00:00,0.573520384642080,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.373607715191258E-002 
 11/17  03:00:00,0.516733252591813,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.421657293474613E-002 
 11/17  04:00:00,0.508317137566182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.741765720298067E-002 
 11/17  05:00:00,0.536696791659282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.697385275451152E-002 
 11/17  06:00:00,0.720483970501865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.227552641547630 
 11/17  07:00:00,1.11837653774803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.470850724921987 
 11/17  08:00:00,1.42630846484095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.535584448228132 
 11/17  09:00:00,1.36855271013732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.515235587475543 
 11/17  10:00:00,1.22398534519552,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.459594249867081 
 11/17  11:00:00,1.16334212421902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.395965595868068 
 11/17  12:00:00,1.12307470177886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.339481940610319 
 11/17  13:00:00,1.06478461242961,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.295372579331988 
 11/17  14:00:00,1.01576301255824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.270040698350618 
 11/17  15:00:00,0.994343623030404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.244367759379014 
 11/17  16:00:00,1.07545590704741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.247922872769895 
 11/17  17:00:00,1.35571154488698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.279221106514568 
 11/17  18:00:00,1.83769051312858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.348431754158089 
 11/17  19:00:00,2.12585423394597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.412300220378296 
 11/17  20:00:00,2.04178271442241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.423410200211342 
 11/17  21:00:00,1.92759699886455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.385632595830810 
 11/17  22:00:00,1.74572955170052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.339944825588351 
 11/17  23:00:00,1.39963108231945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.269461955811581 
 11/17  24:00:00,1.06101960248239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.193821455863839 
 11/18  01:00:00,0.729495405506102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.119692406649551 
 11/18  02:00:00,0.582542474962943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.881114023981647E-002 
 11/18  03:00:00,0.523753268213435,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.862534804014700E-002 
 11/18  04:00:00,0.514447547853178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,7.218266222568108E-002 
 11/18  05:00:00,0.547103214682747,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,0.104709118025578 
 11/18  06:00:00,0.744384471553034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.247356446721272 
 11/18  07:00:00,1.17232724195142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.514175908407459 
 11/18  08:00:00,1.49837980915822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.586494413696753 
 11/18  09:00:00,1.45383860778851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.568084158284696 
 11/18  10:00:00,1.31758122158477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.508159031765606 
 11/18  11:00:00,1.25558684770738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.437294049334143 
 11/18  12:00:00,1.21030552992720,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.374223967248645 
 11/18  13:00:00,1.14270136486848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.325478787431360 
 11/18  14:00:00,1.08594944444547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.296639062852710 
 11/18  15:00:00,1.05783629207850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.268734824951446 
 11/18  16:00:00,1.13681451651672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.272222479736769 
 11/18  17:00:00,1.42086111569550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.308452729341030 
 11/18  18:00:00,1.90795143796573,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.383340720498517 
 11/18  19:00:00,2.20555012554235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.457685768986881 
 11/18  20:00:00,2.12664535257416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.474028056773739 
 11/18  21:00:00,2.01042758462571,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.433607783380099 
 11/18  22:00:00,1.82145551811697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.380063906051015 
 11/18  23:00:00,1.45971053361266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.301248172545942 
 11/18  24:00:00,1.09683607893765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.214103074555448 
 11/19  01:00:00,0.730198851897814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.120395853041263 
 11/19  02:00:00,0.583179680091549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.944834536842101E-002 
 11/19  03:00:00,0.524174048820398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.904612864710873E-002 
 11/19  04:00:00,0.514557958424999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,7.229307279749975E-002 
 11/19  05:00:00,0.547428047258985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,0.105033950601817 
 11/19  06:00:00,0.745115469764613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.248087444932850 
 11/19  07:00:00,1.17351746292276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.515366129378796 
 11/19  08:00:00,1.49970468788160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.587819292420133 
 11/19  09:00:00,1.45532077136471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.569566321860899 
 11/19  10:00:00,1.31875685789309,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.509334668073928 
 11/19  11:00:00,1.25631046329696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.438017664923721 
 11/19  12:00:00,1.21047426781408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.374392705135522 
 11/19  13:00:00,1.14307808558816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.325855508151042 
 11/19  14:00:00,1.08628521591492,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.296974834322164 
 11/19  15:00:00,1.05805309068316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.268951623556109 
 11/19  16:00:00,1.13714524047004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.272553203690083 
 11/19  17:00:00,1.42146824017648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.309059853822007 
 11/19  18:00:00,1.90846503085016,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.383854313382947 
 11/19  19:00:00,2.20617666585412,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.458312309298649 
 11/19  20:00:00,2.12739558436959,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.474778288569169 
 11/19  21:00:00,2.01082713009894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.434007328853327 
 11/19  22:00:00,1.82157826611662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.380186654050660 
 11/19  23:00:00,1.45957817065987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.301115809593158 
 11/19  24:00:00,1.09636400223508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.213630997852876 
 11/20  01:00:00,0.715992151975566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.112762841454763 
 11/20  02:00:00,0.575000010696802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.521570320663470E-002 
 11/20  03:00:00,0.518337198252982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.582051859591607E-002 
 11/20  04:00:00,0.510070233621777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.917075325857749E-002 
 11/20  05:00:00,0.538830322685222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.910738378045277E-002 
 11/20  06:00:00,0.724002356551908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.231071027597671 
 11/20  07:00:00,1.12480258040886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.477276767582814 
 11/20  08:00:00,1.43274674562900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.542022729016186 
 11/20  09:00:00,1.37470606389170,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.521388941229922 
 11/20  10:00:00,1.22935332870119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.464962233372750 
 11/20  11:00:00,1.16746700802652,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.400090479675567 
 11/20  12:00:00,1.12644139554937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.342848634380830 
 11/20  13:00:00,1.06744163843406,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.298029605336432 
 11/20  14:00:00,1.01783939374226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.272117079534639 
 11/20  15:00:00,0.996130067410527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.246154203759138 
 11/20  16:00:00,1.07735041658477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.249817382307262 
 11/20  17:00:00,1.35759649141053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.281106053038118 
 11/20  18:00:00,1.83965420276494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.350395443794453 
 11/20  19:00:00,2.12882287930522,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.415268865737555 
 11/20  20:00:00,2.04487954935625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.426507035145177 
 11/20  21:00:00,1.93026732181239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.388302918778650 
 11/20  22:00:00,1.74788406224150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.342099336129322 
 11/20  23:00:00,1.40108343441488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.270914307907011 
 11/20  24:00:00,1.06132247970021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.194124333081651 
 11/21  01:00:00,0.715120003860726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.111890693339922 
 11/21  02:00:00,0.573722286630654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.393797914048683E-002 
 11/21  03:00:00,0.517003390580993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.448671092392552E-002 
 11/21  04:00:00,0.508352082395238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.745260203203873E-002 
 11/21  05:00:00,0.537086734306913,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.736379540214372E-002 
 11/21  06:00:00,0.722672679505648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.229741350551412 
 11/21  07:00:00,1.12348891733930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.475963104513254 
 11/21  08:00:00,1.43152309642785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.540799079815037 
 11/21  09:00:00,1.37410990171950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.520792779057718 
 11/21  10:00:00,1.22880393139791,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.464412836069477 
 11/21  11:00:00,1.16669411414323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.399317585792280 
 11/21  12:00:00,1.12556028716683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.341967525998296 
 11/21  13:00:00,1.06644124799900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.297029214901379 
 11/21  14:00:00,1.01690180635422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.271179492146605 
 11/21  15:00:00,1.04724363436644,0.000000000000000E+000,0.000000000000000E+000,3.966874007175417E-002,1.240395855338710E-002,5.207269862514140E-002,1.240395855338710E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.245195072089912 
 11/21  16:00:00,1.19289777341331,0.000000000000000E+000,0.000000000000000E+000,8.858531463308583E-002,2.780040320173171E-002,0.116385717834818,2.780040320173171E-002,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.248979021300982 
 11/21  17:00:00,1.47171922404015,0.000000000000000E+000,0.000000000000000E+000,8.606305352545106E-002,2.842360842775077E-002,0.114486661953202,2.842360842775077E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.280742123714539 
 11/21  18:00:00,1.90668594351265,0.000000000000000E+000,0.000000000000000E+000,5.013501875540458E-002,1.735965004771587E-002,6.749466880312045E-002,1.735965004771587E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.349932515739036 
 11/21  19:00:00,2.22456601344221,0.000000000000000E+000,0.000000000000000E+000,7.078808721793697E-002,2.526760527972861E-002,9.605569249766557E-002,2.526760527972861E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.414956307376872 
 11/21  20:00:00,2.11228884308235,0.000000000000000E+000,0.000000000000000E+000,4.972753201598767E-002,1.775661525112586E-002,6.748414726711351E-002,1.775661525112586E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.426432181604164 
 11/21  21:00:00,1.96276084301970,0.000000000000000E+000,0.000000000000000E+000,2.419287784827996E-002,8.644391786516452E-003,3.283726963479636E-002,8.644391786516452E-003,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.387959170351174 
 11/21  22:00:00,1.74722544000760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.341440713895428 
 11/21  23:00:00,1.40025194326219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.270082816754315 
 11/21  24:00:00,1.06047677794281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.193278631324258 
 11/22  01:00:00,0.713857137438014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.110627826917212 
 11/22  02:00:00,0.572727379939329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.294307244916155E-002 
 11/22  03:00:00,0.516057386484573,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.354070682750590E-002 
 11/22  04:00:00,0.507651732675547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.675225231234719E-002 
 11/22  05:00:00,0.536706912309909,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.698397340513915E-002 
 11/22  06:00:00,0.722821984814242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.229890655860005 
 11/22  07:00:00,1.12491992689099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.477394114064936 
 11/22  08:00:00,1.43347384047685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.542749823864034 
 11/22  09:00:00,1.37569270677822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.522375584116444 
 11/22  10:00:00,1.23030937903908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.465918283710643 
 11/22  11:00:00,1.16778496594919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.400408437598241 
 11/22  12:00:00,1.12639949293938,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.342806731770844 
 11/22  13:00:00,1.06714860499653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.297736571898903 
 11/22  14:00:00,1.05423291319983,0.000000000000000E+000,0.000000000000000E+000,2.773558663125672E-002,8.897487635753026E-003,3.663307426700985E-002,8.897487635753026E-003,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.271877524725203 
 11/22  15:00:00,1.02296961781805,0.000000000000000E+000,0.000000000000000E+000,2.040523256444030E-002,6.678502578339788E-003,2.708373514278008E-002,6.678502578339788E-003,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.245910019023882 
 11/22  16:00:00,1.09587701036442,0.000000000000000E+000,0.000000000000000E+000,1.402163534456169E-002,4.584557544771019E-003,1.860619288933271E-002,4.584557544771019E-003,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.249737783197571 
 11/22  17:00:00,1.35822975225282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.281739313880401 
 11/22  18:00:00,1.95323274397458,0.000000000000000E+000,0.000000000000000E+000,8.456906292422343E-002,2.835401416429791E-002,0.112923077088521,2.835401416429791E-002,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.351050907915568 
 11/22  19:00:00,2.34732929354864,0.000000000000000E+000,0.000000000000000E+000,0.163032612200521,5.452116622780059E-002,0.217553778428322,5.452116622780059E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.416221501552646 
 11/22  20:00:00,2.28183992368842,0.000000000000000E+000,0.000000000000000E+000,0.176693205239451,5.903077372045064E-002,0.235723978959902,5.903077372045064E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.427743430517443 
 11/22  21:00:00,2.15372197931489,0.000000000000000E+000,0.000000000000000E+000,0.166551439271658,5.605245562306001E-002,0.222603894894718,5.605245562306001E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.389153681386440 
 11/22  22:00:00,1.94983139334208,0.000000000000000E+000,0.000000000000000E+000,0.150825465828361,5.074847115838806E-002,0.201573936986749,5.074847115838806E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.342472730243159 
 11/22  23:00:00,1.56385535113914,0.000000000000000E+000,0.000000000000000E+000,0.122127713043938,4.108219930092759E-002,0.163209912344866,4.108219930092759E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.270476312286399 
 11/22  24:00:00,1.16635960305370,0.000000000000000E+000,0.000000000000000E+000,7.924293491817722E-002,2.689749337218215E-002,0.106140428290359,2.689749337218215E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.193021028144788 
 11/23  01:00:00,0.771006768904499,0.000000000000000E+000,0.000000000000000E+000,4.324144833711905E-002,1.467600411711420E-002,5.791745245423323E-002,1.467600411711420E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.109860005929461 
 11/23  02:00:00,0.587633814921201,0.000000000000000E+000,0.000000000000000E+000,1.213877576441109E-002,4.149853002170773E-003,1.628862876658187E-002,4.149853002170773E-003,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.156087866445268E-002 
 11/23  03:00:00,0.514117873337306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.160119368023774E-002 
 11/23  04:00:00,0.505442059822885,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.454257945968531E-002 
 11/23  05:00:00,0.534446616210951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.472367730618317E-002 
 11/23  06:00:00,0.720877877460410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.227946548506173 
 11/23  07:00:00,1.12333055564553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.475804742819484 
 11/23  08:00:00,1.43236618955162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.541642172938803 
 11/23  09:00:00,1.37537152783449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.522054405172707 
 11/23  10:00:00,1.23046920553772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.466078110209284 
 11/23  11:00:00,1.16860463557794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.401228107226982 
 11/23  12:00:00,1.12803800763843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.344445246469891 
