Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/23  13:00:00,1.06949947297139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.300087439873763 
 11/23  14:00:00,1.02046982906087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.274747514853247 
 11/23  15:00:00,0.998820647831496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.248844784180107 
 11/23  16:00:00,1.08027873347557,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.252745699198058 
 11/23  17:00:00,1.36100896851545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.284518530143031 
 11/23  18:00:00,1.84414001246700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.354881253496515 
 11/23  19:00:00,2.13350757494847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.419953561380797 
 11/23  20:00:00,2.04962948257633,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.431256968365254 
 11/23  21:00:00,1.93475759497020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.392793191936463 
 11/23  22:00:00,1.75197653137733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.346191805265156 
 11/23  23:00:00,1.40458990286003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.274420776352161 
 11/23  24:00:00,1.06415439487158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.196956248253020 
 11/24  01:00:00,0.717309158018142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.114079847497339 
 11/24  02:00:00,0.575718875177396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.593456768722777E-002 
 11/24  03:00:00,0.518751173537973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.623449388090716E-002 
 11/24  04:00:00,0.510591259244250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.969177888105073E-002 
 11/24  05:00:00,0.539808120507440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,0.100085181602672 
 11/24  06:00:00,0.726835065009745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.233903736055509 
 11/24  07:00:00,1.13045834496350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.482932532137450 
 11/24  08:00:00,1.43949790982662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.548773893213808 
 11/24  09:00:00,1.38160843333454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.528291310672758 
 11/24  10:00:00,1.23566398304926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.471272887720831 
 11/24  11:00:00,1.17300304223965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.405626513888702 
 11/24  12:00:00,1.13173036702723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.348137605858695 
 11/24  13:00:00,1.07273412357132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.303322090473692 
 11/24  14:00:00,1.02333925250679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.277616938299176 
 11/24  15:00:00,1.00136087179857,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.251385008147185 
 11/24  16:00:00,1.08270966343512,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.255176629157605 
 11/24  17:00:00,1.36359487040467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.287104432032259 
 11/24  18:00:00,1.84632396741998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.357065208449488 
 11/24  19:00:00,2.13603232890015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.422478315332482 
 11/24  20:00:00,2.05164605671698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.433273542505904 
 11/24  21:00:00,1.93648563251991,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.394521229486176 
 11/24  22:00:00,1.75331218719039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.347527461078219 
 11/24  23:00:00,1.40523491111057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.275065784602699 
 11/24  24:00:00,1.06454164628211,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.197343499663551 
 11/25  01:00:00,0.730992333586318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.121189334729766 
 11/25  02:00:00,0.583436043069228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.970470834609900E-002 
 11/25  03:00:00,0.524040176287692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.891225611440412E-002 
 11/25  04:00:00,0.514675483972636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,7.241059834513733E-002 
 11/25  05:00:00,0.548273854446816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,0.105879757789648 
 11/25  06:00:00,0.748757054718870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.251729029887108 
 11/25  07:00:00,1.18312336613184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.524972032587879 
 11/25  08:00:00,1.51117504323816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.599289647776682 
 11/25  09:00:00,1.46592868624018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.580174236736371 
 11/25  10:00:00,1.32760660550760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.518184415688437 
 11/25  11:00:00,1.26349437210757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.445201573734332 
 11/25  12:00:00,1.21652000965713,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.380438446978570 
 11/25  13:00:00,1.14794091022100,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.330718332783880 
 11/25  14:00:00,1.09038104724777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.301070665655007 
 11/25  15:00:00,1.06138027663707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.272278809510015 
 11/25  16:00:00,1.13994038825420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.275348351474250 
 11/25  17:00:00,1.42510797990561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.312699593551136 
 11/25  18:00:00,1.91334740746565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.388736689998442 
 11/25  19:00:00,2.21248377795842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.464619421402951 
 11/25  20:00:00,2.13403985516615,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.481422559365725 
 11/25  21:00:00,2.01677424043538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.439954439189764 
 11/25  22:00:00,1.82642715013779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.385035538071834 
 11/25  23:00:00,1.46263513193091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.304172770864191 
 11/25  24:00:00,1.09716181658394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.214428812201740 
 11/26  01:00:00,0.728279581606577,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.341995728727872,0.118476582750025 
 11/26  02:00:00,0.580335529400233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.314887980814294,7.660419467710559E-002 
 11/26  03:00:00,0.520975437696683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.311237105674416,6.584751752339493E-002 
 11/26  04:00:00,0.511322840725690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.306856055506565,6.905795509819099E-002 
 11/26  05:00:00,0.544971595342753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.295264526937460,0.102577498685583 
 11/26  06:00:00,0.745978400721468,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.329491481373796,0.248950375889705 
 11/26  07:00:00,1.18063452674930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.380695005210555,0.522483193205340 
 11/26  08:00:00,1.50871724430345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.404516965498244,0.596831848841980 
 11/26  09:00:00,1.46449576213192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.341995728727872,0.578741312628102 
 11/26  10:00:00,1.32674590053011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.291066020526602,0.517323710710949 
 11/26  11:00:00,1.26315176145790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.297911411413869,0.444858963084664 
 11/26  12:00:00,1.21600798370000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.298002683292367,0.379926421021441 
 11/26  13:00:00,1.14734867990727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.292982729975038,0.330126102470154 
 11/26  14:00:00,1.09982530727428,0.000000000000000E+000,0.000000000000000E+000,7.927075591398982E-003,2.568522747650845E-003,1.049559833904981E-002,2.568522747650845E-003,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.303113908488194,0.300019327342467 
 11/26  15:00:00,1.18304454661197,0.000000000000000E+000,0.000000000000000E+000,9.320788786174342E-002,2.948988360054384E-002,0.122697771462287,2.948988360054384E-002,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.320181749767112,0.271245308022625 
 11/26  16:00:00,1.32874067556075,0.000000000000000E+000,0.000000000000000E+000,0.143669769109014,4.539334526441688E-002,0.189063114373431,4.539334526441688E-002,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.337979766074008,0.275085524407365 
 11/26  17:00:00,1.62519317584242,0.000000000000000E+000,0.000000000000000E+000,0.150710992619625,4.939589929738671E-002,0.200106891917012,4.939589929738671E-002,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.399770827816406,0.312677897570935 
 11/26  18:00:00,2.03636705157852,0.000000000000000E+000,0.000000000000000E+000,9.160431856962734E-002,3.121623705047605E-002,0.122820555620103,3.121623705047605E-002,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.485657665481985,0.388935778491204 
 11/26  19:00:00,2.43198885281700,0.000000000000000E+000,0.000000000000000E+000,0.162657850739775,5.611526880645746E-002,0.218773119546233,5.611526880645746E-002,0.613276543345842,0.125789046924207,0.436446088148850,0.527277642076571,0.465351376715301 
 11/26  20:00:00,2.34339141911174,0.000000000000000E+000,0.000000000000000E+000,0.154697723290633,5.367057459392088E-002,0.208368297884554,5.367057459392088E-002,0.613276543345842,0.125789046924207,0.354222481993378,0.544254211476993,0.482405825426763 
 11/26  21:00:00,2.17337112183109,0.000000000000000E+000,0.000000000000000E+000,0.115583904793674,4.010658327395872E-002,0.155690488067632,4.010658327395872E-002,0.566894283765064,0.116275592688450,0.315609966163240,0.562964946568858,0.440860832517848 
 11/26  22:00:00,1.92551936050516,0.000000000000000E+000,0.000000000000000E+000,7.296582083036081E-002,2.532472976981566E-002,9.829055060017645E-002,2.532472976981566E-002,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.549821796065304,0.385837197839031 
 11/26  23:00:00,1.51641152377341,0.000000000000000E+000,0.000000000000000E+000,3.961373710243266E-002,1.375320026152585E-002,5.336693736395851E-002,1.375320026152585E-002,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.475800302604321,0.304582225342733 
 11/26  24:00:00,1.09726965108083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.413461609590940,0.214536646698628 
 11/27  01:00:00,0.714160533555034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.110931223034229 
 11/27  02:00:00,0.572182107767320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.239780027715305E-002 
 11/27  03:00:00,0.515207440031358,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.269076037429151E-002 
 11/27  04:00:00,0.506819491808350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.592001144515001E-002 
 11/27  05:00:00,0.536128309124976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.640537022020669E-002 
 11/27  06:00:00,0.724372807189168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.231441478234932 
 11/27  07:00:00,1.13004097566485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.482515162838799 
 11/27  08:00:00,1.43955476187566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.548830745262848 
 11/27  09:00:00,1.38211365306508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.528796530403297 
 11/27  10:00:00,1.23642465162514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.472033556296707 
 11/27  11:00:00,1.17388922443581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.406512696084863 
 11/27  12:00:00,1.13199322131567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.348400460147137 
 11/27  13:00:00,1.07238210916355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.302970076065925 
 11/27  14:00:00,1.02260096837516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.276878654167539 
 11/27  15:00:00,0.999964582409201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.249988718757811 
 11/27  16:00:00,1.10907394997781,0.000000000000000E+000,0.000000000000000E+000,2.103413418854528E-002,6.959857778177268E-003,2.799399196672260E-002,6.959857778177268E-003,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.253546923733581 
 11/27  17:00:00,1.40807049637590,0.000000000000000E+000,0.000000000000000E+000,3.412736613079273E-002,1.162557143225220E-002,4.575293756304494E-002,1.162557143225220E-002,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.285827120440447 
 11/27  18:00:00,1.84566228932558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.356403530355093 
 11/27  19:00:00,2.23845083499503,0.000000000000000E+000,0.000000000000000E+000,7.606724172418330E-002,2.634818399057827E-002,0.102415425714762,2.634818399057827E-002,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.422481395712602 
 11/27  20:00:00,2.17100836774241,0.000000000000000E+000,0.000000000000000E+000,8.805347536881837E-002,3.048678268128108E-002,0.118540258050099,3.048678268128108E-002,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.434095595481240 
 11/27  21:00:00,2.03945424812969,0.000000000000000E+000,0.000000000000000E+000,7.617743514505963E-002,2.637357943830811E-002,0.102551014583368,2.637357943830811E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.394938830512587 
 11/27  22:00:00,1.81507681622443,0.000000000000000E+000,0.000000000000000E+000,4.585772621736718E-002,1.587736615178740E-002,6.173509236915439E-002,1.587736615178740E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.347556997743106 
 11/27  23:00:00,1.42394895761947,0.000000000000000E+000,0.000000000000000E+000,1.442565114291204E-002,4.995738605222047E-003,1.942138974813407E-002,4.995738605222047E-003,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.274358441363465 
 11/27  24:00:00,1.06295296736627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.195754820747715 
 11/28  01:00:00,0.714574380932695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.111345070411890 
 11/28  02:00:00,0.572479761168626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.269545367846086E-002 
 11/28  03:00:00,0.515268978217939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.275229856087174E-002 
 11/28  04:00:00,0.506843617409242,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.594413704604049E-002 
 11/28  05:00:00,0.536272344869830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.654940596505965E-002 
 11/28  06:00:00,0.724832966446668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.231901637492433 
 11/28  07:00:00,1.13117891278475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.483653099958695 
 11/28  08:00:00,1.44084256096667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.550118544353861 
 11/28  09:00:00,1.38309940668522,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.529782284023438 
 11/28  10:00:00,1.23693860459184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.472547509263402 
 11/28  11:00:00,1.17371276782800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.406336239477045 
 11/28  12:00:00,1.13176047704569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.348167715877153 
 11/28  13:00:00,1.15405078868709,0.000000000000000E+000,0.000000000000000E+000,6.212065434317204E-002,1.978872923764553E-002,8.190938358081751E-002,1.978872923764553E-002,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.302729372008648 
 11/28  14:00:00,1.24481548971328,0.000000000000000E+000,0.000000000000000E+000,0.169507791321492,5.283406938421809E-002,0.222341860705710,5.283406938421809E-002,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.276751314799949 
 11/28  15:00:00,1.39452573146533,0.000000000000000E+000,0.000000000000000E+000,0.302092562516765,9.219813025222547E-002,0.394290692768991,9.219813025222547E-002,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.250259175044952 
 11/28  16:00:00,1.55389603339803,0.000000000000000E+000,0.000000000000000E+000,0.361797958098082,0.110425931903010,0.472223890001090,0.110425931903010,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.254139109119432 
 11/28  17:00:00,1.84276530449730,0.000000000000000E+000,0.000000000000000E+000,0.365647452733039,0.113994106993462,0.479641559726502,0.113994106993462,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.286633306398381 
 11/28  18:00:00,2.25927833158530,0.000000000000000E+000,0.000000000000000E+000,0.310950769228869,0.101745841636104,0.412696610864975,0.101745841636104,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.357322961749841 
 11/28  19:00:00,2.59394125752162,0.000000000000000E+000,0.000000000000000E+000,0.342736235531569,0.113994851110145,0.456731086641713,0.113994851110145,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.423656157312232 
 11/28  20:00:00,2.47628814209560,0.000000000000000E+000,0.000000000000000E+000,0.315951476895996,0.106639529647520,0.422591006543515,0.106639529647520,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.435324621341013 
 11/28  21:00:00,2.29817449556021,0.000000000000000E+000,0.000000000000000E+000,0.268315755082214,9.183625358330158E-002,0.360152008665515,9.183625358330158E-002,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.396058083860958 
 11/28  22:00:00,2.05073585680527,0.000000000000000E+000,0.000000000000000E+000,0.220537101813091,7.587340263414549E-002,0.296410504447236,7.587340263414549E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.348540626245864 
 11/28  23:00:00,1.61513825957834,0.000000000000000E+000,0.000000000000000E+000,0.155924701375852,5.393446589705347E-002,0.209859167272906,5.393446589705347E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.275109965797562 
 11/28  24:00:00,1.19699144694400,0.000000000000000E+000,0.000000000000000E+000,9.934108774943218E-002,3.436298759212753E-002,0.133704075341559,3.436298759212753E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.196089224983885 
 11/29  01:00:00,0.788228696364472,0.000000000000000E+000,0.000000000000000E+000,5.482933549683831E-002,1.886433140502191E-002,7.369366690186024E-002,1.886433140502191E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.111305718941809 
 11/29  02:00:00,0.594422591214687,0.000000000000000E+000,0.000000000000000E+000,1.660594414249999E-002,5.744673181649036E-003,2.235061732414905E-002,5.744673181649036E-003,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.228766640037269E-002 
 11/29  03:00:00,0.514630920607957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.211424095088911E-002 
 11/29  04:00:00,0.506029875317849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.513039495464955E-002 
 11/29  05:00:00,0.535533466829514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.581052792474573E-002 
 11/29  06:00:00,0.724405247224962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.231473918270727 
 11/29  07:00:00,1.13168041071764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.484154597891591 
 11/29  08:00:00,1.44213321385156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.551409197238746 
 11/29  09:00:00,1.38411375627809,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.530796633616306 
 11/29  10:00:00,1.23885013884573,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.474459043517298 
 11/29  11:00:00,1.17588431273981,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.408507784388860 
 11/29  12:00:00,1.13378744745449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.350194686285947 
 11/29  13:00:00,1.07428040167878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.304868368581158 
 11/29  14:00:00,1.02419060855773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.278468294350107 
 11/29  15:00:00,1.00170547920646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.251729615555070 
 11/29  16:00:00,1.08359843137183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.256065397094322 
 11/29  17:00:00,1.36506730184947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.288576863477062 
 11/29  18:00:00,1.84925130671001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.359992547739524 
 11/29  19:00:00,2.13950724957811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.425953236010433 
 11/29  20:00:00,2.05560662505745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.437234110846378 
 11/29  21:00:00,1.94000472730840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.398040324274669 
 11/29  22:00:00,1.75636333722765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.350578611115481 
 11/29  23:00:00,1.40732715627540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.277158029767532 
 11/29  24:00:00,1.06555011005953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.198351963440971 
 11/30  01:00:00,0.716944821035537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.341995728727872,0.113715510514732 
 11/30  02:00:00,0.575024379907994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.314887980814294,7.524007241782700E-002 
 11/30  03:00:00,0.517672988399676,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.311237105674416,6.515630874260779E-002 
 11/30  04:00:00,0.509624392403935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.306856055506565,6.872491204073371E-002 
 11/30  05:00:00,0.539466365851209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.295264526937460,9.974342694643855E-002 
 11/30  06:00:00,0.728862773193635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.329491481373796,0.235931444239398 
 11/30  07:00:00,1.13758279966228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.380695005210555,0.490056986836226 
 11/30  08:00:00,1.44863127113011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.404516965498244,0.557907254517294 
 11/30  09:00:00,1.39026231397847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.341995728727872,0.536945191316687 
 11/30  10:00:00,1.24317580749338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.291066020526602,0.478784712164947 
 11/30  11:00:00,1.17952891160978,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.297911411413869,0.412152383258829 
 11/30  12:00:00,1.13671811438786,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.298002683292367,0.353125353219326 
 11/30  13:00:00,1.07636078948389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.292982729975038,0.306948756386261 
 11/30  14:00:00,1.02604125592790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.303113908488194,0.280318941720277 
 11/30  15:00:00,1.00321828667246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.320181749767112,0.253242423021074 
 11/30  16:00:00,1.08441253266862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.337979766074008,0.256879498391103 
 11/30  17:00:00,1.36587418479232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.399770827816406,0.289383746419906 
 11/30  18:00:00,1.85100831946649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.485657665481985,0.361749560496003 
 11/30  19:00:00,2.14200512629961,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.527277642076571,0.428451112731941 
 11/30  20:00:00,2.05837273836633,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.544254211476993,0.440000224155253 
