Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/30  21:00:00,1.94279406391472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.562964946568858,0.400829660880989 
 11/30  22:00:00,1.75921948513366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.549821796065304,0.353434759021492 
 11/30  23:00:00,1.41018591895740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.475800302604321,0.280016792449532 
 11/30  24:00:00,1.06806885030780,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.413461609590940,0.200870703689246 
 12/01  01:00:00,1.77607252269201,0.000000000000000E+000,0.968141642603406,0.000000000000000E+000,3.219933008408290E-002,1.00034097268749,3.219933008408290E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.115141504479373 
 12/01  02:00:00,2.11109621013123,0.000000000000000E+000,1.43530803753946,0.000000000000000E+000,4.579341808138627E-002,1.48110145562084,4.579341808138627E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.578334923987783E-002 
 12/01  03:00:00,2.36043898610753,0.000000000000000E+000,1.73660732079863,0.000000000000000E+000,5.432227584172368E-002,1.79092959664036,5.432227584172368E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.554135051019595E-002 
 12/01  04:00:00,2.60201215117637,0.000000000000000E+000,1.98084945143076,0.000000000000000E+000,6.097188869224054E-002,2.04182134012300,6.097188869224054E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.852219429220213E-002 
 12/01  05:00:00,2.88380462845227,0.000000000000000E+000,2.22785389217450,0.000000000000000E+000,6.825446159681865E-002,2.29610835377132,6.825446159681865E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.923256828328667E-002 
 12/01  06:00:00,3.26020640065995,0.000000000000000E+000,2.40260745067780,0.000000000000000E+000,7.336914684560886E-002,2.47597659752341,7.336914684560886E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.235670801586732 
 12/01  07:00:00,4.96322127464187,0.000000000000000E+000,3.62579994876906,0.000000000000000E+000,0.111205791623292,3.73700574039234,0.111205791623292,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.489702056265604 
 12/01  08:00:00,4.18372828275723,0.000000000000000E+000,2.53005220676454,0.000000000000000E+000,7.730381382024157E-002,2.60735602058478,7.730381382024157E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.557043734794690 
 12/01  09:00:00,3.45187462160177,0.000000000000000E+000,1.88783625374593,0.000000000000000E+000,5.741673122251768E-002,1.94525298496845,5.741673122251768E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.536826112584624 
 12/01  10:00:00,2.48470620101661,0.000000000000000E+000,1.12719547029898,0.000000000000000E+000,3.428257044273608E-002,1.16147804074172,3.428257044273608E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.479367724305036 
 12/01  11:00:00,2.66556360547225,0.000000000000000E+000,1.37077039277970,0.000000000000000E+000,4.192110938602207E-002,1.41269150216572,4.192110938602207E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.412763498088529 
 12/01  12:00:00,1.66580138295790,0.000000000000000E+000,0.441673909255567,0.000000000000000E+000,1.344794632794368E-002,0.455121855583510,1.344794632794368E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.354219570103485 
 12/01  13:00:00,1.14965537993612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.308422001442834 
 12/01  14:00:00,1.10105748017805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.281808447851208 
 12/01  15:00:00,1.08241566086344,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.254776444119034 
 12/01  16:00:00,1.17101967998122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.258628730544146 
 12/01  17:00:00,1.48148568745725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.291367454721822 
 12/01  18:00:00,2.36200457762856,0.000000000000000E+000,0.344361531310760,0.000000000000000E+000,1.051846462358077E-002,0.354879995934342,1.051846462358077E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.363363761823627 
 12/01  19:00:00,2.30006895397106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.430075218565663 
 12/01  20:00:00,2.16555491553467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.441792447322589 
 12/01  21:00:00,2.10913450981933,0.000000000000000E+000,6.490627998193162E-002,0.000000000000000E+000,1.974821804804944E-003,6.688110178673667E-002,1.974821804804944E-003,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.402555165640319 
 12/01  22:00:00,2.02555717942913,0.000000000000000E+000,0.166088841272056,0.000000000000000E+000,5.071491471581932E-003,0.171160332743638,5.071491471581932E-003,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.354666512311777 
 12/01  23:00:00,2.03822330671791,0.000000000000000E+000,0.528678995063330,0.000000000000000E+000,1.640275661530654E-002,0.545081751678639,1.640275661530654E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.280567948305371 
 12/01  24:00:00,1.96524373476542,0.000000000000000E+000,0.797771337731743,0.000000000000000E+000,2.486013203677858E-002,0.822631469768522,2.486013203677858E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.200805907183736 
 12/02  01:00:00,1.93378207724527,0.000000000000000E+000,1.10943290700015,0.000000000000000E+000,3.459499043114798E-002,1.14402789743130,3.459499043114798E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.122590445953076 
 12/02  02:00:00,1.96633151309523,0.000000000000000E+000,1.28831782583499,0.000000000000000E+000,4.015292549088580E-002,1.32847075132587,4.015292549088580E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,7.970232926587990E-002 
 12/02  03:00:00,2.08609992521843,0.000000000000000E+000,1.46560444570844,0.000000000000000E+000,4.545192923765236E-002,1.51105637494609,4.545192923765236E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.846427079914365E-002 
 12/02  04:00:00,2.21486268132546,0.000000000000000E+000,1.60061895876461,0.000000000000000E+000,4.954184356173508E-002,1.65016080232635,4.954184356173508E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.166785697365081E-002 
 12/02  05:00:00,2.35964200472178,0.000000000000000E+000,1.70998552726939,0.000000000000000E+000,5.286284620303201E-002,1.76284837347242,5.286284620303201E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.105658767099315 
 12/02  06:00:00,2.55165071033460,0.000000000000000E+000,1.69227221751062,0.000000000000000E+000,5.218316638088665E-002,1.74445538389151,5.218316638088665E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.254539629015753 
 12/02  07:00:00,2.91266402996208,0.000000000000000E+000,1.58366913569248,0.000000000000000E+000,4.880765058549646E-002,1.63247678627797,4.880765058549646E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.533048244982288 
 12/02  08:00:00,3.08595453761699,0.000000000000000E+000,1.39343918596141,0.000000000000000E+000,4.289953889200949E-002,1.43633872485342,4.289953889200949E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.609125906537141 
 12/02  09:00:00,2.79184250643100,0.000000000000000E+000,1.16327294221981,0.000000000000000E+000,3.573075852699090E-002,1.19900370074680,3.573075852699090E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.590605954793464 
 12/02  10:00:00,2.21483157077432,0.000000000000000E+000,0.773840759134201,0.000000000000000E+000,2.370014775738582E-002,0.797540906891587,2.370014775738582E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.528399133422144 
 12/02  11:00:00,2.17239337133328,0.000000000000000E+000,0.801957205724718,0.000000000000000E+000,2.481314135297220E-002,0.826770347077690,2.481314135297220E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.454598149015312 
 12/02  12:00:00,1.29777502727014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.388826268489208 
 12/02  13:00:00,1.22728360090795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.338239678075170 
 12/02  14:00:00,1.17052362033797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.307686520625983 
 12/02  15:00:00,1.14500362885818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.278238808638113 
 12/02  16:00:00,1.23132626122281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.281876309283295 
 12/02  17:00:00,1.54602814352708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.319991962809596 
 12/02  18:00:00,2.24813438621788,0.000000000000000E+000,0.165469541495725,0.000000000000000E+000,5.067992238264575E-003,0.170537533733989,5.067992238264575E-003,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.398484074116576 
 12/02  19:00:00,2.38022483259262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.475920754199432 
 12/02  20:00:00,2.25084530194508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.492838052143651 
 12/02  21:00:00,2.12543822099381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.450884580389656 
 12/02  22:00:00,1.93048070696545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.395143486637945 
 12/02  23:00:00,1.59943039713981,0.000000000000000E+000,4.438856576859032E-002,0.000000000000000E+000,1.356209149942319E-003,4.574477491853260E-002,1.356209149942319E-003,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.312818780928541 
 12/02  24:00:00,1.60227460805261,0.000000000000000E+000,0.411108118925529,0.000000000000000E+000,1.276660164612220E-002,0.423874720571652,1.276660164612220E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.221058671904155 
 12/03  01:00:00,1.59774699877731,0.000000000000000E+000,0.783193225935774,0.000000000000000E+000,2.455519502223416E-002,0.807748420958006,2.455519502223416E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.122834843958412 
 12/03  02:00:00,1.79598616915301,0.000000000000000E+000,1.12275327702904,0.000000000000000E+000,3.524823861650278E-002,1.15800151564555,3.524823861650278E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,7.982622100398794E-002 
 12/03  03:00:00,2.03469845745360,0.000000000000000E+000,1.41527992709972,0.000000000000000E+000,4.428754196414134E-002,1.45956746906386,4.428754196414134E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.855170891654409E-002 
 12/03  04:00:00,2.26732850016025,0.000000000000000E+000,1.65108781860080,0.000000000000000E+000,5.144150817648000E-002,1.70252932677728,5.144150817648000E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.176515135750321E-002 
 12/03  05:00:00,2.56544083224439,0.000000000000000E+000,1.90911858482581,0.000000000000000E+000,5.933005482517755E-002,1.96844863965099,5.933005482517755E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.105857328443348 
 12/03  06:00:00,2.86746091657276,0.000000000000000E+000,1.99764045171937,0.000000000000000E+000,6.200490832185252E-002,2.05964536004122,6.200490832185252E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.255159859104211 
 12/03  07:00:00,3.25579332964008,0.000000000000000E+000,1.91500999823169,0.000000000000000E+000,5.917957208255395E-002,1.97418957031425,5.917957208255395E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.534464760624000 
 12/03  08:00:00,3.51987933922447,0.000000000000000E+000,1.81286531290662,0.000000000000000E+000,5.573387307432556E-002,1.86859918598095,5.573387307432556E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.610790247017085 
 12/03  09:00:00,3.51069267207089,0.000000000000000E+000,1.85900402028521,0.000000000000000E+000,5.721537867602854E-002,1.91621939896124,5.721537867602854E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.592240422218934 
 12/03  10:00:00,3.28714790685958,0.000000000000000E+000,1.81249444795142,0.000000000000000E+000,5.588774386048988E-002,1.86838219181191,5.588774386048988E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.529874184587083 
 12/03  11:00:00,3.72243383751302,0.000000000000000E+000,2.30385469568281,0.000000000000000E+000,7.168760801127191E-002,2.37554230369409,7.168760801127191E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.455866658578666 
 12/03  12:00:00,2.86397078506374,0.000000000000000E+000,1.51827072337790,0.000000000000000E+000,4.683652942550467E-002,1.56510725280341,4.683652942550467E-002,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.389914773479405 
 12/03  13:00:00,2.53030219766015,0.000000000000000E+000,1.26268439153571,0.000000000000000E+000,3.913184160476962E-002,1.30181623314048,3.913184160476962E-002,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.339442041686888 
 12/03  14:00:00,2.41448220152310,0.000000000000000E+000,1.20490154559133,0.000000000000000E+000,3.758763195454790E-002,1.24248917754588,3.758763195454790E-002,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.309155924265233 
 12/03  15:00:00,2.24660631595388,0.000000000000000E+000,1.06656680789530,0.000000000000000E+000,3.339489999471835E-002,1.09996170789002,3.339489999471835E-002,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.279879787843793 
 12/03  16:00:00,2.24247136154030,0.000000000000000E+000,0.978574571583253,0.000000000000000E+000,3.068108050787671E-002,1.00925565209113,3.068108050787671E-002,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.283765757509658 
 12/03  17:00:00,2.38642066097811,0.000000000000000E+000,0.812702363854010,0.000000000000000E+000,2.552306975710866E-002,0.838225433611119,2.552306975710866E-002,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.322159046649512 
 12/03  18:00:00,3.37514226877863,0.000000000000000E+000,1.25644869516349,0.000000000000000E+000,3.963230792956515E-002,1.29608100309305,3.963230792956515E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.399948487318267 
 12/03  19:00:00,2.87484421453206,0.000000000000000E+000,0.477762555064255,0.000000000000000E+000,1.495177959709577E-002,0.492714334661350,1.495177959709577E-002,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.477825801477530 
 12/03  20:00:00,2.63780565276856,0.000000000000000E+000,0.373091103713050,0.000000000000000E+000,1.155738818771268E-002,0.384648491900761,1.155738818771268E-002,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.495149911066362 
 12/03  21:00:00,2.56850492562776,0.000000000000000E+000,0.427833635207912,0.000000000000000E+000,1.330708172397622E-002,0.441140716931888,1.330708172397622E-002,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.452810568091720 
 12/03  22:00:00,2.48169017698632,0.000000000000000E+000,0.533010738013716,0.000000000000000E+000,1.663954728820354E-002,0.549650285301918,1.663954728820354E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.396702671356897 
 12/03  23:00:00,2.34278094161655,0.000000000000000E+000,0.764275755487526,0.000000000000000E+000,2.397260011704161E-002,0.788248355604569,2.397260011704161E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.313665744719237 
 12/03  24:00:00,2.23798510048030,0.000000000000000E+000,1.02681328612411,0.000000000000000E+000,3.224778313861670E-002,1.05906106926272,3.224778313861670E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.221582815640769 
 12/04  01:00:00,2.18387984426716,0.000000000000000E+000,1.36476973620019,0.000000000000000E+000,4.282675819975498E-002,1.40759649439994,4.282675819975498E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.115693304342071 
 12/04  02:00:00,2.35223479545161,0.000000000000000E+000,1.66966547073951,0.000000000000000E+000,5.224114314046052E-002,1.72190661387997,5.224114314046052E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.611677630113538E-002 
 12/04  03:00:00,2.56627985812096,0.000000000000000E+000,1.93617618188846,0.000000000000000E+000,6.035850726050662E-002,1.99653468914897,6.035850726050662E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.577713001502190E-002 
 12/04  04:00:00,2.71344954793026,0.000000000000000E+000,2.08816191278295,0.000000000000000E+000,6.483351822446837E-002,2.15299543100742,6.483351822446837E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.878550016167000E-002 
 12/04  05:00:00,2.91281486698581,0.000000000000000E+000,2.25478295947831,0.000000000000000E+000,6.979851228760349E-002,2.32458147176591,6.979851228760349E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.976968882223665E-002 
 12/04  06:00:00,3.15683582833423,0.000000000000000E+000,2.29988603076261,0.000000000000000E+000,7.102220434668358E-002,2.37090823510929,7.102220434668358E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.237368591675125 
 12/04  07:00:00,4.75626179325517,0.000000000000000E+000,3.41999936100666,0.000000000000000E+000,0.106169189122024,3.52616855012869,0.106169189122024,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.493579765142555 
 12/04  08:00:00,4.04149153949040,0.000000000000000E+000,2.38711671796757,0.000000000000000E+000,7.347345295548423E-002,2.46059017092306,7.347345295548423E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.561572841189564 
 12/04  09:00:00,3.35596372118905,0.000000000000000E+000,1.79047847822027,0.000000000000000E+000,5.445568774287950E-002,1.84493416596315,5.445568774287950E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.541234031177206 
 12/04  10:00:00,2.44859029015482,0.000000000000000E+000,1.08830370424590,0.000000000000000E+000,3.309971463423719E-002,1.12140341888014,3.309971463423719E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.483326435304822 
 12/04  11:00:00,2.12846265896343,0.000000000000000E+000,0.846325166704969,0.000000000000000E+000,2.586634352164240E-002,0.872191510226611,2.586634352164240E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.416162543518818 
 12/04  12:00:00,1.24502098284525,0.000000000000000E+000,3.053128002019003E-002,0.000000000000000E+000,9.294799379210527E-004,3.146075995811089E-002,9.294799379210527E-004,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.357100265616226 
 12/04  13:00:00,1.15189747796617,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.310664099472881 
 12/04  14:00:00,1.10294803088838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.283698998561531 
 12/04  15:00:00,1.08389108516322,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.256251868418820 
 12/04  16:00:00,1.17245503771058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.260064088273505 
 12/04  17:00:00,1.48322245828312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.293104225547693 
 12/04  18:00:00,2.00958184299000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.365821023119407 
 12/04  19:00:00,2.30292547554900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.432931740143612 
 12/04  20:00:00,2.16831777111134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.444555302899252 
 12/04  21:00:00,2.04468506466297,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.404986822270693 
 12/04  22:00:00,1.85678329482320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.357052960449484 
 12/04  23:00:00,1.65083501592675,0.000000000000000E+000,0.151013025807678,0.000000000000000E+000,4.594712035242798E-003,0.155607737842921,4.594712035242798E-003,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.282653671349926 
 12/04  24:00:00,1.61933500439124,0.000000000000000E+000,0.461132820388525,0.000000000000000E+000,1.420062547920491E-002,0.475333445867727,1.420062547920491E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.202195200710350 
 12/05  01:00:00,1.75719365172564,0.000000000000000E+000,0.950992269826943,0.000000000000000E+000,2.970284418855578E-002,0.980695114015500,2.970284418855578E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.115908492184995 
 12/05  02:00:00,1.88291509990355,0.000000000000000E+000,1.21453989505385,0.000000000000000E+000,3.793892409337721E-002,1.25247881914723,3.793892409337721E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.622487548580632E-002 
 12/05  03:00:00,2.14064097995203,0.000000000000000E+000,1.52338886458093,0.000000000000000E+000,4.743067630470207E-002,1.57081954088563,4.743067630470207E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.585340010942682E-002 
 12/05  04:00:00,2.35977764058151,0.000000000000000E+000,1.74507224491321,0.000000000000000E+000,5.416610528929289E-002,1.79923835020250,5.416610528929289E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.887067361784731E-002 
 12/05  05:00:00,2.61683567215952,0.000000000000000E+000,1.96759062851885,0.000000000000000E+000,6.083790691928410E-002,2.02842853543814,6.083790691928410E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.994343032372918E-002 
 12/05  06:00:00,2.91715337688870,0.000000000000000E+000,2.06694514703669,0.000000000000000E+000,6.373143617632204E-002,2.13067658321302,6.373143617632204E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.237917792125876 
 12/05  07:00:00,4.42821244127445,0.000000000000000E+000,3.10097134232637,0.000000000000000E+000,9.589351085870702E-002,3.19686485318506,9.589351085870702E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.494834110105482 
 12/05  08:00:00,3.74928936436290,0.000000000000000E+000,2.10251690023250,0.000000000000000E+000,6.440606411161784E-002,2.16692296434412,6.440606411161784E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.563037872641007 
 12/05  09:00:00,3.09830661291178,0.000000000000000E+000,1.53904272090765,0.000000000000000E+000,4.680851004475919E-002,1.58585123095241,4.680851004475919E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.542659857910667 
 12/05  10:00:00,2.51167012609333,0.000000000000000E+000,1.14827892947608,0.000000000000000E+000,3.492380365690418E-002,1.18320273313299,3.492380365690418E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.484606956990480 
 12/05  11:00:00,2.44608315795371,0.000000000000000E+000,1.15320625990920,0.000000000000000E+000,3.550626016196624E-002,1.18871252007117,3.550626016196624E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.417262032664545 
 12/05  12:00:00,1.76145724472619,0.000000000000000E+000,0.530641679441818,0.000000000000000E+000,1.632352254148109E-002,0.546965201983298,1.632352254148109E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.358032085471978 
 12/05  13:00:00,1.22242075072970,0.000000000000000E+000,6.727975036946890E-002,0.000000000000000E+000,2.056971313156676E-003,6.933672168262546E-002,2.056971313156676E-003,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.311850650553790 
 12/05  14:00:00,1.10415884132163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.284909808994779 
 12/05  15:00:00,1.08532547690993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.257686260165531 
 12/05  16:00:00,1.17373194247266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.261340993035581 
 12/05  17:00:00,1.48454776049271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.294429527757287 
 12/05  18:00:00,2.01059728295536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.366836463084763 
 12/05  19:00:00,2.30400224658796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.434008511182570 
 12/05  20:00:00,2.16931054973748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.445548081525400 
 12/05  21:00:00,2.04518101426691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.405482771874636 
 12/05  22:00:00,1.85679018283669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.357059848462978 
 12/05  23:00:00,1.49479627496704,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.282222668233143 
 12/05  24:00:00,1.14338064249810,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.201574284684939 
 12/06  01:00:00,0.775820361725762,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.115230316200616 
 12/06  02:00:00,0.629935690058732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.572428478822020E-002 
 12/06  03:00:00,0.569535530002884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.556749104590892E-002 
 12/06  04:00:00,0.560364916213233,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.869629945206893E-002 
 12/06  05:00:00,0.588355185661497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.989147926384698E-002 
 12/06  06:00:00,0.786797439998343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.238238438448534 
 12/06  07:00:00,1.23233001476496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.495816536781043 
 12/06  08:00:00,1.58333133633893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.564002808961158 
 12/06  09:00:00,1.51309394571778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.543298421669081 
 12/06  10:00:00,1.32892273572204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.485062299752174 
 12/06  11:00:00,1.25746606762884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.417357462410844 
 12/06  12:00:00,1.21416393719262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.357703979921708 
 12/06  13:00:00,1.15239975801117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.311166379517891 
 12/06  14:00:00,1.10359354669828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.284344514371427 
 12/06  15:00:00,1.08484017639292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.257200959648513 
 12/06  16:00:00,1.17349737372715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.261106424290070 
 12/06  17:00:00,1.48436633418192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.294248101446498 
 12/06  18:00:00,2.01019738416073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.366436564290136 
 12/06  19:00:00,2.30413451916673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.434140783761341 
 12/06  20:00:00,2.16944112724902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.445678659036936 
 12/06  21:00:00,2.04495577237167,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.405257529979390 
 12/06  22:00:00,1.85646754215788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.356737207784160 
 12/06  23:00:00,1.49414871584138,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.281575109107482 
 12/06  24:00:00,1.14253995568410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.200733597870943 
 12/07  01:00:00,0.774728076265101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.114138030739957 
 12/07  02:00:00,0.628673979489634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.446257421912228E-002 
 12/07  03:00:00,0.568104921171818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.413688221484166E-002 
 12/07  04:00:00,0.558916135660870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.724751889970458E-002 
 12/07  05:00:00,0.587052664016739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.858895761908966E-002 
 12/07  06:00:00,0.785957890689137,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.237398889139327 
 12/07  07:00:00,1.23222169419423,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.495708216210314 
 12/07  08:00:00,1.58378678024142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.564458252863649 
 12/07  09:00:00,1.51330637479906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.543510850750369 
 12/07  10:00:00,1.32908263720063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.485222201230775 
 12/07  11:00:00,1.25779501149175,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.417686406273749 
 12/07  12:00:00,1.21407838512917,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.357618427858261 
 12/07  13:00:00,1.15163593967973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.310402561186448 
 12/07  14:00:00,1.13109466054311,0.000000000000000E+000,0.000000000000000E+000,2.115298663822505E-002,7.289005500835347E-003,2.844199213906051E-002,7.289005500835347E-003,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.283403636077202 
 12/07  15:00:00,1.19905759781362,0.000000000000000E+000,0.000000000000000E+000,8.653722456954011E-002,2.869500894188518E-002,0.115232233511425,2.869500894188518E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.256186147557794 
 12/07  16:00:00,1.36452620677498,0.000000000000000E+000,0.000000000000000E+000,0.144495943251123,4.750804549799460E-002,0.192003988749118,4.750804549799460E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.260131268588786 
 12/07  17:00:00,1.67978487405772,0.000000000000000E+000,0.000000000000000E+000,0.146809034283230,4.938620480072139E-002,0.196195239083952,4.938620480072139E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.293471402238342 
 12/07  18:00:00,2.08249576119347,0.000000000000000E+000,0.000000000000000E+000,5.406111948452488E-002,1.877036023296048E-002,7.283147971748549E-002,1.877036023296048E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.365903461605396 
 12/07  19:00:00,2.48596204799720,0.000000000000000E+000,0.000000000000000E+000,0.135236345770865,4.695136740431054E-002,0.182187713175175,4.695136740431054E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.433780599416638 
 12/07  20:00:00,2.31584866251912,0.000000000000000E+000,0.000000000000000E+000,0.108692744315114,3.774464812674989E-002,0.146437392441864,3.774464812674989E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.445648801865173 
 12/07  21:00:00,2.12837476447226,0.000000000000000E+000,0.000000000000000E+000,6.175914813971204E-002,2.145659523773196E-002,8.321574337744395E-002,2.145659523773196E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.405460778702538 
 12/07  22:00:00,1.90836770918317,0.000000000000000E+000,0.000000000000000E+000,3.846475077192406E-002,1.336825910857379E-002,5.183300988049779E-002,1.336825910857379E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.356804364928958 
 12/07  23:00:00,1.49410377863336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.281530171899457 
 12/07  24:00:00,1.14255337030426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.200747012491100 
 12/08  01:00:00,0.774642289448247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.114052243923101 
 12/08  02:00:00,0.628830998137065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.461959286655402E-002 
 12/08  03:00:00,0.568727485005316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.475944604834179E-002 
 12/08  04:00:00,0.559837486905426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.816887014425999E-002 
 12/08  05:00:00,0.588514222908907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.100050516511256 
 12/08  06:00:00,0.787844095988089,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.239285094438279 
 12/08  07:00:00,2.06205161452192,0.000000000000000E+000,0.800443985461943,0.000000000000000E+000,2.664700769723735E-002,0.827090993159179,2.664700769723735E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.498447143378826 
 12/08  08:00:00,1.86211521734550,0.000000000000000E+000,0.266979581207610,0.000000000000000E+000,8.514246361185945E-003,0.275493827568796,8.514246361185945E-003,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.567292862398930 
