Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/08  09:00:00,1.51656702226381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.546771498215110 
 12/08  10:00:00,1.33166162047306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.487801184503196 
 12/08  11:00:00,1.25973368198790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.419625076769896 
 12/08  12:00:00,1.21573893521339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.359278977942477 
 12/08  13:00:00,1.15346443190169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.312231053408404 
 12/08  14:00:00,1.10444280168869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.285193769361844 
 12/08  15:00:00,1.08527691824068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.257637701496277 
 12/08  16:00:00,1.17380110510944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.261410155672365 
 12/08  17:00:00,1.48492669830596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.294808465570539 
 12/08  18:00:00,2.01159135741380,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.367830537543200 
 12/08  19:00:00,2.30542999844030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.435436263034915 
 12/08  20:00:00,2.17104305850150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.447280590289411 
 12/08  21:00:00,2.04724485531837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.407546612926093 
 12/08  22:00:00,1.85883362006599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.359103285692276 
 12/08  23:00:00,1.49619423294497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.283620626211069 
 12/08  24:00:00,1.14426472346704,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.202458365653886 
 12/09  01:00:00,0.790664504386439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.123500770525545 
 12/09  02:00:00,0.638474245550835,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.031581304736347E-002 
 12/09  03:00:00,0.670519852997225,0.000000000000000E+000,9.217097498323210E-002,0.000000000000000E+000,2.863196588272299E-003,9.503417157150421E-002,2.863196588272299E-003,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.890640195252523E-002 
 12/09  04:00:00,0.920268738259396,0.000000000000000E+000,0.344148384076756,0.000000000000000E+000,1.076881099428212E-002,0.354917195071037,1.076881099428212E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.231752116289676E-002 
 12/09  05:00:00,1.21985151081973,0.000000000000000E+000,0.602803738893505,0.000000000000000E+000,1.892755696735021E-002,0.621731295860855,1.892755696735021E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.106985350808822 
 12/09  06:00:00,1.58381603660416,0.000000000000000E+000,0.749041311258295,0.000000000000000E+000,2.343545526279093E-002,0.772476766521085,2.343545526279093E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.258683572655736 
 12/09  07:00:00,2.92810381935582,0.000000000000000E+000,1.58870143453971,0.000000000000000E+000,4.975099201576817E-002,1.63845242655548,4.975099201576817E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.542512394098510 
 12/09  08:00:00,2.43330211478369,0.000000000000000E+000,0.749587699327969,0.000000000000000E+000,2.297866450028131E-002,0.772566363828249,2.297866450028131E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.620245844729012 
 12/09  09:00:00,1.94528516824257,0.000000000000000E+000,0.331445419907149,0.000000000000000E+000,1.008059494142147E-002,0.341526014848571,1.008059494142147E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.601526302503271 
 12/09  10:00:00,1.42684660291949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.537955072458897 
 12/09  11:00:00,1.35345930608301,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.462434430842729 
 12/09  12:00:00,1.30379566399447,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.394846905213538 
 12/09  13:00:00,1.23203982113277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.342995898299988 
 12/09  14:00:00,1.17481678686283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.311979687150839 
 12/09  15:00:00,1.14868478590248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.281919965682417 
 12/09  16:00:00,1.23508682653072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.285636874591200 
 12/09  17:00:00,1.55067395034234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.324637769624858 
 12/09  18:00:00,2.08333251589821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.404219737530892 
 12/09  19:00:00,2.38724620149589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.482942123102703 
 12/09  20:00:00,2.25824878234202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.500241532540584 
 12/09  21:00:00,2.13177949476157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.457225854157421 
 12/09  22:00:00,1.93569655143146,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.400359331103961 
 12/09  23:00:00,1.55714365447746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.316276813184723 
 12/09  24:00:00,1.18042493285075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.223083717273952 
 12/10  01:00:00,0.790656813340842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.123493079479950 
 12/10  02:00:00,0.638225413503958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.006698100048522E-002 
 12/10  03:00:00,0.575436252180881,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.885697270768520E-002 
 12/10  04:00:00,0.654899241702835,0.000000000000000E+000,8.682185685616518E-002,0.000000000000000E+000,2.640603606090745E-003,8.946246046225610E-002,2.640603606090745E-003,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.240275921511576E-002 
 12/10  05:00:00,0.882314137256051,0.000000000000000E+000,0.275629065160454,0.000000000000000E+000,8.387920979776720E-003,0.284016986140232,8.387920979776720E-003,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.107162286965770 
 12/10  06:00:00,1.18428538291443,0.000000000000000E+000,0.361393542383055,0.000000000000000E+000,1.099985414971970E-002,0.372393396532776,1.099985414971970E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.259236288954319 
 12/10  07:00:00,2.38184798287986,0.000000000000000E+000,1.05810796183563,0.000000000000000E+000,3.282630701491516E-002,1.09093426885054,3.282630701491516E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.543774715327494 
 12/10  08:00:00,2.07665583621752,0.000000000000000E+000,0.401990306760558,0.000000000000000E+000,1.244660384964011E-002,0.414436910610197,1.244660384964011E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.621729019380887 
 12/10  09:00:00,1.83699299621906,0.000000000000000E+000,0.224922095224276,0.000000000000000E+000,6.855198752371975E-003,0.231777293976648,6.855198752371975E-003,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.602982851351681 
 12/10  10:00:00,1.42804428314585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.539152752685257 
 12/10  11:00:00,1.35425855900661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.463233683766326 
 12/10  12:00:00,1.30437109184787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.395422333066944 
 12/10  13:00:00,1.23238286558820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.343338942755418 
 12/10  14:00:00,1.17465367578584,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.311816576073847 
 12/10  15:00:00,1.15621052765246,0.000000000000000E+000,0.000000000000000E+000,5.660819044845085E-003,1.960962639023020E-003,7.621781683868107E-003,1.960962639023020E-003,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.281823925748527 
 12/10  16:00:00,1.27334508442513,0.000000000000000E+000,0.000000000000000E+000,2.857725829720251E-002,9.902784961096381E-003,3.848004325829887E-002,9.902784961096381E-003,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.285415089227314 
 12/10  17:00:00,1.57986314380771,0.000000000000000E+000,0.000000000000000E+000,2.169684919204438E-002,7.630759554565288E-003,2.932760874660961E-002,7.630759554565288E-003,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.324499354343623 
 12/10  18:00:00,2.08318290366606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.404070125298744 
 12/10  19:00:00,2.40474349904636,0.000000000000000E+000,0.000000000000000E+000,1.283536258653635E-002,4.502246781605932E-003,1.733760936814229E-002,4.502246781605932E-003,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.483101811285032 
 12/10  20:00:00,2.26513896383235,0.000000000000000E+000,0.000000000000000E+000,4.961979958713125E-003,1.739113917555613E-003,6.701093876268756E-003,1.739113917555613E-003,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.500430620154645 
 12/10  21:00:00,2.13205385955050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.457500218946341 
 12/10  22:00:00,1.93589046596763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.400553245640126 
 12/10  23:00:00,1.55716840567694,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.316301564384199 
 12/10  24:00:00,1.17996930775477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.222628092177966 
 12/11  01:00:00,0.776037647517758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.115447601992612 
 12/11  02:00:00,0.629829679500204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.561827422969238E-002 
 12/11  03:00:00,0.569098764936992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.513072598001798E-002 
 12/11  04:00:00,0.560104419574669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.843580281350373E-002 
 12/11  05:00:00,0.588682564284608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.100218857886959 
 12/11  06:00:00,0.789165450428627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.240606448878818 
 12/11  07:00:00,1.23814427489840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.501630796914491 
 12/11  08:00:00,1.59029602280286,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.570967495425089 
 12/11  09:00:00,1.51990711493471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.550111590886015 
 12/11  10:00:00,1.33454779285518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.490687356885316 
 12/11  11:00:00,1.26197305844369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.421864453225695 
 12/11  12:00:00,1.21755618108191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.361096223811001 
 12/11  13:00:00,1.15484497286707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.313611594373786 
 12/11  14:00:00,1.11245722248528,0.000000000000000E+000,0.000000000000000E+000,5.227369406031012E-003,1.724401690247290E-003,6.951771096278288E-003,1.724401690247290E-003,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.286256419062158 
 12/11  15:00:00,1.16886683242180,0.000000000000000E+000,0.000000000000000E+000,6.230719387122577E-002,2.033113113100953E-002,8.263832500223516E-002,2.033113113100953E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.258589290675164 
 12/11  16:00:00,1.28307725433350,0.000000000000000E+000,0.000000000000000E+000,8.124949739910424E-002,2.690815611951859E-002,0.108157653518623,2.690815611951859E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.262528651377804 
 12/11  17:00:00,1.60130290395875,0.000000000000000E+000,0.000000000000000E+000,8.574449516851347E-002,2.923295537077142E-002,0.114977450539285,2.923295537077142E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.296207220684040 
 12/11  18:00:00,2.01313193700055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.369371117129960 
 12/11  19:00:00,2.42188864720327,0.000000000000000E+000,0.000000000000000E+000,8.466023431435410E-002,2.936892830259162E-002,0.114029162616946,2.936892830259162E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.437865749180930 
 12/11  20:00:00,2.29452013212893,0.000000000000000E+000,0.000000000000000E+000,8.981795026297773E-002,3.116039996415670E-002,0.120978350227134,3.116039996415670E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.449779313689716 
 12/11  21:00:00,2.13830009355595,0.000000000000000E+000,0.000000000000000E+000,6.635403600516494E-002,2.302483719298310E-002,8.937887319814830E-002,2.302483719298310E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.409222977965523 
 12/11  22:00:00,1.89457841061050,0.000000000000000E+000,0.000000000000000E+000,2.578599798330580E-002,8.951463058967718E-003,3.473746104227354E-002,8.951463058967718E-003,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.360110615194512 
 12/11  23:00:00,1.49660959940410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.284035992670204 
 12/11  24:00:00,1.14417732219127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.202370964378108 
 12/12  01:00:00,0.775294104617304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.114704059092159 
 12/12  02:00:00,0.629126357079494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.491495180898322E-002 
 12/12  03:00:00,0.568411645340458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.444360638348358E-002 
 12/12  04:00:00,0.559539504540879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.787088777971567E-002 
 12/12  05:00:00,0.588226288469524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.976258207187376E-002 
 12/12  06:00:00,0.789154180896345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.240595179346535 
 12/12  07:00:00,1.23868047250191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.502166994517999 
 12/12  08:00:00,1.59086190898973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.571533381611956 
 12/12  09:00:00,1.52047151854891,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.550675994500213 
 12/12  10:00:00,1.33493931411112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.491078878141258 
 12/12  11:00:00,1.26200277883052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.421894173612524 
 12/12  12:00:00,1.21756437088227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.361104413611361 
 12/12  13:00:00,1.18410736289780,0.000000000000000E+000,0.000000000000000E+000,2.207264873857944E-002,6.964917369551326E-003,2.903756610813069E-002,6.964917369551326E-003,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.313836418296384 
 12/12  14:00:00,1.16320483068714,0.000000000000000E+000,0.000000000000000E+000,4.332164596597627E-002,1.393179852155948E-002,5.725344448753589E-002,1.393179852155948E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.286702353872761 
 12/12  15:00:00,1.19747114964684,0.000000000000000E+000,0.000000000000000E+000,8.378180467707178E-002,2.692818233744414E-002,0.110709987014516,2.692818233744414E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.259121945887923 
 12/12  16:00:00,1.29344174017243,0.000000000000000E+000,0.000000000000000E+000,8.887520062065112E-002,2.907513574317582E-002,0.117950336363827,2.907513574317582E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.263100454371525 
 12/12  17:00:00,1.64062223123871,0.000000000000000E+000,0.000000000000000E+000,0.115509232643479,3.813428032918791E-002,0.153643512972667,3.813428032918791E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.296860485530621 
 12/12  18:00:00,2.11506200418580,0.000000000000000E+000,0.000000000000000E+000,7.548190532486095E-002,2.566421563493897E-002,0.101146120959800,2.566421563493897E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.370155063355405 
 12/12  19:00:00,2.50742513761561,0.000000000000000E+000,0.000000000000000E+000,0.147578088480916,5.105579521704377E-002,0.198633883697960,5.105579521704377E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.438797518512256 
 12/12  20:00:00,2.34007861298875,0.000000000000000E+000,0.000000000000000E+000,0.122999000712050,4.255248897080005E-002,0.165551489682850,4.255248897080005E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.450764655093811 
 12/12  21:00:00,2.19136368895710,0.000000000000000E+000,0.000000000000000E+000,0.105161605072810,3.638365515440417E-002,0.141545260227214,3.638365515440417E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.410120186337609 
 12/12  22:00:00,1.97136722185756,0.000000000000000E+000,0.000000000000000E+000,8.227144983997027E-002,2.846581050422880E-002,0.110737260344199,2.846581050422880E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.360899627139643 
 12/12  23:00:00,1.54602007310459,0.000000000000000E+000,0.000000000000000E+000,3.632760917705687E-002,1.257145142254776E-002,4.889906059960440E-002,1.257145142254776E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.284547405771087 
 12/12  24:00:00,1.14416295584871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.202356598035551 
 12/13  01:00:00,0.774955473927169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.114365428402023 
 12/13  02:00:00,0.628327664476396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.411625920588465E-002 
 12/13  03:00:00,0.567822537917448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.385449896047163E-002 
 12/13  04:00:00,0.558802807937708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.713419117654441E-002 
 12/13  05:00:00,0.587444108712247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.898040231459629E-002 
 12/13  06:00:00,0.788399440219539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.239840438669728 
 12/13  07:00:00,1.23858246902206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.502068991038147 
 12/13  08:00:00,1.59103119995667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.571702672578894 
 12/13  09:00:00,1.52062783188608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.550832307837377 
 12/13  10:00:00,1.33553038832834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.491669952358486 
 12/13  11:00:00,1.26312431602103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.423015710803028 
 12/13  12:00:00,1.21876869535583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.362308738084925 
 12/13  13:00:00,1.15608684468057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.314853466187285 
 12/13  14:00:00,1.10675303375241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.287504001425567 
 12/13  15:00:00,1.09641813593685,0.000000000000000E+000,0.000000000000000E+000,6.789165595403658E-003,2.221370184213495E-003,9.010535779617163E-003,2.221370184213495E-003,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.259768383412830 
 12/13  16:00:00,1.24724213561764,0.000000000000000E+000,0.000000000000000E+000,5.374782368748871E-002,1.744271139535893E-002,7.119053508284778E-002,1.744271139535893E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.263660651097710 
 12/13  17:00:00,1.61562059817432,0.000000000000000E+000,0.000000000000000E+000,9.622994807363992E-002,3.177243258314184E-002,0.128002380656781,3.177243258314184E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.297499984782117 
 12/13  18:00:00,2.09450825913780,0.000000000000000E+000,0.000000000000000E+000,5.954099613337686E-002,2.024920248458298E-002,7.979019861795976E-002,2.024920248458298E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.370957240649247 
 12/13  19:00:00,2.50340418840270,0.000000000000000E+000,0.000000000000000E+000,0.143879635697817,4.978668382998381E-002,0.193666319527801,4.978668382998381E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.439744133469503 
 12/13  20:00:00,2.37883855641815,0.000000000000000E+000,0.000000000000000E+000,0.151070925554684,5.227498457123948E-002,0.203345910125924,5.227498457123948E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.451730178080142 
 12/13  21:00:00,2.22425206673781,0.000000000000000E+000,0.000000000000000E+000,0.128940013803408,4.461420469482798E-002,0.173554218498236,4.461420469482798E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.410999605847299 
 12/13  22:00:00,1.99759669892742,0.000000000000000E+000,0.000000000000000E+000,0.101184884380346,3.500914014310971E-002,0.136194024523455,3.500914014310971E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.361672340030246 
 12/13  23:00:00,1.56726865976549,0.000000000000000E+000,0.000000000000000E+000,5.167864142415007E-002,1.787879799803915E-002,6.955743942218924E-002,1.787879799803915E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.285137613609397 
 12/13  24:00:00,1.15380057971197,0.000000000000000E+000,0.000000000000000E+000,6.884286886247797E-003,2.381459001115724E-003,9.265745887363529E-003,2.381459001115724E-003,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.202728476011452 
 12/14  01:00:00,0.775084670061254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.114494624536108 
 12/14  02:00:00,0.628490940869600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.427953559908899E-002 
 12/14  03:00:00,0.567855314384207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.388727542723167E-002 
 12/14  04:00:00,0.558829495615819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.716087885465370E-002 
 12/14  05:00:00,0.587818279072055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,9.935457267440510E-002 
 12/14  06:00:00,0.789045385577828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.240486384028018 
 12/14  07:00:00,1.23976111094392,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.503247632960012 
 12/14  08:00:00,1.59235609272807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.573027565350294 
 12/14  09:00:00,1.52212911398790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.552333589939202 
 12/14  10:00:00,1.33694869287479,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.493088256904934 
 12/14  11:00:00,1.26432547750848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.424216872290485 
 12/14  12:00:00,1.21976229051106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.363302333240151 
 12/14  13:00:00,1.15712610533339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.315892726840107 
 12/14  14:00:00,1.10772680558847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.288477773261620 
 12/14  15:00:00,1.08847001697161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.260830800227208 
 12/14  16:00:00,1.17718434513657,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.264793395699491 
 12/14  17:00:00,1.48871824472561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.298600011990191 
 12/14  18:00:00,2.01637557683103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.372614756960439 
 12/14  19:00:00,2.31128639060751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.441292655202122 
 12/14  20:00:00,2.17675498571365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.452992517501560 
 12/14  21:00:00,2.05176707592632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.412068833534039 
 12/14  22:00:00,1.86242668215696,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.362696347783243 
 12/14  23:00:00,1.49873154931743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.286157942583532 
 12/14  24:00:00,1.14587790893263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.204071551119469 
 12/15  01:00:00,0.776493607344453,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.115903561819307 
 12/15  02:00:00,0.629544934775070,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.533352950455678E-002 
 12/15  03:00:00,0.568891032329934,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.492299337295926E-002 
 12/15  04:00:00,0.559978049207303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.830943244613863E-002 
 12/15  05:00:00,0.588831369181127,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.100367662783477 
 12/15  06:00:00,0.790469815921077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.241910814371267 
 12/15  07:00:00,1.24181364682977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.505300168845856 
 12/15  08:00:00,1.59460594060876,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.575277413230990 
 12/15  09:00:00,1.52424830994636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.554452785897660 
 12/15  10:00:00,1.33911857605672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.495258140086859 
 12/15  11:00:00,1.26642683330826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.426318228090265 
 12/15  12:00:00,1.22211992970264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.365659972431730 
 12/15  13:00:00,1.15973100790583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.318497629412550 
 12/15  14:00:00,1.11049025283748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.291241220510632 
 12/15  15:00:00,1.09133632918435,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.263697112439943 
 12/15  16:00:00,1.18012327956562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.267732330128547 
 12/15  17:00:00,1.49194860912066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.301830376385236 
