Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/15  18:00:00,2.40403098541993,0.000000000000000E+000,0.372048213679719,0.000000000000000E+000,1.259513642913861E-002,0.384643350108856,1.259513642913861E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.375626815440479 
 12/15  19:00:00,2.31471225932980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.444718523924412 
 12/15  20:00:00,2.18033525726488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.456572789052792 
 12/15  21:00:00,2.05547784742037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.415779605028087 
 12/15  22:00:00,1.87051502921494,0.000000000000000E+000,4.335447647747398E-003,0.000000000000000E+000,1.409402908086886E-004,4.476387938556097E-003,1.409402908086886E-004,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.366308306902672 
 12/15  23:00:00,1.68168242139091,0.000000000000000E+000,0.173911880375498,0.000000000000000E+000,5.652383685601637E-003,0.179564264061100,5.652383685601637E-003,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.289544550595913 
 12/15  24:00:00,1.58135432862616,0.000000000000000E+000,0.419232337510135,0.000000000000000E+000,1.356589994049652E-002,0.432798237450632,1.356589994049652E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.206749733362374 
 12/16  01:00:00,1.48344847675478,0.000000000000000E+000,0.669322260052666,0.000000000000000E+000,2.129789203765072E-002,0.690620152090316,2.129789203765072E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.125664590803570 
 12/16  02:00:00,1.50261566864022,0.000000000000000E+000,0.836754096311166,0.000000000000000E+000,2.644409455543975E-002,0.863198190866606,2.644409455543975E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.125904527013475E-002 
 12/16  03:00:00,1.56499261375995,0.000000000000000E+000,0.958812735985525,0.000000000000000E+000,3.003784304346743E-002,0.988850579028991,3.003784304346743E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.956275525776273E-002 
 12/16  04:00:00,1.65592706076326,0.000000000000000E+000,1.05705684692061,0.000000000000000E+000,3.294642753534816E-002,1.09000327445596,3.294642753534816E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.288976428183810E-002 
 12/16  05:00:00,1.73595810575515,0.000000000000000E+000,1.10240385416814,0.000000000000000E+000,3.426658567653994E-002,1.13667043984468,3.426658567653994E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.108152801760421 
 12/16  06:00:00,1.90054941459509,0.000000000000000E+000,1.05290439345505,0.000000000000000E+000,3.265902415795065E-002,1.08556341761300,3.265902415795065E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.262330299554758 
 12/16  07:00:00,2.21844167081948,0.000000000000000E+000,0.892837177339306,0.000000000000000E+000,2.762455591980164E-002,0.920461733259106,2.762455591980164E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.550840938858546 
 12/16  08:00:00,3.20292419988087,0.000000000000000E+000,1.48654718930039,0.000000000000000E+000,4.585560433662245E-002,1.53240279363701,4.585560433662245E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.630031500017436 
 12/16  09:00:00,2.58645570120220,0.000000000000000E+000,0.943929164684536,0.000000000000000E+000,2.915736942787216E-002,0.973086534112407,2.915736942787216E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.611136316199059 
 12/16  10:00:00,2.30993704825322,0.000000000000000E+000,0.847984279921167,0.000000000000000E+000,2.613410713360645E-002,0.874118387054772,2.613410713360645E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.546927130737857 
 12/16  11:00:00,2.84393486752288,0.000000000000000E+000,1.43763887455305,0.000000000000000E+000,4.473932609369224E-002,1.48237820064674,4.473932609369224E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.470531791635871 
 12/16  12:00:00,2.21151016732054,0.000000000000000E+000,0.873094617365938,0.000000000000000E+000,2.713969493882855E-002,0.900234312304765,2.713969493882855E-002,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.402327096234845 
 12/16  13:00:00,2.05355489723592,0.000000000000000E+000,0.789979756003677,0.000000000000000E+000,2.440470404765645E-002,0.814384460051333,2.440470404765645E-002,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.350126514351804 
 12/16  14:00:00,1.93811727054032,0.000000000000000E+000,0.733840923912030,0.000000000000000E+000,2.273825352575730E-002,0.756579177437785,2.273825352575730E-002,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.318700993390538 
 12/16  15:00:00,1.85910600620345,0.000000000000000E+000,0.682738919212432,0.000000000000000E+000,2.120702600256865E-002,0.703945945215000,2.120702600256865E-002,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.288395240768380 
 12/16  16:00:00,1.83236410684948,0.000000000000000E+000,0.572762415428296,0.000000000000000E+000,1.779797192417796E-002,0.590560387352476,1.779797192417796E-002,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.292353767557491 
 12/16  17:00:00,2.02867339193718,0.000000000000000E+000,0.456436902072835,0.000000000000000E+000,1.418392631556347E-002,0.470620828388398,1.418392631556347E-002,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.332016382831302 
 12/16  18:00:00,2.31483840657785,0.000000000000000E+000,0.216754925308184,0.000000000000000E+000,6.736828985083182E-003,0.223491754293267,6.736828985083182E-003,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.412233873917266 
 12/16  19:00:00,2.39673082131144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.492426742918251 
 12/16  20:00:00,2.26813400118302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.510126751381580 
 12/16  21:00:00,2.14105950941404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.466505868809888 
 12/16  22:00:00,1.95419217709778,0.000000000000000E+000,9.861245462358587E-003,0.000000000000000E+000,3.028418205696793E-004,1.016408728292827E-002,3.028418205696793E-004,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.408690869487351 
 12/16  23:00:00,1.72655111703187,0.000000000000000E+000,0.157938991621085,0.000000000000000E+000,4.853299126609028E-003,0.162792290747694,4.853299126609028E-003,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.322891984991431 
 12/16  24:00:00,1.49515904333386,0.000000000000000E+000,0.300865038834575,0.000000000000000E+000,9.311385045569437E-003,0.310176423880143,9.311385045569437E-003,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.227641403876909 
 12/17  01:00:00,1.32372571502588,0.000000000000000E+000,0.514681344109840,0.000000000000000E+000,1.602740473859712E-002,0.530708748848437,1.602740473859712E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.125853232316547 
 12/17  02:00:00,1.29841710451608,0.000000000000000E+000,0.638905754068903,0.000000000000000E+000,1.999847403455662E-002,0.658904228103458,1.999847403455662E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.135444390914445E-002 
 12/17  03:00:00,1.31911201905308,0.000000000000000E+000,0.720347437977459,0.000000000000000E+000,2.255524542828154E-002,0.742902683405738,2.255524542828154E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.963005617414343E-002 
 12/17  04:00:00,1.41638417317722,0.000000000000000E+000,0.824600650728712,0.000000000000000E+000,2.578488209694089E-002,0.850385532825654,2.578488209694089E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.296461832609713E-002 
 12/17  05:00:00,1.60596058119649,0.000000000000000E+000,0.976012427973879,0.000000000000000E+000,3.050771540638447E-002,1.00652014338026,3.050771540638447E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.108305573666180 
 12/17  06:00:00,1.84046755293779,0.000000000000000E+000,0.994013569936323,0.000000000000000E+000,3.099079196395540E-002,1.02500436190028,3.099079196395540E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.262807493610176 
 12/17  07:00:00,2.88806615023513,0.000000000000000E+000,1.54090905329822,0.000000000000000E+000,4.808732823890181E-002,1.58899638153712,4.808732823890181E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.551930769996179 
 12/17  08:00:00,3.30797063182642,0.000000000000000E+000,1.58653551382930,0.000000000000000E+000,4.963321054936361E-002,1.63616872437866,4.963321054936361E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.631312001221336 
 12/17  09:00:00,2.44048936090837,0.000000000000000E+000,0.801260555288856,0.000000000000000E+000,2.460212089354047E-002,0.825862676182399,2.460212089354047E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.612393833835244 
 12/17  10:00:00,1.84469256109132,0.000000000000000E+000,0.395696618558214,0.000000000000000E+000,1.204241147583956E-002,0.407739030034055,1.204241147583956E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.548062000596680 
 12/17  11:00:00,1.88149032375426,0.000000000000000E+000,0.503485806982537,0.000000000000000E+000,1.547188829269634E-002,0.518957695275232,1.547188829269634E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.471507753238751 
 12/17  12:00:00,1.31194327389428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.402994515113351 
 12/17  13:00:00,1.27584619637321,0.000000000000000E+000,3.498756747868076E-002,0.000000000000000E+000,1.064132014824081E-003,3.605169949350485E-002,1.064132014824081E-003,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.350750574046921 
 12/17  14:00:00,1.18217331529837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.319336215586374 
 12/17  15:00:00,1.15556711612722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.288802295907152 
 12/17  16:00:00,1.24204347220592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.292593520266401 
 12/17  17:00:00,1.55836766366239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.332331482944915 
 12/17  18:00:00,2.60302028548148,0.000000000000000E+000,0.495577093719311,0.000000000000000E+000,1.534004967449267E-002,0.510917143393802,1.534004967449267E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.412990363720360 
 12/17  19:00:00,2.39757089669889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.493266818305700 
 12/17  20:00:00,2.26899413575331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.510986885951879 
 12/17  21:00:00,2.22128710217441,0.000000000000000E+000,7.689032946501936E-002,0.000000000000000E+000,2.358851663385985E-003,7.924918112840530E-002,2.358851663385985E-003,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.467484280441850 
 12/17  22:00:00,2.20632579224276,0.000000000000000E+000,0.253599810121275,0.000000000000000E+000,7.835776499518046E-003,0.261435586620793,7.835776499518046E-003,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.409552985294459 
 12/17  23:00:00,2.13127268615264,0.000000000000000E+000,0.549780160370354,0.000000000000000E+000,1.711966130495923E-002,0.566899821675314,1.711966130495923E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.323506023184584 
 12/17  24:00:00,2.11703208335665,0.000000000000000E+000,0.903439675590318,0.000000000000000E+000,2.820658725189119E-002,0.931646262842209,2.820658725189119E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.228044604937637 
 12/18  01:00:00,2.08490820014076,0.000000000000000E+000,1.26646428686483,0.000000000000000E+000,3.947408274585677E-002,1.30593836961068,3.947408274585677E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.118379785004933 
 12/18  02:00:00,2.25942213217197,0.000000000000000E+000,1.57869666756837,0.000000000000000E+000,4.904910060436076E-002,1.62774576817273,4.904910060436076E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.746495872872212E-002 
 12/18  03:00:00,2.44837185863628,0.000000000000000E+000,1.82133158324011,0.000000000000000E+000,5.634399324248020E-002,1.87767557648259,5.634399324248020E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.672824319672296E-002 
 12/18  04:00:00,2.64883127003742,0.000000000000000E+000,2.02489277815653,0.000000000000000E+000,6.242229891501029E-002,2.08731507707154,6.242229891501029E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.984757620471292E-002 
 12/18  05:00:00,2.86464415813316,0.000000000000000E+000,2.20637829011264,0.000000000000000E+000,6.786614387504944E-002,2.27424443398769,6.786614387504944E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.101936017747823 
 12/18  06:00:00,3.16420668698510,0.000000000000000E+000,2.30080003757392,0.000000000000000E+000,7.063238448487738E-002,2.37143242205879,7.063238448487738E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.244215263376485 
 12/18  07:00:00,4.79857296092883,0.000000000000000E+000,3.44642569005643,0.000000000000000E+000,0.106417341496749,3.55284303155318,0.106417341496749,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.509216451391710 
 12/18  08:00:00,4.10133246414037,0.000000000000000E+000,2.42764694353107,0.000000000000000E+000,7.452100819624942E-002,2.50216795172732,7.452100819624942E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.579835985035272 
 12/18  09:00:00,3.45955135627745,0.000000000000000E+000,1.87375876276160,0.000000000000000E+000,5.698857781963050E-002,1.93074734058123,5.698857781963050E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.559008491647541 
 12/18  10:00:00,2.52251215926177,0.000000000000000E+000,1.14455172973542,0.000000000000000E+000,3.481044444722828E-002,1.17936217418265,3.481044444722828E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.499289549109270 
 12/18  11:00:00,2.58024410057517,0.000000000000000E+000,1.27129171666245,0.000000000000000E+000,3.897488396015583E-002,1.31026660062260,3.897488396015583E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.429868894734566 
 12/18  12:00:00,1.63204395087970,0.000000000000000E+000,0.394839714857086,0.000000000000000E+000,1.202787336505774E-002,0.406867588222143,1.202787336505774E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.368716405386649 
 12/18  13:00:00,1.16221732706149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.320983948568206 
 12/18  14:00:00,1.11232255309699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.293073520770146 
 12/18  15:00:00,1.09248397223748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.264844755493075 
 12/18  16:00:00,1.18101888409492,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.268627934657847 
 12/18  17:00:00,1.49305308881583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.302934856080405 
 12/18  18:00:00,2.30349857333255,0.000000000000000E+000,0.273541201188330,0.000000000000000E+000,8.357491059481775E-003,0.281898692247812,8.357491059481775E-003,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.377839061214149 
 12/18  19:00:00,2.31706542422375,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.447071688818357 
 12/18  20:00:00,2.18286902402155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.459106555809467 
 12/18  21:00:00,2.05793982851103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.418241586118751 
 12/18  22:00:00,2.06316952560069,0.000000000000000E+000,0.189087077319591,0.000000000000000E+000,5.797931451306589E-003,0.194885008770898,5.797931451306589E-003,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.368554182456071 
 12/18  23:00:00,1.99194711679419,0.000000000000000E+000,0.473526755869613,0.000000000000000E+000,1.468212225487105E-002,0.488208878124482,1.468212225487105E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.291164631935811 
 12/18  24:00:00,2.06872097807662,0.000000000000000E+000,0.891275781927386,0.000000000000000E+000,2.781638406196139E-002,0.919092165989347,2.781638406196139E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.207822454274115 
 12/19  01:00:00,2.12152710539475,0.000000000000000E+000,1.30179337645129,0.000000000000000E+000,4.060091551393948E-002,1.34239429196523,4.060091551393948E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.118542767904368 
 12/19  02:00:00,2.31517884495270,0.000000000000000E+000,1.63274705920969,0.000000000000000E+000,5.067371924848380E-002,1.68342077845817,5.067371924848380E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.754666122401600E-002 
 12/19  03:00:00,2.51389243145837,0.000000000000000E+000,1.88495340836751,0.000000000000000E+000,5.818515813686261E-002,1.94313856650437,5.818515813686261E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.678582599701860E-002 
 12/19  04:00:00,2.77745503731766,0.000000000000000E+000,2.14971864546082,0.000000000000000E+000,6.615601479153616E-002,2.21587466025235,6.615601479153616E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.991176030414351E-002 
 12/19  05:00:00,2.98426595275241,0.000000000000000E+000,2.32247652034216,0.000000000000000E+000,7.125861920223336E-002,2.39373513954440,7.125861920223336E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.102067106810370 
 12/19  06:00:00,3.37907268973738,0.000000000000000E+000,2.50907317583241,0.000000000000000E+000,7.681069159697633E-002,2.58588386742939,7.681069159697633E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.244629820758180 
 12/19  07:00:00,3.71309176569598,0.000000000000000E+000,2.39319454605185,0.000000000000000E+000,7.322048195258897E-002,2.46641502800444,7.322048195258897E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.510163259707617 
 12/19  08:00:00,4.00793069845822,0.000000000000000E+000,2.33659499324184,0.000000000000000E+000,7.106529840002879E-002,2.40766029164186,7.106529840002879E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.580941879438571 
 12/19  09:00:00,3.51411655701544,0.000000000000000E+000,1.92566886311368,0.000000000000000E+000,5.856737379504182E-002,1.98423623690873,5.856737379504182E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.560084796058026 
 12/19  10:00:00,2.44151613049519,0.000000000000000E+000,1.06500832366798,0.000000000000000E+000,3.239120794955257E-002,1.09739953161753,3.239120794955257E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.500256162907796 
 12/19  11:00:00,2.29580702671673,0.000000000000000E+000,0.994717126017970,0.000000000000000E+000,3.028244301084420E-002,1.02499956902881,3.028244301084420E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.430698852469920 
 12/19  12:00:00,1.26949496541719,0.000000000000000E+000,4.232764835418770E-002,0.000000000000000E+000,1.287563149588337E-003,4.361521150377601E-002,1.287563149588337E-003,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.369419796642504 
 12/19  13:00:00,1.16235684216744,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.321123463674154 
 12/19  14:00:00,1.11229528128983,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.293046248962978 
 12/19  15:00:00,1.09215441204652,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.264515195302114 
 12/19  16:00:00,1.18080799950312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.268417050066042 
 12/19  17:00:00,1.49251565313269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.302397420397268 
 12/19  18:00:00,2.02135778031107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.377596960440477 
 12/19  19:00:00,2.31725031548919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.447256580083797 
 12/19  20:00:00,2.18299190531108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.459229437098992 
 12/19  21:00:00,2.05807272898225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.418374486589977 
 12/19  22:00:00,1.86838713449385,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.368656800120132 
 12/19  23:00:00,1.52481233707473,0.000000000000000E+000,2.018021124655994E-002,0.000000000000000E+000,6.137617936186226E-004,2.079397304017857E-002,6.137617936186226E-004,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.291444757300650 
 12/19  24:00:00,1.36265716839253,0.000000000000000E+000,0.206445164471620,0.000000000000000E+000,6.278831915180902E-003,0.212723996386801,6.278831915180902E-003,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.208126814192575 
 12/20  01:00:00,1.44371373167188,0.000000000000000E+000,0.644581905092573,0.000000000000000E+000,1.984011701199658E-002,0.664422022104570,1.984011701199658E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.118701664042164 
 12/20  02:00:00,1.67271499990443,0.000000000000000E+000,1.00945650390821,0.000000000000000E+000,3.142084242488272E-002,1.04087734633309,3.142084242488272E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.762624830082257E-002 
 12/20  03:00:00,1.96396015680127,0.000000000000000E+000,1.35102357477455,0.000000000000000E+000,4.212661452428910E-002,1.39315018929884,4.212661452428910E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.684192854545562E-002 
 12/20  04:00:00,2.21656401166832,0.000000000000000E+000,1.60504026859144,0.000000000000000E+000,4.988069958183135E-002,1.65492096817327,4.988069958183135E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,6.997442673388299E-002 
 12/20  05:00:00,2.49042043826146,0.000000000000000E+000,1.84273647574770,0.000000000000000E+000,5.702538240172054E-002,1.89976185814942,5.702538240172054E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.102194873714391 
 12/20  06:00:00,2.84798264818816,0.000000000000000E+000,1.99295091096975,0.000000000000000E+000,6.143908670658560E-002,2.05438999767633,6.143908670658560E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.245033648962006 
 12/20  07:00:00,4.46152406259767,0.000000000000000E+000,3.11735489172245,0.000000000000000E+000,9.656984849599283E-002,3.21392474021846,9.656984849599283E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.511085844395318 
 12/20  08:00:00,3.79811582222903,0.000000000000000E+000,2.13147976598923,0.000000000000000E+000,6.528804275730381E-002,2.19676780874654,6.528804275730381E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.582019486104716 
 12/20  09:00:00,3.30682824742643,0.000000000000000E+000,1.72348118908639,0.000000000000000E+000,5.241802937330189E-002,1.77589921845970,5.241802937330189E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.561133504918045 
 12/20  10:00:00,2.50156774539919,0.000000000000000E+000,1.12237341193393,0.000000000000000E+000,3.413591215680899E-002,1.15650932409074,3.413591215680899E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.501197985338587 
 12/20  11:00:00,2.15957601021166,0.000000000000000E+000,0.861699472607749,0.000000000000000E+000,2.626040584114584E-002,0.887959878448893,2.626040584114584E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.431507526544770 
 12/20  12:00:00,1.61762371308296,0.000000000000000E+000,0.379483729093293,0.000000000000000E+000,1.157487212695191E-002,0.391058601220245,1.157487212695191E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.370105154591806 
 12/20  13:00:00,1.37604070899897,0.000000000000000E+000,0.206255549568655,0.000000000000000E+000,6.323719539314112E-003,0.212579269107969,6.323719539314112E-003,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.322228061397715 
 12/20  14:00:00,1.11369075147466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.294441719147809 
 12/20  15:00:00,1.09393479469582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.266295577951416 
 12/20  16:00:00,1.18263829874753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.270247349310458 
 12/20  17:00:00,1.49441378996724,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.304295557231815 
 12/20  18:00:00,2.39713748141807,0.000000000000000E+000,0.362868699464286,0.000000000000000E+000,1.128904695178659E-002,0.374157746416072,1.128904695178659E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.379218915131406 
 12/20  19:00:00,2.31881677171381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.448823036308422 
 12/20  20:00:00,2.18449072905550,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.460728260843411 
 12/20  21:00:00,2.05926041466204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.419562172269769 
 12/20  22:00:00,1.86942820044456,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.369697866070842 
 12/20  23:00:00,1.73597450529793,0.000000000000000E+000,0.224231976326703,0.000000000000000E+000,6.989419755832776E-003,0.231221396082536,6.989419755832776E-003,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.292179502481498 
 12/20  24:00:00,1.66345261810320,0.000000000000000E+000,0.497544253672504,0.000000000000000E+000,1.560742916316465E-002,0.513151682835668,1.560742916316465E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.208494577454368 
 12/21  01:00:00,1.52274797927154,0.000000000000000E+000,0.720646792115395,0.000000000000000E+000,2.265476864475803E-002,0.743301560760153,2.265476864475803E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.118856372986247 
 12/21  02:00:00,1.57995924293559,0.000000000000000E+000,0.919160801384042,0.000000000000000E+000,2.888331309193282E-002,0.948044114475976,2.888331309193282E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.770372318909854E-002 
 12/21  03:00:00,1.62446950283616,0.000000000000000E+000,1.02162422469913,0.000000000000000E+000,3.198068715958787E-002,1.05360491185872,3.198068715958787E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.689655202045824E-002 
 12/21  04:00:00,1.64302928006408,0.000000000000000E+000,1.04860836145957,0.000000000000000E+000,3.271689872225526E-002,1.08132526018182,3.271689872225526E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,7.003540312108822E-002 
 12/21  05:00:00,1.71662320906051,0.000000000000000E+000,1.09175608597565,0.000000000000000E+000,3.408413186752229E-002,1.12584021784317,3.408413186752229E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.102319284819690 
 12/21  06:00:00,1.91825486104692,0.000000000000000E+000,1.09019364372626,0.000000000000000E+000,3.407536892252194E-002,1.12426901264878,3.407536892252194E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.245426846848329 
 12/21  07:00:00,2.20818125524386,0.000000000000000E+000,0.930568570673930,0.000000000000000E+000,2.911539523219949E-002,0.959683965906131,2.911539523219949E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.511983811353813 
 12/21  08:00:00,3.05570979233535,0.000000000000000E+000,1.40930252302465,0.000000000000000E+000,4.401049508454346E-002,1.45331301810919,4.401049508454346E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.583068246848380 
 12/21  09:00:00,2.49848825435577,0.000000000000000E+000,0.937030869078621,0.000000000000000E+000,2.950759428903877E-002,0.966538463367660,2.950759428903877E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.562154266939407 
 12/21  10:00:00,2.28725805336502,0.000000000000000E+000,0.912790570476528,0.000000000000000E+000,2.849231084404183E-002,0.941282881320569,2.849231084404183E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.502114736074590 
 12/21  11:00:00,2.71197337932564,0.000000000000000E+000,1.39568751212951,0.000000000000000E+000,4.388259301100188E-002,1.43957010514051,4.388259301100188E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.432294668967125 
 12/21  12:00:00,2.09812189676667,0.000000000000000E+000,0.844456481026053,0.000000000000000E+000,2.643320224989485E-002,0.870889683275948,2.643320224989485E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.370772256219809 
 12/21  13:00:00,1.87279928248485,0.000000000000000E+000,0.687264721667801,0.000000000000000E+000,2.149971028638072E-002,0.708764431954181,2.149971028638072E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.322801472037388 
 12/21  14:00:00,1.75716281875144,0.000000000000000E+000,0.623313714583126,0.000000000000000E+000,1.951804876189952E-002,0.642831763345024,1.951804876189952E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.295082023079568 
 12/21  15:00:00,1.75978698289135,0.000000000000000E+000,0.644932131402273,0.000000000000000E+000,2.026905712528364E-002,0.665201188527558,2.026905712528364E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.266946577619385 
 12/21  16:00:00,1.79297694792312,0.000000000000000E+000,0.590976311620296,0.000000000000000E+000,1.863471775607900E-002,0.609611029376375,1.863471775607900E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.270974969109670 
 12/21  17:00:00,2.01790568709733,0.000000000000000E+000,0.506440346614009,0.000000000000000E+000,1.596126854979935E-002,0.522401615163808,1.596126854979935E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.305385839198098 
 12/21  18:00:00,3.04198575260927,0.000000000000000E+000,0.986954185762459,0.000000000000000E+000,3.124915949036065E-002,1.01820334525282,3.124915949036065E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.380021587485860 
 12/21  19:00:00,2.64396610664267,0.000000000000000E+000,0.314292884848410,0.000000000000000E+000,9.827733698231778E-003,0.324120618546640,9.827733698231778E-003,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.449851752690636 
 12/21  20:00:00,2.42904997695457,0.000000000000000E+000,0.235986298259842,0.000000000000000E+000,7.328759523689595E-003,0.243315057783532,7.328759523689595E-003,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.461972450958957 
 12/21  21:00:00,2.37817127188474,0.000000000000000E+000,0.308260821053829,0.000000000000000E+000,9.592914067582725E-003,0.317853735121410,9.592914067582725E-003,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.420619294371052 
 12/21  22:00:00,2.29275210922668,0.000000000000000E+000,0.409715490297233,0.000000000000000E+000,1.278409772153611E-002,0.422499588018769,1.278409772153611E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.370522186834190 
 12/21  23:00:00,2.06579492645058,0.000000000000000E+000,0.543529756263343,0.000000000000000E+000,1.702416589568218E-002,0.560553922159023,1.702416589568218E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.292667397557653 
 12/21  24:00:00,1.89454494919702,0.000000000000000E+000,0.721253425441493,0.000000000000000E+000,2.266766597276041E-002,0.743921091414253,2.266766597276041E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.208817499969611 
 12/22  01:00:00,1.82235086217694,0.000000000000000E+000,1.11994599923049,0.000000000000000E+000,3.528516216685548E-002,1.15523116139735,3.528516216685548E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.405549349774837,3.852240783052661E-002 
 12/22  02:00:00,1.90033839004676,0.000000000000000E+000,1.28595549435866,0.000000000000000E+000,4.045754388721394E-002,1.32641303824588,4.045754388721394E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.373404125092925,3.852240783052661E-002 
 12/22  03:00:00,1.96319106493278,0.000000000000000E+000,1.38963141162854,0.000000000000000E+000,4.361239176445689E-002,1.43324380339300,4.361239176445689E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.369074801903441,3.852240783052661E-002 
 12/22  04:00:00,2.03206101426975,0.000000000000000E+000,1.46277450012032,0.000000000000000E+000,4.577771139328537E-002,1.50855221151361,4.577771139328537E-002,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.363879614076061,3.852240783052661E-002 
 12/22  05:00:00,2.07637629805562,0.000000000000000E+000,1.51457455467730,0.000000000000000E+000,4.734264783719658E-002,1.56191720251450,4.734264783719658E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.350134012949453,3.852240783052633E-002 
 12/22  06:00:00,2.10999881266902,0.000000000000000E+000,1.49621610093873,0.000000000000000E+000,4.675011680685102E-002,1.54296621774559,4.675011680685102E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.390721417850856,3.852240783052688E-002 
 12/22  07:00:00,2.15192140532660,0.000000000000000E+000,1.38464368928798,0.000000000000000E+000,4.322780438852973E-002,1.42787149367651,4.322780438852973E-002,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.451440175583357,3.852240783052661E-002 
 12/22  08:00:00,2.27720681809064,0.000000000000000E+000,1.27934196199923,0.000000000000000E+000,3.987329900700480E-002,1.31921526100623,3.987329900700480E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.479689009394737,3.852240783052661E-002 
 12/22  09:00:00,2.16800416307389,0.000000000000000E+000,1.27482362992556,0.000000000000000E+000,3.976355966040589E-002,1.31458718958597,3.976355966040589E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.405549349774837,3.852239919430941E-002 
 12/22  10:00:00,1.94223176823371,0.000000000000000E+000,1.23372226127601,0.000000000000000E+000,3.854053434967587E-002,1.27226279562569,3.854053434967587E-002,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.345155291281545,3.852240479241084E-002 
 12/22  11:00:00,2.42362174038505,0.000000000000000E+000,1.72804026030702,0.000000000000000E+000,5.428065878565089E-002,1.78232091909268,5.428065878565089E-002,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.353272772261828,3.852239503021693E-002 
 12/22  12:00:00,1.78801228721305,0.000000000000000E+000,1.10155987851901,0.000000000000000E+000,3.441232042077570E-002,1.13597219893979,3.441232042077570E-002,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.353381005341564,3.852240456365788E-002 
 12/22  13:00:00,1.50199782670616,0.000000000000000E+000,0.817587757908003,0.000000000000000E+000,2.551329751362957E-002,0.843101055421630,2.551329751362957E-002,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.347428185956024,3.852240781983938E-002 
 12/22  14:00:00,1.31994450593328,0.000000000000000E+000,0.644785972336479,0.000000000000000E+000,2.020194824102208E-002,0.664987920577503,2.020194824102208E-002,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.359442057806841,3.852240499662434E-002 
 12/22  15:00:00,1.27441227555017,0.000000000000000E+000,0.571693363821059,0.000000000000000E+000,1.797044624525294E-002,0.589663810066312,1.797044624525294E-002,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.379681643717675,3.852240639174129E-002 
 12/22  16:00:00,1.32062878610150,0.000000000000000E+000,0.525036983420167,0.000000000000000E+000,1.655506319951235E-002,0.541592046619680,1.655506319951235E-002,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.400787094266405,3.852240782985355E-002 
 12/22  17:00:00,1.43821894643085,0.000000000000000E+000,0.365089449563979,0.000000000000000E+000,1.154393698182381E-002,0.376633386545804,1.154393698182381E-002,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.474060889248408,3.852240783052050E-002 
 12/22  18:00:00,2.25124904608496,0.000000000000000E+000,0.712853358067811,0.000000000000000E+000,2.263132791185626E-002,0.735484685979667,2.263132791185626E-002,0.504275440420760,0.103431856617019,0.278551425895993,0.575908217281000,3.852240783052661E-002 
 12/22  19:00:00,1.91935290472554,0.000000000000000E+000,0.173511816948176,0.000000000000000E+000,5.462519465815327E-003,0.178974336413992,5.462519465815327E-003,0.664978565484616,0.136393609114800,0.230146448180496,0.625262501641109,3.852240783052661E-002 
 12/22  20:00:00,1.68856762028487,0.000000000000000E+000,9.514037254673381E-002,0.000000000000000E+000,2.982681380291446E-003,9.812305392702535E-002,2.982681380291446E-003,0.620646701017694,0.127300751851470,0.143505839125948,0.645393854472204,3.852240783052661E-002 
 12/22  21:00:00,1.66489679277255,0.000000000000000E+000,0.153021616800944,0.000000000000000E+000,4.802280544764112E-003,0.157823897345709,4.802280544764112E-003,0.565231837185108,0.115934608665663,0.104727394940463,0.667581635818306,3.852240675729714E-002 
 12/22  22:00:00,1.61524420146237,0.000000000000000E+000,0.239961656782734,0.000000000000000E+000,7.545158944162298E-003,0.247506815726896,7.545158944162298E-003,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.651996072336166,3.852240729004173E-002 
 12/22  23:00:00,1.50992634691487,0.000000000000000E+000,0.380891975346536,0.000000000000000E+000,1.200458604178987E-002,0.392896561388325,1.200458604178987E-002,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.564219044669394,3.852240545556221E-002 
 12/22  24:00:00,1.47629400983232,0.000000000000000E+000,0.553182072485909,0.000000000000000E+000,1.745716978331310E-002,0.570639242269223,1.745716978331310E-002,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.490295851208970,3.852240777900101E-002 
 12/23  01:00:00,1.44097188255022,0.000000000000000E+000,0.750161940479872,0.000000000000000E+000,2.369024129174170E-002,0.773852181771614,2.369024129174170E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.405549349774837,3.852240782954272E-002 
 12/23  02:00:00,1.48225039831036,0.000000000000000E+000,0.880529372750418,0.000000000000000E+000,2.779567375907844E-002,0.908325046509498,2.779567375907844E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.373404125092925,3.852240783050244E-002 
 12/23  03:00:00,1.53761987357266,0.000000000000000E+000,0.976896603340882,0.000000000000000E+000,3.077600869199003E-002,1.00767261203287,3.077600869199003E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.369074801903441,3.852240783052605E-002 
 12/23  04:00:00,1.60317876418525,0.000000000000000E+000,1.04675112002130,0.000000000000000E+000,3.291884140780400E-002,1.07966996142911,3.291884140780400E-002,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.363879614076061,3.852240783052661E-002 
 12/23  05:00:00,1.64698851544943,0.000000000000000E+000,1.09804130844782,0.000000000000000E+000,3.448811146048293E-002,1.13252941990830,3.448811146048293E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.350134012949453,3.852240783052661E-002 
 12/23  06:00:00,1.69642691780348,0.000000000000000E+000,1.09502879448323,0.000000000000000E+000,3.436552839681156E-002,1.12939432288005,3.436552839681156E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.390721417850856,3.852240783052661E-002 
