Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/23  07:00:00,1.74082258457102,0.000000000000000E+000,0.985866018473303,0.000000000000000E+000,3.090665444763489E-002,1.01677267292094,3.090665444763489E-002,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.451440175583357,3.852240783052661E-002 
 12/23  08:00:00,2.41758644564333,0.000000000000000E+000,1.41531487685586,0.000000000000000E+000,4.428001170305380E-002,1.45959488855892,4.428001170305380E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.479689009394737,3.852240783052661E-002 
 12/23  09:00:00,1.79353262900118,0.000000000000000E+000,0.911617309197300,0.000000000000000E+000,2.849833767974190E-002,0.940115646877044,2.849833767974190E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.405549349774837,3.852240783052661E-002 
 12/23  10:00:00,1.52585966915197,0.000000000000000E+000,0.829967227812040,0.000000000000000E+000,2.592346569378832E-002,0.855890693505829,2.592346569378832E-002,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.345155291281545,3.852240783052661E-002 
 12/23  11:00:00,1.79669554379828,0.000000000000000E+000,1.12014537125947,0.000000000000000E+000,3.524933844613181E-002,1.15539470970560,3.524933844613181E-002,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.353272772261828,3.852240783052661E-002 
 12/23  12:00:00,1.20824455011594,0.000000000000000E+000,0.539299669313593,0.000000000000000E+000,1.690479384051898E-002,0.556204463154112,1.690479384051898E-002,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.353381005341564,3.852240325222406E-002 
 12/23  13:00:00,0.989783950109799,0.000000000000000E+000,0.320820235120197,0.000000000000000E+000,1.006694602225093E-002,0.330887181142447,1.006694602225093E-002,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.347428185956024,3.852240550265781E-002 
 12/23  14:00:00,0.807480368205019,0.000000000000000E+000,0.147874505888099,0.000000000000000E+000,4.649274594063061E-003,0.152523780482162,4.649274594063061E-003,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.359442057806841,3.852240736370290E-002 
 12/23  15:00:00,0.684572900788007,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.379681643717675,3.834684169588798E-002 
 12/23  16:00:00,0.778495300759987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.400787094266405,3.798096910801903E-002 
 12/23  17:00:00,1.06083030274820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.474060889248408,3.776715069367833E-002 
 12/23  18:00:00,1.51534854449759,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.278551425895993,0.575908217281000,3.810659222282050E-002 
 12/23  19:00:00,1.73973503059469,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.625262501641109,3.787887011367213E-002 
 12/23  20:00:00,1.58957263377719,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.645393854472204,3.765047524986916E-002 
 12/23  21:00:00,1.50620089458091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.104727394940463,0.667581635818306,3.765040591136647E-002 
 12/23  22:00:00,1.36692707492839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.651996072336166,3.771209648295777E-002 
 12/23  23:00:00,1.11628977858417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.564219044669394,3.778239851319019E-002 
 12/23  24:00:00,0.905059398050520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.490295851208970,3.792703826642357E-002 
 12/24  01:00:00,0.666755057411108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.405549349774837,3.815776446204242E-002 
 12/24  02:00:00,0.692353916899896,0.000000000000000E+000,0.114913091738707,0.000000000000000E+000,3.611758695337172E-003,0.118524850434044,3.611758695337172E-003,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.373404125092925,3.842612249549535E-002 
 12/24  03:00:00,0.713629136892344,0.000000000000000E+000,0.178065405835924,0.000000000000000E+000,5.617005347525488E-003,0.183682411183450,5.617005347525488E-003,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.369074801903441,3.852187199963628E-002 
 12/24  04:00:00,0.803239402361222,0.000000000000000E+000,0.271165770640658,0.000000000000000E+000,8.564833354656839E-003,0.279730603995315,8.564833354656839E-003,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.363879614076061,3.852240344028865E-002 
 12/24  05:00:00,0.902513180370069,0.000000000000000E+000,0.376158307926003,0.000000000000000E+000,1.189577695518214E-002,0.388054084881186,1.189577695518214E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.350134012949453,3.852240777828434E-002 
 12/24  06:00:00,1.09234469474722,0.000000000000000E+000,0.509197416201510,0.000000000000000E+000,1.611468362253478E-002,0.525312099824044,1.611468362253478E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.390721417850856,3.852240783026466E-002 
 12/24  07:00:00,1.95127665406957,0.000000000000000E+000,1.18948594545713,0.000000000000000E+000,3.774079696236036E-002,1.22722674241949,3.774079696236036E-002,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.451440175583357,3.852240783052605E-002 
 12/24  08:00:00,2.00754581250325,0.000000000000000E+000,1.01725661976259,0.000000000000000E+000,3.229763565625674E-002,1.04955425541884,3.229763565625674E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.479689009394737,3.852240783052661E-002 
 12/24  09:00:00,1.04159540488087,0.000000000000000E+000,0.182563692079375,0.000000000000000E+000,5.614730677360616E-003,0.188178422756735,5.614730677360616E-003,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.405549349774837,3.852240783052661E-002 
 12/24  10:00:00,0.669876526644076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.345155291281545,3.842995882846247E-002 
 12/24  11:00:00,0.640633921228177,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.353272772261828,3.785549496602007E-002 
 12/24  12:00:00,0.650775939666430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.353381005341564,3.725825595682425E-002 
 12/24  13:00:00,0.657188707335429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.347428185956024,3.681434387073514E-002 
 12/24  14:00:00,0.652745908877648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.359442057806841,3.631172851849291E-002 
 12/24  15:00:00,0.682258452133083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.379681643717675,3.603239304096276E-002 
 12/24  16:00:00,0.776284451745770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.400787094266405,3.577012009380012E-002 
 12/24  17:00:00,1.05872716262439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.474060889248408,3.566401056986507E-002 
 12/24  18:00:00,1.51260439534546,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.278551425895993,0.575908217281000,3.536244307069349E-002 
 12/24  19:00:00,1.73745018803074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.625262501641109,3.559402754972148E-002 
 12/24  20:00:00,1.58784794371740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.645393854472204,3.592578519007961E-002 
 12/24  21:00:00,1.50458444818667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.104727394940463,0.667581635818306,3.603395951712760E-002 
 12/24  22:00:00,1.36546924876760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.651996072336166,3.625427032217472E-002 
 12/24  23:00:00,1.11516353001654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.564219044669394,3.665614994556039E-002 
 12/24  24:00:00,0.904202736176474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.490295851208970,3.707037639237794E-002 
 12/25  01:00:00,0.666117386564541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.405549349774837,3.752009361547754E-002 
 12/25  02:00:00,0.573675358710137,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.373404125092925,3.827241473977785E-002 
 12/25  03:00:00,0.644508340623296,0.000000000000000E+000,0.111159492622823,0.000000000000000E+000,3.401908918526069E-003,0.114561401541350,3.401908918526069E-003,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.369074801903441,3.852208537269004E-002 
 12/25  04:00:00,0.853895150021751,0.000000000000000E+000,0.320496776974966,0.000000000000000E+000,9.889595067707112E-003,0.330386372042675,9.889595067707112E-003,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.363879614076061,3.852238305345929E-002 
 12/25  05:00:00,1.10871218748968,0.000000000000000E+000,0.576289363411761,0.000000000000000E+000,1.796371848932393E-002,0.594253081901085,1.796371848932393E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.350134012949453,3.852241787800131E-002 
 12/25  06:00:00,1.31271419024710,0.000000000000000E+000,0.723048994056438,0.000000000000000E+000,2.263257809802658E-002,0.745681572154467,2.263257809802658E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.390721417850856,3.852243099972209E-002 
 12/25  07:00:00,2.20246990506288,0.000000000000000E+000,1.43341042547918,0.000000000000000E+000,4.500952400933679E-002,1.47841994948851,4.500952400933679E-002,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.451440175583357,3.852245175481230E-002 
 12/25  08:00:00,2.58436338242240,0.000000000000000E+000,1.57670076259682,0.000000000000000E+000,4.967105946485494E-002,1.62637182206168,4.967105946485494E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.479689009394737,3.852241110684256E-002 
 12/25  09:00:00,1.69200534893765,0.000000000000000E+000,0.813495939293767,0.000000000000000E+000,2.509242746256411E-002,0.838588366756332,2.509242746256411E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.405549349774837,3.852240788770443E-002 
 12/25  10:00:00,1.26747007995187,0.000000000000000E+000,0.579706730358333,0.000000000000000E+000,1.779437394722144E-002,0.597501104305554,1.779437394722144E-002,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.345155291281545,3.852240783070077E-002 
 12/25  11:00:00,1.44351978312013,0.000000000000000E+000,0.778053804373365,0.000000000000000E+000,2.416514021249468E-002,0.802218944585859,2.416514021249468E-002,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.353272772261828,3.852241227211461E-002 
 12/25  12:00:00,0.754235617796784,0.000000000000000E+000,9.915463972470137E-002,0.000000000000000E+000,3.040885297181264E-003,0.102195525021883,3.040885297181264E-003,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.353381005341564,3.852240906529704E-002 
 12/25  13:00:00,0.658587599381900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.347428185956024,3.821323591720733E-002 
 12/25  14:00:00,0.654344221622442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.359442057806841,3.791004126328625E-002 
 12/25  15:00:00,0.683941625961896,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.379681643717675,3.771556686977631E-002 
 12/25  16:00:00,0.778065744658770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.400787094266405,3.755141300680193E-002 
 12/25  17:00:00,1.06066751631658,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.474060889248408,3.760436426205762E-002 
 12/25  18:00:00,1.68341810694159,0.000000000000000E+000,0.162915601009292,0.000000000000000E+000,5.016800192067415E-003,0.167932401201360,5.016800192067415E-003,0.504275440420760,0.103431856617019,0.278551425895993,0.575908217281000,3.824375346546136E-002 
 12/25  19:00:00,1.74006026158698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.625262501641109,3.820410110596143E-002 
 12/25  20:00:00,1.59006153658875,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.645393854472204,3.813937806143498E-002 
 12/25  21:00:00,1.50677764315477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.104727394940463,0.667581635818306,3.822715448523079E-002 
 12/25  22:00:00,1.44240006103942,0.000000000000000E+000,7.254601440796064E-002,0.000000000000000E+000,2.231273787892572E-003,7.477728819585326E-002,2.231273787892572E-003,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.651996072336166,3.840779439813760E-002 
 12/25  23:00:00,1.43074008879455,0.000000000000000E+000,0.304262008566601,0.000000000000000E+000,9.455907609930701E-003,0.313717916176532,9.455907609930701E-003,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.564219044669394,3.851479254703911E-002 
 12/25  24:00:00,1.49526347220513,0.000000000000000E+000,0.571724075481547,0.000000000000000E+000,1.788464211710561E-002,0.589608717598652,1.788464211710561E-002,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.490295851208970,3.852239482238842E-002 
 12/26  01:00:00,1.56940289606264,0.000000000000000E+000,0.765462754748750,0.000000000000000E+000,2.398297389075710E-002,0.789445728639508,2.398297389075710E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.119367121897989 
 12/26  02:00:00,1.68943733848422,0.000000000000000E+000,1.02510906021813,0.000000000000000E+000,3.209011628389110E-002,1.05719917650203,3.209011628389110E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.802675671168265E-002 
 12/26  03:00:00,1.85957609623062,0.000000000000000E+000,1.24945590652761,0.000000000000000E+000,3.901798909881270E-002,1.28847389562642,3.901798909881270E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.713416164722774E-002 
 12/26  04:00:00,2.11529179410934,0.000000000000000E+000,1.50639414371730,0.000000000000000E+000,4.692258226588190E-002,1.55331672598318,4.692258226588190E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,7.030645136499943E-002 
 12/26  05:00:00,2.29077907444794,0.000000000000000E+000,1.64827841914617,0.000000000000000E+000,5.115547484021408E-002,1.69943389398638,5.115547484021408E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.102881474063906 
 12/26  06:00:00,2.76208671688263,0.000000000000000E+000,1.90724092705194,0.000000000000000E+000,5.906284083100625E-002,1.96630376788295,5.906284083100625E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.247223947449870 
 12/26  07:00:00,4.12843894118023,0.000000000000000E+000,2.78927673961241,0.000000000000000E+000,8.655247750976938E-002,2.87582921712220,8.655247750976938E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.516096246074119 
 12/26  08:00:00,3.56457530868863,0.000000000000000E+000,1.89897303387294,0.000000000000000E+000,5.840207089020350E-002,1.95737510476314,5.840207089020350E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.587871676547704 
 12/26  09:00:00,3.06631443987042,0.000000000000000E+000,1.48453899798771,0.000000000000000E+000,4.515083152348326E-002,1.52968982951120,4.515083152348326E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.566829086310523 
 12/26  10:00:00,2.47183070696405,0.000000000000000E+000,1.08854993261455,0.000000000000000E+000,3.310720343419739E-002,1.12165713604875,3.310720343419739E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.506313134945440 
 12/26  11:00:00,2.36430872987491,0.000000000000000E+000,1.05588073968016,0.000000000000000E+000,3.241985747907995E-002,1.08830059715924,3.241985747907995E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.435899527497671 
 12/26  12:00:00,1.38312347484845,0.000000000000000E+000,0.148316757566972,0.000000000000000E+000,4.519384928460439E-003,0.152836142495432,4.519384928460439E-003,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.373827375082111 
 12/26  13:00:00,1.16626931829522,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.325035939801935 
 12/26  14:00:00,1.11581260425748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.296563571930634 
 12/26  15:00:00,1.09530184677495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.267662630030553 
 12/26  16:00:00,1.18399419401094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.271603244573863 
 12/26  17:00:00,1.49606988349865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.305951650763230 
 12/26  18:00:00,2.02554474663547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.381783926764880 
 12/26  19:00:00,2.32214164442989,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.452147909024502 
 12/26  20:00:00,2.18802811643323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.464265648221149 
 12/26  21:00:00,2.06260357667198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.422905334279705 
 12/26  22:00:00,1.87247027191448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.372739937540764 
 12/26  23:00:00,1.50726750039181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.294693893657904 
 12/26  24:00:00,1.52272508305669,0.000000000000000E+000,0.359613039794149,0.000000000000000E+000,1.100974243938243E-002,0.370622782233533,1.100974243938243E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.210295943010004 
 12/27  01:00:00,1.48032154076043,0.000000000000000E+000,0.679015984618406,0.000000000000000E+000,2.102102629469400E-002,0.700037010913102,2.102102629469400E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.119694484322186 
 12/27  02:00:00,1.70960089361540,0.000000000000000E+000,1.04473102510433,0.000000000000000E+000,3.253534859693111E-002,1.07726637370126,3.253534859693111E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.812311464362059E-002 
 12/27  03:00:00,1.97001014618624,0.000000000000000E+000,1.35665931378080,0.000000000000000E+000,4.219056617775011E-002,1.39884987995855,4.219056617775011E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.719222727070964E-002 
 12/27  04:00:00,2.16063035703100,0.000000000000000E+000,1.55043459075339,0.000000000000000E+000,4.816170248446338E-002,1.59859629323786,4.816170248446338E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,7.036544703198092E-002 
 12/27  05:00:00,2.34183802243610,0.000000000000000E+000,1.69793697101728,0.000000000000000E+000,5.244496681347266E-002,1.75038193783075,5.244496681347266E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.102992378207701 
 12/27  06:00:00,2.70617375924794,0.000000000000000E+000,1.85301496933350,0.000000000000000E+000,5.704587400942408E-002,1.91006084334293,5.704587400942408E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.247553914355206 
 12/27  07:00:00,4.24749541338272,0.000000000000000E+000,2.90415269416132,0.000000000000000E+000,8.998758824807995E-002,2.99414028240942,8.998758824807995E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.516841652989389 
 12/27  08:00:00,3.65784587941658,0.000000000000000E+000,1.98862923468665,0.000000000000000E+000,6.114605009201399E-002,2.04977528477866,6.114605009201399E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.588742067260138 
 12/27  09:00:00,3.04751413787214,0.000000000000000E+000,1.46547143558141,0.000000000000000E+000,4.457090987848938E-002,1.51004234545990,4.457090987848938E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.567676268363537 
 12/27  10:00:00,2.14915495615956,0.000000000000000E+000,0.774659975441768,0.000000000000000E+000,2.356054107474945E-002,0.798220516516516,2.356054107474945E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.507074003673184 
 12/27  11:00:00,1.74224131827446,0.000000000000000E+000,0.451837677601853,0.000000000000000E+000,1.374221013056345E-002,0.465579887732418,1.374221013056345E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.436552825324045 
 12/27  12:00:00,1.23055973174342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.374099774472511 
 12/27  13:00:00,1.16648158290585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.325248204412564 
 12/27  14:00:00,1.11588084170834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.296631809381497 
 12/27  15:00:00,1.09555829460922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.267919077864819 
 12/27  16:00:00,1.18439605061487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.272005101177790 
 12/27  17:00:00,1.49673849746591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.306620264730482 
 12/27  18:00:00,2.02643661142264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.382675791552044 
 12/27  19:00:00,2.32292955789401,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.452935822488624 
 12/27  20:00:00,2.18848936817144,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.464726899959356 
 12/27  21:00:00,2.06298605622445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.423287813832177 
 12/27  22:00:00,1.87288525462675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.373154920253031 
 12/27  23:00:00,1.50729201836146,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.294718411627566 
 12/27  24:00:00,1.24813375220721,0.000000000000000E+000,9.297808099816168E-002,0.000000000000000E+000,2.827839266071964E-003,9.580592026423378E-002,2.827839266071964E-003,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.210521474129822 
 12/28  01:00:00,1.20537375366741,0.000000000000000E+000,0.412362874045780,0.000000000000000E+000,1.261277217843247E-002,0.424975646224212,1.261277217843247E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.119808061918056 
 12/28  02:00:00,1.40755438868056,0.000000000000000E+000,0.751858253871583,0.000000000000000E+000,2.329950800637452E-002,0.775157761877958,2.329950800637452E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.818522153208829E-002 
 12/28  03:00:00,1.70582286114596,0.000000000000000E+000,1.10031196588383,0.000000000000000E+000,3.430685233323241E-002,1.13461881821706,3.430685233323241E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.723600397192070E-002 
 12/28  04:00:00,1.93129658302769,0.000000000000000E+000,1.32786825791545,0.000000000000000E+000,4.134539031210523E-002,1.36921364822756,4.134539031210523E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,7.041431803896603E-002 
 12/28  05:00:00,2.11447849302018,0.000000000000000E+000,1.47708230313270,0.000000000000000E+000,4.584046319723067E-002,1.52292276632993,4.584046319723067E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.103092020292597 
 12/28  06:00:00,2.44025790699670,0.000000000000000E+000,1.59445790046221,0.000000000000000E+000,4.937224596493323E-002,1.64383014642714,4.937224596493323E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.247868759019755 
 12/28  07:00:00,2.90693316403728,0.000000000000000E+000,1.60334502392103,0.000000000000000E+000,4.951396817575618E-002,1.65285899209678,4.951396817575618E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.517560693956596 
 12/28  08:00:00,3.20259420150709,0.000000000000000E+000,1.54615202450069,0.000000000000000E+000,4.753176313516592E-002,1.59368378763585,4.753176313516592E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.589581886493473 
 12/28  09:00:00,2.75848307295588,0.000000000000000E+000,1.18408745598430,0.000000000000000E+000,3.610647704642297E-002,1.22019393303072,3.610647704642297E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.568493615876465 
 12/28  10:00:00,1.86224505648366,0.000000000000000E+000,0.495503227483532,0.000000000000000E+000,1.507333823251747E-002,0.510576565716048,1.507333823251747E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.507808054797749 
 12/28  11:00:00,1.52707193263094,0.000000000000000E+000,0.242410406783091,0.000000000000000E+000,7.372680307515194E-003,0.249783087090606,7.372680307515194E-003,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.437180240322332 
 12/28  12:00:00,1.23104799278887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.374588035517961 
 12/28  13:00:00,1.16703166749213,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.325798288998842 
 12/28  14:00:00,1.11686227974725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.297613247420399 
 12/28  15:00:00,1.09661034134378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.268971124599381 
 12/28  16:00:00,1.18544899926325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.273058049826178 
 12/28  17:00:00,1.49795584823269,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.307837615497268 
 12/28  18:00:00,2.06106791339328,0.000000000000000E+000,3.249883976575602E-002,0.000000000000000E+000,9.884210795144560E-004,3.348726084527030E-002,9.884210795144560E-004,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.383819832677420 
 12/28  19:00:00,2.32401148269982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.454017747294427 
 12/28  20:00:00,2.18973004108416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.465967572872071 
 12/28  21:00:00,2.06376510415753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.424066861765260 
 12/28  22:00:00,1.87321726684497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.373486932471254 
 12/28  23:00:00,1.50756057756595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.294986970832049 
 12/28  24:00:00,1.15235724238778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.210550884574616 
 12/29  01:00:00,0.949788370582319,0.000000000000000E+000,0.164256107545793,0.000000000000000E+000,5.004064385296584E-003,0.169260171931090,5.004064385296584E-003,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.405549349774837,0.119938153126084 
 12/29  02:00:00,1.00696401488037,0.000000000000000E+000,0.363353379089623,0.000000000000000E+000,1.115429644871535E-002,0.374507675538337,1.115429644871535E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.373404125092925,7.824493407151800E-002 
 12/29  03:00:00,1.11417226486956,0.000000000000000E+000,0.526603601860475,0.000000000000000E+000,1.632245128314450E-002,0.542926053143620,1.632245128314450E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.369074801903441,6.727817276896932E-002 
 12/29  04:00:00,1.29593270828040,0.000000000000000E+000,0.711557722028619,0.000000000000000E+000,2.224499762982051E-002,0.733802719658439,2.224499762982051E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.363879614076061,7.046137186079794E-002 
 12/29  05:00:00,1.44264384244368,0.000000000000000E+000,0.825144367609041,0.000000000000000E+000,2.584778700199384E-002,0.850992154611035,2.584778700199384E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.350134012949453,0.103187981434995 
 12/29  06:00:00,1.67905412826286,0.000000000000000E+000,0.855531083725042,0.000000000000000E+000,2.679203268765547E-002,0.882323116412695,2.679203268765547E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.390721417850856,0.248172010300351 
 12/29  07:00:00,2.07191239426979,0.000000000000000E+000,0.792395853522303,0.000000000000000E+000,2.474980694337252E-002,0.817145660465678,2.474980694337252E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.451440175583357,0.518253255820201 
 12/29  08:00:00,3.03419315462747,0.000000000000000E+000,1.38147155723595,0.000000000000000E+000,4.300229114746623E-002,1.42447384838341,4.300229114746623E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.479689009394737,0.590390778866298 
 12/29  09:00:00,2.13497050436191,0.000000000000000E+000,0.578115888545691,0.000000000000000E+000,1.777822770357609E-002,0.595894116249267,1.777822770357609E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.405549349774837,0.569280864063946 
 12/29  10:00:00,1.44873243001947,0.000000000000000E+000,9.350971008251377E-002,0.000000000000000E+000,2.847206430628711E-003,9.635691651314238E-002,2.847206430628711E-003,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.345155291281545,0.508515077536467 
 12/29  11:00:00,1.27768571253798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.353272772261828,0.437577107319986 
 12/29  12:00:00,1.23114505391761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.353381005341564,0.374685096646693 
 12/29  13:00:00,1.16664140069367,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.347428185956024,0.325408022200390 
 12/29  14:00:00,1.11641221540446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.359442057806841,0.297163183077612 
 12/29  15:00:00,1.09637687123485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.379681643717675,0.268737654490453 
 12/29  16:00:00,1.18507404493748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.400787094266405,0.272683095500407 
 12/29  17:00:00,1.49715319629295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.474060889248408,0.307034963557530 
 12/29  18:00:00,2.02656910207019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.575908217281000,0.382808282199600 
 12/29  19:00:00,2.32322874959549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.625262501641109,0.453235014190099 
 12/29  20:00:00,2.18896475703160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.645393854472204,0.465202288819519 
 12/29  21:00:00,2.06307488341527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.667581635818306,0.423376641022995 
 12/29  22:00:00,1.87245835447036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.651996072336166,0.372728020096641 
 12/29  23:00:00,1.50668730120222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.564219044669394,0.294113694468317 
 12/29  24:00:00,1.15104811186458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.490295851208970,0.209241754051423 
 12/30  01:00:00,0.793798356001066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.126634622140173 
 12/30  02:00:00,0.639664590480549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.150615797707533E-002 
 12/30  03:00:00,0.576149011746007,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,6.956973227281213E-002 
 12/30  04:00:00,0.566192749888540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.315872786307824E-002 
 12/30  05:00:00,0.600665220916987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.109530356766938 
 12/30  06:00:00,0.820373260228958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.267717562801622 
 12/30  07:00:00,1.31063339405076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.563494395348931 
 12/30  08:00:00,1.68511386117775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.644623954951315 
 12/30  09:00:00,1.62770814165258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.625475290761852 
 12/30  10:00:00,1.44880668080649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.559915150345904 
 12/30  11:00:00,1.44009156862884,0.000000000000000E+000,6.518182501720413E-002,0.000000000000000E+000,1.982645699353174E-003,6.716447071655719E-002,1.982645699353174E-003,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.481902222672003 
 12/30  12:00:00,1.32071928528524,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.411770526504313 
 12/30  13:00:00,1.24696198920392,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.357918066371135 
 12/30  14:00:00,1.18822651438085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.325389414668854 
 12/30  15:00:00,1.16098296368022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.294218143460149 
 12/30  16:00:00,1.24762630937263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.298176357433109 
 12/30  17:00:00,1.56454231162290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.338506130905416 
 12/30  18:00:00,2.09970668609417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.420593907726857 
 12/30  19:00:00,2.40653351835800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.502229439964808 
 12/30  20:00:00,2.27811822774294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.520110977941505 
 12/30  21:00:00,2.15015935628315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.475605715678996 
 12/30  22:00:00,1.95191754846261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.416580328135107 
 12/30  23:00:00,1.56952935661541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.328662515322671 
 12/30  24:00:00,1.18877401733474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.231432801757937 
 12/31  01:00:00,0.794656447557988,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.405549349774837,0.127492713697097 
 12/31  02:00:00,0.754495386746585,0.000000000000000E+000,0.110528235270121,0.000000000000000E+000,3.368594339310454E-003,0.113896829609432,3.368594339310454E-003,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.373404125092925,8.244012463367915E-002 
 12/31  03:00:00,0.878153845473712,0.000000000000000E+000,0.292192689833245,0.000000000000000E+000,8.986077713049946E-003,0.301178767546296,8.986077713049946E-003,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.369074801903441,7.039579845422010E-002 
 12/31  04:00:00,1.03996468262157,0.000000000000000E+000,0.458894167912221,0.000000000000000E+000,1.422029436471539E-002,0.473114462276936,1.422029436471539E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.363879614076061,7.381619831916780E-002 
 12/31  05:00:00,1.21030305046405,0.000000000000000E+000,0.590730194106372,0.000000000000000E+000,1.839461301454258E-002,0.609124807120914,1.839461301454258E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.350134012949453,0.110043379193083 
 12/31  06:00:00,1.47459275816182,0.000000000000000E+000,0.633910384730505,0.000000000000000E+000,1.979140981875585E-002,0.653701794549262,1.979140981875585E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.390721417850856,0.268235266185216 
 12/31  07:00:00,1.87992007683150,0.000000000000000E+000,0.551258410800267,0.000000000000000E+000,1.719589598701170E-002,0.568454306787282,1.719589598701170E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.451440175583357,0.564326771342395 
 12/31  08:00:00,2.88980355462358,0.000000000000000E+000,1.16715078389007,0.000000000000000E+000,3.628613576062038E-002,1.20343691965069,3.628613576062038E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.479689009394737,0.645876728746461 
 12/31  09:00:00,2.28833648617315,0.000000000000000E+000,0.639532375693911,0.000000000000000E+000,1.987411883463910E-002,0.659406494528549,1.987411883463910E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.405549349774837,0.626697140753873 
 12/31  10:00:00,2.11686525762174,0.000000000000000E+000,0.646947112670796,0.000000000000000E+000,2.005632959673481E-002,0.667003442267530,2.005632959673481E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.345155291281545,0.560970284893619 
 12/31  11:00:00,2.51245523886424,0.000000000000000E+000,1.10423280704820,0.000000000000000E+000,3.458898168042598E-002,1.13882178872863,3.458898168042598E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.353272772261828,0.482608574895334 
 12/31  12:00:00,2.00103797449177,0.000000000000000E+000,0.658981920364912,0.000000000000000E+000,2.055861026417886E-002,0.679540530629090,2.055861026417886E-002,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.353381005341564,0.412548685081745 
 12/31  13:00:00,1.76162986286732,0.000000000000000E+000,0.498136874671798,0.000000000000000E+000,1.552385304659742E-002,0.513660727718395,1.552385304659742E-002,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.347428185956024,0.358925212316151 
 12/31  14:00:00,1.66738811308556,0.000000000000000E+000,0.463511810410338,0.000000000000000E+000,1.447781541811135E-002,0.477989625828450,1.447781541811135E-002,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.359442057806841,0.326561387545115 
 12/31  15:00:00,1.59980606355797,0.000000000000000E+000,0.424347841020568,0.000000000000000E+000,1.328566088867223E-002,0.437633501909238,1.328566088867223E-002,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.379681643717675,0.295407741428660 
 12/31  16:00:00,1.33060318855484,0.000000000000000E+000,7.925212456934559E-002,0.000000000000000E+000,2.475092825243226E-003,8.172721739458882E-002,2.475092825243226E-003,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.400787094266405,0.299426019220732 
 12/31  17:00:00,1.56617010903586,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.474060889248408,0.340133928318375 
 12/31  18:00:00,2.77122820150019,0.000000000000000E+000,0.649318448092718,0.000000000000000E+000,2.045165667235292E-002,0.669770104765069,2.045165667235292E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.575908217281000,0.422345318367801 
 12/31  19:00:00,2.46099959782626,0.000000000000000E+000,5.066460145101373E-002,0.000000000000000E+000,1.576082323181847E-003,5.224068377419552E-002,1.576082323181847E-003,0.664978565484616,0.136393609114800,0.432594366092666,0.625262501641109,0.504454835658873 
 12/31  20:00:00,2.39182143710908,0.000000000000000E+000,0.107901431368967,0.000000000000000E+000,3.353707603532965E-003,0.111255138972500,3.353707603532965E-003,0.620646701017694,0.127300751851470,0.349590930400065,0.645393854472204,0.522559048335149 
 12/31  21:00:00,2.37865178089542,0.000000000000000E+000,0.219333483217102,0.000000000000000E+000,6.842137319755921E-003,0.226175620536858,6.842137319755921E-003,0.565231837185108,0.115934608665663,0.310730546875078,0.667581635818306,0.477922519754410 
 12/31  22:00:00,2.27559237726935,0.000000000000000E+000,0.311836622660304,0.000000000000000E+000,9.739392473453744E-003,0.321576015133756,9.739392473453744E-003,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.651996072336166,0.418679141808095 
 12/31  23:00:00,2.07813819648705,0.000000000000000E+000,0.491410558513477,0.000000000000000E+000,1.537093273455057E-002,0.506781491248027,1.537093273455057E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.564219044669394,0.330489863946280 
 12/31  24:00:00,1.94968511663720,0.000000000000000E+000,0.736613157071940,0.000000000000000E+000,2.310007247202183E-002,0.759713229543961,2.310007247202183E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.490295851208970,0.232630671516437 
